Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.0,2.45,1.5,27.0,77.36,0.0
2016,1,1,8,0,326.0,28.0,2.7,2.0,54.0,207.32,144.81
2016,1,1,8,15,429.0,37.0,2.7,2.5,92.5,290.42,239.55
2016,1,1,8,30,532.0,46.0,2.7,3.0,131.0,382.05,323.71
2016,1,1,8,45,590.0,52.5,2.75,3.5,171.0,452.9,387.59
2016,1,1,9,0,648.0,59.0,2.8,4.0,211.0,527.9,452.66
2016,1,1,9,15,688.5,63.0,2.85,4.5,249.5,591.15,505.71
2016,1,1,9,30,729.0,67.0,2.9,5.0,288.0,650.24,552.26
2016,1,1,9,45,761.5,69.0,2.95,5.5,322.5,707.58,596.06
2016,1,1,10,0,794.0,71.0,3.0,6.0,357.0,764.64,638.49
2016,1,1,10,15,812.5,73.5,2.95,6.5,385.5,809.78,670.27
2016,1,1,10,30,831.0,76.0,2.9,7.0,414.0,853.13,700.07
2016,1,1,10,45,843.0,77.5,2.85,7.5,436.0,887.28,722.51
2016,1,1,11,0,855.0,79.0,2.8,8.0,458.0,918.78,742.76
2016,1,1,11,15,862.5,80.0,2.7,8.0,472.5,942.54,758.11
2016,1,1,11,30,870.0,81.0,2.6,8.0,487.0,963.13,771.15
2016,1,1,11,45,874.0,81.0,2.55,8.0,494.5,975.73,779.01
2016,1,1,12,0,878.0,81.0,2.5,8.0,502.0,984.84,784.57
2016,1,1,12,15,877.5,81.0,2.45,8.0,502.0,986.03,784.69
2016,1,1,12,30,877.0,81.0,2.4,8.0,502.0,983.62,782.51
2016,1,1,12,45,876.0,80.0,2.35,8.5,494.5,975.87,775.35
2016,1,1,13,0,875.0,79.0,2.3,9.0,487.0,964.59,765.92
2016,1,1,13,15,867.5,78.0,2.25,9.0,472.0,943.72,751.25
2016,1,1,13,30,860.0,77.0,2.2,9.0,457.0,919.66,734.46
2016,1,1,13,45,848.0,75.0,2.15,9.0,434.5,887.23,711.69
2016,1,1,14,0,836.0,73.0,2.1,9.0,412.0,852.16,686.95
2016,1,1,14,15,818.0,71.0,2.0,8.5,383.5,809.59,657.21
2016,1,1,14,30,800.0,69.0,1.9,8.0,355.0,765.18,625.68
2016,1,1,14,45,773.5,66.0,1.8,8.0,321.0,711.38,585.36
2016,1,1,15,0,747.0,63.0,1.7,8.0,287.0,656.97,543.81
2016,1,1,15,15,707.5,58.5,1.5,7.5,248.5,591.49,492.79
2016,1,1,15,30,668.0,54.0,1.3,7.0,210.0,527.26,440.1
2016,1,1,15,45,607.0,48.5,1.1,6.5,170.0,456.34,379.43
2016,1,1,16,0,546.0,43.0,0.9,6.0,130.0,384.51,316.16
2016,1,1,16,15,443.5,34.5,0.9,5.5,91.0,293.43,235.11
2016,1,1,16,30,341.0,26.0,0.9,5.0,52.0,209.89,138.53
2016,1,1,16,45,170.5,13.0,0.95,4.5,26.0,78.87,0.0
2016,1,1,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,7,45,2.0,13.5,2.35,2.5,13.5,12.32,0.0
2016,1,2,8,0,4.0,27.0,2.5,3.0,27.0,27.15,14.27
2016,1,2,8,15,25.5,43.5,2.5,3.0,47.0,60.97,46.63
2016,1,2,8,30,47.0,60.0,2.5,3.0,67.0,92.07,75.36
2016,1,2,8,45,57.5,77.0,2.5,3.5,88.5,119.06,100.03
2016,1,2,9,0,68.0,94.0,2.5,4.0,110.0,146.92,125.11
2016,1,2,9,15,75.0,109.5,2.5,4.0,130.0,171.1,146.77
2016,1,2,9,30,82.0,125.0,2.5,4.0,150.0,195.97,168.67
2016,1,2,9,45,90.5,138.0,2.5,4.5,168.5,219.15,188.54
2016,1,2,10,0,99.0,151.0,2.5,5.0,187.0,258.95,222.05
2016,1,2,10,15,49.5,124.5,2.45,5.0,142.5,167.11,142.11
2016,1,2,10,30,0.0,98.0,2.4,5.0,98.0,84.36,68.55
2016,1,2,10,45,15.0,136.5,2.4,5.5,143.5,137.3,114.9
2016,1,2,11,0,30.0,175.0,2.4,6.0,189.0,211.38,178.05
2016,1,2,11,15,28.5,179.0,2.35,6.0,192.5,214.25,180.0
2016,1,2,11,30,27.0,183.0,2.3,6.0,196.0,198.69,166.69
2016,1,2,11,45,178.0,189.5,2.25,6.5,275.0,391.25,331.48
2016,1,2,12,0,329.0,196.0,2.2,7.0,354.0,568.68,474.73
2016,1,2,12,15,291.5,202.0,2.15,7.0,342.0,540.55,449.98
2016,1,2,12,30,254.0,208.0,2.1,7.0,330.0,511.35,425.89
2016,1,2,12,45,244.0,208.0,2.05,7.5,324.0,500.3,416.25
2016,1,2,13,0,234.0,208.0,2.0,8.0,318.0,468.13,390.24
2016,1,2,13,15,231.5,199.0,1.9,8.0,305.0,451.43,377.18
2016,1,2,13,30,229.0,190.0,1.8,8.0,292.0,434.19,363.57
2016,1,2,13,45,150.0,181.0,1.75,8.0,246.5,347.35,291.59
2016,1,2,14,0,71.0,172.0,1.7,8.0,201.0,246.35,206.7
2016,1,2,14,15,148.5,159.5,1.65,8.0,214.5,313.06,264.98
2016,1,2,14,30,226.0,147.0,1.6,8.0,228.0,373.96,316.43
2016,1,2,14,45,211.0,136.0,1.6,8.0,206.0,341.18,288.99
2016,1,2,15,0,196.0,125.0,1.6,8.0,184.0,309.15,262.27
2016,1,2,15,15,182.5,109.5,1.45,7.5,159.0,272.94,231.82
2016,1,2,15,30,169.0,94.0,1.3,7.0,134.0,237.59,201.41
2016,1,2,15,45,151.5,77.5,1.2,7.0,108.0,199.38,167.54
2016,1,2,16,0,134.0,61.0,1.1,7.0,82.0,162.59,134.24
2016,1,2,16,15,98.5,44.5,1.1,6.5,57.5,118.11,93.75
2016,1,2,16,30,63.0,28.0,1.1,6.0,33.0,75.14,48.6
2016,1,2,16,45,31.5,14.0,1.1,6.0,16.5,24.52,0.0
2016,1,2,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,4.5,1.4,4.5,4.5,3.84,0.0
2016,1,3,8,0,0.0,9.0,1.5,5.0,9.0,7.39,0.0
2016,1,3,8,15,0.0,15.5,1.45,5.0,15.5,12.75,5.21
2016,1,3,8,30,0.0,22.0,1.4,5.0,22.0,18.12,10.18
2016,1,3,8,45,0.0,29.0,1.4,5.5,29.0,23.91,15.43
2016,1,3,9,0,0.0,36.0,1.4,6.0,36.0,29.72,20.64
2016,1,3,9,15,0.0,42.5,1.35,6.0,42.5,35.12,25.48
2016,1,3,9,30,0.0,49.0,1.3,6.0,49.0,40.52,30.27
2016,1,3,9,45,0.0,55.0,1.3,6.5,55.0,45.52,34.59
2016,1,3,10,0,0.0,61.0,1.3,7.0,61.0,50.52,38.86
2016,1,3,10,15,0.0,56.0,1.35,7.0,56.0,46.36,35.16
2016,1,3,10,30,0.0,51.0,1.4,7.0,51.0,42.2,31.48
2016,1,3,10,45,0.0,86.5,1.5,7.0,86.5,72.7,57.98
2016,1,3,11,0,0.0,122.0,1.6,7.0,122.0,107.55,87.9
2016,1,3,11,15,80.5,165.5,1.65,7.0,203.5,245.97,208.16
2016,1,3,11,30,161.0,209.0,1.7,7.0,285.0,399.42,335.18
2016,1,3,11,45,89.0,195.0,1.8,7.5,237.0,292.03,244.47
2016,1,3,12,0,17.0,181.0,1.9,8.0,189.0,185.92,153.77
2016,1,3,12,15,41.5,194.0,1.95,8.0,214.0,244.48,203.88
2016,1,3,12,30,66.0,207.0,2.0,8.0,239.0,285.4,238.41
2016,1,3,12,45,96.0,208.5,2.1,8.5,254.0,316.59,264.68
2016,1,3,13,0,126.0,210.0,2.2,9.0,269.0,367.3,306.32
2016,1,3,13,15,63.0,179.0,2.15,9.0,208.5,246.56,205.68
2016,1,3,13,30,0.0,148.0,2.1,9.0,148.0,135.15,110.37
2016,1,3,13,45,28.0,159.0,2.05,9.0,170.5,189.78,158.02
2016,1,3,14,0,56.0,170.0,2.0,9.0,193.0,230.2,192.83
2016,1,3,14,15,28.0,137.0,1.85,9.0,148.5,164.22,136.53
2016,1,3,14,30,0.0,104.0,1.7,9.0,104.0,92.23,74.4
2016,1,3,14,45,0.0,93.5,1.55,9.0,93.5,82.41,66.13
2016,1,3,15,0,0.0,83.0,1.4,9.0,83.0,72.71,57.79
2016,1,3,15,15,0.0,72.0,1.25,8.5,72.0,62.57,49.09
2016,1,3,15,30,0.0,61.0,1.1,8.0,61.0,52.52,40.33
2016,1,3,15,45,0.0,49.0,1.0,8.0,49.0,41.44,30.49
2016,1,3,16,0,0.0,37.0,0.9,8.0,37.0,30.6,20.79
2016,1,3,16,15,0.0,26.0,0.9,7.5,26.0,21.46,12.52
2016,1,3,16,30,0.0,15.0,0.9,7.0,15.0,12.35,3.53
2016,1,3,16,45,0.0,7.5,0.95,7.0,7.5,6.4,0.0
2016,1,3,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,7,45,136.5,14.0,1.4,8.0,24.5,66.05,0.0
2016,1,4,8,0,273.0,28.0,1.5,8.0,49.0,181.22,122.28
2016,1,4,8,15,371.5,37.0,1.6,8.0,85.5,259.08,208.57
2016,1,4,8,30,470.0,46.0,1.7,8.0,122.0,344.95,286.1
2016,1,4,8,45,543.5,50.5,1.8,8.5,161.5,419.73,351.63
2016,1,4,9,0,617.0,55.0,1.9,9.0,201.0,500.09,419.61
2016,1,4,9,15,656.0,59.5,1.95,9.0,238.0,561.45,470.72
2016,1,4,9,30,695.0,64.0,2.0,9.0,275.0,619.45,516.29
2016,1,4,9,45,562.5,92.5,2.05,9.5,275.5,583.74,487.16
2016,1,4,10,0,430.0,121.0,2.1,10.0,276.0,524.58,438.46
2016,1,4,10,15,383.0,139.5,2.1,10.0,286.0,521.79,435.3
2016,1,4,10,30,336.0,158.0,2.1,10.0,296.0,496.04,413.84
2016,1,4,10,45,400.5,155.5,2.15,10.5,328.0,579.26,479.18
2016,1,4,11,0,465.0,153.0,2.2,11.0,360.0,645.37,529.55
2016,1,4,11,15,347.5,179.5,2.25,11.0,337.0,555.12,457.07
2016,1,4,11,30,230.0,206.0,2.3,11.0,314.0,461.2,381.02
2016,1,4,11,45,196.5,211.5,2.4,11.5,305.0,437.8,361.43
2016,1,4,12,0,163.0,217.0,2.5,12.0,296.0,413.34,340.5
2016,1,4,12,15,81.5,179.5,2.45,12.0,219.0,264.85,218.95
2016,1,4,12,30,0.0,142.0,2.4,12.0,142.0,126.78,101.87
2016,1,4,12,45,19.5,167.0,2.4,12.0,176.5,172.75,141.42
2016,1,4,13,0,39.0,192.0,2.4,12.0,211.0,239.91,197.55
2016,1,4,13,15,128.5,193.0,2.2,12.0,251.5,345.99,286.76
2016,1,4,13,30,218.0,194.0,2.0,12.0,292.0,429.2,355.15
2016,1,4,13,45,109.0,139.5,1.85,12.0,188.5,256.16,213.04
2016,1,4,14,0,0.0,85.0,1.7,12.0,85.0,71.52,55.65
2016,1,4,14,15,0.0,51.0,1.6,12.0,51.0,42.19,30.83
2016,1,4,14,30,0.0,17.0,1.5,12.0,17.0,14.0,6.51
2016,1,4,14,45,0.0,15.0,1.45,12.0,15.0,12.35,5.09
2016,1,4,15,0,0.0,13.0,1.4,12.0,13.0,10.69,3.66
2016,1,4,15,15,0.0,11.5,1.35,11.5,11.5,9.45,2.59
2016,1,4,15,30,0.0,10.0,1.3,11.0,10.0,8.22,1.5
2016,1,4,15,45,0.0,8.0,1.3,11.0,8.0,6.57,0.04
2016,1,4,16,0,0.0,6.0,1.3,11.0,6.0,4.92,0.0
2016,1,4,16,15,0.0,4.0,1.35,11.0,4.0,3.28,0.0
2016,1,4,16,30,0.0,2.0,1.4,11.0,2.0,1.64,0.0
2016,1,4,16,45,0.0,1.0,1.5,11.0,1.0,0.82,0.0
2016,1,4,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,1.0,10.5,9.5,8.11,0.0
2016,1,5,8,0,0.0,19.0,1.1,11.0,19.0,15.68,5.52
2016,1,5,8,15,0.0,32.5,1.3,11.0,32.5,27.84,17.55
2016,1,5,8,30,0.0,46.0,1.5,11.0,46.0,40.65,29.02
2016,1,5,8,45,0.0,60.0,1.7,11.0,60.0,53.91,40.76
2016,1,5,9,0,0.0,74.0,1.9,11.0,74.0,67.13,52.38
2016,1,5,9,15,0.0,87.5,1.95,11.0,87.5,79.84,63.43
2016,1,5,9,30,0.0,101.0,2.0,11.0,101.0,92.65,74.44
2016,1,5,9,45,0.0,112.5,2.15,11.0,112.5,103.33,83.51
2016,1,5,10,0,0.0,124.0,2.3,11.0,124.0,114.18,92.65
2016,1,5,10,15,0.0,65.0,2.4,11.0,65.0,53.86,40.98
2016,1,5,10,30,0.0,6.0,2.5,11.0,6.0,4.94,0.0
2016,1,5,10,45,0.0,7.5,2.6,11.5,7.5,6.18,0.0
2016,1,5,11,0,0.0,9.0,2.7,12.0,9.0,7.42,0.76
2016,1,5,11,15,2.5,85.5,2.75,12.0,86.5,73.7,57.73
2016,1,5,11,30,5.0,162.0,2.8,12.0,164.0,153.58,125.01
2016,1,5,11,45,15.0,175.5,2.9,12.0,182.5,177.75,145.39
2016,1,5,12,0,25.0,189.0,3.0,12.0,201.0,202.48,166.24
2016,1,5,12,15,12.5,168.5,3.0,11.5,174.5,167.21,136.64
2016,1,5,12,30,0.0,148.0,3.0,11.0,148.0,132.98,107.7
2016,1,5,12,45,0.0,89.0,3.0,11.0,89.0,74.41,58.23
2016,1,5,13,0,0.0,30.0,3.0,11.0,30.0,24.79,15.77
2016,1,5,13,15,0.0,48.0,2.95,11.0,48.0,39.72,28.67
2016,1,5,13,30,0.0,66.0,2.9,11.0,66.0,54.71,41.58
2016,1,5,13,45,5.5,108.5,2.85,11.0,111.0,99.13,79.85
2016,1,5,14,0,11.0,151.0,2.8,11.0,156.0,150.38,123.51
2016,1,5,14,15,75.5,153.0,2.75,11.0,181.5,224.84,188.46
2016,1,5,14,30,140.0,155.0,2.7,11.0,207.0,297.32,250.31
2016,1,5,14,45,129.0,142.5,2.65,11.0,187.0,269.7,226.96
2016,1,5,15,0,118.0,130.0,2.6,11.0,167.0,242.84,204.31
2016,1,5,15,15,109.0,114.5,2.35,10.5,145.0,214.06,180.01
2016,1,5,15,30,100.0,99.0,2.1,10.0,123.0,186.03,155.88
2016,1,5,15,45,274.0,75.5,1.85,10.0,125.0,284.33,238.74
2016,1,5,16,0,448.0,52.0,1.6,10.0,127.0,342.48,282.62
2016,1,5,16,15,349.0,42.5,1.45,9.5,90.5,255.89,205.71
2016,1,5,16,30,250.0,33.0,1.3,9.0,54.0,180.79,129.85
2016,1,5,16,45,125.0,16.5,1.2,9.0,27.0,82.2,0.0
2016,1,5,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.5,2.05,10.0,13.5,11.52,0.0
2016,1,6,8,0,0.0,27.0,2.1,10.0,27.0,25.3,12.44
2016,1,6,8,15,21.5,45.0,2.15,10.0,48.5,61.09,45.43
2016,1,6,8,30,43.0,63.0,2.2,10.0,70.0,94.0,74.93
2016,1,6,8,45,46.0,81.5,2.25,10.5,91.0,118.22,96.47
2016,1,6,9,0,49.0,100.0,2.3,11.0,112.0,142.58,117.72
2016,1,6,9,15,61.0,117.5,2.25,11.0,134.5,172.01,143.31
2016,1,6,9,30,73.0,135.0,2.2,11.0,157.0,202.6,169.48
2016,1,6,9,45,103.5,144.5,2.2,11.0,179.5,252.12,211.57
2016,1,6,10,0,134.0,154.0,2.2,11.0,202.0,290.47,243.91
2016,1,6,10,15,67.0,111.0,2.15,11.0,135.0,165.28,138.03
2016,1,6,10,30,0.0,68.0,2.1,11.0,68.0,56.37,43.03
2016,1,6,10,45,211.0,115.5,2.1,11.0,210.0,335.72,284.45
2016,1,6,11,0,422.0,163.0,2.1,11.0,352.0,617.2,508.38
2016,1,6,11,15,253.0,185.0,2.15,11.0,299.5,472.73,390.16
2016,1,6,11,30,84.0,207.0,2.2,11.0,247.0,302.28,249.6
2016,1,6,11,45,171.5,209.0,2.3,11.0,292.0,409.79,339.71
2016,1,6,12,0,259.0,211.0,2.4,11.0,337.0,519.56,427.97
2016,1,6,12,15,272.5,209.5,2.35,11.0,342.0,531.39,436.64
2016,1,6,12,30,286.0,208.0,2.3,11.0,347.0,542.22,445.2
2016,1,6,12,45,212.0,210.5,2.3,11.0,313.0,451.25,372.41
2016,1,6,13,0,138.0,213.0,2.3,11.0,279.0,382.13,315.73
2016,1,6,13,15,256.5,193.5,2.15,11.0,311.0,487.93,403.43
2016,1,6,13,30,375.0,174.0,2.0,11.0,343.0,568.7,468.53
2016,1,6,13,45,305.5,174.5,1.95,11.0,308.5,498.81,412.15
2016,1,6,14,0,236.0,175.0,1.9,11.0,274.0,431.21,357.73
2016,1,6,14,15,183.5,166.0,1.8,10.5,239.5,351.11,293.56
2016,1,6,14,30,131.0,157.0,1.7,10.0,205.0,292.42,245.2
2016,1,6,14,45,115.5,145.0,1.6,10.0,184.5,262.27,220.2
2016,1,6,15,0,100.0,133.0,1.5,10.0,164.0,233.27,195.71
2016,1,6,15,15,90.5,116.5,1.35,9.5,142.0,203.49,170.72
2016,1,6,15,30,81.0,100.0,1.2,9.0,120.0,174.52,145.93
2016,1,6,15,45,62.0,83.0,1.1,9.0,96.5,128.93,106.28
2016,1,6,16,0,43.0,66.0,1.0,9.0,73.0,97.06,77.94
2016,1,6,16,15,23.0,48.0,1.0,9.0,52.0,64.72,49.07
2016,1,6,16,30,3.0,30.0,1.0,9.0,31.0,29.6,17.37
2016,1,6,16,45,1.5,15.0,1.0,9.0,15.5,13.0,0.0
2016,1,6,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,7,45,85.5,16.5,0.35,8.0,23.0,47.56,0.0
2016,1,7,8,0,171.0,33.0,0.4,8.0,46.0,140.76,94.41
2016,1,7,8,15,268.5,45.5,0.4,8.0,81.5,214.5,171.26
2016,1,7,8,30,366.0,58.0,0.4,8.0,117.0,297.01,243.75
2016,1,7,8,45,445.5,64.5,0.45,8.5,156.5,372.89,308.38
2016,1,7,9,0,525.0,71.0,0.5,9.0,196.0,455.93,376.59
2016,1,7,9,15,569.0,77.0,0.45,9.0,233.0,519.35,426.87
2016,1,7,9,30,613.0,83.0,0.4,9.0,270.0,584.8,476.82
2016,1,7,9,45,673.0,80.0,0.4,9.0,307.0,653.75,527.01
2016,1,7,10,0,733.0,77.0,0.4,9.0,344.0,724.1,576.6
2016,1,7,10,15,506.5,122.5,0.4,9.0,313.5,604.73,487.65
2016,1,7,10,30,280.0,168.0,0.4,9.0,283.0,459.04,374.19
2016,1,7,10,45,543.5,126.0,0.4,9.5,364.5,671.44,538.43
2016,1,7,11,0,807.0,84.0,0.4,10.0,446.0,879.59,679.72
2016,1,7,11,15,509.5,146.5,0.45,10.0,378.0,687.93,542.7
2016,1,7,11,30,212.0,209.0,0.5,10.0,310.0,447.18,360.61
2016,1,7,11,45,209.0,215.0,0.55,10.0,315.5,453.8,368.3
2016,1,7,12,0,206.0,221.0,0.6,10.0,321.0,459.81,372.89
2016,1,7,12,15,523.0,152.5,0.65,10.0,408.0,726.96,578.86
2016,1,7,12,30,840.0,84.0,0.7,10.0,495.0,954.38,733.55
2016,1,7,12,45,845.0,81.0,0.75,10.5,489.5,950.7,727.24
2016,1,7,13,0,850.0,78.0,0.8,11.0,484.0,943.47,722.57
2016,1,7,13,15,843.0,77.0,0.8,11.0,470.0,923.95,710.05
2016,1,7,13,30,836.0,76.0,0.8,11.0,456.0,901.29,695.63
2016,1,7,13,45,826.5,74.0,0.85,11.0,435.0,872.08,677.66
2016,1,7,14,0,817.0,72.0,0.9,11.0,414.0,840.17,657.65
2016,1,7,14,15,800.0,70.0,0.85,10.5,386.5,799.32,630.57
2016,1,7,14,30,783.0,68.0,0.8,10.0,359.0,756.62,601.81
2016,1,7,14,45,762.5,64.0,0.8,10.0,326.5,707.11,567.19
2016,1,7,15,0,742.0,60.0,0.8,10.0,294.0,656.63,531.03
2016,1,7,15,15,706.0,56.5,0.7,9.5,257.0,595.07,485.19
2016,1,7,15,30,670.0,53.0,0.6,9.0,220.0,534.43,437.95
2016,1,7,15,45,619.5,47.5,0.55,9.0,180.5,463.93,379.98
2016,1,7,16,0,569.0,42.0,0.5,9.0,141.0,396.61,322.44
2016,1,7,16,15,479.5,35.0,0.5,9.0,102.0,316.91,252.86
2016,1,7,16,30,390.0,28.0,0.5,9.0,63.0,241.11,177.37
2016,1,7,16,45,195.0,14.0,0.55,9.0,31.5,111.45,0.0
2016,1,7,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,7,45,107.0,13.5,1.0,6.5,22.0,53.26,0.0
2016,1,8,8,0,214.0,27.0,1.1,7.0,44.0,150.53,102.17
2016,1,8,8,15,275.0,40.0,1.1,7.0,75.5,209.48,168.85
2016,1,8,8,30,336.0,53.0,1.1,7.0,107.0,273.16,227.14
2016,1,8,8,45,375.0,64.0,1.1,7.5,140.5,326.84,274.74
2016,1,8,9,0,414.0,75.0,1.1,8.0,174.0,383.77,323.38
2016,1,8,9,15,437.0,85.5,1.05,8.0,205.5,431.71,363.38
2016,1,8,9,30,460.0,96.0,1.0,8.0,237.0,480.59,402.79
2016,1,8,9,45,473.0,104.0,1.0,8.5,263.5,519.19,432.44
2016,1,8,10,0,486.0,112.0,1.0,9.0,290.0,557.37,460.96
2016,1,8,10,15,422.5,134.0,0.9,9.0,297.5,547.31,450.29
2016,1,8,10,30,359.0,156.0,0.8,9.0,305.0,512.3,421.21
2016,1,8,10,45,179.5,151.0,0.75,9.5,225.5,333.37,276.56
2016,1,8,11,0,0.0,146.0,0.7,10.0,146.0,132.48,106.78
2016,1,8,11,15,2.0,154.5,0.75,10.0,155.5,142.76,116.1
2016,1,8,11,30,4.0,163.0,0.8,10.0,165.0,153.29,124.86
2016,1,8,11,45,100.0,191.0,0.85,10.5,240.0,316.5,261.27
2016,1,8,12,0,196.0,219.0,0.9,11.0,315.0,447.13,364.8
2016,1,8,12,15,159.0,220.0,0.95,11.0,298.0,412.62,335.95
2016,1,8,12,30,122.0,221.0,1.0,11.0,281.0,377.68,307.94
2016,1,8,12,45,167.0,216.5,1.1,11.0,297.5,415.11,339.55
2016,1,8,13,0,212.0,212.0,1.2,11.0,314.0,451.47,369.57
2016,1,8,13,15,235.0,203.0,1.2,11.0,313.0,459.4,376.45
2016,1,8,13,30,258.0,194.0,1.2,11.0,312.0,485.92,397.56
2016,1,8,13,45,246.0,186.0,1.25,11.0,294.0,459.74,377.43
2016,1,8,14,0,234.0,178.0,1.3,11.0,276.0,433.33,357.34
2016,1,8,14,15,117.0,102.5,1.2,11.0,151.5,213.03,178.34
2016,1,8,14,30,0.0,27.0,1.1,11.0,27.0,22.27,13.67
2016,1,8,14,45,0.0,24.5,1.05,11.0,24.5,20.2,11.98
2016,1,8,15,0,0.0,22.0,1.0,11.0,22.0,18.12,10.19
2016,1,8,15,15,0.0,19.0,0.9,10.5,19.0,15.64,8.05
2016,1,8,15,30,0.0,16.0,0.8,10.0,16.0,13.16,5.88
2016,1,8,15,45,0.0,13.0,0.75,9.5,13.0,10.68,3.69
2016,1,8,16,0,0.0,10.0,0.7,9.0,10.0,8.21,1.47
2016,1,8,16,15,0.0,7.0,0.7,9.0,7.0,5.74,0.0
2016,1,8,16,30,0.0,4.0,0.7,9.0,4.0,3.28,0.0
2016,1,8,16,45,0.0,2.0,0.75,9.0,2.0,1.64,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,7,45,127.5,14.5,1.7,8.0,24.5,61.91,0.0
2016,1,9,8,0,255.0,29.0,1.8,8.0,49.0,171.91,117.38
2016,1,9,8,15,353.5,39.0,1.85,8.0,85.5,248.85,200.64
2016,1,9,8,30,452.0,49.0,1.9,8.0,122.0,334.55,277.88
2016,1,9,8,45,520.0,54.5,1.95,8.5,161.5,406.48,341.1
2016,1,9,9,0,588.0,60.0,2.0,9.0,201.0,483.57,406.47
2016,1,9,9,15,294.0,65.5,2.0,9.0,136.0,305.3,260.11
2016,1,9,9,30,0.0,71.0,2.0,9.0,71.0,60.15,46.7
2016,1,9,9,45,0.0,78.5,2.0,9.0,78.5,66.77,52.65
2016,1,9,10,0,0.0,86.0,2.0,9.0,86.0,73.46,58.37
2016,1,9,10,15,0.0,101.5,1.9,9.0,101.5,88.3,71.06
2016,1,9,10,30,0.0,117.0,1.8,9.0,117.0,103.41,83.87
2016,1,9,10,45,0.0,116.0,1.75,9.0,116.0,101.62,82.19
2016,1,9,11,0,0.0,115.0,1.7,9.0,115.0,100.06,80.76
2016,1,9,11,15,14.0,152.0,1.65,9.0,158.5,151.24,124.66
2016,1,9,11,30,28.0,189.0,1.6,9.0,202.0,205.24,170.07
2016,1,9,11,45,14.0,172.5,1.55,9.5,179.0,172.77,141.88
2016,1,9,12,0,0.0,156.0,1.5,10.0,156.0,141.01,114.49
2016,1,9,12,15,0.0,140.0,1.45,10.0,140.0,124.16,100.42
2016,1,9,12,30,0.0,124.0,1.4,10.0,124.0,107.96,86.81
2016,1,9,12,45,11.5,155.0,1.35,10.0,160.5,151.26,123.8
2016,1,9,13,0,23.0,186.0,1.3,10.0,197.0,196.8,162.01
2016,1,9,13,15,15.0,174.0,1.25,10.0,181.0,176.14,144.46
2016,1,9,13,30,7.0,162.0,1.2,10.0,165.0,155.98,127.5
2016,1,9,13,45,3.5,135.5,1.15,10.0,137.0,124.81,101.4
2016,1,9,14,0,0.0,109.0,1.1,10.0,109.0,94.87,76.1
2016,1,9,14,15,0.0,115.0,1.05,10.0,115.0,101.87,82.22
2016,1,9,14,30,0.0,121.0,1.0,10.0,121.0,109.61,88.89
2016,1,9,14,45,0.0,110.0,1.0,10.0,110.0,99.26,80.17
2016,1,9,15,0,0.0,99.0,1.0,10.0,99.0,89.06,71.55
2016,1,9,15,15,0.0,86.0,0.95,10.0,86.0,76.79,61.03
2016,1,9,15,30,0.0,73.0,0.9,10.0,73.0,64.61,50.49
2016,1,9,15,45,0.0,60.0,0.85,10.0,60.0,52.51,39.87
2016,1,9,16,0,0.0,47.0,0.8,10.0,47.0,40.42,29.17
2016,1,9,16,15,0.0,34.0,0.75,9.5,34.0,28.28,18.4
2016,1,9,16,30,0.0,21.0,0.7,9.0,21.0,17.32,8.33
2016,1,9,16,45,0.0,10.5,0.7,9.0,10.5,8.64,0.0
2016,1,9,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,15.0,1.65,7.5,26.0,66.41,0.0
2016,1,10,8,0,277.0,30.0,1.8,8.0,52.0,182.11,125.21
2016,1,10,8,15,375.5,40.0,1.8,8.0,89.5,260.12,209.7
2016,1,10,8,30,474.0,50.0,1.8,8.0,127.0,346.98,287.81
2016,1,10,8,45,539.5,56.0,1.8,8.0,167.5,419.17,351.57
2016,1,10,9,0,605.0,62.0,1.8,8.0,208.0,496.26,417.3
2016,1,10,9,15,645.5,67.0,1.8,8.0,246.0,559.27,469.6
2016,1,10,9,30,686.0,72.0,1.8,8.0,284.0,623.99,520.54
2016,1,10,9,45,717.5,75.0,1.8,8.5,318.5,680.46,562.16
2016,1,10,10,0,749.0,78.0,1.8,9.0,353.0,736.97,602.65
2016,1,10,10,15,767.5,80.5,1.8,9.5,381.5,775.99,629.14
2016,1,10,10,30,786.0,83.0,1.8,10.0,410.0,819.02,658.2
2016,1,10,10,45,804.5,83.0,1.8,10.5,433.5,857.15,683.15
2016,1,10,11,0,823.0,83.0,1.8,11.0,457.0,893.0,706.17
2016,1,10,11,15,492.0,149.0,1.75,11.0,375.0,674.24,545.49
2016,1,10,11,30,161.0,215.0,1.7,11.0,293.0,405.34,331.96
2016,1,10,11,45,507.5,148.5,1.7,11.5,399.0,702.05,568.95
2016,1,10,12,0,854.0,82.0,1.7,12.0,505.0,965.54,752.8
2016,1,10,12,15,688.0,122.0,1.7,12.0,463.0,862.33,677.45
2016,1,10,12,30,522.0,162.0,1.7,12.0,421.0,737.63,589.1
2016,1,10,12,45,595.0,138.5,1.7,12.0,430.0,786.14,625.86
2016,1,10,13,0,668.0,115.0,1.7,12.0,439.0,823.35,652.39
2016,1,10,13,15,680.0,108.0,1.65,12.0,430.0,816.86,647.25
2016,1,10,13,30,692.0,101.0,1.6,12.0,421.0,807.12,640.38
2016,1,10,13,45,632.5,110.5,1.6,12.0,393.0,749.27,599.33
2016,1,10,14,0,573.0,120.0,1.6,12.0,365.0,690.3,557.26
2016,1,10,14,15,603.0,105.0,1.55,12.0,348.0,681.55,551.68
2016,1,10,14,30,633.0,90.0,1.5,12.0,331.0,668.19,542.09
2016,1,10,14,45,601.5,88.5,1.5,12.0,301.0,617.84,504.9
2016,1,10,15,0,570.0,87.0,1.5,12.0,271.0,567.51,467.24
2016,1,10,15,15,543.5,79.0,1.3,11.5,237.5,514.02,424.84
2016,1,10,15,30,517.0,71.0,1.1,11.0,204.0,461.2,381.73
2016,1,10,15,45,472.5,62.5,0.95,10.5,168.5,397.63,328.83
2016,1,10,16,0,428.0,54.0,0.8,10.0,133.0,337.17,276.85
2016,1,10,16,15,364.0,43.0,0.85,9.5,98.0,267.7,216.47
2016,1,10,16,30,300.0,32.0,0.9,9.0,63.0,204.77,156.42
2016,1,10,16,45,150.0,16.0,1.0,8.5,31.5,98.4,27.45
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,1.1,8.0,13.0,11.1,0.0
2016,1,11,8,0,0.0,26.0,1.2,8.0,26.0,23.5,11.71
2016,1,11,8,15,12.5,42.5,1.3,8.0,45.0,51.55,37.89
2016,1,11,8,30,25.0,59.0,1.4,8.0,64.0,76.67,60.6
2016,1,11,8,45,34.0,76.0,1.5,8.5,83.5,101.42,82.67
2016,1,11,9,0,43.0,93.0,1.6,9.0,103.0,126.97,105.15
2016,1,11,9,15,48.5,108.5,1.6,9.0,122.0,148.87,124.3
2016,1,11,9,30,54.0,124.0,1.6,9.0,141.0,171.37,143.68
2016,1,11,9,45,59.0,138.0,1.65,9.5,158.0,192.04,160.95
2016,1,11,10,0,64.0,152.0,1.7,10.0,175.0,213.23,178.38
2016,1,11,10,15,32.0,114.5,1.7,10.0,126.0,139.04,114.98
2016,1,11,10,30,0.0,77.0,1.7,10.0,77.0,63.89,49.66
2016,1,11,10,45,1.0,116.0,1.75,10.0,116.5,102.36,82.61
2016,1,11,11,0,2.0,155.0,1.8,10.0,156.0,143.67,117.39
2016,1,11,11,15,1.0,149.0,1.8,10.0,149.5,135.47,110.23
2016,1,11,11,30,0.0,143.0,1.8,10.0,143.0,127.67,103.54
2016,1,11,11,45,2.5,156.5,1.85,10.5,157.5,143.94,117.06
2016,1,11,12,0,5.0,170.0,1.9,11.0,172.0,160.63,130.8
2016,1,11,12,15,2.5,125.0,1.9,11.0,126.0,111.24,89.33
2016,1,11,12,30,0.0,80.0,1.9,11.0,80.0,66.43,51.36
2016,1,11,12,45,415.0,80.5,1.9,11.5,283.0,537.86,447.39
2016,1,11,13,0,830.0,81.0,1.9,12.0,486.0,931.07,733.68
2016,1,11,13,15,415.0,105.0,1.85,12.0,307.5,548.48,448.33
2016,1,11,13,30,0.0,129.0,1.8,12.0,129.0,113.87,90.57
2016,1,11,13,45,0.0,96.0,1.8,12.0,96.0,81.44,64.1
2016,1,11,14,0,0.0,63.0,1.8,12.0,63.0,52.2,39.31
2016,1,11,14,15,0.0,56.0,1.7,12.0,56.0,46.36,34.38
2016,1,11,14,30,0.0,49.0,1.6,12.0,49.0,40.53,29.43
2016,1,11,14,45,356.5,57.5,1.55,12.0,174.0,382.85,324.94
2016,1,11,15,0,713.0,66.0,1.5,12.0,299.0,646.32,529.72
2016,1,11,15,15,678.0,62.0,1.3,11.5,262.0,590.46,484.05
2016,1,11,15,30,643.0,58.0,1.1,11.0,225.0,531.16,436.82
2016,1,11,15,45,590.0,52.5,0.95,11.0,186.0,460.16,377.85
2016,1,11,16,0,537.0,47.0,0.8,11.0,147.0,392.84,320.09
2016,1,11,16,15,453.5,39.5,0.8,10.5,108.5,311.41,250.42
2016,1,11,16,30,370.0,32.0,0.8,10.0,70.0,238.15,182.35
2016,1,11,16,45,185.0,16.0,0.8,10.0,35.0,113.79,42.53
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
