Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,13.5,1.05,7.5,26.5,70.68,0.0
2016,1,12,8,0,308.0,27.0,1.1,8.0,53.0,193.11,134.41
2016,1,12,8,15,403.5,35.5,1.1,8.0,90.0,268.42,215.75
2016,1,12,8,30,499.0,44.0,1.1,8.0,127.0,353.05,291.32
2016,1,12,8,45,561.0,50.0,1.15,8.5,167.0,423.74,352.67
2016,1,12,9,0,623.0,56.0,1.2,9.0,207.0,499.3,415.69
2016,1,12,9,15,473.5,85.5,1.2,9.0,211.5,454.8,380.53
2016,1,12,9,30,324.0,115.0,1.2,9.0,216.0,386.07,324.75
2016,1,12,9,45,341.0,125.5,1.3,9.5,242.0,424.41,356.38
2016,1,12,10,0,358.0,136.0,1.4,10.0,268.0,480.94,400.43
2016,1,12,10,15,407.5,139.0,1.45,10.0,300.5,539.35,446.54
2016,1,12,10,30,457.0,142.0,1.5,10.0,333.0,599.41,493.03
2016,1,12,10,45,477.0,146.5,1.55,10.5,356.0,635.76,519.33
2016,1,12,11,0,497.0,151.0,1.6,11.0,379.0,671.27,544.84
2016,1,12,11,15,453.5,166.5,1.65,11.0,380.0,658.92,534.03
2016,1,12,11,30,410.0,182.0,1.7,11.0,381.0,642.94,520.93
2016,1,12,11,45,337.0,199.0,1.8,11.5,364.5,577.04,469.26
2016,1,12,12,0,264.0,216.0,1.9,12.0,348.0,529.81,430.98
2016,1,12,12,15,326.0,205.5,1.85,12.0,369.0,577.92,469.64
2016,1,12,12,30,388.0,195.0,1.8,12.0,390.0,624.94,506.22
2016,1,12,12,45,259.0,207.5,1.8,12.0,337.0,513.34,417.68
2016,1,12,13,0,130.0,220.0,1.8,12.0,284.0,381.91,312.29
2016,1,12,13,15,86.0,205.5,1.7,12.0,247.5,300.08,246.55
2016,1,12,13,30,42.0,191.0,1.6,12.0,211.0,239.98,196.68
2016,1,12,13,45,21.0,117.0,1.55,12.0,127.0,131.67,107.07
2016,1,12,14,0,0.0,43.0,1.5,12.0,43.0,35.56,25.0
2016,1,12,14,15,0.0,52.0,1.35,12.0,52.0,43.03,31.54
2016,1,12,14,30,0.0,61.0,1.2,12.0,61.0,50.52,38.03
2016,1,12,14,45,0.0,55.5,1.05,12.0,55.5,45.94,34.13
2016,1,12,15,0,0.0,50.0,0.9,12.0,50.0,41.35,30.23
2016,1,12,15,15,0.0,43.5,0.9,12.0,43.5,35.95,25.57
2016,1,12,15,30,0.0,37.0,0.9,12.0,37.0,30.55,20.87
2016,1,12,15,45,0.0,30.5,0.95,12.0,30.5,25.15,16.13
2016,1,12,16,0,0.0,24.0,1.0,12.0,24.0,19.77,11.35
2016,1,12,16,15,0.0,18.0,1.05,12.0,18.0,14.81,6.91
2016,1,12,16,30,0.0,12.0,1.1,12.0,12.0,9.86,2.39
2016,1,12,16,45,0.0,7.0,1.15,12.0,7.0,5.74,0.0
2016,1,12,17,0,0.0,2.0,1.2,12.0,2.0,1.71,0.0
2016,1,12,17,15,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,70.5,18.0,3.0,11.5,24.0,53.82,0.0
2016,1,13,8,0,141.0,36.0,3.1,12.0,48.0,122.13,83.42
2016,1,13,8,15,238.0,49.5,3.2,12.0,83.5,201.27,160.45
2016,1,13,8,30,335.0,63.0,3.3,12.0,119.0,282.58,232.77
2016,1,13,8,45,405.0,72.5,3.4,12.0,158.0,352.69,294.74
2016,1,13,9,0,475.0,82.0,3.5,12.0,197.0,429.16,360.66
2016,1,13,9,15,521.5,88.5,3.7,12.0,235.0,494.69,416.17
2016,1,13,9,30,568.0,95.0,3.9,12.0,273.0,561.22,471.23
2016,1,13,9,45,284.0,79.0,4.1,12.5,168.0,337.9,286.75
2016,1,13,10,0,0.0,63.0,4.3,13.0,63.0,52.19,39.15
2016,1,13,10,15,31.0,120.0,4.4,13.0,133.0,144.31,118.71
2016,1,13,10,30,62.0,177.0,4.5,13.0,203.0,241.69,200.74
2016,1,13,10,45,31.0,154.5,4.6,13.0,167.5,184.72,151.97
2016,1,13,11,0,0.0,132.0,4.7,13.0,132.0,117.06,93.88
2016,1,13,11,15,67.0,175.5,4.7,13.0,208.0,243.44,202.07
2016,1,13,11,30,134.0,219.0,4.7,13.0,284.0,383.59,318.06
2016,1,13,11,45,197.5,218.5,4.75,13.0,316.5,445.42,369.44
2016,1,13,12,0,261.0,218.0,4.8,13.0,349.0,529.24,437.44
2016,1,13,12,15,130.5,145.0,4.75,12.5,210.5,288.73,241.44
2016,1,13,12,30,0.0,72.0,4.7,12.0,72.0,59.74,45.39
2016,1,13,12,45,0.0,47.0,4.7,12.0,47.0,38.91,27.73
2016,1,13,13,0,0.0,22.0,4.7,12.0,22.0,18.17,9.97
2016,1,13,13,15,0.0,21.0,4.6,12.0,21.0,17.34,9.27
2016,1,13,13,30,0.0,20.0,4.5,12.0,20.0,16.51,8.57
2016,1,13,13,45,378.0,57.5,4.4,12.0,222.0,445.56,378.64
2016,1,13,14,0,756.0,95.0,4.3,12.0,424.0,826.31,676.9
2016,1,13,14,15,738.5,92.5,4.05,11.5,397.5,786.01,644.5
2016,1,13,14,30,721.0,90.0,3.8,11.0,371.0,744.02,613.74
2016,1,13,14,45,714.0,82.5,3.55,11.0,340.5,702.87,582.12
2016,1,13,15,0,707.0,75.0,3.3,11.0,310.0,659.88,548.62
2016,1,13,15,15,670.5,70.5,2.9,10.5,272.5,597.79,499.88
2016,1,13,15,30,634.0,66.0,2.5,10.0,235.0,536.81,449.71
2016,1,13,15,45,596.5,58.5,2.2,10.0,196.5,473.21,395.25
2016,1,13,16,0,559.0,51.0,1.9,10.0,158.0,411.8,340.92
2016,1,13,16,15,472.0,43.5,1.7,9.5,118.0,326.89,266.72
2016,1,13,16,30,385.0,36.0,1.5,9.0,78.0,250.18,195.74
2016,1,13,16,45,243.0,24.5,1.35,9.0,46.5,149.96,78.15
2016,1,13,17,0,101.0,13.0,1.2,9.0,15.0,47.65,0.0
2016,1,13,17,15,50.5,6.5,1.15,8.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,6.5,0.95,7.5,6.5,5.34,0.0
2016,1,14,8,0,0.0,13.0,1.0,8.0,13.0,10.69,2.44
2016,1,14,8,15,0.0,22.5,1.1,8.0,22.5,18.55,10.09
2016,1,14,8,30,0.0,32.0,1.2,8.0,32.0,26.42,17.24
2016,1,14,8,45,0.0,41.5,1.35,8.5,41.5,34.31,24.29
2016,1,14,9,0,0.0,51.0,1.5,9.0,51.0,42.21,31.26
2016,1,14,9,15,0.0,60.0,1.55,9.0,60.0,49.94,38.06
2016,1,14,9,30,0.0,69.0,1.6,9.0,69.0,57.96,45.05
2016,1,14,9,45,0.0,76.5,1.7,9.5,76.5,64.57,50.64
2016,1,14,10,0,0.0,84.0,1.8,10.0,84.0,71.25,56.22
2016,1,14,10,15,0.0,103.0,1.95,10.0,103.0,89.46,71.75
2016,1,14,10,30,0.0,122.0,2.1,10.0,122.0,108.11,87.52
2016,1,14,10,45,0.0,132.0,2.25,10.0,132.0,117.67,95.49
2016,1,14,11,0,0.0,142.0,2.4,10.0,142.0,127.38,103.57
2016,1,14,11,15,0.0,146.5,2.35,10.0,146.5,131.44,106.86
2016,1,14,11,30,0.0,151.0,2.3,10.0,151.0,135.64,110.28
2016,1,14,11,45,0.0,153.5,2.3,10.0,153.5,137.88,112.08
2016,1,14,12,0,0.0,156.0,2.3,10.0,156.0,140.25,114.02
2016,1,14,12,15,11.0,175.5,2.15,10.0,181.0,171.77,140.85
2016,1,14,12,30,22.0,195.0,2.0,10.0,206.0,204.16,168.08
2016,1,14,12,45,11.0,102.5,1.9,10.5,108.0,97.58,78.33
2016,1,14,13,0,0.0,10.0,1.8,11.0,10.0,8.25,1.47
2016,1,14,13,15,0.0,47.5,1.85,11.0,47.5,39.32,28.3
2016,1,14,13,30,0.0,85.0,1.9,11.0,85.0,70.76,55.24
2016,1,14,13,45,0.0,54.5,1.95,11.0,54.5,45.13,33.32
2016,1,14,14,0,0.0,24.0,2.0,11.0,24.0,19.81,11.53
2016,1,14,14,15,0.0,37.0,2.15,10.5,37.0,30.57,20.93
2016,1,14,14,30,0.0,50.0,2.3,10.0,50.0,41.36,30.38
2016,1,14,14,45,0.0,45.5,2.45,10.0,45.5,37.61,27.16
2016,1,14,15,0,0.0,41.0,2.6,10.0,41.0,33.87,23.94
2016,1,14,15,15,0.0,36.0,2.75,10.0,36.0,29.72,20.33
2016,1,14,15,30,0.0,31.0,2.9,10.0,31.0,25.57,16.69
2016,1,14,15,45,0.0,25.5,3.1,10.5,25.5,21.01,12.62
2016,1,14,16,0,0.0,20.0,3.3,11.0,20.0,16.46,8.55
2016,1,14,16,15,0.0,14.5,3.3,11.0,14.5,11.92,4.5
2016,1,14,16,30,0.0,9.0,3.3,11.0,9.0,7.39,0.44
2016,1,14,16,45,0.0,5.0,3.35,11.0,5.0,4.1,0.0
2016,1,14,17,0,0.0,1.0,3.4,11.0,1.0,0.85,0.0
2016,1,14,17,15,0.0,0.5,3.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,162.5,14.0,0.95,7.5,28.0,91.04,0.0
2016,1,15,8,0,325.0,28.0,1.0,8.0,56.0,200.73,142.98
2016,1,15,8,15,421.5,37.0,1.1,8.0,94.5,277.07,223.05
2016,1,15,8,30,518.0,46.0,1.2,8.0,133.0,363.7,300.3
2016,1,15,8,45,575.0,52.0,1.3,8.5,173.5,432.52,360.31
2016,1,15,9,0,632.0,58.0,1.4,9.0,214.0,505.65,421.72
2016,1,15,9,15,371.5,95.0,1.4,9.0,190.5,394.58,331.76
2016,1,15,9,30,111.0,132.0,1.4,9.0,167.0,236.35,198.49
2016,1,15,9,45,115.5,146.0,1.45,9.5,186.0,259.81,218.5
2016,1,15,10,0,120.0,160.0,1.5,10.0,205.0,283.58,237.58
2016,1,15,10,15,236.0,162.0,1.5,10.0,259.5,403.62,337.51
2016,1,15,10,30,352.0,164.0,1.5,10.0,314.0,514.18,426.23
2016,1,15,10,45,349.0,174.0,1.5,10.5,329.5,533.16,438.59
2016,1,15,11,0,346.0,184.0,1.5,11.0,345.0,550.82,450.53
2016,1,15,11,15,414.5,177.0,1.45,11.0,376.0,634.24,513.98
2016,1,15,11,30,483.0,170.0,1.4,11.0,407.0,698.87,561.79
2016,1,15,11,45,399.0,191.0,1.4,11.0,389.5,647.91,520.99
2016,1,15,12,0,315.0,212.0,1.4,11.0,372.0,574.03,464.1
2016,1,15,12,15,244.0,221.5,1.35,11.0,345.5,517.41,419.38
2016,1,15,12,30,173.0,231.0,1.3,11.0,319.0,438.46,356.92
2016,1,15,12,45,503.5,158.0,1.3,11.5,409.5,713.34,572.97
2016,1,15,13,0,834.0,85.0,1.3,12.0,500.0,943.15,731.3
2016,1,15,13,15,826.0,84.0,1.25,12.0,486.0,923.41,714.28
2016,1,15,13,30,818.0,83.0,1.2,12.0,472.0,900.57,698.7
2016,1,15,13,45,811.0,79.5,1.2,12.0,451.5,872.54,680.39
2016,1,15,14,0,804.0,76.0,1.2,12.0,431.0,841.7,660.08
2016,1,15,14,15,786.5,74.0,1.15,12.0,403.5,800.99,631.93
2016,1,15,14,30,769.0,72.0,1.1,12.0,376.0,758.44,602.27
2016,1,15,14,45,747.5,68.5,1.05,12.0,343.5,709.29,567.38
2016,1,15,15,0,726.0,65.0,1.0,12.0,311.0,659.2,531.18
2016,1,15,15,15,692.0,61.5,0.9,11.5,274.5,599.44,487.26
2016,1,15,15,30,658.0,58.0,0.8,11.0,238.0,544.79,445.39
2016,1,15,15,45,605.5,53.0,0.7,11.0,198.0,473.75,387.48
2016,1,15,16,0,553.0,48.0,0.6,11.0,158.0,406.28,330.64
2016,1,15,16,15,474.0,41.0,0.65,10.5,119.0,326.43,263.4
2016,1,15,16,30,395.0,34.0,0.7,10.0,80.0,254.16,198.75
2016,1,15,16,45,197.5,25.0,0.75,10.0,48.0,132.34,79.82
2016,1,15,17,0,0.0,16.0,0.8,10.0,16.0,13.66,0.0
2016,1,15,17,15,0.0,8.0,0.8,10.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.0,1.4,11.5,13.0,10.72,0.0
2016,1,16,8,0,0.0,26.0,1.4,12.0,26.0,22.86,11.65
2016,1,16,8,15,4.5,43.0,1.45,12.0,44.0,42.31,29.72
2016,1,16,8,30,9.0,60.0,1.5,12.0,62.0,61.61,46.88
2016,1,16,8,45,18.0,77.0,1.6,12.5,81.5,83.83,66.36
2016,1,16,9,0,27.0,94.0,1.7,13.0,101.0,116.26,94.29
2016,1,16,9,15,33.0,110.0,1.75,13.0,119.5,138.36,113.29
2016,1,16,9,30,39.0,126.0,1.8,13.0,138.0,161.14,132.63
2016,1,16,9,45,40.5,138.5,1.9,13.5,152.5,176.44,145.11
2016,1,16,10,0,42.0,151.0,2.0,14.0,167.0,192.08,157.7
2016,1,16,10,15,21.0,124.0,2.05,14.0,132.0,139.97,113.64
2016,1,16,10,30,0.0,97.0,2.1,14.0,97.0,82.74,64.77
2016,1,16,10,45,0.0,91.0,2.2,14.5,91.0,76.63,59.47
2016,1,16,11,0,0.0,85.0,2.3,15.0,85.0,70.81,54.39
2016,1,16,11,15,0.0,97.0,2.35,15.0,97.0,81.87,63.61
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,93.14,72.96
2016,1,16,11,45,0.0,116.5,2.5,15.0,116.5,100.24,78.82
2016,1,16,12,0,0.0,124.0,2.6,15.0,124.0,107.46,84.79
2016,1,16,12,15,12.5,161.5,2.55,15.0,168.0,157.88,127.04
2016,1,16,12,30,25.0,199.0,2.5,15.0,212.0,211.02,170.87
2016,1,16,12,45,12.5,127.5,2.5,15.0,134.0,123.18,98.29
2016,1,16,13,0,0.0,56.0,2.5,15.0,56.0,46.4,33.68
2016,1,16,13,15,0.0,54.0,2.35,15.0,54.0,44.73,32.34
2016,1,16,13,30,0.0,52.0,2.2,15.0,52.0,43.06,30.97
2016,1,16,13,45,0.0,94.5,2.1,15.0,94.5,79.75,61.95
2016,1,16,14,0,0.0,137.0,2.0,15.0,137.0,122.84,98.0
2016,1,16,14,15,367.0,110.0,1.8,15.0,256.5,477.01,394.57
2016,1,16,14,30,734.0,83.0,1.6,15.0,376.0,748.78,597.7
2016,1,16,14,45,710.0,79.5,1.4,15.0,343.5,698.64,557.18
2016,1,16,15,0,686.0,76.0,1.2,15.0,311.0,647.89,519.14
2016,1,16,15,15,650.0,71.5,1.05,14.5,274.0,586.91,474.1
2016,1,16,15,30,614.0,67.0,0.9,14.0,237.0,527.05,427.63
2016,1,16,15,45,562.5,61.0,0.75,14.0,197.5,457.12,370.8
2016,1,16,16,0,511.0,55.0,0.6,14.0,158.0,390.66,315.11
2016,1,16,16,15,430.0,47.0,0.65,13.5,119.5,310.3,248.29
2016,1,16,16,30,349.0,39.0,0.7,13.0,81.0,237.56,184.63
2016,1,16,16,45,174.5,28.5,0.75,13.0,49.5,128.85,80.94
2016,1,16,17,0,0.0,18.0,0.8,13.0,18.0,15.36,0.0
2016,1,16,17,15,0.0,9.0,0.85,13.0,9.0,7.68,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,12.0,2.75,13.5,12.0,9.89,0.0
2016,1,17,8,0,0.0,24.0,2.8,14.0,24.0,20.12,9.58
2016,1,17,8,15,0.0,40.5,2.85,14.0,40.5,36.65,24.77
2016,1,17,8,30,0.0,57.0,2.9,14.0,57.0,52.69,38.89
2016,1,17,8,45,2.5,73.5,2.95,14.0,74.0,70.01,54.05
2016,1,17,9,0,5.0,90.0,3.0,14.0,91.0,87.56,69.27
2016,1,17,9,15,10.0,104.5,3.0,14.0,107.5,104.74,84.11
2016,1,17,9,30,15.0,119.0,3.0,14.0,124.0,122.52,99.29
2016,1,17,9,45,18.0,131.5,3.05,14.0,138.5,136.98,111.48
2016,1,17,10,0,21.0,144.0,3.1,14.0,153.0,151.85,123.9
2016,1,17,10,15,10.5,95.5,3.1,14.0,100.0,90.62,72.0
2016,1,17,10,30,0.0,47.0,3.1,14.0,47.0,38.88,27.63
2016,1,17,10,45,0.0,75.0,3.15,14.0,75.0,62.23,47.45
2016,1,17,11,0,0.0,103.0,3.2,14.0,103.0,87.76,68.91
2016,1,17,11,15,0.0,105.0,3.2,14.0,105.0,89.43,70.21
2016,1,17,11,30,0.0,107.0,3.2,14.0,107.0,91.16,71.6
2016,1,17,11,45,0.0,97.5,3.2,14.0,97.5,82.07,63.91
2016,1,17,12,0,0.0,88.0,3.2,14.0,88.0,73.24,56.46
2016,1,17,12,15,0.0,84.0,3.2,14.0,84.0,69.78,53.55
2016,1,17,12,30,0.0,80.0,3.2,14.0,80.0,66.44,50.73
2016,1,17,12,45,0.0,96.5,3.2,14.0,96.5,81.08,63.08
2016,1,17,13,0,0.0,113.0,3.2,14.0,113.0,96.81,76.29
2016,1,17,13,15,0.0,74.5,3.2,13.5,74.5,61.83,47.0
2016,1,17,13,30,0.0,36.0,3.2,13.0,36.0,29.77,19.86
2016,1,17,13,45,0.0,28.0,3.2,13.0,28.0,23.13,14.21
2016,1,17,14,0,0.0,20.0,3.2,13.0,20.0,16.5,8.55
2016,1,17,14,15,0.0,19.5,3.15,13.0,19.5,16.08,8.21
2016,1,17,14,30,0.0,19.0,3.1,13.0,19.0,15.66,7.87
2016,1,17,14,45,0.0,17.5,3.1,13.0,17.5,14.42,6.81
2016,1,17,15,0,0.0,16.0,3.1,13.0,16.0,13.18,5.75
2016,1,17,15,15,0.0,14.0,3.05,13.0,14.0,11.52,4.32
2016,1,17,15,30,0.0,12.0,3.0,13.0,12.0,9.87,2.89
2016,1,17,15,45,0.0,10.0,3.0,13.0,10.0,8.22,1.44
2016,1,17,16,0,0.0,8.0,3.0,13.0,8.0,6.57,0.0
2016,1,17,16,15,0.0,6.0,2.95,13.0,6.0,4.92,0.0
2016,1,17,16,30,0.0,4.0,2.9,13.0,4.0,3.28,0.0
2016,1,17,16,45,0.0,2.5,2.85,13.0,2.5,2.05,0.0
2016,1,17,17,0,0.0,1.0,2.8,13.0,1.0,0.85,0.0
2016,1,17,17,15,0.0,0.5,2.75,13.0,0.5,0.43,0.0
2016,1,17,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,13.0,0.95,9.5,31.5,106.32,0.0
2016,1,18,8,0,414.0,26.0,1.0,10.0,63.0,229.94,166.52
2016,1,18,8,15,505.0,33.5,1.1,10.5,103.5,307.27,245.3
2016,1,18,8,30,596.0,41.0,1.2,11.0,144.0,393.66,321.12
2016,1,18,8,45,649.5,46.0,1.3,11.5,186.0,463.41,381.17
2016,1,18,9,0,703.0,51.0,1.4,12.0,228.0,536.82,441.85
2016,1,18,9,15,363.5,87.0,1.5,12.0,179.5,377.73,314.97
2016,1,18,9,30,24.0,123.0,1.6,12.0,131.0,145.33,118.71
2016,1,18,9,45,25.5,135.5,1.7,12.5,145.0,160.08,131.45
2016,1,18,10,0,27.0,148.0,1.8,13.0,159.0,175.18,143.67
2016,1,18,10,15,25.5,157.5,1.9,13.0,168.0,169.2,138.47
2016,1,18,10,30,24.0,167.0,2.0,13.0,177.0,177.44,145.1
2016,1,18,10,45,24.5,175.0,2.1,13.5,186.0,185.87,151.62
2016,1,18,11,0,25.0,183.0,2.2,14.0,195.0,194.48,158.24
2016,1,18,11,15,41.0,198.0,2.25,14.0,218.0,245.3,200.1
2016,1,18,11,30,57.0,213.0,2.3,14.0,241.0,279.32,227.86
2016,1,18,11,45,78.5,222.0,2.35,14.0,262.0,311.6,254.34
2016,1,18,12,0,100.0,231.0,2.4,14.0,283.0,344.38,281.04
2016,1,18,12,15,89.0,229.5,2.35,14.0,276.0,331.62,270.24
2016,1,18,12,30,78.0,228.0,2.3,14.0,269.0,318.82,259.62
2016,1,18,12,45,47.0,208.0,2.25,14.0,232.5,262.77,213.66
2016,1,18,13,0,16.0,188.0,2.2,14.0,196.0,189.82,153.43
2016,1,18,13,15,8.0,138.0,2.1,13.5,142.0,129.37,103.81
2016,1,18,13,30,0.0,88.0,2.0,13.0,88.0,73.42,56.89
2016,1,18,13,45,3.5,123.5,1.95,13.0,125.0,111.13,88.95
2016,1,18,14,0,7.0,159.0,1.9,13.0,162.0,152.36,123.55
2016,1,18,14,15,3.5,123.5,1.75,13.0,125.0,112.33,90.04
2016,1,18,14,30,0.0,88.0,1.6,13.0,88.0,74.45,58.11
2016,1,18,14,45,0.0,80.5,1.45,13.0,80.5,67.73,52.53
2016,1,18,15,0,0.0,73.0,1.3,13.0,73.0,61.07,46.93
2016,1,18,15,15,0.0,64.5,1.25,12.5,64.5,53.51,40.59
2016,1,18,15,30,0.0,56.0,1.2,12.0,56.0,46.37,34.52
2016,1,18,15,45,0.0,47.0,1.15,12.0,47.0,38.87,28.0
2016,1,18,16,0,0.0,38.0,1.1,12.0,38.0,31.39,21.42
2016,1,18,16,15,0.0,29.0,1.1,12.0,29.0,23.93,14.78
2016,1,18,16,30,0.0,20.0,1.1,12.0,20.0,16.47,8.12
2016,1,18,16,45,0.0,12.5,1.1,12.0,12.5,10.28,1.98
2016,1,18,17,0,0.0,5.0,1.1,12.0,5.0,4.27,0.0
2016,1,18,17,15,0.0,2.5,1.15,12.0,2.5,2.13,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,3.85,13.0,2.0,1.64,0.0
2016,1,19,8,0,0.0,4.0,3.9,13.0,4.0,3.28,0.0
2016,1,19,8,15,0.0,7.0,3.9,13.0,7.0,5.74,0.0
2016,1,19,8,30,0.0,10.0,3.9,13.0,10.0,8.21,1.34
2016,1,19,8,45,0.0,13.5,3.9,13.5,13.5,11.1,3.87
2016,1,19,9,0,0.0,17.0,3.9,14.0,17.0,13.99,6.39
2016,1,19,9,15,0.0,20.0,3.85,14.0,20.0,16.47,8.55
2016,1,19,9,30,0.0,23.0,3.8,14.0,23.0,18.95,10.69
2016,1,19,9,45,0.0,25.5,3.8,14.0,25.5,21.03,12.46
2016,1,19,10,0,0.0,28.0,3.8,14.0,28.0,23.1,14.22
2016,1,19,10,15,0.0,27.5,3.9,14.0,27.5,22.7,13.84
2016,1,19,10,30,0.0,27.0,4.0,14.0,27.0,22.29,13.46
2016,1,19,10,45,0.0,67.5,4.1,14.5,67.5,55.97,42.03
2016,1,19,11,0,0.0,108.0,4.2,15.0,108.0,92.47,72.59
2016,1,19,11,15,0.0,113.5,4.25,15.0,113.5,97.52,76.69
2016,1,19,11,30,0.0,119.0,4.3,15.0,119.0,102.63,80.89
2016,1,19,11,45,0.0,120.0,4.35,15.0,120.0,103.43,81.5
2016,1,19,12,0,0.0,121.0,4.4,15.0,121.0,104.29,82.17
2016,1,19,12,15,0.0,105.0,4.3,15.0,105.0,88.93,69.33
2016,1,19,12,30,0.0,89.0,4.2,15.0,89.0,74.1,56.92
2016,1,19,12,45,13.5,144.5,4.15,15.0,151.5,140.91,113.29
2016,1,19,13,0,27.0,200.0,4.1,15.0,214.0,213.57,173.55
2016,1,19,13,15,398.5,154.0,4.05,14.5,349.0,597.52,491.99
2016,1,19,13,30,770.0,108.0,4.0,14.0,484.0,896.08,718.18
2016,1,19,13,45,765.0,104.0,4.0,14.0,465.0,870.17,697.72
2016,1,19,14,0,760.0,100.0,4.0,14.0,446.0,841.47,677.65
2016,1,19,14,15,648.0,110.5,3.8,14.0,393.0,734.12,597.56
2016,1,19,14,30,536.0,121.0,3.6,14.0,340.0,622.12,512.51
2016,1,19,14,45,552.0,107.0,3.45,14.0,316.5,606.2,501.08
2016,1,19,15,0,568.0,93.0,3.3,14.0,293.0,579.99,480.85
2016,1,19,15,15,517.5,93.0,3.05,13.5,260.0,517.44,430.8
2016,1,19,15,30,467.0,93.0,2.8,13.0,227.0,453.67,378.81
2016,1,19,15,45,433.0,82.5,2.55,13.0,191.5,396.98,330.92
2016,1,19,16,0,399.0,72.0,2.3,13.0,156.0,342.69,283.71
2016,1,19,16,15,342.5,59.0,2.05,12.5,120.0,276.04,225.68
2016,1,19,16,30,286.0,46.0,1.8,12.0,84.0,215.07,170.88
2016,1,19,16,45,143.0,34.0,1.55,12.0,53.0,125.21,87.49
2016,1,19,17,0,0.0,22.0,1.3,12.0,22.0,22.16,0.0
2016,1,19,17,15,0.0,11.0,1.2,11.5,11.0,9.39,0.0
2016,1,19,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,7,45,30.0,16.0,0.3,10.0,19.0,29.88,0.0
2016,1,20,8,0,60.0,32.0,0.3,10.0,38.0,67.39,47.08
2016,1,20,8,15,83.5,50.0,0.35,10.5,62.5,102.97,80.85
2016,1,20,8,30,107.0,68.0,0.4,11.0,87.0,140.32,113.98
2016,1,20,8,45,121.0,85.0,0.45,11.5,112.0,172.75,142.34
2016,1,20,9,0,135.0,102.0,0.5,12.0,137.0,206.44,171.09
2016,1,20,9,15,142.0,119.0,0.55,12.0,161.0,236.51,196.39
2016,1,20,9,30,149.0,136.0,0.6,12.0,185.0,267.05,221.55
2016,1,20,9,45,151.0,150.5,0.7,12.5,204.5,290.78,240.38
2016,1,20,10,0,153.0,165.0,0.8,13.0,224.0,314.5,258.86
2016,1,20,10,15,214.0,173.0,0.9,13.0,263.0,379.51,311.84
2016,1,20,10,30,275.0,181.0,1.0,13.0,302.0,466.64,380.23
2016,1,20,10,45,281.5,190.5,1.1,13.5,320.0,491.59,398.02
2016,1,20,11,0,288.0,200.0,1.2,14.0,338.0,515.95,415.74
2016,1,20,11,15,358.0,194.0,1.2,14.0,371.5,580.14,465.14
2016,1,20,11,30,428.0,188.0,1.2,14.0,405.0,667.15,529.29
2016,1,20,11,45,377.5,202.5,1.25,14.0,396.5,619.66,492.9
2016,1,20,12,0,327.0,217.0,1.3,14.0,388.0,591.26,471.11
2016,1,20,12,15,395.0,203.0,1.25,14.0,410.0,641.99,510.19
2016,1,20,12,30,463.0,189.0,1.2,14.0,432.0,714.25,562.69
2016,1,20,12,45,467.0,186.0,1.15,14.0,428.5,712.51,560.33
2016,1,20,13,0,471.0,183.0,1.1,14.0,425.0,708.64,557.38
2016,1,20,13,15,500.0,171.0,1.05,14.0,422.0,716.05,563.32
2016,1,20,13,30,529.0,159.0,1.0,14.0,419.0,720.37,566.79
2016,1,20,13,45,464.5,165.0,1.0,14.0,386.5,656.39,519.97
2016,1,20,14,0,400.0,171.0,1.0,14.0,354.0,593.05,473.35
2016,1,20,14,15,445.5,151.0,1.0,14.0,344.0,597.35,478.96
2016,1,20,14,30,491.0,131.0,1.0,14.0,334.0,596.94,480.24
2016,1,20,14,45,355.0,138.0,1.0,14.0,278.5,477.31,387.73
2016,1,20,15,0,219.0,145.0,1.0,14.0,223.0,351.17,287.99
2016,1,20,15,15,208.5,130.5,0.9,13.5,198.0,317.3,261.88
2016,1,20,15,30,198.0,116.0,0.8,13.0,173.0,283.94,234.89
2016,1,20,15,45,183.5,99.5,0.7,12.5,146.5,246.01,203.44
2016,1,20,16,0,169.0,83.0,0.6,12.0,120.0,209.21,172.11
2016,1,20,16,15,147.5,65.5,0.6,12.0,92.5,168.45,136.54
2016,1,20,16,30,126.0,48.0,0.6,12.0,65.0,129.61,101.76
2016,1,20,16,45,63.0,33.0,0.65,12.0,41.5,70.58,48.34
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,16.04,0.0
2016,1,20,17,15,0.0,9.0,0.65,12.0,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,151.5,16.0,1.85,9.5,30.0,89.41,0.0
2016,1,21,8,0,303.0,32.0,2.0,10.0,60.0,191.86,142.6
2016,1,21,8,15,394.5,41.0,2.0,10.0,98.5,264.78,213.93
2016,1,21,8,30,486.0,50.0,2.0,10.0,137.0,347.29,287.32
2016,1,21,8,45,547.5,56.0,2.05,10.5,178.0,417.45,348.34
2016,1,21,9,0,609.0,62.0,2.1,11.0,219.0,492.45,411.2
2016,1,21,9,15,647.0,66.5,2.1,11.5,257.5,553.77,460.83
2016,1,21,9,30,685.0,71.0,2.1,12.0,296.0,616.71,509.09
2016,1,21,9,45,713.5,73.5,2.1,12.5,330.5,670.89,548.5
2016,1,21,10,0,742.0,76.0,2.1,13.0,365.0,720.53,583.48
2016,1,21,10,15,575.5,118.0,2.05,13.0,353.0,661.36,537.5
2016,1,21,10,30,409.0,160.0,2.0,13.0,341.0,576.7,470.23
2016,1,21,10,45,429.0,166.0,1.95,13.5,364.0,614.15,498.0
2016,1,21,11,0,449.0,172.0,1.9,14.0,387.0,650.94,523.8
2016,1,21,11,15,461.5,175.5,1.85,14.0,404.0,676.73,541.99
2016,1,21,11,30,474.0,179.0,1.8,14.0,421.0,701.03,559.02
2016,1,21,11,45,464.5,187.0,1.8,14.5,427.0,707.43,561.72
2016,1,21,12,0,455.0,195.0,1.8,15.0,433.0,711.53,562.98
2016,1,21,12,15,384.5,209.5,1.75,15.0,411.0,639.74,508.71
2016,1,21,12,30,314.0,224.0,1.7,15.0,389.0,588.32,468.94
2016,1,21,12,45,293.5,224.5,1.7,15.0,378.0,567.5,453.4
2016,1,21,13,0,273.0,225.0,1.7,15.0,367.0,545.78,436.88
2016,1,21,13,15,195.0,223.5,1.6,14.5,324.0,444.6,358.83
2016,1,21,13,30,117.0,222.0,1.5,14.0,281.0,366.43,296.81
2016,1,21,13,45,87.0,208.0,1.4,14.0,251.0,300.03,244.15
2016,1,21,14,0,57.0,194.0,1.3,14.0,221.0,254.78,207.35
2016,1,21,14,15,101.0,187.0,1.25,14.0,231.0,285.08,233.68
2016,1,21,14,30,145.0,180.0,1.2,14.0,241.0,329.63,270.44
2016,1,21,14,45,121.5,165.5,1.15,14.0,213.5,288.91,237.21
2016,1,21,15,0,98.0,151.0,1.1,14.0,186.0,249.77,205.34
2016,1,21,15,15,90.5,135.5,1.05,13.5,165.0,209.1,172.59
2016,1,21,15,30,83.0,120.0,1.0,13.0,144.0,183.93,151.9
2016,1,21,15,45,74.0,102.5,1.0,13.0,121.5,155.79,128.0
2016,1,21,16,0,65.0,85.0,1.0,13.0,99.0,128.52,104.4
2016,1,21,16,15,51.0,67.0,1.0,13.0,76.5,98.66,78.22
2016,1,21,16,30,37.0,49.0,1.0,13.0,54.0,70.0,52.84
2016,1,21,16,45,18.5,32.0,1.0,13.0,34.5,41.77,26.92
2016,1,21,17,0,0.0,15.0,1.0,13.0,15.0,12.38,0.0
2016,1,21,17,15,0.0,7.5,1.0,13.0,7.5,6.4,0.0
2016,1,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
