Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,2.25,13.0,10.5,8.64,0.0
2016,1,22,8,0,0.0,21.0,2.2,13.0,21.0,17.33,8.03
2016,1,22,8,15,0.0,34.5,2.1,13.0,34.5,28.81,18.52
2016,1,22,8,30,0.0,48.0,2.0,13.0,48.0,41.28,29.53
2016,1,22,8,45,0.0,62.0,1.95,13.0,62.0,54.24,40.89
2016,1,22,9,0,0.0,76.0,1.9,13.0,76.0,67.21,52.15
2016,1,22,9,15,0.0,89.5,1.95,13.0,89.5,79.7,62.87
2016,1,22,9,30,0.0,103.0,2.0,13.0,103.0,92.29,73.54
2016,1,22,9,45,0.0,115.0,2.05,13.0,115.0,103.37,82.82
2016,1,22,10,0,0.0,127.0,2.1,13.0,127.0,114.6,92.14
2016,1,22,10,15,0.0,120.0,2.15,13.0,120.0,105.93,84.67
2016,1,22,10,30,0.0,113.0,2.2,13.0,113.0,98.03,77.9
2016,1,22,10,45,22.0,156.0,2.25,13.0,167.0,161.59,131.88
2016,1,22,11,0,44.0,199.0,2.3,13.0,221.0,248.1,203.42
2016,1,22,11,15,22.0,131.5,2.35,13.0,142.5,147.27,119.5
2016,1,22,11,30,0.0,64.0,2.4,13.0,64.0,53.07,39.58
2016,1,22,11,45,14.5,136.5,2.5,13.5,144.5,133.56,107.75
2016,1,22,12,0,29.0,209.0,2.6,14.0,225.0,244.5,198.74
2016,1,22,12,15,19.5,198.5,2.7,14.0,209.0,203.19,164.49
2016,1,22,12,30,10.0,188.0,2.8,14.0,193.0,182.35,147.15
2016,1,22,12,45,81.0,213.0,2.9,14.0,255.0,300.72,246.39
2016,1,22,13,0,152.0,238.0,3.0,14.0,317.0,422.67,345.26
2016,1,22,13,15,76.0,179.5,2.95,14.0,219.0,254.41,208.56
2016,1,22,13,30,0.0,121.0,2.9,14.0,121.0,104.58,82.6
2016,1,22,13,45,3.5,142.5,2.9,14.0,144.0,129.87,104.16
2016,1,22,14,0,7.0,164.0,2.9,14.0,167.0,156.63,126.64
2016,1,22,14,15,3.5,132.5,2.85,13.5,134.0,120.92,97.09
2016,1,22,14,30,0.0,101.0,2.8,13.0,101.0,86.75,68.51
2016,1,22,14,45,0.0,78.5,2.8,13.0,78.5,65.57,50.65
2016,1,22,15,0,0.0,56.0,2.8,13.0,56.0,46.35,34.3
2016,1,22,15,15,0.0,49.5,2.65,13.0,49.5,40.94,29.7
2016,1,22,15,30,0.0,43.0,2.5,13.0,43.0,35.53,25.06
2016,1,22,15,45,0.0,36.5,2.4,13.0,36.5,30.13,20.37
2016,1,22,16,0,0.0,30.0,2.3,13.0,30.0,24.74,15.65
2016,1,22,16,15,0.0,23.0,2.2,12.5,23.0,18.94,10.56
2016,1,22,16,30,0.0,16.0,2.1,12.0,16.0,13.16,5.45
2016,1,22,16,45,0.0,10.0,2.05,12.0,10.0,8.21,0.88
2016,1,22,17,0,0.0,4.0,2.0,12.0,4.0,3.28,0.0
2016,1,22,17,15,0.0,2.0,2.05,12.0,2.0,1.71,0.0
2016,1,22,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,2.7,10.5,12.5,10.3,0.0
2016,1,23,8,0,0.0,25.0,2.8,11.0,25.0,20.66,10.87
2016,1,23,8,15,0.0,43.0,2.8,11.0,43.0,38.46,26.85
2016,1,23,8,30,0.0,61.0,2.8,11.0,61.0,56.07,42.41
2016,1,23,8,45,4.0,79.0,2.85,11.5,80.0,75.87,59.73
2016,1,23,9,0,8.0,97.0,2.9,12.0,99.0,96.04,77.18
2016,1,23,9,15,16.5,112.0,2.95,12.0,117.5,116.2,94.69
2016,1,23,9,30,25.0,127.0,3.0,12.0,136.0,149.06,122.78
2016,1,23,9,45,12.5,102.0,3.1,12.0,106.5,99.14,79.99
2016,1,23,10,0,0.0,77.0,3.2,12.0,77.0,64.13,49.6
2016,1,23,10,15,49.5,136.0,3.2,12.0,158.0,176.46,146.54
2016,1,23,10,30,99.0,195.0,3.2,12.0,239.0,292.71,243.72
2016,1,23,10,45,130.5,206.5,3.25,12.0,268.0,354.94,294.51
2016,1,23,11,0,162.0,218.0,3.3,12.0,297.0,400.86,331.85
2016,1,23,11,15,146.0,226.0,3.35,12.0,299.0,398.16,328.66
2016,1,23,11,30,130.0,234.0,3.4,12.0,301.0,394.54,324.95
2016,1,23,11,45,465.5,171.5,3.5,12.0,417.5,690.21,565.62
2016,1,23,12,0,801.0,109.0,3.6,12.0,534.0,952.68,759.44
2016,1,23,12,15,404.0,146.0,3.65,12.0,360.5,604.15,496.06
2016,1,23,12,30,7.0,183.0,3.7,12.0,187.0,173.75,140.47
2016,1,23,12,45,193.0,196.0,3.75,12.0,297.5,410.45,341.62
2016,1,23,13,0,379.0,209.0,3.8,12.0,408.0,628.98,516.99
2016,1,23,13,15,281.0,217.5,3.75,12.0,363.5,540.44,444.46
2016,1,23,13,30,183.0,226.0,3.7,12.0,319.0,433.34,357.82
2016,1,23,13,45,107.5,206.5,3.7,12.0,260.5,335.38,277.55
2016,1,23,14,0,32.0,187.0,3.7,12.0,202.0,222.19,182.78
2016,1,23,14,15,57.5,184.0,3.6,12.0,209.0,241.98,200.62
2016,1,23,14,30,83.0,181.0,3.5,12.0,216.0,260.6,217.06
2016,1,23,14,45,41.5,139.0,3.4,12.0,156.5,173.59,143.59
2016,1,23,15,0,0.0,97.0,3.3,12.0,97.0,84.27,66.84
2016,1,23,15,15,0.0,86.5,3.1,11.5,86.5,74.72,58.95
2016,1,23,15,30,0.0,76.0,2.9,11.0,76.0,65.26,50.95
2016,1,23,15,45,273.5,70.0,2.7,11.0,132.0,279.63,237.66
2016,1,23,16,0,547.0,64.0,2.5,11.0,188.0,426.18,356.24
2016,1,23,16,15,471.0,56.0,2.25,10.5,146.5,345.49,285.37
2016,1,23,16,30,395.0,48.0,2.0,10.0,105.0,271.58,219.59
2016,1,23,16,45,280.0,35.5,1.8,10.0,69.0,184.82,139.76
2016,1,23,17,0,165.0,23.0,1.6,10.0,33.0,102.6,22.77
2016,1,23,17,15,82.5,11.5,1.55,9.5,16.5,35.97,0.0
2016,1,23,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,45,37.0,18.0,1.15,8.5,22.0,34.86,3.28
2016,1,24,8,0,74.0,36.0,1.2,9.0,44.0,77.72,56.82
2016,1,24,8,15,102.0,54.0,1.15,9.0,70.0,115.7,92.48
2016,1,24,8,30,130.0,72.0,1.1,9.0,96.0,156.16,128.89
2016,1,24,8,45,151.0,89.5,1.1,9.5,124.0,194.45,162.64
2016,1,24,9,0,172.0,107.0,1.1,10.0,152.0,234.68,197.2
2016,1,24,9,15,189.0,121.5,1.1,10.0,178.5,283.41,238.11
2016,1,24,9,30,206.0,136.0,1.1,10.0,205.0,321.14,269.24
2016,1,24,9,45,255.0,146.0,1.1,10.5,241.0,378.94,316.09
2016,1,24,10,0,304.0,156.0,1.1,11.0,277.0,440.11,364.25
2016,1,24,10,15,393.0,152.5,1.1,11.5,321.5,539.85,441.36
2016,1,24,10,30,482.0,149.0,1.1,12.0,366.0,627.32,506.6
2016,1,24,10,45,445.0,167.0,1.1,12.5,375.0,629.44,504.68
2016,1,24,11,0,408.0,185.0,1.1,13.0,384.0,627.63,500.79
2016,1,24,11,15,634.5,133.5,1.05,13.0,456.0,800.54,627.1
2016,1,24,11,30,861.0,82.0,1.0,13.0,528.0,961.18,733.35
2016,1,24,11,45,870.5,81.0,1.0,13.5,539.0,980.04,741.56
2016,1,24,12,0,880.0,80.0,1.0,14.0,550.0,984.28,742.36
2016,1,24,12,15,880.5,80.0,1.1,14.0,552.0,988.5,746.86
2016,1,24,12,30,881.0,80.0,1.2,14.0,554.0,989.13,749.08
2016,1,24,12,45,879.0,79.5,1.35,14.0,548.5,983.04,747.83
2016,1,24,13,0,877.0,79.0,1.5,14.0,543.0,973.4,744.22
2016,1,24,13,15,871.0,78.0,1.6,13.5,529.5,955.74,735.75
2016,1,24,13,30,865.0,77.0,1.7,13.0,516.0,945.26,732.22
2016,1,24,13,45,851.0,77.5,1.85,13.0,494.5,915.26,714.31
2016,1,24,14,0,837.0,78.0,2.0,13.0,473.0,882.48,694.28
2016,1,24,14,15,822.0,76.0,2.0,13.0,446.0,843.12,667.65
2016,1,24,14,30,807.0,74.0,2.0,13.0,419.0,801.59,639.2
2016,1,24,14,45,788.5,70.5,2.0,13.0,386.0,753.45,605.49
2016,1,24,15,0,770.0,67.0,2.0,13.0,353.0,703.97,570.18
2016,1,24,15,15,741.0,64.0,1.75,12.5,315.5,646.34,527.22
2016,1,24,15,30,712.0,61.0,1.5,12.0,278.0,588.83,483.4
2016,1,24,15,45,671.0,56.0,1.3,11.5,237.0,521.8,429.51
2016,1,24,16,0,630.0,51.0,1.1,11.0,196.0,456.87,375.4
2016,1,24,16,15,563.0,45.0,1.05,10.5,154.0,383.64,313.33
2016,1,24,16,30,496.0,39.0,1.0,10.0,112.0,312.38,250.7
2016,1,24,16,45,383.0,29.5,0.95,9.5,74.5,223.98,170.39
2016,1,24,17,0,270.0,20.0,0.9,9.0,37.0,140.7,49.28
2016,1,24,17,15,135.0,10.0,0.9,9.0,18.5,51.42,0.0
2016,1,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,7,45,156.5,17.5,0.5,10.5,33.5,93.75,25.04
2016,1,25,8,0,313.0,35.0,0.6,11.0,67.0,197.22,148.91
2016,1,25,8,15,402.5,44.0,0.6,11.0,106.5,269.93,216.06
2016,1,25,8,30,492.0,53.0,0.6,11.0,146.0,351.9,286.75
2016,1,25,8,45,246.0,63.0,0.6,11.0,109.5,239.89,198.66
2016,1,25,9,0,0.0,73.0,0.6,11.0,73.0,63.51,49.05
2016,1,25,9,15,0.0,85.5,0.6,11.0,85.5,74.91,59.23
2016,1,25,9,30,0.0,98.0,0.6,11.0,98.0,86.4,68.99
2016,1,25,9,45,138.0,129.5,0.6,11.5,185.0,251.25,210.15
2016,1,25,10,0,276.0,161.0,0.6,12.0,272.0,423.28,347.65
2016,1,25,10,15,175.5,177.5,0.6,12.0,250.0,350.25,286.37
2016,1,25,10,30,75.0,194.0,0.6,12.0,228.0,269.16,219.36
2016,1,25,10,45,99.0,207.5,0.65,12.5,255.0,308.0,250.99
2016,1,25,11,0,123.0,221.0,0.7,13.0,282.0,367.35,297.05
2016,1,25,11,15,87.5,221.0,0.7,13.0,265.0,315.12,254.57
2016,1,25,11,30,52.0,221.0,0.7,13.0,248.0,280.98,226.53
2016,1,25,11,45,51.0,226.0,0.7,13.0,253.0,286.06,230.56
2016,1,25,12,0,50.0,231.0,0.7,13.0,258.0,291.22,234.41
2016,1,25,12,15,50.5,231.5,0.7,13.0,259.0,292.25,235.15
2016,1,25,12,30,51.0,232.0,0.7,13.0,260.0,293.37,236.03
2016,1,25,12,45,52.0,230.5,0.75,13.0,258.5,292.53,235.61
2016,1,25,13,0,53.0,229.0,0.8,13.0,257.0,291.77,235.3
2016,1,25,13,15,52.5,223.5,0.85,13.0,250.5,284.55,229.89
2016,1,25,13,30,52.0,218.0,0.9,13.0,244.0,277.44,224.61
2016,1,25,13,45,413.5,155.0,0.95,13.5,353.0,598.43,481.89
2016,1,25,14,0,775.0,92.0,1.0,14.0,462.0,844.18,656.22
2016,1,25,14,15,759.5,90.0,1.0,14.0,435.5,805.9,627.15
2016,1,25,14,30,744.0,88.0,1.0,14.0,409.0,771.03,604.13
2016,1,25,14,45,727.0,83.5,1.0,14.0,377.0,724.75,572.57
2016,1,25,15,0,710.0,79.0,1.0,14.0,345.0,677.25,539.63
2016,1,25,15,15,679.0,75.0,0.9,13.5,308.0,619.15,497.94
2016,1,25,15,30,648.0,71.0,0.8,13.0,271.0,561.61,454.94
2016,1,25,15,45,605.0,65.5,0.7,13.0,231.0,495.46,402.34
2016,1,25,16,0,562.0,60.0,0.6,13.0,191.0,431.84,350.09
2016,1,25,16,15,493.5,52.5,0.65,12.5,150.0,355.07,287.15
2016,1,25,16,30,425.0,45.0,0.7,12.0,109.0,284.49,226.75
2016,1,25,16,45,318.5,34.0,0.8,12.0,73.0,200.92,152.53
2016,1,25,17,0,212.0,23.0,0.9,12.0,37.0,122.9,52.94
2016,1,25,17,15,106.0,11.5,0.9,11.5,18.5,43.55,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,7,45,186.5,16.0,1.05,9.5,35.5,103.08,35.28
2016,1,26,8,0,373.0,32.0,1.1,10.0,71.0,219.8,167.87
2016,1,26,8,15,460.0,40.0,1.15,10.0,112.0,293.08,236.56
2016,1,26,8,30,547.0,48.0,1.2,10.0,153.0,375.46,308.87
2016,1,26,8,45,601.5,53.5,1.25,10.5,195.0,443.94,367.45
2016,1,26,9,0,656.0,59.0,1.3,11.0,237.0,516.61,427.13
2016,1,26,9,15,328.0,82.0,1.25,11.0,171.0,343.67,287.72
2016,1,26,9,30,0.0,105.0,1.2,11.0,105.0,93.61,74.64
2016,1,26,9,45,0.0,116.5,1.2,11.5,116.5,104.13,83.82
2016,1,26,10,0,0.0,128.0,1.2,12.0,128.0,114.78,92.46
2016,1,26,10,15,28.5,159.5,1.2,12.0,172.5,185.86,152.58
2016,1,26,10,30,57.0,191.0,1.2,12.0,217.0,248.91,204.6
2016,1,26,10,45,41.5,192.5,1.25,12.5,212.0,236.26,192.89
2016,1,26,11,0,26.0,194.0,1.3,13.0,207.0,205.01,166.47
2016,1,26,11,15,31.5,204.0,1.3,13.0,220.0,239.94,194.87
2016,1,26,11,30,37.0,214.0,1.3,13.0,233.0,257.14,208.55
2016,1,26,11,45,118.0,230.5,1.35,13.5,293.5,377.72,306.23
2016,1,26,12,0,199.0,247.0,1.4,14.0,354.0,479.51,385.59
2016,1,26,12,15,164.5,248.5,1.4,14.0,337.5,447.81,359.45
2016,1,26,12,30,130.0,250.0,1.4,14.0,321.0,415.47,333.68
2016,1,26,12,45,215.0,240.0,1.45,14.0,356.0,486.51,391.47
2016,1,26,13,0,300.0,230.0,1.5,14.0,391.0,577.49,461.93
2016,1,26,13,15,271.5,228.5,1.5,14.0,371.5,544.42,435.91
2016,1,26,13,30,243.0,227.0,1.5,14.0,352.0,511.13,410.6
2016,1,26,13,45,264.0,214.5,1.55,14.0,345.5,510.41,411.72
2016,1,26,14,0,285.0,202.0,1.6,14.0,339.0,507.85,411.15
2016,1,26,14,15,374.5,174.0,1.55,14.0,343.5,544.28,441.71
2016,1,26,14,30,464.0,146.0,1.5,14.0,348.0,594.12,481.03
2016,1,26,14,45,435.5,138.5,1.5,14.0,316.5,544.83,443.27
2016,1,26,15,0,407.0,131.0,1.5,14.0,285.0,496.16,406.13
2016,1,26,15,15,383.0,122.0,1.3,13.5,255.0,450.05,370.07
2016,1,26,15,30,359.0,113.0,1.1,13.0,225.0,404.91,333.94
2016,1,26,15,45,334.0,99.5,0.9,12.5,192.5,355.19,293.34
2016,1,26,16,0,309.0,86.0,0.7,12.0,160.0,307.17,253.03
2016,1,26,16,15,275.0,70.5,0.75,11.5,126.5,253.88,207.98
2016,1,26,16,30,241.0,55.0,0.8,11.0,93.0,203.82,164.13
2016,1,26,16,45,175.5,39.5,0.85,11.0,62.5,143.68,110.0
2016,1,26,17,0,110.0,24.0,0.9,11.0,32.0,85.24,41.72
2016,1,26,17,15,55.0,12.0,0.85,10.5,16.0,27.78,0.0
2016,1,26,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,53.5,19.5,1.45,8.5,25.5,48.15,16.9
2016,1,27,8,0,107.0,39.0,1.6,9.0,51.0,102.81,77.93
2016,1,27,8,15,139.5,57.0,1.65,9.0,79.5,145.38,117.66
2016,1,27,8,30,172.0,75.0,1.7,9.0,108.0,191.15,158.89
2016,1,27,8,45,193.5,92.0,1.75,9.5,138.0,232.28,195.18
2016,1,27,9,0,215.0,109.0,1.8,10.0,168.0,275.37,232.19
2016,1,27,9,15,236.5,122.0,1.75,10.5,196.0,315.04,265.36
2016,1,27,9,30,258.0,135.0,1.7,11.0,224.0,356.34,298.95
2016,1,27,9,45,327.0,140.5,1.7,11.5,265.5,426.24,355.69
2016,1,27,10,0,396.0,146.0,1.7,12.0,307.0,519.0,428.1
2016,1,27,10,15,610.5,113.0,1.65,12.5,382.5,685.33,555.03
2016,1,27,10,30,825.0,80.0,1.6,13.0,458.0,849.3,669.72
2016,1,27,10,45,841.0,80.5,1.55,13.5,483.5,888.26,692.16
2016,1,27,11,0,857.0,81.0,1.5,14.0,509.0,924.8,713.97
2016,1,27,11,15,865.0,82.0,1.45,14.0,526.5,951.69,730.25
2016,1,27,11,30,873.0,83.0,1.4,14.0,544.0,975.41,744.41
2016,1,27,11,45,879.5,83.0,1.35,14.5,555.0,993.02,753.1
2016,1,27,12,0,886.0,83.0,1.3,15.0,566.0,995.81,752.07
2016,1,27,12,15,887.5,83.0,1.25,15.0,568.5,1001.23,754.53
2016,1,27,12,30,889.0,83.0,1.2,15.0,571.0,1003.02,754.69
2016,1,27,12,45,891.5,81.0,1.2,15.0,566.5,999.57,752.55
2016,1,27,13,0,894.0,79.0,1.2,15.0,562.0,992.43,748.22
2016,1,27,13,15,889.0,78.5,1.15,15.0,549.0,976.27,737.23
2016,1,27,13,30,884.0,78.0,1.1,15.0,536.0,956.69,724.21
2016,1,27,13,45,877.0,76.0,1.1,15.0,515.5,930.0,707.46
2016,1,27,14,0,870.0,74.0,1.1,15.0,495.0,900.24,688.69
2016,1,27,14,15,856.5,72.5,1.05,15.0,468.0,871.66,669.85
2016,1,27,14,30,843.0,71.0,1.0,15.0,441.0,831.0,642.57
2016,1,27,14,45,825.5,68.0,0.95,15.0,407.5,783.02,610.02
2016,1,27,15,0,808.0,65.0,0.9,15.0,374.0,733.5,575.93
2016,1,27,15,15,780.5,62.0,0.8,14.5,336.0,675.35,535.28
2016,1,27,15,30,753.0,59.0,0.7,14.0,298.0,617.11,493.58
2016,1,27,15,45,714.0,55.0,0.6,14.0,256.0,550.52,442.0
2016,1,27,16,0,675.0,51.0,0.5,14.0,214.0,485.69,389.59
2016,1,27,16,15,612.5,45.0,0.5,13.5,170.5,408.02,326.73
2016,1,27,16,30,550.0,39.0,0.5,13.0,127.0,335.53,265.31
2016,1,27,16,45,445.5,30.5,0.55,13.0,86.5,252.66,192.31
2016,1,27,17,0,341.0,22.0,0.6,13.0,46.0,173.07,96.39
2016,1,27,17,15,170.5,11.0,0.6,12.5,23.0,63.82,0.0
2016,1,27,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.0,0.7,10.0,1.0,0.0,0.0
2016,1,28,7,30,0.0,2.0,0.6,10.0,2.0,1.71,0.0
2016,1,28,7,45,0.0,8.0,0.55,10.0,8.0,6.57,0.0
2016,1,28,8,0,0.0,14.0,0.5,10.0,14.0,11.51,3.88
2016,1,28,8,15,0.0,21.5,0.6,10.5,21.5,17.71,9.51
2016,1,28,8,30,0.0,29.0,0.7,11.0,29.0,23.92,15.04
2016,1,28,8,45,0.0,37.5,0.85,11.5,37.5,30.97,21.23
2016,1,28,9,0,0.0,46.0,1.0,12.0,46.0,38.03,27.36
2016,1,28,9,15,0.0,53.5,1.1,12.0,53.5,44.27,32.75
2016,1,28,9,30,0.0,61.0,1.2,12.0,61.0,50.52,38.1
2016,1,28,9,45,383.0,68.0,1.3,12.5,225.0,406.23,341.97
2016,1,28,10,0,766.0,75.0,1.4,13.0,389.0,738.38,593.15
2016,1,28,10,15,659.0,107.0,1.55,13.0,391.5,719.56,576.04
2016,1,28,10,30,552.0,139.0,1.7,13.0,394.0,676.33,544.66
2016,1,28,10,45,276.0,112.5,1.85,13.5,240.0,408.75,336.55
2016,1,28,11,0,0.0,86.0,2.0,14.0,86.0,71.46,54.64
2016,1,28,11,15,33.5,159.0,2.05,14.0,177.0,187.75,152.95
2016,1,28,11,30,67.0,232.0,2.1,14.0,268.0,307.62,250.28
2016,1,28,11,45,68.0,236.5,2.2,14.5,273.5,314.21,254.51
2016,1,28,12,0,69.0,241.0,2.3,15.0,279.0,320.85,259.28
2016,1,28,12,15,96.5,247.5,2.3,15.0,301.0,356.45,288.3
2016,1,28,12,30,124.0,254.0,2.3,15.0,323.0,413.46,333.4
2016,1,28,12,45,97.0,246.5,2.3,15.0,300.5,355.59,287.26
2016,1,28,13,0,70.0,239.0,2.3,15.0,278.0,319.3,258.02
2016,1,28,13,15,35.0,174.0,2.25,15.0,193.5,206.4,166.79
2016,1,28,13,30,0.0,109.0,2.2,15.0,109.0,92.58,72.17
2016,1,28,13,45,0.0,132.5,2.2,15.0,132.5,115.54,91.5
2016,1,28,14,0,0.0,156.0,2.2,15.0,156.0,140.05,111.86
2016,1,28,14,15,14.0,164.5,2.1,15.0,170.5,162.54,131.12
2016,1,28,14,30,28.0,173.0,2.0,15.0,185.0,200.79,163.13
2016,1,28,14,45,14.0,127.0,1.9,15.0,133.0,124.47,99.87
2016,1,28,15,0,0.0,81.0,1.8,15.0,81.0,68.0,52.27
2016,1,28,15,15,0.0,72.5,1.6,14.5,72.5,60.47,46.12
2016,1,28,15,30,0.0,64.0,1.4,14.0,64.0,53.04,39.93
2016,1,28,15,45,0.0,55.0,1.25,14.0,55.0,45.53,33.52
2016,1,28,16,0,0.0,46.0,1.1,14.0,46.0,38.04,27.04
2016,1,28,16,15,0.0,36.5,1.0,13.5,36.5,30.15,20.19
2016,1,28,16,30,0.0,27.0,0.9,13.0,27.0,22.27,13.27
2016,1,28,16,45,0.0,18.5,0.8,12.5,18.5,15.23,6.98
2016,1,28,17,0,0.0,10.0,0.7,12.0,10.0,8.22,0.0
2016,1,28,17,15,0.0,5.0,0.7,12.0,5.0,4.27,0.0
2016,1,28,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,13.5,0.5,0.41,0.0
2016,1,29,8,0,0.0,1.0,2.7,14.0,1.0,0.82,0.0
2016,1,29,8,15,0.0,2.0,2.75,14.0,2.0,1.64,0.0
2016,1,29,8,30,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,1,29,8,45,0.0,3.5,2.85,14.0,3.5,2.87,0.0
2016,1,29,9,0,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2016,1,29,9,15,0.0,5.0,2.9,14.0,5.0,4.11,0.0
2016,1,29,9,30,0.0,6.0,2.9,14.0,6.0,4.93,0.0
2016,1,29,9,45,0.0,55.5,2.95,14.0,55.5,45.94,33.8
2016,1,29,10,0,0.0,105.0,3.0,14.0,105.0,90.7,71.69
2016,1,29,10,15,0.0,77.0,3.0,14.0,77.0,63.9,48.86
2016,1,29,10,30,0.0,49.0,3.0,14.0,49.0,40.56,28.99
2016,1,29,10,45,0.0,70.0,3.05,14.0,70.0,58.07,43.79
2016,1,29,11,0,0.0,91.0,3.1,14.0,91.0,76.0,58.83
2016,1,29,11,15,0.0,60.0,3.05,14.0,60.0,49.74,36.62
2016,1,29,11,30,0.0,29.0,3.0,14.0,29.0,23.98,14.77
2016,1,29,11,45,0.0,73.0,3.0,14.0,73.0,60.6,45.73
2016,1,29,12,0,0.0,117.0,3.0,14.0,117.0,99.76,78.49
2016,1,29,12,15,0.0,130.5,3.0,14.0,130.5,112.58,89.09
2016,1,29,12,30,0.0,144.0,3.0,14.0,144.0,125.71,99.96
2016,1,29,12,45,0.0,110.0,3.0,14.0,110.0,93.19,72.92
2016,1,29,13,0,0.0,76.0,3.0,14.0,76.0,63.11,47.79
2016,1,29,13,15,0.0,62.0,2.95,14.0,62.0,51.42,37.99
2016,1,29,13,30,0.0,48.0,2.9,14.0,48.0,39.76,28.17
2016,1,29,13,45,0.0,52.0,2.9,14.0,52.0,43.08,31.03
2016,1,29,14,0,0.0,56.0,2.9,14.0,56.0,46.4,33.89
2016,1,29,14,15,0.0,54.0,2.85,13.5,54.0,44.72,32.59
2016,1,29,14,30,0.0,52.0,2.8,13.0,52.0,43.04,31.3
2016,1,29,14,45,0.0,48.0,2.75,13.0,48.0,39.71,28.51
2016,1,29,15,0,0.0,44.0,2.7,13.0,44.0,36.37,25.7
2016,1,29,15,15,0.0,39.5,2.65,13.0,39.5,32.63,22.53
2016,1,29,15,30,0.0,35.0,2.6,13.0,35.0,28.89,19.33
2016,1,29,15,45,0.0,30.0,2.55,13.0,30.0,24.74,15.75
2016,1,29,16,0,0.0,25.0,2.5,13.0,25.0,20.6,12.14
2016,1,29,16,15,0.0,20.0,2.4,12.5,20.0,16.46,8.52
2016,1,29,16,30,0.0,15.0,2.3,12.0,15.0,12.33,4.87
2016,1,29,16,45,0.0,10.0,2.2,12.0,10.0,8.21,1.18
2016,1,29,17,0,0.0,5.0,2.1,12.0,5.0,4.1,0.0
2016,1,29,17,15,0.0,2.5,2.0,12.0,2.5,2.13,0.0
2016,1,29,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,1.05,8.0,7.5,0.0,0.0
2016,1,30,7,30,0.0,15.0,1.2,8.0,15.0,12.8,0.0
2016,1,30,7,45,224.5,23.5,1.4,8.5,49.5,127.05,70.49
2016,1,30,8,0,449.0,32.0,1.6,9.0,84.0,250.22,195.22
2016,1,30,8,15,531.0,38.5,1.65,9.0,126.5,319.6,260.39
2016,1,30,8,30,613.0,45.0,1.7,9.0,169.0,401.72,333.18
2016,1,30,8,45,667.0,49.5,1.8,9.5,213.0,472.56,394.27
2016,1,30,9,0,721.0,54.0,1.9,10.0,257.0,547.23,456.16
2016,1,30,9,15,754.5,57.5,1.9,10.5,298.5,609.97,505.71
2016,1,30,9,30,788.0,61.0,1.9,11.0,340.0,673.63,552.5
2016,1,30,9,45,812.5,63.0,1.95,11.5,377.0,728.93,591.95
2016,1,30,10,0,837.0,65.0,2.0,12.0,414.0,783.56,629.99
2016,1,30,10,15,853.0,67.0,2.0,12.0,445.5,821.42,655.84
2016,1,30,10,30,869.0,69.0,2.0,12.0,477.0,865.33,685.85
2016,1,30,10,45,672.5,124.0,2.0,12.5,449.5,794.3,632.09
2016,1,30,11,0,476.0,179.0,2.0,13.0,422.0,683.75,548.34
2016,1,30,11,15,689.5,127.0,1.95,13.0,492.0,846.87,668.44
2016,1,30,11,30,903.0,75.0,1.9,13.0,562.0,984.68,761.47
2016,1,30,11,45,905.5,76.0,1.9,13.0,572.0,999.97,769.63
2016,1,30,12,0,908.0,77.0,1.9,13.0,582.0,1011.64,776.97
2016,1,30,12,15,908.5,77.0,1.9,13.0,584.5,1016.32,779.79
2016,1,30,12,30,909.0,77.0,1.9,13.0,587.0,1017.26,780.34
2016,1,30,12,45,613.5,156.5,1.9,13.0,499.0,834.61,654.12
2016,1,30,13,0,318.0,236.0,1.9,13.0,411.0,601.77,480.96
2016,1,30,13,15,422.0,205.5,1.9,13.0,432.5,683.08,546.23
2016,1,30,13,30,526.0,175.0,1.9,13.0,454.0,740.02,590.41
2016,1,30,13,45,692.5,127.5,1.9,13.0,480.0,838.75,662.12
2016,1,30,14,0,859.0,80.0,1.9,13.0,506.0,910.09,712.28
2016,1,30,14,15,561.0,134.5,1.9,12.5,407.0,691.24,555.95
2016,1,30,14,30,263.0,189.0,1.9,12.0,308.0,455.92,373.88
2016,1,30,14,45,213.5,178.5,1.9,12.0,270.5,376.7,312.27
2016,1,30,15,0,164.0,168.0,1.9,12.0,233.0,318.6,264.96
2016,1,30,15,15,156.0,152.5,1.7,11.5,209.5,288.6,240.99
2016,1,30,15,30,148.0,137.0,1.5,11.0,186.0,259.11,216.84
2016,1,30,15,45,141.0,119.0,1.35,11.0,160.5,227.57,190.25
2016,1,30,16,0,134.0,101.0,1.2,11.0,135.0,196.56,163.55
2016,1,30,16,15,119.0,83.0,1.15,10.5,108.5,161.73,133.32
2016,1,30,16,30,104.0,65.0,1.1,10.0,82.0,128.34,103.66
2016,1,30,16,45,77.5,47.0,1.05,9.5,57.5,91.3,70.37
2016,1,30,17,0,51.0,29.0,1.0,9.0,33.0,56.17,35.19
2016,1,30,17,15,25.5,14.5,1.0,8.5,16.5,20.55,0.0
2016,1,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,106.5,6.0,1.35,6.0,9.0,0.0,0.0
2016,1,31,7,30,213.0,12.0,1.5,6.0,18.0,75.57,0.0
2016,1,31,7,45,366.0,21.5,1.7,6.5,55.0,173.5,103.77
2016,1,31,8,0,519.0,31.0,1.9,7.0,92.0,274.02,215.89
2016,1,31,8,15,598.0,37.0,2.0,7.5,137.0,350.0,286.95
2016,1,31,8,30,677.0,43.0,2.1,8.0,182.0,433.52,361.05
2016,1,31,8,45,729.0,46.5,2.25,8.5,227.5,505.24,423.42
2016,1,31,9,0,781.0,50.0,2.4,9.0,273.0,580.45,486.27
2016,1,31,9,15,812.5,53.0,2.45,9.0,315.5,643.98,537.52
2016,1,31,9,30,844.0,56.0,2.5,9.0,358.0,701.45,581.15
2016,1,31,9,45,861.5,59.5,2.6,9.5,395.5,754.97,620.0
2016,1,31,10,0,879.0,63.0,2.7,10.0,433.0,807.21,657.05
2016,1,31,10,15,894.5,65.0,2.75,10.0,465.0,854.15,690.42
2016,1,31,10,30,910.0,67.0,2.8,10.0,497.0,899.04,721.92
2016,1,31,10,45,920.5,68.0,2.85,10.5,522.5,935.72,745.86
2016,1,31,11,0,931.0,69.0,2.9,11.0,548.0,969.51,767.61
2016,1,31,11,15,937.5,70.0,2.95,11.0,566.0,996.38,785.8
2016,1,31,11,30,944.0,71.0,3.0,11.0,584.0,1019.8,801.69
2016,1,31,11,45,946.0,72.0,3.15,11.0,594.0,1035.2,813.04
2016,1,31,12,0,948.0,73.0,3.3,11.0,604.0,1046.79,821.94
2016,1,31,12,15,948.5,73.5,3.35,11.0,606.5,1052.35,825.95
2016,1,31,12,30,949.0,74.0,3.4,11.0,609.0,1054.01,827.46
2016,1,31,12,45,938.5,77.0,3.45,11.0,602.0,1044.05,821.07
2016,1,31,13,0,928.0,80.0,3.5,11.0,595.0,1030.31,812.27
2016,1,31,13,15,922.5,79.5,3.55,11.0,581.5,1013.34,801.34
2016,1,31,13,30,917.0,79.0,3.6,11.0,568.0,992.8,787.98
2016,1,31,13,45,904.0,79.0,3.65,11.0,546.5,962.41,767.6
2016,1,31,14,0,891.0,79.0,3.7,11.0,525.0,938.89,752.21
2016,1,31,14,15,878.0,77.0,3.65,10.5,497.0,899.74,725.99
2016,1,31,14,30,865.0,75.0,3.6,10.0,469.0,858.08,697.72
2016,1,31,14,45,843.5,73.5,3.6,10.0,434.5,807.76,661.59
2016,1,31,15,0,822.0,72.0,3.6,10.0,400.0,756.04,623.85
2016,1,31,15,15,794.5,69.0,3.45,9.5,360.5,696.98,580.14
2016,1,31,15,30,767.0,66.0,3.3,9.0,321.0,637.73,535.26
2016,1,31,15,45,726.5,61.5,3.2,9.0,277.5,568.48,478.78
2016,1,31,16,0,686.0,57.0,3.1,9.0,234.0,501.07,421.58
2016,1,31,16,15,624.5,51.5,3.15,8.5,189.0,427.61,358.31
2016,1,31,16,30,563.0,46.0,3.2,8.0,144.0,355.37,293.8
2016,1,31,16,45,457.0,37.5,3.25,8.0,101.5,266.03,212.9
2016,1,31,17,0,351.0,29.0,3.3,8.0,59.0,188.45,131.92
2016,1,31,17,15,175.5,14.5,3.5,8.0,29.5,83.11,0.0
2016,1,31,17,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,1,7,15,122.5,6.5,2.0,5.5,10.0,0.0,0.0
2016,2,1,7,30,245.0,13.0,2.2,6.0,20.0,86.02,0.0
2016,2,1,7,45,392.5,22.0,2.45,6.5,58.0,184.05,115.75
2016,2,1,8,0,540.0,31.0,2.7,7.0,96.0,282.63,223.88
2016,2,1,8,15,616.5,37.0,2.85,7.5,141.5,358.55,295.24
2016,2,1,8,30,693.0,43.0,3.0,8.0,187.0,441.75,369.73
2016,2,1,8,45,737.5,47.5,3.15,8.5,232.5,511.14,430.66
2016,2,1,9,0,782.0,52.0,3.3,9.0,278.0,583.33,491.55
2016,2,1,9,15,813.0,55.0,3.35,9.0,320.5,646.7,543.33
2016,2,1,9,30,844.0,58.0,3.4,9.0,363.0,710.63,592.5
2016,2,1,9,45,850.0,64.5,3.5,9.5,398.5,759.85,628.34
2016,2,1,10,0,856.0,71.0,3.6,10.0,434.0,806.8,661.81
2016,2,1,10,15,871.5,73.5,3.55,10.0,466.0,854.34,695.58
2016,2,1,10,30,887.0,76.0,3.5,10.0,498.0,899.83,727.29
2016,2,1,10,45,895.5,78.0,3.45,10.5,523.0,926.26,743.38
2016,2,1,11,0,904.0,80.0,3.4,11.0,548.0,958.92,763.96
2016,2,1,11,15,910.5,81.0,3.35,11.0,566.0,985.3,781.22
2016,2,1,11,30,917.0,82.0,3.3,11.0,584.0,1008.32,796.14
2016,2,1,11,45,922.5,81.5,3.25,11.5,594.5,1024.94,805.14
2016,2,1,12,0,928.0,81.0,3.2,12.0,605.0,1037.91,811.71
2016,2,1,12,15,928.5,81.5,3.05,12.0,607.0,1043.42,813.79
2016,2,1,12,30,929.0,82.0,2.9,12.0,609.0,1045.09,813.39
2016,2,1,12,45,927.5,81.0,2.8,12.0,603.5,1038.99,808.3
2016,2,1,13,0,926.0,80.0,2.7,12.0,598.0,1029.08,800.82
2016,2,1,13,15,920.0,79.5,2.6,12.0,584.5,1011.66,788.35
2016,2,1,13,30,914.0,79.0,2.5,12.0,571.0,990.68,773.61
2016,2,1,13,45,905.0,77.5,2.4,12.0,550.0,962.18,753.76
2016,2,1,14,0,896.0,76.0,2.3,12.0,529.0,930.55,731.82
2016,2,1,14,15,883.0,74.5,2.15,11.5,500.5,892.43,706.06
2016,2,1,14,30,870.0,73.0,2.0,11.0,472.0,860.54,684.61
