Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,45,851.5,70.5,1.9,11.0,438.0,811.27,649.61
2016,2,1,15,0,833.0,68.0,1.8,11.0,404.0,760.41,613.16
2016,2,1,15,15,807.0,65.0,1.6,10.5,364.5,702.05,570.71
2016,2,1,15,30,781.0,62.0,1.4,10.0,325.0,643.39,527.15
2016,2,1,15,45,746.0,57.5,1.2,10.0,282.0,577.13,474.4
2016,2,1,16,0,711.0,53.0,1.0,10.0,239.0,512.22,420.44
2016,2,1,16,15,653.5,48.0,1.0,9.5,194.0,436.09,357.7
2016,2,1,16,30,596.0,43.0,1.0,9.0,149.0,364.42,295.89
2016,2,1,16,45,502.0,35.0,1.0,8.5,106.0,278.81,220.57
2016,2,1,17,0,408.0,27.0,1.0,8.0,63.0,208.28,148.02
2016,2,1,17,15,204.0,13.5,1.0,7.5,31.5,91.74,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,2,7,15,38.0,7.5,0.65,8.0,9.0,0.0,0.0
2016,2,2,7,30,76.0,15.0,0.6,8.0,18.0,35.98,0.0
2016,2,2,7,45,218.5,28.5,0.6,8.5,52.5,130.49,84.11
2016,2,2,8,0,361.0,42.0,0.6,9.0,87.0,221.45,173.56
2016,2,2,8,15,447.5,50.5,0.6,9.0,129.5,295.36,239.54
2016,2,2,8,30,534.0,59.0,0.6,9.0,172.0,377.95,310.51
2016,2,2,8,45,607.0,62.5,0.6,9.5,218.0,455.23,374.45
2016,2,2,9,0,680.0,66.0,0.6,10.0,264.0,538.24,440.22
2016,2,2,9,15,340.0,85.5,0.45,10.0,184.5,353.86,293.14
2016,2,2,9,30,0.0,105.0,0.3,10.0,105.0,92.18,73.06
2016,2,2,9,45,413.5,89.5,0.2,10.5,266.0,446.14,370.32
2016,2,2,10,0,827.0,74.0,0.1,11.0,427.0,787.02,613.79
2016,2,2,10,15,476.5,144.0,0.25,11.0,351.0,599.02,474.15
2016,2,2,10,30,126.0,214.0,0.4,11.0,275.0,352.34,283.51
2016,2,2,10,45,245.5,212.0,0.6,11.5,337.5,480.5,387.81
2016,2,2,11,0,365.0,210.0,0.8,12.0,400.0,595.87,475.91
2016,2,2,11,15,636.5,145.0,0.9,12.0,490.0,817.59,638.16
2016,2,2,11,30,908.0,80.0,1.0,12.0,580.0,997.5,758.18
2016,2,2,11,45,664.0,151.0,1.15,12.0,520.5,872.45,673.32
2016,2,2,12,0,420.0,222.0,1.3,12.0,461.0,708.63,557.64
2016,2,2,12,15,670.0,151.0,1.35,12.0,534.0,888.41,690.65
2016,2,2,12,30,920.0,80.0,1.4,12.0,607.0,1034.19,787.74
2016,2,2,12,45,917.5,79.5,1.5,12.0,601.0,1027.8,783.3
2016,2,2,13,0,915.0,79.0,1.6,12.0,595.0,1017.64,778.59
2016,2,2,13,15,909.5,78.5,1.6,12.0,581.5,1000.84,767.94
2016,2,2,13,30,904.0,78.0,1.6,12.0,568.0,980.51,755.08
2016,2,2,13,45,893.5,77.5,1.65,12.0,547.0,952.07,737.5
2016,2,2,14,0,883.0,77.0,1.7,12.0,526.0,920.61,717.78
2016,2,2,14,15,869.5,75.0,1.7,11.5,498.0,891.04,699.9
2016,2,2,14,30,856.0,73.0,1.7,11.0,470.0,849.19,673.05
2016,2,2,14,45,834.5,71.5,1.7,11.0,435.5,799.16,638.76
2016,2,2,15,0,813.0,70.0,1.7,11.0,401.0,747.77,602.93
2016,2,2,15,15,786.5,67.0,1.65,10.5,362.0,689.79,561.99
2016,2,2,15,30,760.0,64.0,1.6,10.0,323.0,631.58,519.81
2016,2,2,15,45,719.0,60.5,1.55,10.0,280.0,563.44,466.22
2016,2,2,16,0,678.0,57.0,1.5,10.0,237.0,497.18,411.77
2016,2,2,16,15,619.5,51.5,1.35,9.5,192.5,425.29,351.0
2016,2,2,16,30,561.0,46.0,1.2,9.0,148.0,354.71,289.28
2016,2,2,16,45,457.5,38.0,1.05,8.5,105.5,266.96,212.09
2016,2,2,17,0,354.0,30.0,0.9,8.0,63.0,190.62,137.99
2016,2,2,17,15,177.0,15.0,0.9,7.5,31.5,85.46,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.0,0.6,5.0,10.0,8.54,0.0
2016,2,3,7,30,0.0,20.0,0.6,5.0,20.0,17.07,0.0
2016,2,3,7,45,197.5,30.0,0.6,5.5,55.0,125.22,84.4
2016,2,3,8,0,395.0,40.0,0.6,6.0,90.0,233.93,185.78
2016,2,3,8,15,474.5,48.5,0.7,6.5,133.0,306.04,250.76
2016,2,3,8,30,554.0,57.0,0.8,7.0,176.0,386.24,320.46
2016,2,3,8,45,597.5,64.5,0.9,7.5,218.5,451.64,376.18
2016,2,3,9,0,641.0,72.0,1.0,8.0,261.0,520.17,432.38
2016,2,3,9,15,424.0,111.5,1.1,8.0,244.0,442.73,370.26
2016,2,3,9,30,207.0,151.0,1.2,8.0,227.0,320.77,269.8
2016,2,3,9,45,222.0,166.0,1.3,8.5,255.0,373.44,313.0
2016,2,3,10,0,237.0,181.0,1.4,9.0,283.0,412.19,343.29
2016,2,3,10,15,512.0,139.5,1.45,9.0,381.0,623.71,513.6
2016,2,3,10,30,787.0,98.0,1.5,9.0,479.0,838.51,670.23
2016,2,3,10,45,626.0,143.0,1.55,9.5,456.0,773.74,619.21
2016,2,3,11,0,465.0,188.0,1.6,10.0,433.0,683.66,550.39
2016,2,3,11,15,471.5,194.0,1.65,10.0,449.5,707.61,568.9
2016,2,3,11,30,478.0,200.0,1.7,10.0,466.0,729.77,584.89
2016,2,3,11,45,320.0,233.0,1.75,10.5,412.5,598.05,482.23
2016,2,3,12,0,162.0,266.0,1.8,11.0,359.0,462.33,374.25
2016,2,3,12,15,81.0,191.5,1.8,11.0,238.0,270.71,222.1
2016,2,3,12,30,0.0,117.0,1.8,11.0,117.0,99.43,78.59
2016,2,3,12,45,78.5,190.0,1.8,11.0,235.0,266.34,220.05
2016,2,3,13,0,157.0,263.0,1.8,11.0,353.0,452.86,369.15
2016,2,3,13,15,206.0,253.0,1.75,11.0,368.0,486.89,395.95
2016,2,3,13,30,255.0,243.0,1.7,11.0,383.0,539.78,437.54
2016,2,3,13,45,158.5,231.5,1.65,11.0,317.5,409.2,334.06
2016,2,3,14,0,62.0,220.0,1.6,11.0,252.0,284.25,232.65
2016,2,3,14,15,40.0,197.5,1.45,10.5,217.5,237.0,194.67
2016,2,3,14,30,18.0,175.0,1.3,10.0,183.0,176.24,144.52
2016,2,3,14,45,9.0,155.0,1.2,10.0,159.0,148.25,121.24
2016,2,3,15,0,0.0,135.0,1.1,10.0,135.0,121.18,98.39
2016,2,3,15,15,0.0,121.5,1.0,9.5,121.5,108.59,88.13
2016,2,3,15,30,0.0,108.0,0.9,9.0,108.0,96.14,77.81
2016,2,3,15,45,0.0,93.5,0.8,9.0,93.5,82.74,66.38
2016,2,3,16,0,0.0,79.0,0.7,9.0,79.0,69.44,54.89
2016,2,3,16,15,0.0,64.0,0.7,9.0,64.0,55.67,42.84
2016,2,3,16,30,0.0,49.0,0.7,9.0,49.0,41.92,30.65
2016,2,3,16,45,0.0,35.0,0.7,9.0,35.0,29.19,19.25
2016,2,3,17,0,0.0,21.0,0.7,9.0,21.0,17.33,8.28
2016,2,3,17,15,0.0,10.5,0.7,8.5,10.5,8.64,0.0
2016,2,3,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,4,7,15,80.5,8.0,1.75,6.0,11.0,26.71,0.0
2016,2,4,7,30,161.0,16.0,1.9,6.0,22.0,62.52,0.0
2016,2,4,7,45,289.5,28.0,2.1,6.5,58.0,157.93,109.48
2016,2,4,8,0,418.0,40.0,2.3,7.0,94.0,243.38,194.5
2016,2,4,8,15,496.5,48.0,2.25,7.0,138.0,315.76,261.23
2016,2,4,8,30,575.0,56.0,2.2,7.0,182.0,396.07,332.7
2016,2,4,8,45,622.0,62.5,2.2,7.5,225.5,463.49,391.0
2016,2,4,9,0,669.0,69.0,2.2,8.0,269.0,534.33,449.82
2016,2,4,9,15,583.0,90.5,2.2,8.0,283.0,533.79,449.46
2016,2,4,9,30,497.0,112.0,2.2,8.0,297.0,516.72,435.38
2016,2,4,9,45,644.0,97.0,2.2,8.5,362.0,643.76,535.85
2016,2,4,10,0,791.0,82.0,2.2,9.0,427.0,767.53,626.71
2016,2,4,10,15,752.0,92.0,2.15,9.5,438.5,780.45,632.39
2016,2,4,10,30,713.0,102.0,2.1,10.0,450.0,783.91,632.13
2016,2,4,10,45,640.0,131.0,2.1,10.5,455.5,773.51,622.3
2016,2,4,11,0,567.0,160.0,2.1,11.0,461.0,746.47,600.52
2016,2,4,11,15,717.5,126.0,1.95,11.5,519.0,873.78,689.64
2016,2,4,11,30,868.0,92.0,1.8,12.0,577.0,985.74,762.23
2016,2,4,11,45,871.5,92.5,1.7,12.5,587.5,1001.48,768.09
2016,2,4,12,0,875.0,93.0,1.6,13.0,598.0,1013.62,772.7
2016,2,4,12,15,876.0,93.5,1.55,13.0,600.5,1019.59,775.5
2016,2,4,12,30,877.0,94.0,1.5,13.0,603.0,1021.82,776.04
2016,2,4,12,45,704.5,142.0,1.45,13.5,549.0,911.3,699.58
2016,2,4,13,0,532.0,190.0,1.4,14.0,495.0,780.45,608.01
2016,2,4,13,15,696.5,141.0,1.4,14.0,530.5,887.53,685.16
2016,2,4,13,30,861.0,92.0,1.4,14.0,566.0,968.98,739.75
2016,2,4,13,45,852.5,90.5,1.4,14.0,546.0,941.53,720.94
2016,2,4,14,0,844.0,89.0,1.4,14.0,526.0,911.01,701.49
2016,2,4,14,15,683.5,119.0,1.3,14.0,461.0,785.28,614.11
2016,2,4,14,30,523.0,149.0,1.2,14.0,396.0,650.1,517.47
2016,2,4,14,45,467.0,148.0,1.2,14.0,356.5,583.22,469.0
2016,2,4,15,0,411.0,147.0,1.2,14.0,317.0,518.67,420.35
2016,2,4,15,15,389.5,137.5,1.05,13.5,286.5,473.26,385.88
2016,2,4,15,30,368.0,128.0,0.9,13.0,256.0,428.55,351.01
2016,2,4,15,45,513.5,95.0,0.75,12.5,249.0,467.03,382.31
2016,2,4,16,0,659.0,62.0,0.6,12.0,242.0,495.87,402.79
2016,2,4,16,15,602.0,56.0,0.65,11.5,197.5,421.29,342.02
2016,2,4,16,30,545.0,50.0,0.7,11.0,153.0,351.47,283.39
2016,2,4,16,45,455.5,41.0,0.75,11.0,111.0,269.34,212.33
2016,2,4,17,0,366.0,32.0,0.8,11.0,69.0,197.07,144.75
2016,2,4,17,15,183.0,16.0,0.85,10.5,34.5,89.8,11.08
2016,2,4,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,8.5,1.4,5.5,12.0,28.16,0.0
2016,2,5,7,30,170.0,17.0,1.5,6.0,24.0,80.19,0.0
2016,2,5,7,45,299.0,29.5,1.65,6.5,61.5,162.42,114.97
2016,2,5,8,0,428.0,42.0,1.8,7.0,99.0,249.22,199.25
2016,2,5,8,15,507.0,50.0,1.8,7.5,143.5,322.6,265.92
2016,2,5,8,30,586.0,58.0,1.8,8.0,188.0,403.89,337.04
2016,2,5,8,45,513.0,79.0,1.8,8.5,210.5,416.76,349.94
2016,2,5,9,0,440.0,100.0,1.8,9.0,233.0,417.44,351.31
2016,2,5,9,15,479.0,104.5,1.8,9.5,268.5,471.69,395.83
2016,2,5,9,30,518.0,109.0,1.8,10.0,304.0,528.27,440.47
2016,2,5,9,45,489.5,128.5,1.8,11.0,327.0,552.32,456.42
2016,2,5,10,0,461.0,148.0,1.8,12.0,350.0,572.27,468.79
2016,2,5,10,15,440.5,165.0,1.8,12.0,369.5,592.29,482.74
2016,2,5,10,30,420.0,182.0,1.8,12.0,389.0,609.21,494.11
2016,2,5,10,45,407.0,195.5,1.8,12.5,404.5,626.1,504.64
2016,2,5,11,0,394.0,209.0,1.8,13.0,420.0,620.92,499.09
2016,2,5,11,15,432.5,207.0,1.75,13.0,445.5,684.91,546.08
2016,2,5,11,30,471.0,205.0,1.7,13.0,471.0,728.67,577.35
2016,2,5,11,45,663.0,157.5,1.65,13.5,538.5,879.71,684.29
2016,2,5,12,0,855.0,110.0,1.6,14.0,606.0,1014.84,772.06
2016,2,5,12,15,855.5,110.0,1.45,14.0,608.5,1019.67,770.78
2016,2,5,12,30,856.0,110.0,1.3,14.0,611.0,1020.78,768.76
2016,2,5,12,45,866.5,104.0,1.15,14.0,607.5,1021.07,766.22
2016,2,5,13,0,877.0,98.0,1.0,14.0,604.0,1017.36,761.07
2016,2,5,13,15,872.0,97.0,1.0,14.0,591.0,1000.6,750.68
2016,2,5,13,30,867.0,96.0,1.0,14.0,578.0,980.31,738.29
2016,2,5,13,45,868.0,91.5,1.0,14.5,559.0,958.02,723.34
2016,2,5,14,0,869.0,87.0,1.0,15.0,540.0,932.18,706.13
2016,2,5,14,15,857.5,85.0,1.0,14.5,512.5,894.8,683.75
2016,2,5,14,30,846.0,83.0,1.0,14.0,485.0,854.84,659.42
2016,2,5,14,45,827.0,80.5,1.05,14.0,451.5,805.71,627.86
2016,2,5,15,0,808.0,78.0,1.1,14.0,418.0,755.04,594.55
2016,2,5,15,15,782.5,75.0,1.0,13.5,378.5,697.69,554.8
2016,2,5,15,30,757.0,72.0,0.9,13.0,339.0,639.98,513.88
2016,2,5,15,45,710.0,69.0,0.85,13.0,294.5,572.22,462.05
2016,2,5,16,0,663.0,66.0,0.8,13.0,250.0,503.19,407.38
2016,2,5,16,15,605.0,59.5,0.8,12.5,204.5,427.07,346.23
2016,2,5,16,30,547.0,53.0,0.8,12.0,159.0,355.78,286.37
2016,2,5,16,45,452.0,43.5,0.85,11.5,115.5,270.39,213.43
2016,2,5,17,0,357.0,34.0,0.9,11.0,72.0,195.44,145.09
2016,2,5,17,15,178.5,17.0,0.9,10.5,36.0,90.16,23.66
2016,2,5,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.0,8.5,1.25,7.5,13.0,32.24,0.0
2016,2,6,7,30,204.0,17.0,1.4,8.0,26.0,90.99,0.0
2016,2,6,7,45,334.5,27.5,1.6,9.0,64.0,173.06,123.47
2016,2,6,8,0,465.0,38.0,1.8,10.0,102.0,260.56,206.32
2016,2,6,8,15,539.0,45.0,1.75,10.5,146.5,332.11,270.8
2016,2,6,8,30,613.0,52.0,1.7,11.0,191.0,411.13,339.17
2016,2,6,8,45,662.0,57.0,1.7,11.5,235.5,476.48,394.48
2016,2,6,9,0,711.0,62.0,1.7,12.0,280.0,548.91,453.02
2016,2,6,9,15,742.0,65.5,1.6,12.0,321.5,610.15,500.87
2016,2,6,9,30,773.0,69.0,1.5,12.0,363.0,672.08,545.78
2016,2,6,9,45,795.0,72.0,1.45,12.5,400.0,726.73,583.07
2016,2,6,10,0,817.0,75.0,1.4,13.0,437.0,780.58,618.69
2016,2,6,10,15,832.5,77.0,1.45,13.5,468.0,826.49,648.93
2016,2,6,10,30,848.0,79.0,1.5,14.0,499.0,870.46,677.4
2016,2,6,10,45,862.0,79.0,1.55,14.5,524.5,908.28,701.27
2016,2,6,11,0,876.0,79.0,1.6,15.0,550.0,933.3,716.27
2016,2,6,11,15,717.5,129.0,1.65,15.0,523.0,877.89,677.77
2016,2,6,11,30,559.0,179.0,1.7,15.0,496.0,784.55,612.95
2016,2,6,11,45,559.0,182.5,1.75,15.5,504.5,796.62,621.38
2016,2,6,12,0,559.0,186.0,1.8,16.0,513.0,806.21,627.02
2016,2,6,12,15,729.5,133.5,1.8,16.0,562.0,929.21,712.0
2016,2,6,12,30,900.0,81.0,1.8,16.0,611.0,1017.93,770.21
2016,2,6,12,45,885.5,85.0,1.8,16.0,603.5,1005.36,760.87
2016,2,6,13,0,871.0,89.0,1.8,16.0,596.0,1000.71,758.24
2016,2,6,13,15,617.5,159.5,1.75,16.0,515.0,831.51,642.66
2016,2,6,13,30,364.0,230.0,1.7,16.0,434.0,628.08,494.53
2016,2,6,13,45,414.5,209.0,1.7,16.5,433.5,663.36,522.68
2016,2,6,14,0,465.0,188.0,1.7,17.0,433.0,675.16,531.93
2016,2,6,14,15,530.5,160.0,1.6,17.0,426.0,687.42,542.37
2016,2,6,14,30,596.0,132.0,1.5,17.0,419.0,701.97,553.3
2016,2,6,14,45,693.0,102.5,1.45,17.0,413.5,726.32,571.29
2016,2,6,15,0,790.0,73.0,1.4,17.0,408.0,735.24,578.06
2016,2,6,15,15,764.0,70.0,1.2,16.5,369.0,678.33,537.0
2016,2,6,15,30,738.0,67.0,1.0,16.0,330.0,621.22,495.66
2016,2,6,15,45,701.5,63.0,0.85,15.5,288.0,556.2,446.37
2016,2,6,16,0,665.0,59.0,0.7,15.0,246.0,492.73,396.25
2016,2,6,16,15,610.0,53.5,0.75,14.5,201.5,422.81,340.55
2016,2,6,16,30,555.0,48.0,0.8,14.0,157.0,354.18,283.42
2016,2,6,16,45,464.5,40.0,0.9,14.0,114.5,272.1,213.3
2016,2,6,17,0,374.0,32.0,1.0,14.0,72.0,199.96,147.98
2016,2,6,17,15,187.0,16.0,1.0,13.5,36.0,92.16,33.43
2016,2,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,149.0,8.0,2.4,10.5,15.5,43.17,0.0
2016,2,7,7,30,298.0,16.0,2.5,11.0,31.0,116.88,0.0
2016,2,7,7,45,422.0,24.5,2.7,11.5,70.5,197.6,141.8
2016,2,7,8,0,546.0,33.0,2.9,12.0,110.0,285.47,225.29
2016,2,7,8,15,615.5,39.0,2.95,12.5,155.5,358.48,291.62
2016,2,7,8,30,685.0,45.0,3.0,13.0,201.0,438.17,361.24
2016,2,7,8,45,729.0,48.5,3.15,13.5,246.5,505.99,419.32
2016,2,7,9,0,773.0,52.0,3.3,14.0,292.0,576.59,477.45
2016,2,7,9,15,802.0,55.0,3.35,14.5,334.5,638.55,525.96
2016,2,7,9,30,831.0,58.0,3.4,15.0,377.0,694.31,566.67
2016,2,7,9,45,845.5,62.5,3.5,15.5,414.0,746.8,604.16
2016,2,7,10,0,860.0,67.0,3.6,16.0,451.0,797.78,639.78
2016,2,7,10,15,875.0,68.5,3.6,16.0,483.0,843.53,671.69
2016,2,7,10,30,890.0,70.0,3.6,16.0,515.0,887.23,701.76
2016,2,7,10,45,901.0,71.5,3.6,16.5,541.0,924.94,725.9
2016,2,7,11,0,912.0,73.0,3.6,17.0,567.0,959.83,747.82
2016,2,7,11,15,918.5,73.5,3.6,17.0,585.0,986.07,764.99
2016,2,7,11,30,925.0,74.0,3.6,17.0,603.0,1008.91,779.89
2016,2,7,11,45,929.0,74.0,3.6,17.5,614.0,1025.06,788.79
2016,2,7,12,0,933.0,74.0,3.6,18.0,625.0,1037.48,795.27
2016,2,7,12,15,934.0,74.5,3.6,18.0,627.5,1043.71,799.2
2016,2,7,12,30,935.0,75.0,3.6,18.0,630.0,1046.04,800.7
2016,2,7,12,45,934.5,74.0,3.6,18.5,624.5,1041.02,795.89
2016,2,7,13,0,934.0,73.0,3.6,19.0,619.0,1032.12,788.68
2016,2,7,13,15,929.0,72.5,3.55,19.0,606.0,1015.58,777.57
2016,2,7,13,30,924.0,72.0,3.5,19.0,593.0,995.4,764.15
2016,2,7,13,45,917.0,70.5,3.45,19.0,572.5,968.49,746.21
2016,2,7,14,0,910.0,69.0,3.4,19.0,552.0,938.29,726.04
2016,2,7,14,15,898.5,67.5,3.3,18.5,524.0,900.94,701.84
2016,2,7,14,30,887.0,66.0,3.2,18.0,496.0,860.94,675.58
2016,2,7,14,45,871.5,64.0,3.1,18.0,462.0,814.56,643.2
2016,2,7,15,0,856.0,62.0,3.0,18.0,428.0,766.35,609.16
2016,2,7,15,15,833.5,59.5,2.85,17.5,389.0,710.7,569.94
2016,2,7,15,30,811.0,57.0,2.7,17.0,350.0,660.65,534.12
2016,2,7,15,45,778.0,54.0,2.55,17.0,306.5,595.87,484.23
2016,2,7,16,0,745.0,51.0,2.4,17.0,263.0,532.17,432.47
2016,2,7,16,15,695.5,46.5,2.3,16.5,217.5,459.0,372.39
2016,2,7,16,30,646.0,42.0,2.2,16.0,172.0,389.54,312.94
2016,2,7,16,45,563.0,35.5,2.15,15.5,127.5,307.23,241.48
2016,2,7,17,0,480.0,29.0,2.1,15.0,83.0,233.52,173.86
2016,2,7,17,15,327.5,19.0,2.1,14.5,48.0,139.49,63.42
2016,2,7,17,30,175.0,9.0,2.1,14.0,13.0,53.76,0.0
2016,2,7,17,45,87.5,4.5,2.15,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,9.5,1.8,10.5,15.5,37.88,0.0
2016,2,8,7,30,245.0,19.0,2.0,11.0,31.0,106.29,0.0
2016,2,8,7,45,371.5,29.0,2.25,11.5,71.0,187.24,136.15
2016,2,8,8,0,498.0,39.0,2.5,12.0,111.0,274.86,217.29
2016,2,8,8,15,571.5,46.0,2.5,12.5,157.0,348.16,283.08
2016,2,8,8,30,645.0,53.0,2.5,13.0,203.0,425.31,350.08
2016,2,8,8,45,689.5,58.0,2.55,13.5,248.5,493.55,407.77
2016,2,8,9,0,734.0,63.0,2.6,14.0,294.0,564.62,465.49
2016,2,8,9,15,765.5,66.5,2.6,14.5,336.5,627.45,514.5
2016,2,8,9,30,797.0,70.0,2.6,15.0,379.0,690.96,560.54
2016,2,8,9,45,825.0,71.5,2.6,15.5,418.0,749.62,601.55
2016,2,8,10,0,853.0,73.0,2.6,16.0,457.0,807.81,641.2
2016,2,8,10,15,868.0,75.0,2.55,16.5,489.5,854.68,671.46
2016,2,8,10,30,883.0,77.0,2.5,17.0,522.0,890.25,693.25
2016,2,8,10,45,893.0,78.5,2.5,17.5,547.5,926.9,715.99
2016,2,8,11,0,903.0,80.0,2.5,18.0,573.0,960.7,736.5
2016,2,8,11,15,909.5,81.0,2.45,18.0,591.5,987.45,752.97
2016,2,8,11,30,916.0,82.0,2.4,18.0,610.0,1010.8,767.19
2016,2,8,11,45,919.5,82.5,2.35,18.5,620.5,1027.02,775.2
2016,2,8,12,0,923.0,83.0,2.3,19.0,631.0,1039.53,780.87
2016,2,8,12,15,924.0,83.0,2.25,19.0,634.0,1045.09,783.58
2016,2,8,12,30,925.0,83.0,2.2,19.0,637.0,1046.78,783.97
2016,2,8,12,45,927.5,81.0,2.15,19.0,632.0,1043.57,781.35
2016,2,8,13,0,930.0,79.0,2.1,19.0,627.0,1036.45,776.38
2016,2,8,13,15,925.0,78.5,2.0,19.0,614.0,1019.96,764.78
2016,2,8,13,30,920.0,78.0,1.9,19.0,601.0,999.82,751.0
2016,2,8,13,45,912.5,76.5,1.85,19.5,580.0,972.51,731.86
2016,2,8,14,0,905.0,75.0,1.8,20.0,559.0,941.93,710.71
2016,2,8,14,15,893.5,73.5,1.7,19.5,531.5,904.68,687.13
2016,2,8,14,30,882.0,72.0,1.6,19.0,504.0,864.79,661.62
2016,2,8,14,45,866.0,70.0,1.55,19.0,469.5,818.13,630.52
2016,2,8,15,0,850.0,68.0,1.5,19.0,435.0,777.19,603.1
2016,2,8,15,15,827.0,65.0,1.3,18.5,395.5,720.01,563.19
2016,2,8,15,30,804.0,62.0,1.1,18.0,356.0,662.22,522.18
2016,2,8,15,45,770.0,58.5,0.95,17.5,312.0,596.32,473.59
2016,2,8,16,0,736.0,55.0,0.8,17.0,268.0,531.6,423.27
2016,2,8,16,15,684.5,50.5,0.85,16.5,222.0,457.59,365.34
2016,2,8,16,30,633.0,46.0,0.9,16.0,176.0,387.41,307.61
2016,2,8,16,45,548.5,39.0,0.95,15.5,131.0,304.36,237.46
2016,2,8,17,0,464.0,32.0,1.0,15.0,86.0,234.07,174.29
2016,2,8,17,15,308.5,21.5,1.0,14.5,50.0,139.35,71.69
2016,2,8,17,30,153.0,11.0,1.0,14.0,14.0,49.62,0.0
2016,2,8,17,45,76.5,5.5,1.05,14.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,86.5,10.0,2.3,9.0,15.0,29.49,0.0
2016,2,9,7,30,173.0,20.0,2.4,9.0,30.0,86.03,11.86
2016,2,9,7,45,268.0,33.5,2.5,9.5,65.5,153.76,113.84
2016,2,9,8,0,363.0,47.0,2.6,10.0,101.0,225.65,180.45
2016,2,9,8,15,421.0,57.5,2.6,10.5,141.5,288.05,236.95
2016,2,9,8,30,479.0,68.0,2.6,11.0,182.0,356.33,296.86
2016,2,9,8,45,516.0,77.5,2.65,12.0,222.5,416.59,347.86
2016,2,9,9,0,553.0,87.0,2.7,13.0,263.0,479.51,399.05
2016,2,9,9,15,589.0,90.5,2.65,13.5,300.5,537.48,445.15
2016,2,9,9,30,625.0,94.0,2.6,14.0,338.0,596.9,490.85
2016,2,9,9,45,670.0,92.5,2.6,14.5,377.5,658.49,536.07
2016,2,9,10,0,715.0,91.0,2.6,15.0,417.0,721.17,580.49
2016,2,9,10,15,662.0,115.0,2.5,15.0,433.0,732.08,586.33
2016,2,9,10,30,609.0,139.0,2.4,15.0,449.0,735.42,587.01
2016,2,9,10,45,576.0,158.0,2.35,15.5,462.5,737.22,585.92
2016,2,9,11,0,543.0,177.0,2.3,16.0,476.0,744.02,588.29
2016,2,9,11,15,730.0,131.5,2.15,16.5,547.0,893.65,691.73
2016,2,9,11,30,917.0,86.0,2.0,17.0,618.0,1017.28,770.49
2016,2,9,11,45,918.5,87.0,1.95,17.5,628.5,1032.18,776.21
2016,2,9,12,0,920.0,88.0,1.9,18.0,639.0,1043.32,780.79
2016,2,9,12,15,786.0,125.0,1.8,18.0,597.0,976.69,735.05
2016,2,9,12,30,652.0,162.0,1.7,18.0,555.0,885.73,673.33
2016,2,9,12,45,612.0,173.5,1.6,18.0,540.0,855.49,652.67
2016,2,9,13,0,572.0,185.0,1.5,18.0,525.0,815.01,624.29
2016,2,9,13,15,563.0,183.5,1.35,18.0,512.5,797.1,611.05
2016,2,9,13,30,554.0,182.0,1.2,18.0,500.0,776.96,595.99
2016,2,9,13,45,465.5,199.0,1.1,18.5,459.5,700.49,539.18
2016,2,9,14,0,377.0,216.0,1.0,19.0,419.0,606.15,469.94
2016,2,9,14,15,372.0,205.0,0.85,18.5,397.0,577.88,450.71
2016,2,9,14,30,367.0,194.0,0.7,18.0,375.0,548.59,429.81
2016,2,9,14,45,443.0,164.0,0.6,18.0,368.0,581.51,455.08
2016,2,9,15,0,519.0,134.0,0.5,18.0,361.0,588.86,461.05
2016,2,9,15,15,555.5,113.5,0.45,17.5,336.5,576.7,453.27
2016,2,9,15,30,592.0,93.0,0.4,17.0,312.0,552.99,436.92
2016,2,9,15,45,551.0,89.5,0.4,17.0,273.5,491.58,390.58
2016,2,9,16,0,510.0,86.0,0.4,17.0,235.0,432.28,344.72
2016,2,9,16,15,466.5,76.0,0.4,16.5,195.0,367.79,293.86
2016,2,9,16,30,423.0,66.0,0.4,16.0,155.0,304.08,241.68
2016,2,9,16,45,365.0,52.5,0.45,16.0,115.5,238.2,185.79
2016,2,9,17,0,307.0,39.0,0.5,16.0,76.0,180.58,134.55
2016,2,9,17,15,153.5,26.0,0.55,16.0,44.5,93.12,51.15
2016,2,9,17,30,0.0,13.0,0.6,16.0,13.0,11.1,0.0
2016,2,9,17,45,0.0,6.5,0.65,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,7,15,26.0,10.5,1.0,11.5,12.0,15.24,0.0
2016,2,10,7,30,52.0,21.0,0.9,12.0,24.0,43.87,9.2
2016,2,10,7,45,103.5,38.5,0.85,12.5,52.0,90.19,65.49
2016,2,10,8,0,155.0,56.0,0.8,13.0,80.0,137.41,107.85
2016,2,10,8,15,179.5,74.5,0.9,13.0,111.0,178.84,144.8
2016,2,10,8,30,204.0,93.0,1.0,13.0,142.0,222.83,183.25
2016,2,10,8,45,216.0,112.0,1.15,13.5,173.0,262.51,216.92
2016,2,10,9,0,228.0,131.0,1.3,14.0,204.0,303.1,250.42
2016,2,10,9,15,244.0,145.0,1.25,14.0,233.5,341.16,281.24
2016,2,10,9,30,260.0,159.0,1.2,14.0,263.0,380.3,312.16
2016,2,10,9,45,535.5,122.0,1.2,14.5,360.0,579.48,469.34
2016,2,10,10,0,811.0,85.0,1.2,15.0,457.0,788.35,618.46
2016,2,10,10,15,703.0,115.0,1.2,15.0,453.5,767.21,599.71
2016,2,10,10,30,595.0,145.0,1.2,15.0,450.0,729.56,572.13
2016,2,10,10,45,589.0,155.0,1.2,15.5,469.5,754.01,587.92
2016,2,10,11,0,583.0,165.0,1.2,16.0,489.0,767.59,595.25
2016,2,10,11,15,304.5,197.0,1.2,16.0,367.0,527.5,416.91
2016,2,10,11,30,26.0,229.0,1.2,16.0,245.0,236.25,186.89
2016,2,10,11,45,458.5,161.5,1.25,16.5,438.0,671.87,530.36
2016,2,10,12,0,891.0,94.0,1.3,17.0,631.0,1022.14,765.11
2016,2,10,12,15,892.0,94.0,1.35,17.0,633.5,1027.58,764.34
2016,2,10,12,30,893.0,94.0,1.4,17.0,636.0,1029.27,766.21
2016,2,10,12,45,681.0,159.5,1.45,17.5,571.0,909.93,686.96
2016,2,10,13,0,469.0,225.0,1.5,18.0,506.0,758.21,581.44
2016,2,10,13,15,676.5,157.5,1.5,18.0,553.0,888.75,676.12
2016,2,10,13,30,884.0,90.0,1.5,18.0,600.0,991.97,744.09
2016,2,10,13,45,724.0,128.5,1.55,18.5,536.5,874.39,664.29
2016,2,10,14,0,564.0,167.0,1.6,19.0,473.0,742.56,574.47
2016,2,10,14,15,489.0,176.5,1.55,19.0,432.5,669.36,522.5
2016,2,10,14,30,414.0,186.0,1.5,19.0,392.0,598.07,470.1
2016,2,10,14,45,523.5,147.0,1.45,19.0,389.5,628.87,496.13
2016,2,10,15,0,633.0,108.0,1.4,19.0,387.0,657.72,518.42
2016,2,10,15,15,622.0,99.5,1.25,18.5,353.0,611.45,484.86
2016,2,10,15,30,611.0,91.0,1.1,18.0,319.0,564.18,449.85
2016,2,10,15,45,566.5,88.0,1.0,17.5,280.0,500.18,401.15
2016,2,10,16,0,522.0,85.0,0.9,17.0,241.0,438.6,352.94
2016,2,10,16,15,478.5,75.5,0.9,16.5,200.0,373.97,301.32
2016,2,10,16,30,435.0,66.0,0.9,16.0,159.0,312.92,250.55
2016,2,10,16,45,373.0,53.0,0.9,15.5,119.0,244.49,192.28
2016,2,10,17,0,311.0,40.0,0.9,15.0,79.0,182.93,137.85
2016,2,10,17,15,155.5,27.5,0.9,14.5,47.0,96.19,56.96
2016,2,10,17,30,0.0,15.0,0.9,14.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,0.9,14.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,11.0,0.95,11.0,19.0,40.33,0.0
2016,2,11,7,30,257.0,22.0,1.0,11.0,38.0,114.51,43.12
2016,2,11,7,45,367.0,33.5,1.05,11.5,78.5,189.18,140.74
2016,2,11,8,0,477.0,45.0,1.1,12.0,119.0,271.47,214.37
2016,2,11,8,15,547.0,52.0,1.2,12.0,164.5,342.38,277.4
2016,2,11,8,30,617.0,59.0,1.3,12.0,210.0,420.17,344.35
2016,2,11,8,45,661.0,65.0,1.4,12.5,255.0,487.85,400.61
2016,2,11,9,0,705.0,71.0,1.5,13.0,300.0,558.6,457.19
2016,2,11,9,15,530.0,109.5,1.45,13.5,295.0,511.15,418.26
2016,2,11,9,30,355.0,148.0,1.4,14.0,290.0,436.42,357.45
2016,2,11,9,45,582.0,116.5,1.4,14.5,375.0,617.36,498.9
2016,2,11,10,0,809.0,85.0,1.4,15.0,460.0,786.92,619.07
2016,2,11,10,15,824.5,87.5,1.3,15.5,492.5,833.57,646.19
2016,2,11,10,30,840.0,90.0,1.2,16.0,525.0,878.28,672.52
2016,2,11,10,45,850.5,92.0,1.2,16.5,550.0,915.57,694.74
2016,2,11,11,0,861.0,94.0,1.2,17.0,575.0,950.09,714.93
2016,2,11,11,15,646.5,161.5,1.15,17.0,529.5,847.52,644.06
2016,2,11,11,30,432.0,229.0,1.1,17.0,484.0,717.15,550.64
2016,2,11,11,45,427.0,237.0,1.1,17.5,492.5,727.65,557.83
2016,2,11,12,0,422.0,245.0,1.1,18.0,501.0,735.97,561.9
2016,2,11,12,15,476.0,226.5,1.05,18.0,516.5,772.46,587.78
2016,2,11,12,30,530.0,208.0,1.0,18.0,532.0,806.4,611.3
2016,2,11,12,45,525.0,208.0,1.0,18.5,526.5,799.35,604.94
2016,2,11,13,0,520.0,208.0,1.0,19.0,521.0,789.91,597.59
2016,2,11,13,15,522.0,202.5,0.9,19.0,511.5,778.79,589.24
2016,2,11,13,30,524.0,197.0,0.8,19.0,502.0,765.27,579.32
2016,2,11,13,45,570.5,174.0,0.75,19.0,495.5,771.42,584.57
2016,2,11,14,0,617.0,151.0,0.7,19.0,489.0,782.27,591.87
2016,2,11,14,15,628.5,139.0,0.55,19.0,468.5,760.62,575.51
2016,2,11,14,30,640.0,127.0,0.4,19.0,448.0,735.64,557.36
2016,2,11,14,45,559.0,137.0,0.3,19.0,404.0,646.59,495.54
2016,2,11,15,0,478.0,147.0,0.2,19.0,360.0,571.12,441.18
2016,2,11,15,15,510.0,126.5,0.25,18.5,335.5,550.22,429.53
2016,2,11,15,30,542.0,106.0,0.3,18.0,311.0,531.71,418.06
2016,2,11,15,45,482.0,106.0,0.4,17.5,272.5,458.36,364.4
2016,2,11,16,0,422.0,106.0,0.5,17.0,234.0,396.33,317.51
2016,2,11,16,15,378.0,93.0,0.6,16.5,193.5,333.66,268.36
2016,2,11,16,30,334.0,80.0,0.7,16.0,153.0,275.13,220.39
2016,2,11,16,45,274.0,64.0,0.8,15.5,114.5,210.71,166.09
2016,2,11,17,0,214.0,48.0,0.9,15.0,76.0,153.18,116.03
2016,2,11,17,15,107.0,31.0,0.95,14.5,45.0,78.41,48.12
2016,2,11,17,30,0.0,14.0,1.0,14.0,14.0,11.95,0.0
2016,2,11,17,45,0.0,7.0,1.05,14.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
