Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,12.0,0.9,11.5,18.0,31.38,0.0
2016,2,12,7,30,176.0,24.0,0.9,12.0,36.0,91.49,40.86
2016,2,12,7,45,264.5,37.5,0.95,12.5,72.0,154.04,114.92
2016,2,12,8,0,353.0,51.0,1.0,13.0,108.0,222.61,175.88
2016,2,12,8,15,404.0,63.5,1.05,13.0,148.5,282.28,228.83
2016,2,12,8,30,455.0,76.0,1.1,13.0,189.0,347.31,284.84
2016,2,12,8,45,488.0,86.5,1.2,13.5,229.0,404.23,332.36
2016,2,12,9,0,521.0,97.0,1.3,14.0,269.0,469.11,384.39
2016,2,12,9,15,557.5,101.0,1.25,14.0,307.0,526.96,429.56
2016,2,12,9,30,594.0,105.0,1.2,14.0,345.0,586.35,474.47
2016,2,12,9,45,569.0,123.5,1.15,14.5,371.0,614.68,492.96
2016,2,12,10,0,544.0,142.0,1.1,15.0,397.0,632.11,503.25
2016,2,12,10,15,674.0,120.0,1.1,15.0,457.0,748.4,586.73
2016,2,12,10,30,804.0,98.0,1.1,15.0,517.0,856.01,659.21
2016,2,12,10,45,814.0,100.0,1.1,15.5,542.0,891.92,679.85
2016,2,12,11,0,824.0,102.0,1.1,16.0,567.0,925.14,699.39
2016,2,12,11,15,831.0,103.5,1.1,16.0,585.0,951.99,715.89
2016,2,12,11,30,838.0,105.0,1.1,16.0,603.0,975.65,730.38
2016,2,12,11,45,840.5,106.0,1.15,16.5,613.0,990.9,739.02
2016,2,12,12,0,843.0,107.0,1.2,17.0,623.0,1002.59,745.57
2016,2,12,12,15,844.0,107.0,1.2,17.0,625.5,1007.94,748.67
2016,2,12,12,30,845.0,107.0,1.2,17.0,628.0,1009.62,749.65
2016,2,12,12,45,626.0,176.0,1.25,17.5,560.5,873.09,659.11
2016,2,12,13,0,407.0,245.0,1.3,18.0,493.0,697.7,535.86
2016,2,12,13,15,615.5,176.0,1.3,18.0,541.5,848.94,646.83
2016,2,12,13,30,824.0,107.0,1.3,18.0,590.0,955.17,716.76
2016,2,12,13,45,609.5,163.0,1.35,18.0,513.5,804.62,615.24
2016,2,12,14,0,395.0,219.0,1.4,18.0,437.0,625.44,487.83
2016,2,12,14,15,586.5,160.0,1.3,17.5,466.0,737.81,574.61
2016,2,12,14,30,778.0,101.0,1.2,17.0,495.0,819.6,631.56
2016,2,12,14,45,600.0,130.5,1.2,17.0,422.5,681.71,534.49
2016,2,12,15,0,422.0,160.0,1.2,17.0,350.0,541.11,430.58
2016,2,12,15,15,556.5,123.5,1.1,16.5,350.5,581.5,464.88
2016,2,12,15,30,691.0,87.0,1.0,16.0,351.0,616.03,491.71
2016,2,12,15,45,656.5,82.0,0.95,16.0,309.0,552.64,442.69
2016,2,12,16,0,622.0,77.0,0.9,16.0,267.0,490.78,394.32
2016,2,12,16,15,569.5,70.0,0.9,15.5,222.5,418.64,337.22
2016,2,12,16,30,517.0,63.0,0.9,15.0,178.0,350.81,281.26
2016,2,12,16,45,442.0,53.0,0.95,15.0,134.5,274.81,216.64
2016,2,12,17,0,367.0,43.0,1.0,15.0,91.0,206.82,156.86
2016,2,12,17,15,183.5,31.5,1.0,14.5,55.5,111.34,72.14
2016,2,12,17,30,0.0,20.0,1.0,14.0,20.0,17.07,0.0
2016,2,12,17,45,0.0,10.0,1.0,14.0,10.0,8.54,0.0
2016,2,12,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.5,11.0,1.35,9.5,23.5,52.64,0.0
2016,2,13,7,30,361.0,22.0,1.5,10.0,47.0,144.1,75.01
2016,2,13,7,45,476.5,30.5,1.65,10.5,91.0,221.75,167.33
2016,2,13,8,0,592.0,39.0,1.8,11.0,135.0,309.86,246.53
2016,2,13,8,15,656.0,44.5,1.8,11.5,183.0,382.89,311.65
2016,2,13,8,30,720.0,50.0,1.8,12.0,231.0,461.81,379.17
2016,2,13,8,45,762.0,53.5,1.85,12.5,278.5,530.85,436.51
2016,2,13,9,0,804.0,57.0,1.9,13.0,326.0,602.36,493.46
2016,2,13,9,15,831.5,60.0,1.95,13.5,369.5,665.3,541.19
2016,2,13,9,30,859.0,63.0,2.0,14.0,413.0,721.84,581.05
2016,2,13,9,45,883.5,63.0,2.05,14.5,452.5,777.95,619.64
2016,2,13,10,0,908.0,63.0,2.1,15.0,492.0,833.23,656.76
2016,2,13,10,15,921.0,64.5,2.0,15.5,525.0,879.37,685.24
2016,2,13,10,30,934.0,66.0,1.9,16.0,558.0,923.15,711.41
2016,2,13,10,45,944.0,66.5,1.85,16.5,584.0,960.25,733.05
2016,2,13,11,0,954.0,67.0,1.8,17.0,610.0,994.28,752.35
2016,2,13,11,15,959.5,68.0,1.8,17.0,628.0,1021.33,768.99
2016,2,13,11,30,965.0,69.0,1.8,17.0,646.0,1044.74,783.32
2016,2,13,11,45,967.0,69.5,1.8,17.5,656.5,1060.23,791.09
2016,2,13,12,0,969.0,70.0,1.8,18.0,667.0,1071.75,796.48
2016,2,13,12,15,969.0,70.5,1.7,18.0,669.5,1077.22,798.05
2016,2,13,12,30,969.0,71.0,1.6,18.0,672.0,1078.6,797.16
2016,2,13,12,45,954.0,77.0,1.5,18.0,664.5,1067.8,788.61
2016,2,13,13,0,939.0,83.0,1.4,18.0,657.0,1053.04,777.82
2016,2,13,13,15,933.0,82.0,1.55,18.0,643.0,1034.73,769.29
2016,2,13,13,30,927.0,81.0,1.7,18.0,629.0,1012.74,758.17
2016,2,13,13,45,915.0,81.0,1.85,18.0,606.5,982.74,741.51
2016,2,13,14,0,903.0,81.0,2.0,18.0,584.0,949.62,722.47
2016,2,13,14,15,890.5,79.5,1.95,17.5,555.5,911.31,698.62
2016,2,13,14,30,878.0,78.0,1.9,17.0,527.0,870.4,672.78
2016,2,13,14,45,857.5,77.0,1.85,17.0,491.0,829.32,645.29
2016,2,13,15,0,837.0,76.0,1.8,17.0,455.0,777.81,610.07
2016,2,13,15,15,813.5,73.0,1.65,16.5,415.0,720.41,570.32
2016,2,13,15,30,790.0,70.0,1.5,16.0,375.0,662.43,529.36
2016,2,13,15,45,752.0,67.0,1.35,15.5,330.0,594.65,478.64
2016,2,13,16,0,714.0,64.0,1.2,15.0,285.0,528.4,426.81
2016,2,13,16,15,663.5,58.5,1.2,14.5,238.5,457.53,370.29
2016,2,13,16,30,613.0,53.0,1.2,14.0,192.0,387.68,312.23
2016,2,13,16,45,529.5,46.0,1.25,13.5,145.5,305.99,242.83
2016,2,13,17,0,446.0,39.0,1.3,13.0,99.0,233.14,178.57
2016,2,13,17,15,223.0,31.0,1.25,12.5,61.0,122.66,82.3
2016,2,13,17,30,0.0,23.0,1.2,12.0,23.0,22.27,0.0
2016,2,13,17,45,0.0,11.5,1.2,12.0,11.5,9.82,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,106.5,12.5,1.45,10.5,20.0,36.14,0.0
2016,2,14,7,30,213.0,25.0,1.6,11.0,40.0,106.26,59.9
2016,2,14,7,45,281.0,38.5,1.8,12.0,75.5,160.07,121.11
2016,2,14,8,0,349.0,52.0,2.0,13.0,111.0,221.17,176.03
2016,2,14,8,15,390.0,65.0,1.95,13.5,149.5,276.54,225.37
2016,2,14,8,30,431.0,78.0,1.9,14.0,188.0,336.12,276.68
2016,2,14,8,45,459.0,89.0,1.9,14.5,226.5,389.47,321.36
2016,2,14,9,0,487.0,100.0,1.9,15.0,265.0,444.86,366.07
2016,2,14,9,15,244.5,121.0,2.0,15.5,204.0,310.76,256.44
2016,2,14,9,30,2.0,142.0,2.1,16.0,143.0,128.8,102.42
2016,2,14,9,45,221.0,155.5,2.25,16.5,261.0,354.65,291.47
2016,2,14,10,0,440.0,169.0,2.4,17.0,379.0,577.29,465.98
2016,2,14,10,15,500.0,165.5,2.45,17.5,419.0,642.46,513.2
2016,2,14,10,30,560.0,162.0,2.5,18.0,459.0,709.64,561.92
2016,2,14,10,45,716.5,123.0,2.6,18.5,522.0,835.9,650.87
2016,2,14,11,0,873.0,84.0,2.7,19.0,585.0,939.66,720.6
2016,2,14,11,15,881.0,85.5,2.7,19.0,604.0,968.03,738.14
2016,2,14,11,30,889.0,87.0,2.7,19.0,623.0,993.15,754.2
2016,2,14,11,45,891.5,88.5,2.7,19.0,634.0,1009.38,764.34
2016,2,14,12,0,894.0,90.0,2.7,19.0,645.0,1021.94,772.23
2016,2,14,12,15,896.0,90.0,2.7,19.0,648.5,1028.42,776.23
2016,2,14,12,30,898.0,90.0,2.7,19.0,652.0,1031.12,777.94
2016,2,14,12,45,894.0,91.0,2.75,19.5,647.0,1025.19,773.11
2016,2,14,13,0,890.0,92.0,2.8,20.0,642.0,1015.52,766.03
2016,2,14,13,15,559.5,183.0,2.75,20.0,526.0,793.13,612.91
2016,2,14,13,30,229.0,274.0,2.7,20.0,410.0,525.61,412.01
2016,2,14,13,45,413.5,218.0,2.65,20.0,454.0,671.72,526.42
2016,2,14,14,0,598.0,162.0,2.6,20.0,498.0,776.71,605.16
2016,2,14,14,15,521.5,174.5,2.45,19.5,457.5,695.86,546.21
2016,2,14,14,30,445.0,187.0,2.3,19.0,417.0,625.38,494.39
2016,2,14,14,45,397.0,182.5,2.2,19.0,377.5,562.81,447.73
2016,2,14,15,0,349.0,178.0,2.1,19.0,338.0,486.18,389.87
2016,2,14,15,15,414.5,150.0,1.95,18.5,324.0,504.31,405.89
2016,2,14,15,30,480.0,122.0,1.8,18.0,310.0,498.83,403.09
2016,2,14,15,45,451.0,113.5,1.7,17.5,274.0,445.61,361.67
2016,2,14,16,0,422.0,105.0,1.6,17.0,238.0,394.13,320.75
2016,2,14,16,15,390.5,91.5,1.55,16.5,199.5,337.71,274.81
2016,2,14,16,30,359.0,78.0,1.5,16.0,161.0,284.04,229.58
2016,2,14,16,45,318.0,62.5,1.5,15.5,123.5,226.95,180.31
2016,2,14,17,0,277.0,47.0,1.5,15.0,86.0,174.37,133.51
2016,2,14,17,15,138.5,34.0,1.55,15.0,53.5,91.15,61.26
2016,2,14,17,30,0.0,21.0,1.6,15.0,21.0,19.33,0.0
2016,2,14,17,45,0.0,10.5,1.65,15.0,10.5,8.96,0.0
2016,2,14,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,192.5,12.0,2.25,13.5,26.5,56.18,0.0
2016,2,15,7,30,385.0,24.0,2.4,14.0,53.0,154.38,92.09
2016,2,15,7,45,491.0,31.5,2.6,14.5,97.5,227.75,171.2
2016,2,15,8,0,597.0,39.0,2.8,15.0,142.0,311.8,246.11
2016,2,15,8,15,657.5,44.5,2.9,15.5,189.5,383.43,309.79
2016,2,15,8,30,718.0,50.0,3.0,16.0,237.0,460.63,375.86
2016,2,15,8,45,758.0,53.5,3.15,16.5,283.5,528.45,432.41
2016,2,15,9,0,798.0,57.0,3.3,17.0,330.0,598.58,488.71
2016,2,15,9,15,824.0,59.5,3.35,17.0,373.5,659.66,536.32
2016,2,15,9,30,850.0,62.0,3.4,17.0,417.0,714.22,576.21
2016,2,15,9,45,869.0,64.0,3.45,17.5,455.0,768.32,613.88
2016,2,15,10,0,888.0,66.0,3.5,18.0,493.0,821.19,649.87
2016,2,15,10,15,900.5,67.5,3.5,18.0,525.5,866.28,680.63
2016,2,15,10,30,913.0,69.0,3.5,18.0,558.0,909.02,709.43
2016,2,15,10,45,921.5,70.5,3.5,18.5,583.5,945.48,732.17
2016,2,15,11,0,930.0,72.0,3.5,19.0,609.0,978.87,752.6
2016,2,15,11,15,935.5,72.5,3.5,19.0,627.5,1004.81,769.27
2016,2,15,11,30,941.0,73.0,3.5,19.0,646.0,1027.19,783.6
2016,2,15,11,45,943.0,74.0,3.5,19.5,656.5,1043.02,792.07
2016,2,15,12,0,945.0,75.0,3.5,20.0,667.0,1054.96,798.07
2016,2,15,12,15,945.5,75.5,3.4,20.0,669.5,1060.8,800.84
2016,2,15,12,30,946.0,76.0,3.3,20.0,672.0,1062.64,801.12
2016,2,15,12,45,936.5,79.0,3.25,20.0,665.0,1053.54,794.71
2016,2,15,13,0,927.0,82.0,3.2,20.0,658.0,1040.56,785.97
2016,2,15,13,15,922.5,81.5,3.1,20.0,645.0,1024.45,774.88
2016,2,15,13,30,918.0,81.0,3.0,20.0,632.0,1004.64,761.46
2016,2,15,13,45,908.5,80.5,2.9,20.0,610.5,976.5,742.51
2016,2,15,14,0,899.0,80.0,2.8,20.0,589.0,945.14,721.5
2016,2,15,14,15,888.0,78.5,2.6,20.0,561.0,908.19,695.81
2016,2,15,14,30,877.0,77.0,2.4,20.0,533.0,868.56,668.24
2016,2,15,14,45,860.0,75.5,2.25,20.0,498.0,829.68,641.51
2016,2,15,15,0,843.0,74.0,2.1,20.0,463.0,780.17,607.06
2016,2,15,15,15,821.0,71.0,1.85,19.5,423.5,723.56,567.5
2016,2,15,15,30,799.0,68.0,1.6,19.0,384.0,666.25,526.75
2016,2,15,15,45,768.0,64.5,1.35,19.0,339.5,602.04,477.84
2016,2,15,16,0,737.0,61.0,1.1,19.0,295.0,538.71,427.56
2016,2,15,16,15,690.5,56.0,1.05,18.5,248.5,466.35,370.89
2016,2,15,16,30,644.0,51.0,1.0,18.0,202.0,397.36,314.51
2016,2,15,16,45,573.5,44.5,1.0,17.5,155.5,322.9,251.89
2016,2,15,17,0,503.0,38.0,1.0,17.0,109.0,253.12,191.02
2016,2,15,17,15,373.5,28.0,1.05,16.5,69.0,168.62,115.31
2016,2,15,17,30,244.0,18.0,1.1,16.0,29.0,91.91,0.0
2016,2,15,17,45,122.0,9.0,1.15,16.0,14.5,32.11,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.0,1.25,12.5,28.5,58.49,0.0
2016,2,16,7,30,405.0,24.0,1.4,13.0,57.0,161.32,101.06
2016,2,16,7,45,505.5,32.0,1.6,13.5,102.0,233.4,176.12
2016,2,16,8,0,606.0,40.0,1.8,14.0,147.0,316.56,249.97
2016,2,16,8,15,665.5,45.5,1.75,14.5,195.0,388.31,312.96
2016,2,16,8,30,725.0,51.0,1.7,15.0,243.0,465.5,377.82
2016,2,16,8,45,762.5,54.5,1.7,15.5,289.5,532.3,432.17
2016,2,16,9,0,800.0,58.0,1.7,16.0,336.0,601.14,485.77
2016,2,16,9,15,826.0,61.0,1.7,16.5,379.5,663.02,531.51
2016,2,16,9,30,852.0,64.0,1.7,17.0,423.0,718.39,569.36
2016,2,16,9,45,865.0,68.0,1.75,17.5,461.0,770.46,604.32
2016,2,16,10,0,878.0,72.0,1.8,18.0,499.0,820.79,637.35
2016,2,16,10,15,891.5,73.5,1.8,18.0,531.5,866.42,667.26
2016,2,16,10,30,905.0,75.0,1.8,18.0,564.0,909.8,695.27
2016,2,16,10,45,913.5,77.0,1.8,18.5,590.0,946.68,717.24
2016,2,16,11,0,922.0,79.0,1.8,19.0,616.0,980.5,736.99
2016,2,16,11,15,928.0,79.5,1.8,19.0,634.5,1006.79,753.06
2016,2,16,11,30,934.0,80.0,1.8,19.0,653.0,1029.55,766.94
2016,2,16,11,45,937.0,81.0,1.8,19.5,663.5,1046.27,775.51
2016,2,16,12,0,940.0,82.0,1.8,20.0,674.0,1059.15,781.76
2016,2,16,12,15,940.5,82.0,1.85,20.0,677.0,1064.33,785.47
2016,2,16,12,30,941.0,82.0,1.9,20.0,680.0,1065.52,786.88
2016,2,16,12,45,940.5,81.5,1.95,20.0,674.5,1061.09,784.87
2016,2,16,13,0,940.0,81.0,2.0,20.0,669.0,1052.68,780.49
2016,2,16,13,15,936.0,80.0,2.0,20.0,655.5,1036.25,770.39
2016,2,16,13,30,932.0,79.0,2.0,20.0,642.0,1016.05,758.02
2016,2,16,13,45,681.5,149.5,2.05,20.0,553.5,858.96,654.04
2016,2,16,14,0,431.0,220.0,2.1,20.0,465.0,678.2,525.99
2016,2,16,14,15,664.5,146.5,2.05,19.5,504.5,801.55,620.57
2016,2,16,14,30,898.0,73.0,2.0,19.0,544.0,881.91,677.22
2016,2,16,14,45,881.0,72.0,2.0,19.0,509.0,834.65,644.89
2016,2,16,15,0,864.0,71.0,2.0,19.0,474.0,785.58,612.15
2016,2,16,15,15,672.0,98.5,1.8,18.5,396.0,647.38,513.54
2016,2,16,15,30,480.0,126.0,1.6,18.0,318.0,502.67,403.8
2016,2,16,15,45,455.0,116.0,1.4,18.0,281.0,450.29,363.29
2016,2,16,16,0,430.0,106.0,1.2,18.0,244.0,399.26,322.19
2016,2,16,16,15,405.0,91.5,1.1,17.5,206.0,344.82,278.32
2016,2,16,16,30,380.0,77.0,1.0,17.0,168.0,292.37,234.55
2016,2,16,16,45,332.5,63.0,0.9,16.5,129.5,232.83,183.79
2016,2,16,17,0,285.0,49.0,0.8,16.0,91.0,178.59,136.27
2016,2,16,17,15,142.5,37.0,0.75,15.5,58.0,94.98,65.66
2016,2,16,17,30,0.0,25.0,0.7,15.0,25.0,23.69,0.0
2016,2,16,17,45,0.0,12.5,0.7,15.0,12.5,10.67,0.0
2016,2,16,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,2.45,14.0,8.0,6.83,0.0
2016,2,17,7,30,0.0,16.0,2.4,14.0,16.0,13.18,4.2
2016,2,17,7,45,0.0,29.5,2.4,14.5,29.5,24.37,14.6
2016,2,17,8,0,0.0,43.0,2.4,15.0,43.0,35.86,24.69
2016,2,17,8,15,0.0,57.5,2.65,15.0,57.5,48.77,35.93
2016,2,17,8,30,0.0,72.0,2.9,15.0,72.0,61.7,47.09
2016,2,17,8,45,0.0,87.0,3.15,15.5,87.0,75.19,58.46
2016,2,17,9,0,0.0,102.0,3.4,16.0,102.0,88.77,69.71
2016,2,17,9,15,0.0,111.5,3.65,16.0,111.5,96.97,76.46
2016,2,17,9,30,0.0,121.0,3.9,16.0,121.0,105.28,83.23
2016,2,17,9,45,1.0,140.0,4.2,16.0,140.5,123.88,98.55
2016,2,17,10,0,2.0,159.0,4.5,16.0,160.0,142.77,113.99
2016,2,17,10,15,3.5,169.0,4.55,16.0,171.0,153.23,122.41
2016,2,17,10,30,5.0,179.0,4.6,16.0,182.0,163.91,131.0
2016,2,17,10,45,2.5,107.5,4.7,16.0,109.0,92.84,72.14
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,29.82,19.42
2016,2,17,11,15,0.0,32.5,4.8,16.0,32.5,26.92,16.97
2016,2,17,11,30,0.0,29.0,4.8,16.0,29.0,24.02,14.52
2016,2,17,11,45,0.0,29.5,4.8,16.0,29.5,24.44,14.86
2016,2,17,12,0,0.0,30.0,4.8,16.0,30.0,24.86,15.2
2016,2,17,12,15,0.0,37.0,4.8,16.0,37.0,30.68,20.06
2016,2,17,12,30,0.0,44.0,4.8,16.0,44.0,36.5,24.92
2016,2,17,12,45,0.0,29.0,4.8,16.0,29.0,24.03,14.5
2016,2,17,13,0,0.0,14.0,4.8,16.0,14.0,11.59,4.07
2016,2,17,13,15,0.0,21.0,4.8,15.5,21.0,17.39,8.98
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,23.19,13.91
2016,2,17,13,45,0.0,27.0,4.8,15.0,27.0,22.35,13.22
2016,2,17,14,0,0.0,26.0,4.8,15.0,26.0,21.51,12.54
2016,2,17,14,15,0.0,24.5,4.7,15.0,24.5,20.26,11.51
2016,2,17,14,30,0.0,23.0,4.6,15.0,23.0,19.01,10.48
2016,2,17,14,45,0.0,21.0,4.6,15.0,21.0,17.35,9.1
2016,2,17,15,0,0.0,19.0,4.6,15.0,19.0,15.68,7.71
2016,2,17,15,15,0.0,17.0,4.4,14.5,17.0,14.02,6.35
2016,2,17,15,30,0.0,15.0,4.2,14.0,15.0,12.36,4.97
2016,2,17,15,45,0.0,13.0,4.05,14.0,13.0,10.7,3.56
2016,2,17,16,0,0.0,11.0,3.9,14.0,11.0,9.05,2.15
2016,2,17,16,15,0.0,9.5,3.75,13.5,9.5,7.81,1.09
2016,2,17,16,30,0.0,8.0,3.6,13.0,8.0,6.57,0.01
2016,2,17,16,45,0.0,6.0,3.5,13.0,6.0,4.92,0.0
2016,2,17,17,0,0.0,4.0,3.4,13.0,4.0,3.28,0.0
2016,2,17,17,15,0.0,2.5,3.4,13.0,2.5,2.05,0.0
2016,2,17,17,30,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,2,17,17,45,0.0,0.5,3.4,13.0,0.5,0.43,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,7,15,51.5,20.0,3.05,11.0,24.5,36.81,0.0
2016,2,18,7,30,103.0,40.0,3.1,11.0,49.0,85.1,57.52
2016,2,18,7,45,217.0,56.0,3.2,11.0,91.0,155.4,120.62
2016,2,18,8,0,331.0,72.0,3.3,11.0,133.0,234.77,190.08
2016,2,18,8,15,402.5,83.0,3.4,11.0,178.5,301.65,249.62
2016,2,18,8,30,474.0,94.0,3.5,11.0,224.0,376.2,314.59
2016,2,18,8,45,237.0,53.5,3.65,11.5,118.5,213.55,180.31
2016,2,18,9,0,0.0,13.0,3.8,12.0,13.0,10.7,3.61
2016,2,18,9,15,325.5,67.0,3.85,12.0,207.5,325.79,277.43
2016,2,18,9,30,651.0,121.0,3.9,12.0,402.0,645.71,536.24
2016,2,18,9,45,663.5,130.0,4.0,12.5,438.0,695.86,572.19
2016,2,18,10,0,676.0,139.0,4.1,13.0,474.0,744.79,607.4
2016,2,18,10,15,694.5,143.0,4.1,13.0,506.5,792.14,641.47
2016,2,18,10,30,713.0,147.0,4.1,13.0,539.0,838.07,674.09
2016,2,18,10,45,721.0,152.0,4.1,13.0,564.0,873.68,698.83
2016,2,18,11,0,729.0,157.0,4.1,13.0,589.0,906.76,721.67
2016,2,18,11,15,586.0,200.0,4.1,13.0,554.0,824.48,660.16
2016,2,18,11,30,443.0,243.0,4.1,13.0,519.0,742.5,595.63
2016,2,18,11,45,422.5,261.5,4.1,13.5,528.0,729.11,584.29
2016,2,18,12,0,402.0,280.0,4.1,14.0,537.0,734.32,585.96
2016,2,18,12,15,211.5,262.0,4.05,13.5,397.0,499.49,404.34
2016,2,18,12,30,21.0,244.0,4.0,13.0,257.0,243.49,196.24
2016,2,18,12,45,11.5,212.5,4.0,13.0,220.0,201.72,162.54
2016,2,18,13,0,2.0,181.0,4.0,13.0,183.0,161.05,128.94
2016,2,18,13,15,28.0,223.5,3.9,13.0,241.5,247.7,200.99
2016,2,18,13,30,54.0,266.0,3.8,13.0,300.0,321.99,261.61
2016,2,18,13,45,427.0,193.5,3.75,13.0,442.5,656.15,534.35
2016,2,18,14,0,800.0,121.0,3.7,13.0,585.0,918.3,730.17
2016,2,18,14,15,603.5,163.0,3.55,13.0,503.5,763.79,615.1
2016,2,18,14,30,407.0,205.0,3.4,13.0,422.0,610.77,496.63
2016,2,18,14,45,437.0,184.0,3.3,13.0,403.5,596.53,487.87
2016,2,18,15,0,467.0,163.0,3.2,13.0,385.0,578.35,475.02
2016,2,18,15,15,338.0,167.0,3.0,12.5,320.5,448.13,371.49
2016,2,18,15,30,209.0,171.0,2.8,12.0,256.0,332.33,276.89
2016,2,18,15,45,191.5,155.5,2.6,12.0,227.0,294.12,245.55
2016,2,18,16,0,174.0,140.0,2.4,12.0,198.0,257.42,214.66
2016,2,18,16,15,158.5,120.0,2.1,11.5,166.5,218.06,181.36
2016,2,18,16,30,143.0,100.0,1.8,11.0,135.0,180.26,148.66
2016,2,18,16,45,264.0,75.5,1.55,11.0,123.0,215.51,175.19
2016,2,18,17,0,385.0,51.0,1.3,11.0,111.0,219.41,171.66
2016,2,18,17,15,264.5,37.5,1.2,10.5,72.0,140.44,101.82
2016,2,18,17,30,144.0,24.0,1.1,10.0,33.0,72.25,18.88
2016,2,18,17,45,72.0,12.0,1.05,10.0,16.5,24.43,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.5,6.0,4.92,0.0
2016,2,19,7,30,0.0,12.0,2.9,11.0,12.0,9.86,2.13
2016,2,19,7,45,0.0,21.0,3.15,11.5,21.0,17.3,8.96
2016,2,19,8,0,0.0,30.0,3.4,12.0,30.0,24.75,15.58
2016,2,19,8,15,0.0,40.0,3.55,12.0,40.0,33.05,22.91
2016,2,19,8,30,0.0,50.0,3.7,12.0,50.0,41.36,30.18
2016,2,19,8,45,0.0,59.5,3.9,12.0,59.5,49.28,37.01
2016,2,19,9,0,0.0,69.0,4.1,12.0,69.0,57.21,43.78
2016,2,19,9,15,36.5,126.5,4.1,12.0,142.5,145.67,120.01
2016,2,19,9,30,73.0,184.0,4.1,12.0,216.0,237.97,197.74
2016,2,19,9,45,92.0,203.0,4.1,12.5,247.0,276.0,228.68
2016,2,19,10,0,111.0,222.0,4.1,13.0,278.0,315.61,260.56
2016,2,19,10,15,163.5,236.5,4.0,12.5,324.5,397.34,327.67
2016,2,19,10,30,216.0,251.0,3.9,12.0,371.0,466.07,383.45
2016,2,19,10,45,108.0,200.5,3.8,12.0,260.5,313.43,258.14
2016,2,19,11,0,0.0,150.0,3.7,12.0,150.0,129.75,103.57
2016,2,19,11,15,0.0,147.5,3.6,12.0,147.5,127.18,101.53
2016,2,19,11,30,0.0,145.0,3.5,12.0,145.0,124.69,99.36
2016,2,19,11,45,15.0,201.5,3.45,12.5,211.0,194.09,156.94
2016,2,19,12,0,30.0,258.0,3.4,13.0,277.0,288.42,233.18
2016,2,19,12,15,15.0,196.0,3.4,13.0,205.5,188.61,151.75
2016,2,19,12,30,0.0,134.0,3.4,13.0,134.0,114.31,90.15
2016,2,19,12,45,4.0,170.0,3.4,13.0,172.5,152.21,121.75
2016,2,19,13,0,8.0,206.0,3.4,13.0,211.0,191.51,154.1
2016,2,19,13,15,74.5,248.5,3.3,12.5,295.0,321.64,262.39
2016,2,19,13,30,141.0,291.0,3.2,12.0,379.0,456.6,371.09
2016,2,19,13,45,138.5,281.0,3.1,12.0,365.0,439.75,357.45
2016,2,19,14,0,136.0,271.0,3.0,12.0,351.0,422.6,344.29
2016,2,19,14,15,137.0,258.0,2.75,11.5,335.0,404.79,331.1
2016,2,19,14,30,138.0,245.0,2.5,11.0,319.0,386.57,317.5
2016,2,19,14,45,236.0,218.5,2.3,11.0,335.5,450.24,370.89
2016,2,19,15,0,334.0,192.0,2.1,11.0,352.0,487.91,402.53
2016,2,19,15,15,388.0,165.0,1.85,10.5,336.0,498.77,412.02
2016,2,19,15,30,442.0,138.0,1.6,10.0,320.0,487.88,404.4
2016,2,19,15,45,396.5,133.5,1.4,10.0,283.5,429.66,356.71
2016,2,19,16,0,351.0,129.0,1.2,10.0,247.0,362.91,301.89
2016,2,19,16,15,321.5,113.0,1.05,9.5,208.5,309.76,257.76
2016,2,19,16,30,292.0,97.0,0.9,9.0,170.0,259.38,214.6
2016,2,19,16,45,247.0,79.0,0.8,9.0,131.5,202.81,165.08
2016,2,19,17,0,202.0,61.0,0.7,9.0,93.0,151.35,119.24
2016,2,19,17,15,130.5,42.5,0.65,9.0,60.5,96.11,70.27
2016,2,19,17,30,59.0,24.0,0.6,9.0,28.0,45.63,14.96
2016,2,19,17,45,29.5,12.0,0.6,9.0,14.0,16.02,0.0
2016,2,19,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,17.0,1.7,6.5,29.5,54.08,0.0
2016,2,20,7,30,246.0,34.0,1.8,7.0,59.0,124.95,88.92
2016,2,20,7,45,309.0,49.5,1.95,7.5,98.0,180.44,141.91
2016,2,20,8,0,372.0,65.0,2.1,8.0,137.0,243.59,199.07
2016,2,20,8,15,420.5,77.0,2.1,8.5,179.5,302.98,252.2
2016,2,20,8,30,469.0,89.0,2.1,9.0,222.0,367.39,307.97
2016,2,20,8,45,517.0,92.5,2.15,9.5,262.5,432.02,362.33
2016,2,20,9,0,565.0,96.0,2.2,10.0,303.0,496.39,414.88
2016,2,20,9,15,605.5,99.5,2.15,10.0,345.0,558.57,464.5
2016,2,20,9,30,646.0,103.0,2.1,10.0,387.0,622.66,514.15
2016,2,20,9,45,735.5,100.0,2.05,10.5,450.0,719.04,584.7
2016,2,20,10,0,825.0,97.0,2.0,11.0,513.0,815.85,652.12
2016,2,20,10,15,723.5,124.5,1.9,11.0,506.5,796.92,635.13
2016,2,20,10,30,622.0,152.0,1.8,11.0,500.0,762.38,608.18
2016,2,20,10,45,737.0,132.5,1.7,11.5,563.0,866.78,680.04
2016,2,20,11,0,852.0,113.0,1.6,12.0,626.0,966.81,744.35
2016,2,20,11,15,723.0,152.5,1.5,12.0,597.0,913.27,704.22
2016,2,20,11,30,594.0,192.0,1.4,12.0,568.0,834.21,648.18
2016,2,20,11,45,589.0,197.5,1.3,12.5,575.5,844.14,653.1
2016,2,20,12,0,584.0,203.0,1.2,13.0,583.0,851.28,655.0
2016,2,20,12,15,477.0,241.0,1.15,13.0,552.5,788.6,607.8
2016,2,20,12,30,370.0,279.0,1.1,13.0,522.0,702.04,544.45
2016,2,20,12,45,406.0,268.0,1.05,13.0,532.0,724.14,561.69
2016,2,20,13,0,442.0,257.0,1.0,13.0,542.0,764.84,590.04
2016,2,20,13,15,518.5,222.5,1.0,13.0,550.5,796.75,614.36
2016,2,20,13,30,595.0,188.0,1.0,13.0,559.0,830.81,639.77
2016,2,20,13,45,735.5,142.5,1.0,13.5,586.0,902.35,687.54
2016,2,20,14,0,876.0,97.0,1.0,14.0,613.0,954.98,721.3
2016,2,20,14,15,865.0,95.0,1.0,14.0,584.5,917.17,696.44
2016,2,20,14,30,854.0,93.0,1.0,14.0,556.0,876.65,670.86
2016,2,20,14,45,843.0,89.0,1.0,14.0,522.0,831.32,641.69
2016,2,20,15,0,832.0,85.0,1.0,14.0,488.0,783.8,610.6
2016,2,20,15,15,810.5,82.0,0.95,13.5,447.5,727.58,573.15
2016,2,20,15,30,789.0,79.0,0.9,13.0,407.0,670.61,534.35
2016,2,20,15,45,765.0,73.5,0.85,13.0,362.5,608.78,488.31
2016,2,20,16,0,741.0,68.0,0.8,13.0,318.0,547.19,440.66
2016,2,20,16,15,696.5,62.5,0.8,12.5,270.5,474.82,383.98
2016,2,20,16,30,652.0,57.0,0.8,12.0,223.0,408.33,329.39
2016,2,20,16,45,587.0,50.0,0.8,11.5,175.0,332.31,265.03
2016,2,20,17,0,522.0,43.0,0.8,11.0,127.0,262.98,203.96
2016,2,20,17,15,404.5,32.5,0.8,10.5,84.0,180.5,131.41
2016,2,20,17,30,287.0,22.0,0.8,10.0,41.0,108.61,47.73
2016,2,20,17,45,143.5,11.0,0.8,10.0,20.5,37.31,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.05,7.5,37.0,74.86,7.54
2016,2,21,7,30,415.0,31.0,1.2,8.0,74.0,174.06,124.37
2016,2,21,7,45,512.0,39.5,1.35,9.0,121.5,245.62,190.98
2016,2,21,8,0,609.0,48.0,1.5,10.0,169.0,328.58,264.24
2016,2,21,8,15,666.5,53.5,1.45,10.5,218.5,397.36,324.77
2016,2,21,8,30,724.0,59.0,1.4,11.0,268.0,474.02,389.11
2016,2,21,8,45,764.0,63.0,1.35,11.5,316.5,543.32,444.94
2016,2,21,9,0,804.0,67.0,1.3,12.0,365.0,614.89,499.97
2016,2,21,9,15,829.5,70.0,1.25,12.0,409.5,677.04,546.35
2016,2,21,9,30,855.0,73.0,1.2,12.0,454.0,739.15,589.3
2016,2,21,9,45,874.5,75.0,1.15,12.5,493.5,794.92,625.35
2016,2,21,10,0,894.0,77.0,1.1,13.0,533.0,841.39,653.91
2016,2,21,10,15,906.5,79.0,1.05,13.5,566.0,887.54,681.61
2016,2,21,10,30,919.0,81.0,1.0,14.0,599.0,931.27,707.02
2016,2,21,10,45,928.0,82.5,1.0,14.5,625.5,968.49,728.55
2016,2,21,11,0,937.0,84.0,1.0,15.0,652.0,1002.6,747.89
2016,2,21,11,15,942.0,85.0,1.0,15.0,670.5,1028.89,763.48
2016,2,21,11,30,947.0,86.0,1.0,15.0,689.0,1051.54,776.87
2016,2,21,11,45,949.0,86.5,1.0,15.0,699.0,1066.78,785.67
2016,2,21,12,0,951.0,87.0,1.0,15.0,709.0,1078.07,792.2
2016,2,21,12,15,951.0,87.5,1.05,15.0,711.5,1083.32,796.26
2016,2,21,12,30,951.0,88.0,1.1,15.0,714.0,1084.5,798.01
2016,2,21,12,45,945.0,89.0,1.15,15.5,707.0,1076.15,792.44
2016,2,21,13,0,939.0,90.0,1.2,16.0,700.0,1063.84,784.62
2016,2,21,13,15,933.5,89.5,1.25,16.0,685.5,1046.35,775.08
2016,2,21,13,30,928.0,89.0,1.3,16.0,671.0,1025.12,763.23
2016,2,21,13,45,918.0,88.5,1.4,16.0,648.5,995.98,747.06
2016,2,21,14,0,908.0,88.0,1.5,16.0,626.0,963.58,728.57
2016,2,21,14,15,896.0,86.5,1.5,15.5,597.0,925.14,705.61
2016,2,21,14,30,884.0,85.0,1.5,15.0,568.0,892.96,686.71
2016,2,21,14,45,867.0,83.0,1.55,15.0,532.0,843.94,655.18
2016,2,21,15,0,850.0,81.0,1.6,15.0,496.0,793.08,621.9
2016,2,21,15,15,827.5,78.0,1.5,14.5,454.5,735.36,582.58
2016,2,21,15,30,805.0,75.0,1.4,14.0,413.0,676.94,541.98
2016,2,21,15,45,775.0,71.0,1.3,14.0,367.5,612.09,493.04
2016,2,21,16,0,745.0,67.0,1.2,14.0,322.0,548.01,442.78
2016,2,21,16,15,700.0,62.0,1.15,13.5,273.5,475.7,385.45
2016,2,21,16,30,655.0,57.0,1.1,13.0,225.0,409.13,330.32
2016,2,21,16,45,592.0,49.5,1.1,12.5,177.5,333.25,265.89
2016,2,21,17,0,529.0,42.0,1.1,12.0,130.0,263.88,204.68
2016,2,21,17,15,413.5,32.5,1.1,11.5,87.0,182.72,133.33
2016,2,21,17,30,298.0,23.0,1.1,11.0,44.0,112.65,55.59
2016,2,21,17,45,149.0,11.5,1.15,11.0,22.0,38.62,0.0
2016,2,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,7,15,228.5,15.5,1.65,9.5,40.0,80.27,20.33
2016,2,22,7,30,457.0,31.0,1.9,10.0,80.0,186.5,133.67
