Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,45,545.5,39.0,2.15,10.5,127.5,254.47,197.57
2016,2,22,8,0,634.0,47.0,2.4,11.0,175.0,335.5,270.21
2016,2,22,8,15,689.0,52.0,2.55,11.5,225.0,406.7,333.59
2016,2,22,8,30,744.0,57.0,2.7,12.0,275.0,482.69,398.72
2016,2,22,8,45,779.0,61.5,2.85,12.5,323.0,550.63,455.21
2016,2,22,9,0,814.0,66.0,3.0,13.0,371.0,620.32,511.05
2016,2,22,9,15,839.5,69.0,3.05,13.0,416.0,682.97,559.95
2016,2,22,9,30,865.0,72.0,3.1,13.0,461.0,745.55,605.76
2016,2,22,9,45,882.0,75.0,3.15,13.5,500.5,793.73,638.82
2016,2,22,10,0,899.0,78.0,3.2,14.0,540.0,846.98,675.09
2016,2,22,10,15,912.0,79.5,3.2,14.5,573.5,893.16,705.26
2016,2,22,10,30,925.0,81.0,3.2,15.0,607.0,936.93,733.3
2016,2,22,10,45,933.0,83.0,3.2,15.5,633.5,974.02,756.3
2016,2,22,11,0,941.0,85.0,3.2,16.0,660.0,1007.91,776.93
2016,2,22,11,15,946.5,86.0,3.2,16.0,679.0,1034.77,794.12
2016,2,22,11,30,952.0,87.0,3.2,16.0,698.0,1057.98,808.92
2016,2,22,11,45,955.0,87.5,3.2,16.0,708.5,1074.28,819.15
2016,2,22,12,0,958.0,88.0,3.2,16.0,719.0,1086.61,826.91
2016,2,22,12,15,958.5,88.0,3.15,16.0,721.5,1091.76,829.56
2016,2,22,12,30,959.0,88.0,3.1,16.0,724.0,1092.82,829.69
2016,2,22,12,45,953.5,89.5,3.05,16.5,717.5,1085.5,822.88
2016,2,22,13,0,948.0,91.0,3.0,17.0,711.0,1074.18,813.66
2016,2,22,13,15,944.0,90.5,2.9,17.0,697.5,1058.03,802.46
2016,2,22,13,30,940.0,90.0,2.8,17.0,684.0,1038.04,788.86
2016,2,22,13,45,931.5,89.5,2.75,17.0,662.0,1010.02,770.48
2016,2,22,14,0,923.0,89.0,2.7,17.0,640.0,978.63,749.91
2016,2,22,14,15,762.5,122.0,2.55,17.0,563.5,861.06,668.45
2016,2,22,14,30,602.0,155.0,2.4,17.0,487.0,731.69,577.05
2016,2,22,14,45,646.0,131.5,2.25,17.0,467.5,719.54,569.51
2016,2,22,15,0,690.0,108.0,2.1,17.0,448.0,700.78,556.17
2016,2,22,15,15,699.5,95.5,1.8,16.5,416.0,662.3,528.32
2016,2,22,15,30,709.0,83.0,1.5,16.0,384.0,620.66,497.45
2016,2,22,15,45,661.5,85.0,1.25,16.0,342.0,555.74,446.32
2016,2,22,16,0,614.0,87.0,1.0,16.0,300.0,493.09,396.04
2016,2,22,16,15,578.0,79.0,1.0,15.0,256.0,429.01,346.39
2016,2,22,16,30,542.0,71.0,1.0,14.0,212.0,367.55,296.54
2016,2,22,16,45,476.0,62.0,1.05,13.5,167.5,294.9,235.39
2016,2,22,17,0,410.0,53.0,1.1,13.0,123.0,229.15,178.14
2016,2,22,17,15,319.5,39.5,1.15,12.5,83.0,159.06,116.71
2016,2,22,17,30,229.0,26.0,1.2,12.0,43.0,98.05,52.42
2016,2,22,17,45,114.5,13.0,1.25,12.0,21.5,33.08,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,7,15,216.5,17.0,0.9,10.5,41.5,79.63,28.94
2016,2,23,7,30,433.0,34.0,0.9,11.0,83.0,182.08,130.89
2016,2,23,7,45,526.0,42.5,0.9,11.5,131.0,253.6,195.54
2016,2,23,8,0,619.0,51.0,0.9,12.0,179.0,335.92,267.1
2016,2,23,8,15,675.0,57.0,1.0,12.0,229.5,405.21,327.77
2016,2,23,8,30,731.0,63.0,1.1,12.0,280.0,482.27,392.58
2016,2,23,8,45,771.0,66.5,1.25,12.5,329.0,551.62,448.81
2016,2,23,9,0,811.0,70.0,1.4,13.0,378.0,623.14,504.75
2016,2,23,9,15,836.5,73.5,1.4,13.0,423.0,686.35,552.19
2016,2,23,9,30,862.0,77.0,1.4,13.0,468.0,749.5,596.3
2016,2,23,9,45,881.0,79.0,1.45,13.5,508.0,805.31,633.52
2016,2,23,10,0,900.0,81.0,1.5,14.0,548.0,851.67,663.44
2016,2,23,10,15,912.5,83.0,1.5,14.5,582.0,898.08,692.35
2016,2,23,10,30,925.0,85.0,1.5,15.0,616.0,942.04,719.09
2016,2,23,10,45,932.0,87.0,1.55,15.5,642.0,978.2,740.98
2016,2,23,11,0,939.0,89.0,1.6,16.0,668.0,1011.11,760.66
2016,2,23,11,15,944.5,90.5,1.55,16.0,686.5,1038.52,776.52
2016,2,23,11,30,950.0,92.0,1.5,16.0,705.0,1062.28,790.0
2016,2,23,11,45,950.0,93.5,1.5,16.5,715.5,1076.72,796.94
2016,2,23,12,0,950.0,95.0,1.5,17.0,726.0,1087.15,801.53
2016,2,23,12,15,950.0,95.0,1.45,17.0,728.0,1091.72,803.18
2016,2,23,12,30,950.0,95.0,1.4,17.0,730.0,1092.23,802.46
2016,2,23,12,45,940.5,98.0,1.35,17.0,722.5,1082.6,795.52
2016,2,23,13,0,931.0,101.0,1.3,17.0,715.0,1069.03,786.39
2016,2,23,13,15,926.5,100.0,1.2,17.0,700.5,1051.94,774.22
2016,2,23,13,30,922.0,99.0,1.1,17.0,686.0,1031.09,759.81
2016,2,23,13,45,913.0,98.5,1.0,17.5,664.0,1002.89,739.44
2016,2,23,14,0,904.0,98.0,0.9,18.0,642.0,981.81,723.89
2016,2,23,14,15,892.5,96.0,0.8,18.0,612.5,942.57,697.93
2016,2,23,14,30,881.0,94.0,0.7,18.0,583.0,900.56,670.34
2016,2,23,14,45,861.5,92.5,0.65,18.0,546.5,849.9,637.85
2016,2,23,15,0,842.0,91.0,0.6,18.0,510.0,797.55,603.91
2016,2,23,15,15,696.0,107.0,0.5,17.5,434.5,672.46,519.07
2016,2,23,15,30,550.0,123.0,0.4,17.0,359.0,545.18,427.56
2016,2,23,15,45,507.5,120.0,0.35,17.0,319.5,485.54,383.78
2016,2,23,16,0,465.0,117.0,0.3,17.0,280.0,428.67,340.07
2016,2,23,16,15,435.5,103.0,0.3,16.5,238.5,370.28,295.07
2016,2,23,16,30,406.0,89.0,0.3,16.0,197.0,314.33,250.19
2016,2,23,16,45,348.0,75.5,0.3,15.5,155.0,249.2,196.46
2016,2,23,17,0,290.0,62.0,0.3,15.0,113.0,190.61,146.71
2016,2,23,17,15,214.5,45.0,0.4,14.5,76.0,129.6,94.7
2016,2,23,17,30,139.0,28.0,0.5,14.0,39.0,76.42,42.89
2016,2,23,17,45,69.5,14.0,0.65,14.0,19.5,25.2,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,0.8,11.0,10.0,18.94,0.0
2016,2,24,7,15,205.5,23.0,0.9,11.0,44.0,83.92,37.95
2016,2,24,7,30,347.0,37.0,1.0,11.0,78.0,158.87,115.4
2016,2,24,7,45,441.0,46.5,1.15,11.5,124.0,226.73,176.08
2016,2,24,8,0,535.0,56.0,1.3,12.0,170.0,305.6,244.96
2016,2,24,8,15,592.0,63.0,1.3,12.0,218.0,374.33,304.92
2016,2,24,8,30,649.0,70.0,1.3,12.0,266.0,448.48,367.28
2016,2,24,8,45,692.0,74.0,1.35,12.5,313.5,515.78,421.69
2016,2,24,9,0,735.0,78.0,1.4,13.0,361.0,583.03,474.16
2016,2,24,9,15,761.5,82.0,1.35,13.5,404.5,643.95,519.11
2016,2,24,9,30,788.0,86.0,1.3,14.0,448.0,705.09,561.23
2016,2,24,9,45,810.0,88.0,1.3,14.5,487.0,760.26,597.82
2016,2,24,10,0,832.0,90.0,1.3,15.0,526.0,814.47,632.89
2016,2,24,10,15,755.0,116.0,1.3,15.0,530.0,814.51,630.94
2016,2,24,10,30,678.0,142.0,1.3,15.0,534.0,801.89,620.97
2016,2,24,10,45,778.5,119.5,1.35,15.5,588.5,884.24,676.31
2016,2,24,11,0,879.0,97.0,1.4,16.0,643.0,974.52,734.33
2016,2,24,11,15,885.0,98.0,1.4,16.0,661.0,989.76,742.32
2016,2,24,11,30,891.0,99.0,1.4,16.0,679.0,1012.36,756.23
2016,2,24,11,45,895.0,99.0,1.4,16.5,689.5,1028.22,764.3
2016,2,24,12,0,899.0,99.0,1.4,17.0,700.0,1040.38,770.15
2016,2,24,12,15,899.5,99.5,1.3,17.0,702.5,1045.79,771.44
2016,2,24,12,30,900.0,100.0,1.2,17.0,705.0,1047.33,770.41
2016,2,24,12,45,891.5,102.0,1.2,17.5,697.5,1037.63,762.9
2016,2,24,13,0,883.0,104.0,1.2,18.0,690.0,1024.2,753.35
2016,2,24,13,15,878.0,103.5,1.15,18.0,676.5,1019.64,750.14
2016,2,24,13,30,873.0,103.0,1.1,18.0,663.0,999.25,736.81
2016,2,24,13,45,865.5,101.5,1.05,18.0,641.5,971.77,719.21
2016,2,24,14,0,858.0,100.0,1.0,18.0,620.0,941.05,699.63
2016,2,24,14,15,846.5,98.0,0.95,18.0,591.5,903.05,675.28
2016,2,24,14,30,835.0,96.0,0.9,18.0,563.0,862.44,649.14
2016,2,24,14,45,645.0,136.5,0.85,18.0,484.0,723.28,555.15
2016,2,24,15,0,455.0,177.0,0.8,18.0,405.0,581.05,452.91
2016,2,24,15,15,606.5,130.5,0.7,17.5,408.5,629.87,492.61
2016,2,24,15,30,758.0,84.0,0.6,17.0,412.0,652.27,510.25
2016,2,24,15,45,727.0,80.0,0.55,17.0,367.5,591.67,464.69
2016,2,24,16,0,696.0,76.0,0.5,17.0,323.0,529.15,417.43
2016,2,24,16,15,652.0,70.5,0.55,16.5,275.5,459.19,364.45
2016,2,24,16,30,608.0,65.0,0.6,16.0,228.0,392.56,311.55
2016,2,24,16,45,543.0,57.0,0.65,15.5,181.0,317.8,250.0
2016,2,24,17,0,478.0,49.0,0.7,15.0,134.0,249.81,191.78
2016,2,24,17,15,370.5,38.0,0.75,14.5,91.0,172.73,125.84
2016,2,24,17,30,263.0,27.0,0.8,14.0,48.0,108.27,63.75
2016,2,24,17,45,131.5,13.5,0.9,14.0,24.0,36.41,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,27.5,5.0,0.9,10.5,6.0,0.0,0.0
2016,2,25,7,0,55.0,10.0,0.9,11.0,12.0,18.2,0.0
2016,2,25,7,15,184.0,25.5,1.05,11.5,46.0,80.55,41.27
2016,2,25,7,30,313.0,41.0,1.2,12.0,80.0,152.08,111.07
2016,2,25,7,45,396.0,53.0,1.35,12.5,124.5,216.52,168.36
2016,2,25,8,0,479.0,65.0,1.5,13.0,169.0,290.76,233.11
2016,2,25,8,15,537.0,73.0,1.45,13.0,216.5,358.2,291.58
2016,2,25,8,30,595.0,81.0,1.4,13.0,264.0,431.18,352.64
2016,2,25,8,45,638.5,86.5,1.35,13.5,310.5,497.96,406.0
2016,2,25,9,0,682.0,92.0,1.3,14.0,357.0,567.69,459.46
2016,2,25,9,15,689.0,94.5,1.3,14.5,388.5,611.08,491.45
2016,2,25,9,30,696.0,97.0,1.3,15.0,420.0,652.95,521.24
2016,2,25,9,45,745.0,99.5,1.3,15.5,471.0,726.21,571.69
2016,2,25,10,0,794.0,102.0,1.3,16.0,522.0,796.88,618.46
2016,2,25,10,15,683.0,140.0,1.3,16.5,517.0,779.72,603.2
2016,2,25,10,30,572.0,178.0,1.3,17.0,512.0,737.68,571.26
2016,2,25,10,45,361.0,236.5,1.3,17.5,451.0,605.67,471.37
2016,2,25,11,0,150.0,295.0,1.3,18.0,390.0,461.77,359.75
2016,2,25,11,15,507.0,202.5,1.25,18.0,533.5,749.57,577.3
2016,2,25,11,30,864.0,110.0,1.2,18.0,677.0,1010.58,749.11
2016,2,25,11,45,868.5,110.0,1.15,18.5,687.5,1026.9,752.95
2016,2,25,12,0,873.0,110.0,1.1,19.0,698.0,1039.53,757.96
2016,2,25,12,15,599.0,207.0,1.05,19.0,611.0,880.98,654.25
2016,2,25,12,30,325.0,304.0,1.0,19.0,524.0,682.45,514.33
2016,2,25,12,45,426.5,268.0,0.95,19.5,554.5,763.43,573.19
2016,2,25,13,0,528.0,232.0,0.9,20.0,585.0,822.35,612.93
2016,2,25,13,15,698.5,169.0,0.8,20.0,626.0,923.66,679.08
2016,2,25,13,30,869.0,106.0,0.7,20.0,667.0,998.72,723.91
2016,2,25,13,45,857.5,106.0,0.65,20.0,645.0,969.2,703.79
2016,2,25,14,0,846.0,106.0,0.6,20.0,623.0,936.6,683.38
2016,2,25,14,15,835.0,104.5,0.5,19.5,595.0,899.86,660.53
2016,2,25,14,30,824.0,103.0,0.4,19.0,567.0,860.5,635.92
2016,2,25,14,45,803.5,101.5,0.35,19.0,531.5,810.79,604.13
2016,2,25,15,0,783.0,100.0,0.3,19.0,496.0,759.63,571.11
2016,2,25,15,15,761.0,96.5,0.35,18.5,455.5,707.99,539.8
2016,2,25,15,30,739.0,93.0,0.4,18.0,415.0,651.77,503.59
2016,2,25,15,45,704.5,83.0,0.45,18.0,364.0,579.65,452.78
2016,2,25,16,0,670.0,73.0,0.5,18.0,313.0,509.09,401.15
2016,2,25,16,15,602.5,74.5,0.55,17.5,267.5,435.57,345.29
2016,2,25,16,30,535.0,76.0,0.6,17.0,222.0,367.17,291.08
2016,2,25,16,45,506.5,63.5,0.7,16.5,180.0,307.81,241.9
2016,2,25,17,0,478.0,51.0,0.8,16.0,138.0,251.1,192.47
2016,2,25,17,15,373.5,40.0,0.75,15.5,94.5,174.97,127.34
2016,2,25,17,30,269.0,29.0,0.7,15.0,51.0,111.84,67.95
2016,2,25,17,45,134.5,14.5,0.7,15.0,25.5,37.64,0.0
2016,2,25,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,12.0,12.0,10.24,0.0
2016,2,26,7,15,105.5,28.5,0.65,12.0,42.0,60.58,33.3
2016,2,26,7,30,211.0,45.0,0.7,12.0,72.0,124.11,91.42
2016,2,26,7,45,265.0,62.0,0.8,12.5,111.0,176.03,137.4
2016,2,26,8,0,319.0,79.0,0.9,13.0,150.0,234.51,188.32
2016,2,26,8,15,355.0,94.5,1.05,13.0,191.0,288.83,235.59
2016,2,26,8,30,391.0,110.0,1.2,13.0,232.0,346.84,284.75
2016,2,26,8,45,435.0,116.5,1.4,13.5,272.0,403.25,331.24
2016,2,26,9,0,479.0,123.0,1.6,14.0,312.0,463.29,379.44
2016,2,26,9,15,493.0,136.5,1.7,14.0,350.0,513.37,418.65
2016,2,26,9,30,507.0,150.0,1.8,14.0,388.0,563.43,457.03
2016,2,26,9,45,461.0,176.0,1.9,14.5,406.0,579.59,467.05
2016,2,26,10,0,415.0,202.0,2.0,15.0,424.0,590.1,472.69
2016,2,26,10,15,470.0,199.5,2.0,15.0,465.0,652.45,519.49
2016,2,26,10,30,525.0,197.0,2.0,15.0,506.0,716.54,566.25
2016,2,26,10,45,485.0,221.0,2.05,15.5,516.0,722.85,567.61
2016,2,26,11,0,445.0,245.0,2.1,16.0,526.0,724.66,566.23
2016,2,26,11,15,471.0,242.5,2.15,16.0,547.5,758.46,590.84
2016,2,26,11,30,497.0,240.0,2.2,16.0,569.0,790.96,614.13
2016,2,26,11,45,454.0,260.5,2.25,16.0,564.5,777.47,602.94
2016,2,26,12,0,411.0,281.0,2.3,16.0,560.0,740.59,576.01
2016,2,26,12,15,640.0,196.5,2.35,16.0,632.5,911.87,702.0
2016,2,26,12,30,869.0,112.0,2.4,16.0,705.0,1042.44,789.38
2016,2,26,12,45,674.5,182.5,2.45,16.0,640.5,929.53,712.16
2016,2,26,13,0,480.0,253.0,2.5,16.0,576.0,796.61,617.72
2016,2,26,13,15,668.5,179.5,2.55,16.0,620.0,904.95,699.25
2016,2,26,13,30,857.0,106.0,2.6,16.0,664.0,986.73,755.59
2016,2,26,13,45,633.0,176.5,2.7,16.0,581.5,840.09,654.43
2016,2,26,14,0,409.0,247.0,2.8,16.0,499.0,663.87,525.08
2016,2,26,14,15,615.0,172.0,2.8,15.5,531.5,781.29,618.7
2016,2,26,14,30,821.0,97.0,2.8,15.0,564.0,850.5,669.99
2016,2,26,14,45,808.0,93.0,2.85,15.0,529.5,804.34,637.76
2016,2,26,15,0,795.0,89.0,2.9,15.0,495.0,756.25,604.66
2016,2,26,15,15,556.0,131.5,2.85,14.5,404.5,591.76,481.37
2016,2,26,15,30,317.0,174.0,2.8,14.0,314.0,420.21,345.46
2016,2,26,15,45,158.5,135.5,2.75,14.0,205.5,244.22,202.05
2016,2,26,16,0,0.0,97.0,2.7,14.0,97.0,83.06,65.21
2016,2,26,16,15,0.0,83.0,2.5,13.5,83.0,70.65,55.02
2016,2,26,16,30,0.0,69.0,2.3,13.0,69.0,58.31,44.57
2016,2,26,16,45,0.0,55.0,2.1,12.5,55.0,46.04,34.0
2016,2,26,17,0,0.0,41.0,1.9,12.0,41.0,33.91,23.39
2016,2,26,17,15,0.0,28.0,1.75,11.5,28.0,23.12,13.82
2016,2,26,17,30,0.0,15.0,1.6,11.0,15.0,12.35,3.81
2016,2,26,17,45,0.0,7.5,1.45,11.0,7.5,6.4,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,6,45,76.5,7.0,1.0,9.5,9.5,0.0,0.0
2016,2,27,7,0,153.0,14.0,1.0,10.0,19.0,38.79,0.0
2016,2,27,7,15,296.5,25.5,1.1,10.5,57.0,110.42,65.73
2016,2,27,7,30,440.0,37.0,1.2,11.0,95.0,186.69,137.21
2016,2,27,7,45,520.0,45.5,1.35,11.5,142.5,254.17,198.02
2016,2,27,8,0,600.0,54.0,1.5,12.0,190.0,330.87,265.56
2016,2,27,8,15,651.5,59.5,1.45,12.0,239.0,399.05,325.02
2016,2,27,8,30,703.0,65.0,1.4,12.0,288.0,469.8,384.45
2016,2,27,8,45,514.5,108.0,1.35,12.5,285.0,441.09,361.82
2016,2,27,9,0,326.0,151.0,1.3,13.0,282.0,381.02,312.81
2016,2,27,9,15,269.5,178.0,1.25,13.0,294.0,388.44,317.95
2016,2,27,9,30,213.0,205.0,1.2,13.0,306.0,375.13,305.94
2016,2,27,9,45,533.0,145.5,1.2,13.5,426.0,602.45,485.18
2016,2,27,10,0,853.0,86.0,1.2,14.0,546.0,827.67,644.52
2016,2,27,10,15,866.0,88.0,1.1,14.5,579.0,873.52,669.12
2016,2,27,10,30,879.0,90.0,1.0,15.0,612.0,907.57,687.32
2016,2,27,10,45,891.0,90.5,0.95,15.5,638.5,945.21,708.47
2016,2,27,11,0,903.0,91.0,0.9,16.0,665.0,980.01,727.31
2016,2,27,11,15,697.5,167.5,0.85,16.0,618.5,905.34,676.22
2016,2,27,11,30,492.0,244.0,0.8,16.0,572.0,790.06,595.89
2016,2,27,11,45,707.5,169.0,0.8,16.5,648.0,940.28,698.62
2016,2,27,12,0,923.0,94.0,0.8,17.0,724.0,1058.96,770.28
2016,2,27,12,15,923.5,94.0,0.8,17.0,726.5,1063.77,771.16
2016,2,27,12,30,924.0,94.0,0.8,17.0,729.0,1064.6,771.58
2016,2,27,12,45,766.5,150.5,0.8,17.0,674.5,986.67,722.57
2016,2,27,13,0,609.0,207.0,0.8,17.0,620.0,882.64,656.61
2016,2,27,13,15,740.0,159.0,0.75,17.0,650.5,953.12,703.57
2016,2,27,13,30,871.0,111.0,0.7,17.0,681.0,1006.01,735.82
2016,2,27,13,45,867.0,107.5,0.7,17.0,660.5,979.37,718.82
2016,2,27,14,0,863.0,104.0,0.7,17.0,640.0,949.32,700.89
2016,2,27,14,15,633.5,164.5,0.65,16.5,548.5,789.77,597.05
2016,2,27,14,30,404.0,225.0,0.6,16.0,457.0,607.33,469.31
2016,2,27,14,45,615.5,157.0,0.6,16.0,485.5,718.52,554.88
2016,2,27,15,0,827.0,89.0,0.6,16.0,514.0,781.06,598.33
2016,2,27,15,15,806.0,85.5,0.55,16.0,473.0,724.45,558.85
2016,2,27,15,30,785.0,82.0,0.5,16.0,432.0,667.1,519.82
2016,2,27,15,45,763.5,76.5,0.5,16.0,387.5,606.77,476.5
2016,2,27,16,0,742.0,71.0,0.5,16.0,343.0,546.47,431.59
2016,2,27,16,15,701.0,66.0,0.5,15.5,295.0,476.34,378.11
2016,2,27,16,30,660.0,61.0,0.5,15.0,247.0,411.16,326.08
2016,2,27,16,45,599.5,54.5,0.55,14.5,198.0,337.14,265.22
2016,2,27,17,0,539.0,48.0,0.6,14.0,149.0,269.27,206.99
2016,2,27,17,15,434.5,38.5,0.65,13.5,104.0,191.16,140.06
2016,2,27,17,30,330.0,29.0,0.7,13.0,59.0,125.92,80.28
2016,2,27,17,45,165.0,14.5,0.75,12.5,29.5,51.18,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,1.05,9.5,7.5,6.4,0.0
2016,2,28,7,0,0.0,15.0,1.1,10.0,15.0,12.8,0.0
2016,2,28,7,15,94.0,33.0,1.25,10.5,45.5,63.36,39.48
2016,2,28,7,30,188.0,51.0,1.4,11.0,76.0,116.73,87.1
2016,2,28,7,45,229.0,69.5,1.55,11.5,113.0,163.09,128.62
2016,2,28,8,0,270.0,88.0,1.7,12.0,150.0,214.39,173.94
2016,2,28,8,15,299.5,105.5,1.7,12.0,189.0,263.65,217.13
2016,2,28,8,30,329.0,123.0,1.7,12.0,228.0,315.98,261.77
2016,2,28,8,45,361.5,133.0,1.7,12.5,265.0,376.56,311.28
2016,2,28,9,0,394.0,143.0,1.7,13.0,302.0,429.37,353.29
2016,2,28,9,15,328.5,172.5,1.7,13.0,315.0,422.93,347.11
2016,2,28,9,30,263.0,202.0,1.7,13.0,328.0,423.1,345.6
2016,2,28,9,45,384.0,193.0,1.75,13.5,393.5,520.3,422.51
2016,2,28,10,0,505.0,184.0,1.8,14.0,459.0,644.92,516.36
2016,2,28,10,15,371.0,228.5,1.8,14.0,437.0,580.02,463.49
2016,2,28,10,30,237.0,273.0,1.8,14.0,415.0,504.46,403.05
2016,2,28,10,45,167.5,285.0,1.8,14.5,387.5,460.47,366.95
2016,2,28,11,0,98.0,297.0,1.8,15.0,360.0,392.19,311.84
2016,2,28,11,15,94.5,304.5,1.8,15.0,367.0,398.79,316.81
2016,2,28,11,30,91.0,312.0,1.8,15.0,374.0,405.04,321.12
2016,2,28,11,45,201.0,312.0,1.85,15.0,450.5,538.03,424.9
2016,2,28,12,0,311.0,312.0,1.9,15.0,527.0,673.61,526.01
2016,2,28,12,15,337.0,307.0,1.9,15.0,540.0,695.96,541.55
2016,2,28,12,30,363.0,302.0,1.9,15.0,553.0,716.83,557.02
2016,2,28,12,45,380.5,294.5,1.95,15.5,555.5,724.38,562.22
2016,2,28,13,0,398.0,287.0,2.0,16.0,558.0,729.96,566.19
2016,2,28,13,15,486.0,248.5,1.95,16.0,573.5,789.79,610.68
2016,2,28,13,30,574.0,210.0,1.9,16.0,589.0,824.23,636.79
2016,2,28,13,45,690.0,170.5,1.85,16.0,611.5,887.4,681.06
2016,2,28,14,0,806.0,131.0,1.8,16.0,634.0,925.85,706.97
2016,2,28,14,15,603.0,179.5,1.75,15.5,546.5,777.07,604.76
2016,2,28,14,30,400.0,228.0,1.7,15.0,459.0,606.47,480.14
2016,2,28,14,45,348.0,223.0,1.65,15.0,415.5,542.23,433.06
2016,2,28,15,0,296.0,218.0,1.6,15.0,372.0,480.79,386.29
2016,2,28,15,15,188.0,204.5,1.5,15.0,299.5,356.18,288.52
2016,2,28,15,30,80.0,191.0,1.4,15.0,227.0,243.71,197.6
2016,2,28,15,45,147.5,170.5,1.3,15.0,228.5,275.03,224.74
2016,2,28,16,0,215.0,150.0,1.2,15.0,230.0,297.6,243.26
2016,2,28,16,15,192.5,133.5,1.1,14.5,197.5,244.94,200.18
2016,2,28,16,30,170.0,117.0,1.0,14.0,165.0,206.04,167.7
2016,2,28,16,45,156.5,95.5,0.9,13.5,133.5,167.79,134.96
2016,2,28,17,0,143.0,74.0,0.8,13.0,102.0,137.68,108.2
2016,2,28,17,15,109.5,54.0,0.85,12.5,71.5,96.88,72.57
2016,2,28,17,30,76.0,34.0,0.9,12.0,41.0,60.13,39.2
2016,2,28,17,45,38.0,17.0,0.95,11.5,20.5,23.97,0.0
2016,2,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,85.0,8.0,0.95,9.5,11.5,16.59,0.0
2016,2,29,7,0,170.0,16.0,0.9,10.0,23.0,51.89,0.0
2016,2,29,7,15,307.5,28.5,1.0,10.5,63.0,115.95,75.7
2016,2,29,7,30,445.0,41.0,1.1,11.0,103.0,191.95,142.59
2016,2,29,7,45,531.5,48.0,1.25,11.5,152.0,260.81,203.89
2016,2,29,8,0,618.0,55.0,1.4,12.0,201.0,339.51,272.63
2016,2,29,8,15,668.0,61.0,1.4,12.5,251.0,408.69,332.0
2016,2,29,8,30,718.0,67.0,1.4,13.0,301.0,480.47,391.2
2016,2,29,8,45,747.0,72.5,1.4,13.5,348.0,544.92,442.34
2016,2,29,9,0,776.0,78.0,1.4,14.0,395.0,610.54,492.31
2016,2,29,9,15,799.5,81.5,1.4,14.5,439.0,670.86,536.47
2016,2,29,9,30,823.0,85.0,1.4,15.0,483.0,731.0,577.37
2016,2,29,9,45,835.0,89.5,1.45,15.5,521.0,782.67,611.53
2016,2,29,10,0,847.0,94.0,1.5,16.0,559.0,832.51,643.85
2016,2,29,10,15,859.0,96.0,1.45,16.0,591.0,877.34,672.21
2016,2,29,10,30,871.0,98.0,1.4,16.0,623.0,919.77,698.5
2016,2,29,10,45,886.0,96.5,1.4,16.5,650.0,947.93,714.35
2016,2,29,11,0,901.0,95.0,1.4,17.0,677.0,983.1,734.88
2016,2,29,11,15,906.0,96.0,1.4,17.5,694.5,1008.46,748.75
2016,2,29,11,30,911.0,97.0,1.4,18.0,712.0,1030.26,760.41
2016,2,29,11,45,921.0,94.0,1.4,18.5,724.0,1048.71,769.98
2016,2,29,12,0,931.0,91.0,1.4,19.0,736.0,1063.42,777.28
2016,2,29,12,15,931.5,91.0,1.3,19.0,738.0,1068.12,778.01
2016,2,29,12,30,932.0,91.0,1.2,19.0,740.0,1068.8,776.4
2016,2,29,12,45,715.0,171.0,1.15,19.0,667.0,956.78,704.19
2016,2,29,13,0,498.0,251.0,1.1,19.0,594.0,810.56,605.81
2016,2,29,13,15,465.0,259.0,1.0,19.0,574.0,779.05,584.49
2016,2,29,13,30,432.0,267.0,0.9,19.0,554.0,746.02,560.68
2016,2,29,13,45,483.5,238.5,0.85,19.5,550.5,754.31,567.11
2016,2,29,14,0,535.0,210.0,0.8,20.0,547.0,757.6,569.6
2016,2,29,14,15,555.0,193.0,0.65,20.0,528.5,739.8,556.64
2016,2,29,14,30,575.0,176.0,0.5,20.0,510.0,718.49,541.46
2016,2,29,14,45,694.0,135.5,0.4,20.0,514.5,759.26,569.59
2016,2,29,15,0,813.0,95.0,0.3,20.0,519.0,774.52,578.85
2016,2,29,15,15,791.5,91.5,0.3,19.5,478.0,717.93,542.8
2016,2,29,15,30,770.0,88.0,0.3,19.0,437.0,660.67,505.99
2016,2,29,15,45,698.0,87.0,0.3,19.0,379.0,575.61,445.43
2016,2,29,16,0,626.0,86.0,0.3,19.0,321.0,492.93,384.82
2016,2,29,16,15,569.0,85.0,0.35,18.5,276.5,424.18,333.45
2016,2,29,16,30,512.0,84.0,0.4,18.0,232.0,359.83,283.13
2016,2,29,16,45,451.0,74.0,0.5,17.5,186.0,286.42,224.09
2016,2,29,17,0,390.0,64.0,0.6,17.0,140.0,224.44,172.08
2016,2,29,17,15,308.0,49.5,0.65,16.5,98.5,158.27,116.07
2016,2,29,17,30,226.0,35.0,0.7,16.0,57.0,102.43,67.52
2016,2,29,17,45,113.0,17.5,0.75,16.0,28.5,43.13,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.5,11.5,9.82,0.0
2016,3,1,7,0,0.0,23.0,0.9,11.0,23.0,20.23,0.0
2016,3,1,7,15,148.5,36.0,1.1,11.5,57.5,83.51,56.32
2016,3,1,7,30,297.0,49.0,1.3,12.0,92.0,152.57,114.24
2016,3,1,7,45,352.5,63.0,1.5,12.5,133.5,207.43,163.15
2016,3,1,8,0,408.0,77.0,1.7,13.0,175.0,268.89,217.13
2016,3,1,8,15,438.5,90.5,1.85,13.5,217.5,323.81,264.81
2016,3,1,8,30,469.0,104.0,2.0,14.0,260.0,381.58,313.35
2016,3,1,8,45,501.0,112.0,2.2,14.5,300.5,436.75,358.63
2016,3,1,9,0,533.0,120.0,2.4,15.0,341.0,494.17,404.45
2016,3,1,9,15,607.0,114.0,2.55,15.0,391.5,575.41,468.65
2016,3,1,9,30,681.0,108.0,2.7,15.0,442.0,654.49,529.86
2016,3,1,9,45,784.0,94.0,2.9,15.5,507.0,747.61,597.57
2016,3,1,10,0,887.0,80.0,3.1,16.0,572.0,841.33,663.61
2016,3,1,10,15,898.5,81.5,3.15,16.0,604.5,885.79,693.54
2016,3,1,10,30,910.0,83.0,3.2,16.0,637.0,927.74,721.86
2016,3,1,10,45,920.5,83.5,3.25,16.5,663.0,964.81,745.21
2016,3,1,11,0,931.0,84.0,3.3,17.0,689.0,998.83,766.31
2016,3,1,11,15,935.0,85.0,3.3,17.0,707.0,1023.8,782.23
2016,3,1,11,30,939.0,86.0,3.3,17.0,725.0,1045.07,795.75
2016,3,1,11,45,943.5,85.0,3.3,17.0,735.0,1060.61,805.53
2016,3,1,12,0,948.0,84.0,3.3,17.0,745.0,1072.23,812.85
2016,3,1,12,15,947.0,84.5,3.25,17.0,746.5,1076.02,814.64
2016,3,1,12,30,946.0,85.0,3.2,17.0,748.0,1075.72,813.93
2016,3,1,12,45,939.5,86.5,3.15,17.0,740.5,1066.94,807.75
2016,3,1,13,0,933.0,88.0,3.1,17.0,733.0,1054.21,799.15
2016,3,1,13,15,701.5,170.5,3.05,17.0,650.0,925.86,711.65
2016,3,1,13,30,470.0,253.0,3.0,17.0,567.0,767.7,597.6
2016,3,1,13,45,459.5,249.5,3.0,17.0,549.0,742.4,580.94
2016,3,1,14,0,449.0,246.0,3.0,17.0,531.0,715.46,561.98
2016,3,1,14,15,333.5,256.5,2.95,16.5,463.0,589.98,468.6
2016,3,1,14,30,218.0,267.0,2.9,16.0,395.0,471.74,378.1
2016,3,1,14,45,111.0,219.5,2.9,16.0,285.0,321.4,259.5
2016,3,1,15,0,4.0,172.0,2.9,16.0,175.0,154.25,122.59
2016,3,1,15,15,2.5,161.5,2.8,15.5,163.5,143.56,114.56
2016,3,1,15,30,1.0,151.0,2.7,15.0,152.0,133.1,106.39
2016,3,1,15,45,54.0,154.5,2.65,15.0,175.5,182.2,148.59
2016,3,1,16,0,107.0,158.0,2.6,15.0,199.0,227.78,186.84
2016,3,1,16,15,100.0,137.5,2.3,14.5,171.5,196.48,160.85
2016,3,1,16,30,93.0,117.0,2.0,14.0,144.0,165.97,135.2
2016,3,1,16,45,80.5,96.0,1.75,14.0,116.5,133.36,107.08
2016,3,1,17,0,68.0,75.0,1.5,14.0,89.0,102.28,79.92
2016,3,1,17,15,48.5,55.0,1.35,13.5,63.5,66.79,49.24
2016,3,1,17,30,29.0,35.0,1.2,13.0,38.0,39.64,25.43
2016,3,1,17,45,14.5,17.5,1.1,13.0,19.0,17.91,0.0
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,112.5,9.0,0.75,11.5,15.0,20.53,0.0
2016,3,2,7,0,225.0,18.0,0.8,12.0,30.0,64.52,8.76
2016,3,2,7,15,353.0,28.5,0.85,12.5,71.0,126.5,84.01
2016,3,2,7,30,481.0,39.0,0.9,13.0,112.0,200.67,148.19
2016,3,2,7,45,556.0,46.0,0.95,13.5,160.5,267.45,207.34
2016,3,2,8,0,631.0,53.0,1.0,14.0,209.0,341.35,271.29
2016,3,2,8,15,361.5,95.0,1.0,14.5,188.5,290.97,235.57
2016,3,2,8,30,92.0,137.0,1.0,15.0,168.0,190.94,154.79
2016,3,2,8,45,115.0,158.0,1.05,15.5,203.0,231.89,188.7
2016,3,2,9,0,138.0,179.0,1.1,16.0,238.0,275.26,223.3
2016,3,2,9,15,224.5,190.5,1.15,16.0,297.0,368.31,297.75
2016,3,2,9,30,311.0,202.0,1.2,16.0,356.0,456.81,366.62
2016,3,2,9,45,316.0,219.0,1.3,16.5,385.5,493.94,393.26
2016,3,2,10,0,321.0,236.0,1.4,17.0,415.0,530.56,419.45
2016,3,2,10,15,423.0,221.5,1.5,17.0,472.0,633.59,496.85
2016,3,2,10,30,525.0,207.0,1.6,17.0,529.0,726.05,564.54
2016,3,2,10,45,508.5,223.0,1.7,17.0,545.5,745.18,576.73
2016,3,2,11,0,492.0,239.0,1.8,17.0,562.0,761.22,587.45
2016,3,2,11,15,515.0,237.0,1.9,17.0,583.0,793.49,610.78
2016,3,2,11,30,538.0,235.0,2.0,17.0,604.0,824.18,632.77
2016,3,2,11,45,447.0,272.5,2.1,17.0,582.0,780.86,600.06
2016,3,2,12,0,356.0,310.0,2.2,17.0,560.0,714.15,551.35
2016,3,2,12,15,244.0,326.0,2.25,17.0,497.5,619.8,481.0
2016,3,2,12,30,132.0,342.0,2.3,17.0,435.0,501.71,391.53
2016,3,2,12,45,167.5,339.0,2.4,17.0,456.5,533.73,417.68
2016,3,2,13,0,203.0,336.0,2.5,17.0,478.0,564.56,441.95
2016,3,2,13,15,191.0,337.5,2.55,16.5,468.5,551.68,433.0
2016,3,2,13,30,179.0,339.0,2.6,16.0,459.0,538.39,424.0
2016,3,2,13,45,127.5,313.5,2.65,16.0,398.0,456.01,361.12
2016,3,2,14,0,76.0,288.0,2.7,16.0,337.0,356.57,284.07
2016,3,2,14,15,71.5,273.5,2.7,15.5,318.0,334.76,268.24
2016,3,2,14,30,67.0,259.0,2.7,15.0,299.0,313.17,252.1
2016,3,2,14,45,98.0,249.0,2.7,15.0,303.5,326.48,264.2
2016,3,2,15,0,129.0,239.0,2.7,15.0,308.0,352.6,286.06
2016,3,2,15,15,156.5,219.5,2.65,14.5,296.5,346.17,282.57
2016,3,2,15,30,184.0,200.0,2.6,14.0,285.0,337.01,276.74
2016,3,2,15,45,203.5,177.5,2.55,14.0,263.0,316.31,260.65
2016,3,2,16,0,223.0,155.0,2.5,14.0,241.0,304.61,251.23
2016,3,2,16,15,197.5,139.0,2.35,13.5,207.5,250.61,206.71
2016,3,2,16,30,172.0,123.0,2.2,13.0,174.0,210.56,172.89
2016,3,2,16,45,163.0,101.0,2.05,13.0,142.5,173.72,140.76
2016,3,2,17,0,154.0,79.0,1.9,13.0,111.0,144.38,114.2
2016,3,2,17,15,119.5,58.5,1.85,13.0,79.0,102.3,77.22
2016,3,2,17,30,85.0,38.0,1.8,13.0,47.0,64.47,43.8
2016,3,2,17,45,42.5,19.0,1.75,13.0,23.5,26.37,3.76
2016,3,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.0,0.85,12.5,1.0,0.85,0.0
2016,3,3,7,0,0.0,2.0,0.9,13.0,2.0,1.64,0.0
2016,3,3,7,15,0.0,4.5,0.95,13.0,4.5,3.69,0.0
2016,3,3,7,30,0.0,7.0,1.0,13.0,7.0,5.74,0.0
2016,3,3,7,45,0.0,10.5,1.05,13.0,10.5,8.62,1.78
2016,3,3,8,0,0.0,14.0,1.1,13.0,14.0,11.51,4.32
2016,3,3,8,15,0.0,17.0,1.1,13.0,17.0,13.99,6.49
2016,3,3,8,30,0.0,20.0,1.1,13.0,20.0,16.48,8.64
2016,3,3,8,45,0.0,47.0,1.1,13.5,47.0,38.87,27.84
2016,3,3,9,0,0.0,74.0,1.1,14.0,74.0,61.39,46.83
2016,3,3,9,15,2.5,120.0,1.15,14.0,121.5,104.27,82.75
2016,3,3,9,30,5.0,166.0,1.2,14.0,169.0,149.4,119.82
2016,3,3,9,45,2.5,145.0,1.25,14.0,146.5,126.9,100.84
2016,3,3,10,0,0.0,124.0,1.3,14.0,124.0,105.19,82.67
2016,3,3,10,15,99.0,206.0,1.3,14.0,267.5,299.0,242.59
2016,3,3,10,30,198.0,288.0,1.3,14.0,411.0,482.84,384.78
2016,3,3,10,45,154.0,299.5,1.3,14.0,397.5,460.68,364.74
2016,3,3,11,0,110.0,311.0,1.3,14.0,384.0,415.69,329.17
2016,3,3,11,15,145.0,322.0,1.35,14.0,421.0,484.75,382.28
