Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,11,30,180.0,333.0,1.4,14.0,458.0,534.68,419.76
2016,3,3,11,45,180.5,338.0,1.5,14.5,464.5,543.31,425.18
2016,3,3,12,0,181.0,343.0,1.6,15.0,471.0,551.16,430.41
2016,3,3,12,15,130.0,337.0,1.6,14.5,429.0,493.05,386.47
2016,3,3,12,30,79.0,331.0,1.6,14.0,387.0,412.18,325.1
2016,3,3,12,45,61.0,315.0,1.6,14.0,358.0,375.45,297.07
2016,3,3,13,0,43.0,299.0,1.6,14.0,329.0,338.97,268.66
2016,3,3,13,15,42.5,293.5,1.45,14.0,323.0,332.0,263.32
2016,3,3,13,30,42.0,288.0,1.3,14.0,317.0,324.98,257.81
2016,3,3,13,45,21.0,210.0,1.2,14.0,224.5,205.01,163.1
2016,3,3,14,0,0.0,132.0,1.1,14.0,132.0,112.06,87.61
2016,3,3,14,15,0.0,133.5,1.1,14.0,133.5,113.52,89.17
2016,3,3,14,30,0.0,135.0,1.1,14.0,135.0,115.03,90.59
2016,3,3,14,45,0.0,129.5,1.1,14.0,129.5,110.2,86.79
2016,3,3,15,0,0.0,124.0,1.1,14.0,124.0,105.41,83.05
2016,3,3,15,15,0.0,100.0,0.95,14.0,100.0,83.89,65.33
2016,3,3,15,30,0.0,76.0,0.8,14.0,76.0,63.07,48.04
2016,3,3,15,45,0.0,81.0,0.65,14.0,81.0,67.36,51.84
2016,3,3,16,0,0.0,86.0,0.5,14.0,86.0,72.17,56.04
2016,3,3,16,15,0.0,74.5,0.5,13.5,74.5,62.19,47.78
2016,3,3,16,30,0.0,63.0,0.5,13.0,63.0,52.27,39.47
2016,3,3,16,45,0.0,51.0,0.5,13.0,51.0,42.21,30.79
2016,3,3,17,0,0.0,39.0,0.5,13.0,39.0,32.23,22.07
2016,3,3,17,15,0.0,28.0,0.5,13.0,28.0,23.1,13.99
2016,3,3,17,30,0.0,17.0,0.5,13.0,17.0,13.99,5.85
2016,3,3,17,45,0.0,8.5,0.5,13.0,8.5,6.98,0.0
2016,3,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,11.0,0.65,11.0,12.5,12.35,0.0
2016,3,4,7,0,52.0,22.0,0.6,11.0,25.0,33.72,11.51
2016,3,4,7,15,107.0,40.5,0.65,11.0,55.0,71.76,49.93
2016,3,4,7,30,162.0,59.0,0.7,11.0,85.0,114.85,87.41
2016,3,4,7,45,186.0,79.5,0.75,11.5,119.5,155.66,123.64
2016,3,4,8,0,210.0,100.0,0.8,12.0,154.0,199.32,161.69
2016,3,4,8,15,235.0,117.0,0.95,12.5,189.0,242.36,198.54
2016,3,4,8,30,260.0,134.0,1.1,13.0,224.0,288.07,236.7
2016,3,4,8,45,146.5,151.0,1.25,13.5,203.5,241.92,198.49
2016,3,4,9,0,33.0,168.0,1.4,14.0,183.0,181.7,147.27
2016,3,4,9,15,17.5,165.0,1.5,14.0,173.0,157.69,127.15
2016,3,4,9,30,2.0,162.0,1.6,14.0,163.0,143.03,114.41
2016,3,4,9,45,3.0,171.0,1.75,14.5,173.0,151.85,121.25
2016,3,4,10,0,4.0,180.0,1.9,15.0,183.0,160.85,128.12
2016,3,4,10,15,8.5,199.5,1.95,15.0,205.5,183.2,146.15
2016,3,4,10,30,13.0,219.0,2.0,15.0,228.0,206.04,164.4
2016,3,4,10,45,6.5,159.0,2.1,15.0,163.5,142.78,112.82
2016,3,4,11,0,0.0,99.0,2.2,15.0,99.0,82.66,63.25
2016,3,4,11,15,3.0,151.5,2.1,15.0,153.5,132.56,104.31
2016,3,4,11,30,6.0,204.0,2.0,15.0,208.0,184.55,146.26
2016,3,4,11,45,6.5,208.0,1.95,15.0,213.0,188.84,149.46
2016,3,4,12,0,7.0,212.0,1.9,15.0,218.0,193.15,152.83
2016,3,4,12,15,3.5,161.0,1.95,15.0,164.0,141.79,111.34
2016,3,4,12,30,0.0,110.0,2.0,15.0,110.0,92.36,70.99
2016,3,4,12,45,7.0,177.0,2.05,15.0,182.0,160.13,126.62
2016,3,4,13,0,14.0,244.0,2.1,15.0,254.0,231.24,183.74
2016,3,4,13,15,13.5,239.0,2.15,15.0,249.0,225.84,179.35
2016,3,4,13,30,13.0,234.0,2.2,15.0,244.0,220.47,175.25
2016,3,4,13,45,33.0,257.0,2.25,15.0,279.5,281.08,224.39
2016,3,4,14,0,53.0,280.0,2.3,15.0,315.0,324.65,259.42
2016,3,4,14,15,137.5,277.0,2.25,14.5,361.5,414.89,333.13
2016,3,4,14,30,222.0,274.0,2.2,14.0,408.0,480.34,386.38
2016,3,4,14,45,137.5,250.5,2.15,14.0,332.0,375.74,303.35
2016,3,4,15,0,53.0,227.0,2.1,14.0,256.0,262.21,211.97
2016,3,4,15,15,26.5,185.0,1.95,14.0,199.5,195.6,158.1
2016,3,4,15,30,0.0,143.0,1.8,14.0,143.0,124.04,98.9
2016,3,4,15,45,0.0,101.0,1.7,14.0,101.0,85.34,66.93
2016,3,4,16,0,0.0,59.0,1.6,14.0,59.0,48.86,36.23
2016,3,4,16,15,0.0,51.0,1.6,14.0,51.0,42.19,30.64
2016,3,4,16,30,0.0,43.0,1.6,14.0,43.0,35.53,24.96
2016,3,4,16,45,0.0,34.5,1.65,14.0,34.5,28.47,18.87
2016,3,4,17,0,0.0,26.0,1.7,14.0,26.0,21.42,12.72
2016,3,4,17,15,0.0,18.5,1.75,13.5,18.5,15.22,7.27
2016,3,4,17,30,0.0,11.0,1.8,13.0,11.0,9.03,1.79
2016,3,4,17,45,0.0,5.5,1.9,13.0,5.5,4.51,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.05,14.0,1.0,0.82,0.0
2016,3,5,7,30,0.0,2.0,3.2,14.0,2.0,1.64,0.0
2016,3,5,7,45,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,3,5,8,0,0.0,4.0,3.6,14.0,4.0,3.28,0.0
2016,3,5,8,15,0.0,4.5,3.75,14.0,4.5,3.7,0.0
2016,3,5,8,30,0.0,5.0,3.9,14.0,5.0,4.11,0.0
2016,3,5,8,45,0.0,46.5,4.05,14.5,46.5,38.45,27.29
2016,3,5,9,0,0.0,88.0,4.2,15.0,88.0,73.53,56.84
2016,3,5,9,15,0.0,104.0,4.25,15.0,104.0,87.65,68.51
2016,3,5,9,30,0.0,120.0,4.3,15.0,120.0,101.9,80.21
2016,3,5,9,45,0.0,122.0,4.35,15.0,122.0,103.45,81.28
2016,3,5,10,0,0.0,124.0,4.4,15.0,124.0,105.07,82.42
2016,3,5,10,15,0.0,122.0,4.35,15.0,122.0,103.13,80.63
2016,3,5,10,30,0.0,120.0,4.3,15.0,120.0,101.25,78.93
2016,3,5,10,45,0.0,82.0,4.3,15.5,82.0,68.23,51.34
2016,3,5,11,0,0.0,44.0,4.3,16.0,44.0,36.53,24.87
2016,3,5,11,15,1.5,111.5,4.3,16.0,112.5,95.11,73.37
2016,3,5,11,30,3.0,179.0,4.3,16.0,181.0,157.86,124.52
2016,3,5,11,45,10.0,218.5,4.35,16.0,226.0,202.23,160.48
2016,3,5,12,0,17.0,258.0,4.4,16.0,271.0,247.79,197.06
2016,3,5,12,15,17.0,258.0,4.4,16.0,271.0,247.8,196.94
2016,3,5,12,30,17.0,258.0,4.4,16.0,271.0,247.79,196.94
2016,3,5,12,45,24.0,272.5,4.4,16.0,290.5,269.29,214.35
2016,3,5,13,0,31.0,287.0,4.4,16.0,310.0,312.3,248.63
2016,3,5,13,15,31.5,281.0,4.35,15.5,304.0,305.97,244.15
2016,3,5,13,30,32.0,275.0,4.3,15.0,298.0,299.57,239.75
2016,3,5,13,45,16.0,213.5,4.25,15.0,225.0,203.17,162.27
2016,3,5,14,0,0.0,152.0,4.2,15.0,152.0,130.18,102.49
2016,3,5,14,15,0.0,147.5,4.45,15.0,147.5,126.18,99.48
2016,3,5,14,30,0.0,143.0,4.7,15.0,143.0,122.22,96.43
2016,3,5,14,45,0.0,84.5,4.95,15.0,84.5,70.24,53.43
2016,3,5,15,0,0.0,26.0,5.2,15.0,26.0,21.5,12.56
2016,3,5,15,15,0.0,23.0,5.5,15.0,23.0,19.0,10.49
2016,3,5,15,30,0.0,20.0,5.8,15.0,20.0,16.51,8.4
2016,3,5,15,45,0.0,13.5,6.1,15.0,13.5,11.13,3.85
2016,3,5,16,0,0.0,7.0,6.4,15.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,6.4,14.5,6.0,4.94,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,6,45,54.5,15.5,1.3,10.5,19.5,19.43,0.0
2016,3,6,7,0,109.0,31.0,1.4,11.0,39.0,54.25,27.86
2016,3,6,7,15,223.5,47.5,1.6,11.0,80.5,111.83,79.47
2016,3,6,7,30,338.0,64.0,1.8,11.0,122.0,179.44,137.15
2016,3,6,7,45,413.5,76.0,2.05,11.5,170.0,242.42,192.7
2016,3,6,8,0,489.0,88.0,2.3,12.0,218.0,314.29,255.26
2016,3,6,8,15,542.5,96.0,2.4,12.0,267.5,383.81,315.23
2016,3,6,8,30,596.0,104.0,2.5,12.0,317.0,455.36,375.4
2016,3,6,8,45,474.0,135.5,2.7,12.5,319.5,444.76,367.28
2016,3,6,9,0,352.0,167.0,2.9,13.0,322.0,411.98,340.31
2016,3,6,9,15,534.0,148.5,2.95,13.0,410.5,553.27,454.54
2016,3,6,9,30,716.0,130.0,3.0,13.0,499.0,704.64,571.8
2016,3,6,9,45,730.5,136.5,3.1,13.0,536.5,756.52,609.29
2016,3,6,10,0,745.0,143.0,3.2,13.0,574.0,807.08,645.33
2016,3,6,10,15,451.0,221.0,3.2,13.0,486.0,656.03,527.44
2016,3,6,10,30,157.0,299.0,3.2,13.0,398.0,455.94,367.14
2016,3,6,10,45,379.0,253.5,3.25,13.5,506.0,636.22,511.31
2016,3,6,11,0,601.0,208.0,3.3,14.0,614.0,837.29,661.52
2016,3,6,11,15,446.5,267.5,3.35,14.0,573.5,757.3,597.49
2016,3,6,11,30,292.0,327.0,3.4,14.0,533.0,658.08,520.31
2016,3,6,11,45,252.5,338.5,3.45,14.0,518.5,635.45,502.73
2016,3,6,12,0,213.0,350.0,3.5,14.0,504.0,589.0,467.08
2016,3,6,12,15,117.0,311.0,3.55,14.0,396.0,447.94,357.48
2016,3,6,12,30,21.0,272.0,3.6,14.0,288.0,265.42,211.7
2016,3,6,12,45,14.5,243.5,3.7,14.0,254.5,230.74,184.31
2016,3,6,13,0,8.0,215.0,3.8,14.0,221.0,196.67,156.78
2016,3,6,13,15,7.0,211.0,3.85,13.5,216.5,191.86,153.31
2016,3,6,13,30,6.0,207.0,3.9,13.0,212.0,187.1,149.82
2016,3,6,13,45,5.0,198.5,4.0,13.0,202.5,178.11,142.65
2016,3,6,14,0,4.0,190.0,4.1,13.0,193.0,169.22,135.56
2016,3,6,14,15,40.5,231.0,4.1,13.0,256.0,257.72,209.36
2016,3,6,14,30,77.0,272.0,4.1,13.0,319.0,333.33,271.41
2016,3,6,14,45,38.5,214.5,4.1,13.0,238.0,236.66,192.51
2016,3,6,15,0,0.0,157.0,4.1,13.0,157.0,135.76,108.67
2016,3,6,15,15,0.0,105.5,4.0,12.5,105.5,88.71,69.8
2016,3,6,15,30,0.0,54.0,3.9,12.0,54.0,44.72,32.75
2016,3,6,15,45,0.0,55.0,3.85,12.0,55.0,45.54,33.57
2016,3,6,16,0,0.0,56.0,3.8,12.0,56.0,46.36,34.38
2016,3,6,16,15,0.0,48.5,3.7,11.5,48.5,40.11,29.13
2016,3,6,16,30,0.0,41.0,3.6,11.0,41.0,33.87,23.83
2016,3,6,16,45,0.0,33.0,3.5,11.0,33.0,27.22,18.04
2016,3,6,17,0,0.0,25.0,3.4,11.0,25.0,20.6,12.2
2016,3,6,17,15,0.0,18.0,3.45,11.0,18.0,14.81,7.04
2016,3,6,17,30,0.0,11.0,3.5,11.0,11.0,9.03,1.89
2016,3,6,17,45,0.0,5.5,3.55,11.0,5.5,4.51,0.0
2016,3,6,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,13.0,1.6,8.0,13.0,11.15,0.0
2016,3,7,7,0,1.0,26.0,1.8,8.0,26.0,22.26,10.72
2016,3,7,7,15,26.0,45.5,1.9,8.0,50.0,48.22,34.34
2016,3,7,7,30,51.0,65.0,2.0,8.0,74.0,75.9,58.65
2016,3,7,7,45,63.0,86.5,2.15,8.5,101.0,104.1,83.76
2016,3,7,8,0,75.0,108.0,2.3,9.0,128.0,133.84,109.92
2016,3,7,8,15,83.5,128.5,2.4,9.0,155.5,162.28,134.81
2016,3,7,8,30,92.0,149.0,2.5,9.0,183.0,191.75,160.16
2016,3,7,8,45,119.0,171.0,2.65,9.5,220.5,245.59,205.34
2016,3,7,9,0,146.0,193.0,2.8,10.0,258.0,292.82,244.26
2016,3,7,9,15,110.5,209.0,2.85,10.0,261.0,292.11,242.54
2016,3,7,9,30,75.0,225.0,2.9,10.0,264.0,273.72,226.27
2016,3,7,9,45,48.5,223.0,3.0,10.5,249.0,252.62,207.58
2016,3,7,10,0,22.0,221.0,3.1,11.0,234.0,215.03,175.29
2016,3,7,10,15,140.5,257.0,3.1,11.0,346.5,388.89,319.2
2016,3,7,10,30,259.0,293.0,3.1,11.0,459.0,559.11,453.55
2016,3,7,10,45,238.0,308.5,3.15,11.0,465.5,545.97,441.63
2016,3,7,11,0,217.0,324.0,3.2,11.0,472.0,549.41,443.21
2016,3,7,11,15,271.0,323.0,3.2,11.0,512.5,626.58,502.72
2016,3,7,11,30,325.0,322.0,3.2,11.0,553.0,684.52,546.77
2016,3,7,11,45,333.0,325.0,3.25,11.5,564.5,700.62,557.41
2016,3,7,12,0,341.0,328.0,3.3,12.0,576.0,715.28,567.27
2016,3,7,12,15,370.0,320.5,3.3,12.0,590.0,738.03,584.72
2016,3,7,12,30,399.0,313.0,3.3,12.0,604.0,759.08,600.86
2016,3,7,12,45,239.0,324.0,3.3,12.0,498.0,606.88,483.54
2016,3,7,13,0,79.0,335.0,3.3,12.0,392.0,412.62,330.73
2016,3,7,13,15,88.5,332.0,3.25,12.0,395.0,417.89,336.16
2016,3,7,13,30,98.0,329.0,3.2,12.0,398.0,422.61,340.36
2016,3,7,13,45,263.5,296.5,3.15,12.5,473.0,582.34,467.96
2016,3,7,14,0,429.0,264.0,3.1,13.0,548.0,710.58,566.55
2016,3,7,14,15,628.0,191.5,3.0,13.0,586.0,805.06,640.14
2016,3,7,14,30,827.0,119.0,2.9,13.0,624.0,871.65,688.41
2016,3,7,14,45,621.5,164.5,2.85,13.0,532.0,723.09,579.65
2016,3,7,15,0,416.0,210.0,2.8,13.0,440.0,574.19,464.85
2016,3,7,15,15,453.5,184.0,2.55,13.0,417.0,554.34,451.12
2016,3,7,15,30,491.0,158.0,2.3,13.0,394.0,529.53,432.25
2016,3,7,15,45,614.5,121.5,2.1,13.0,387.5,550.72,449.21
2016,3,7,16,0,738.0,85.0,1.9,13.0,381.0,550.65,448.09
2016,3,7,16,15,698.5,79.5,1.7,12.5,331.5,480.63,391.18
2016,3,7,16,30,659.0,74.0,1.5,12.0,282.0,413.43,335.18
2016,3,7,16,45,607.5,66.0,1.35,11.5,231.5,341.76,274.03
2016,3,7,17,0,556.0,58.0,1.2,11.0,181.0,275.26,215.4
2016,3,7,17,15,463.0,49.0,1.2,10.5,133.0,200.94,150.57
2016,3,7,17,30,370.0,40.0,1.2,10.0,85.0,137.85,95.31
2016,3,7,17,45,220.5,26.0,1.3,10.0,49.0,71.38,36.04
2016,3,7,18,0,71.0,12.0,1.4,10.0,13.0,17.74,0.0
2016,3,7,18,15,35.5,6.0,1.4,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,58.5,14.5,1.15,7.5,19.5,19.04,0.0
2016,3,8,7,0,117.0,29.0,1.2,8.0,39.0,53.31,30.69
2016,3,8,7,15,172.0,48.0,1.15,8.5,73.5,94.06,67.85
2016,3,8,7,30,227.0,67.0,1.1,9.0,108.0,141.81,109.78
2016,3,8,7,45,245.5,87.5,1.05,9.5,144.5,184.56,148.33
2016,3,8,8,0,264.0,108.0,1.0,10.0,181.0,229.43,187.73
2016,3,8,8,15,299.5,121.0,0.95,10.0,219.0,276.55,228.23
2016,3,8,8,30,335.0,134.0,0.9,10.0,257.0,327.41,270.74
2016,3,8,8,45,382.5,145.0,0.85,10.5,303.5,399.1,327.89
2016,3,8,9,0,430.0,156.0,0.8,11.0,350.0,464.03,377.84
2016,3,8,9,15,462.5,166.0,0.9,11.0,393.0,521.06,421.94
2016,3,8,9,30,495.0,176.0,1.0,11.0,436.0,579.85,466.55
2016,3,8,9,45,472.5,198.0,1.1,11.5,461.0,608.95,486.43
2016,3,8,10,0,450.0,220.0,1.2,12.0,486.0,634.5,503.59
2016,3,8,10,15,451.0,234.0,1.2,12.0,512.5,668.83,527.49
2016,3,8,10,30,452.0,248.0,1.2,12.0,539.0,701.47,549.74
2016,3,8,10,45,226.0,182.0,1.3,12.0,327.5,413.16,332.93
2016,3,8,11,0,0.0,116.0,1.4,12.0,116.0,97.58,75.75
2016,3,8,11,15,63.0,230.5,1.4,12.0,275.5,281.01,227.47
2016,3,8,11,30,126.0,345.0,1.4,12.0,435.0,490.23,388.73
2016,3,8,11,45,260.5,329.5,1.4,12.0,519.0,631.74,495.41
2016,3,8,12,0,395.0,314.0,1.4,12.0,603.0,753.66,584.72
2016,3,8,12,15,302.0,335.5,1.45,11.5,557.0,684.57,532.93
2016,3,8,12,30,209.0,357.0,1.5,11.0,511.0,591.83,464.96
2016,3,8,12,45,138.0,343.5,1.55,11.0,445.0,503.47,398.45
2016,3,8,13,0,67.0,330.0,1.6,11.0,379.0,394.12,314.0
2016,3,8,13,15,84.5,331.0,1.65,10.5,391.0,411.95,330.01
2016,3,8,13,30,102.0,332.0,1.7,10.0,403.0,429.01,344.68
2016,3,8,13,45,69.5,303.0,1.8,10.0,351.0,363.84,293.53
2016,3,8,14,0,37.0,274.0,1.9,10.0,299.0,300.47,243.19
2016,3,8,14,15,18.5,195.5,1.85,10.0,208.0,187.29,151.81
2016,3,8,14,30,0.0,117.0,1.8,10.0,117.0,98.54,78.02
2016,3,8,14,45,11.0,163.5,1.75,10.0,170.0,150.27,122.01
2016,3,8,15,0,22.0,210.0,1.7,10.0,223.0,203.73,166.64
2016,3,8,15,15,11.0,128.0,1.65,10.0,134.5,117.16,94.58
2016,3,8,15,30,0.0,46.0,1.6,10.0,46.0,38.07,27.28
2016,3,8,15,45,0.0,62.5,1.6,10.0,62.5,51.79,39.26
2016,3,8,16,0,0.0,79.0,1.6,10.0,79.0,65.69,51.34
2016,3,8,16,15,0.0,69.0,1.45,9.5,69.0,57.2,44.22
2016,3,8,16,30,0.0,59.0,1.3,9.0,59.0,48.86,37.13
2016,3,8,16,45,0.0,48.5,1.2,9.0,48.5,40.11,29.51
2016,3,8,17,0,0.0,38.0,1.1,9.0,38.0,31.38,21.79
2016,3,8,17,15,0.0,28.0,1.0,8.5,28.0,23.09,14.4
2016,3,8,17,30,0.0,18.0,0.9,8.0,18.0,14.82,6.96
2016,3,8,17,45,0.0,10.5,0.85,8.0,10.5,8.63,0.66
2016,3,8,18,0,0.0,3.0,0.8,8.0,3.0,2.56,0.0
2016,3,8,18,15,0.0,1.5,0.8,8.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,6,45,103.0,16.0,1.3,10.0,25.0,29.33,0.0
2016,3,9,7,0,206.0,32.0,1.4,10.0,50.0,76.25,45.74
2016,3,9,7,15,312.0,45.0,1.4,10.0,93.0,129.85,92.53
2016,3,9,7,30,418.0,58.0,1.4,10.0,136.0,199.96,153.12
2016,3,9,7,45,209.0,57.5,1.45,10.0,96.5,146.39,116.85
2016,3,9,8,0,0.0,57.0,1.5,10.0,57.0,47.2,35.45
2016,3,9,8,15,0.0,69.0,1.5,10.0,69.0,57.35,44.33
2016,3,9,8,30,0.0,81.0,1.5,10.0,81.0,67.7,53.16
2016,3,9,8,45,0.0,51.5,1.5,10.5,51.5,42.62,31.33
2016,3,9,9,0,0.0,22.0,1.5,11.0,22.0,18.16,10.09
2016,3,9,9,15,0.0,83.5,1.5,11.0,83.5,69.35,53.96
2016,3,9,9,30,0.0,145.0,1.5,11.0,145.0,124.52,100.19
2016,3,9,9,45,0.0,140.5,1.55,11.5,140.5,120.02,95.88
2016,3,9,10,0,0.0,136.0,1.6,12.0,136.0,115.69,91.9
2016,3,9,10,15,0.0,135.0,1.65,12.0,135.0,114.64,90.85
2016,3,9,10,30,0.0,134.0,1.7,12.0,134.0,113.66,89.87
2016,3,9,10,45,3.0,169.0,1.8,12.5,171.0,148.27,118.16
2016,3,9,11,0,6.0,204.0,1.9,13.0,208.0,183.78,146.7
2016,3,9,11,15,5.5,199.5,1.95,13.0,203.5,179.03,142.6
2016,3,9,11,30,5.0,195.0,2.0,13.0,199.0,174.31,138.68
2016,3,9,11,45,13.0,235.5,2.05,13.5,245.5,220.76,176.02
2016,3,9,12,0,21.0,276.0,2.1,14.0,292.0,268.36,213.53
2016,3,9,12,15,12.5,232.5,2.15,14.0,242.0,217.42,172.68
2016,3,9,12,30,4.0,189.0,2.2,14.0,192.0,167.72,132.6
2016,3,9,12,45,2.0,166.0,2.25,14.5,167.5,144.5,113.64
2016,3,9,13,0,0.0,143.0,2.3,15.0,143.0,121.63,94.86
2016,3,9,13,15,0.0,101.5,2.3,15.0,101.5,84.89,64.88
2016,3,9,13,30,0.0,60.0,2.3,15.0,60.0,49.9,36.04
2016,3,9,13,45,1.0,120.5,2.35,15.5,121.5,102.5,79.5
2016,3,9,14,0,2.0,181.0,2.4,16.0,183.0,158.48,124.97
2016,3,9,14,15,1.5,176.5,2.4,15.5,178.0,153.96,121.61
2016,3,9,14,30,1.0,172.0,2.4,15.0,173.0,149.53,118.45
2016,3,9,14,45,4.0,178.5,2.4,15.0,181.0,158.43,126.09
2016,3,9,15,0,7.0,185.0,2.4,15.0,189.0,167.33,133.73
2016,3,9,15,15,9.0,178.5,2.3,15.0,183.5,162.96,130.5
2016,3,9,15,30,11.0,172.0,2.2,15.0,178.0,158.5,127.21
2016,3,9,15,45,5.5,151.5,2.1,15.0,154.5,135.57,108.47
2016,3,9,16,0,0.0,131.0,2.0,15.0,131.0,113.37,90.21
2016,3,9,16,15,0.0,114.0,1.8,14.5,114.0,98.17,77.88
2016,3,9,16,30,0.0,97.0,1.6,14.0,97.0,83.09,65.42
2016,3,9,16,45,0.0,80.0,1.4,13.5,80.0,68.11,52.82
2016,3,9,17,0,0.0,63.0,1.2,13.0,63.0,53.22,40.06
2016,3,9,17,15,0.0,47.0,1.15,12.5,47.0,39.33,27.96
2016,3,9,17,30,0.0,31.0,1.1,12.0,31.0,25.62,15.86
2016,3,9,17,45,0.0,18.0,1.05,12.0,18.0,14.84,5.37
2016,3,9,18,0,0.0,5.0,1.0,12.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.0,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.0,2.35,13.0,3.0,2.46,0.0
2016,3,10,7,0,0.0,6.0,2.4,13.0,6.0,4.92,0.0
2016,3,10,7,15,0.0,11.5,2.45,13.0,11.5,9.45,2.31
2016,3,10,7,30,0.0,17.0,2.5,13.0,17.0,13.98,6.34
2016,3,10,7,45,0.0,23.5,2.55,13.0,23.5,19.35,11.06
2016,3,10,8,0,0.0,30.0,2.6,13.0,30.0,24.74,15.76
2016,3,10,8,15,0.0,36.5,2.65,13.0,36.5,30.13,20.4
2016,3,10,8,30,0.0,43.0,2.7,13.0,43.0,35.54,25.01
2016,3,10,8,45,0.0,53.0,2.75,13.5,53.0,43.87,31.99
2016,3,10,9,0,0.0,63.0,2.8,14.0,63.0,52.21,38.91
2016,3,10,9,15,0.0,64.5,2.8,14.0,64.5,53.48,39.85
2016,3,10,9,30,0.0,66.0,2.8,14.0,66.0,54.76,40.81
2016,3,10,9,45,0.0,93.5,2.8,14.0,93.5,77.87,60.08
2016,3,10,10,0,0.0,121.0,2.8,14.0,121.0,102.11,80.09
2016,3,10,10,15,0.0,91.0,2.75,14.0,91.0,75.74,57.98
2016,3,10,10,30,0.0,61.0,2.7,14.0,61.0,50.68,37.0
2016,3,10,10,45,0.0,49.5,2.7,14.0,49.5,41.11,28.94
2016,3,10,11,0,0.0,38.0,2.7,14.0,38.0,31.55,20.89
2016,3,10,11,15,0.0,31.0,2.7,14.0,31.0,25.74,15.99
2016,3,10,11,30,0.0,24.0,2.7,14.0,24.0,19.92,11.1
2016,3,10,11,45,0.0,24.5,2.7,14.5,24.5,20.35,11.41
2016,3,10,12,0,0.0,25.0,2.7,15.0,25.0,20.76,11.72
2016,3,10,12,15,0.0,75.5,2.65,15.0,75.5,62.9,46.75
2016,3,10,12,30,0.0,126.0,2.6,15.0,126.0,106.44,82.52
2016,3,10,12,45,2.0,157.5,2.6,15.0,159.5,136.7,107.24
2016,3,10,13,0,4.0,189.0,2.6,15.0,193.0,167.6,132.34
2016,3,10,13,15,2.0,121.5,2.5,15.0,123.5,104.42,80.93
2016,3,10,13,30,0.0,54.0,2.4,15.0,54.0,44.9,31.86
2016,3,10,13,45,0.0,45.0,2.3,15.0,45.0,37.38,25.67
2016,3,10,14,0,0.0,36.0,2.2,15.0,36.0,29.87,19.44
2016,3,10,14,15,0.0,43.0,2.05,15.0,43.0,35.68,24.35
2016,3,10,14,30,0.0,50.0,1.9,15.0,50.0,41.49,29.28
2016,3,10,14,45,0.0,51.5,1.8,15.0,51.5,42.72,30.37
2016,3,10,15,0,0.0,53.0,1.7,15.0,53.0,43.94,31.49
2016,3,10,15,15,0.0,62.0,1.55,14.5,62.0,51.42,37.96
2016,3,10,15,30,0.0,71.0,1.4,14.0,71.0,58.9,44.47
2016,3,10,15,45,0.0,68.0,1.3,14.0,68.0,56.38,42.47
2016,3,10,16,0,0.0,65.0,1.2,14.0,65.0,53.87,40.47
2016,3,10,16,15,0.0,56.5,1.05,14.0,56.5,46.77,34.53
2016,3,10,16,30,0.0,48.0,0.9,14.0,48.0,39.69,28.54
2016,3,10,16,45,0.0,39.5,0.8,14.0,39.5,32.62,22.49
2016,3,10,17,0,0.0,31.0,0.7,14.0,31.0,25.57,16.36
2016,3,10,17,15,0.0,23.0,0.7,13.5,23.0,18.94,10.56
2016,3,10,17,30,0.0,15.0,0.7,13.0,15.0,12.33,4.72
2016,3,10,17,45,0.0,8.5,0.7,13.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,0.7,13.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,0.7,13.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.9,12.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,2.9,12.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,2.95,12.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,4.0,3.1,12.0,4.0,3.28,0.0
2016,3,11,8,0,0.0,5.0,3.2,12.0,5.0,4.11,0.0
2016,3,11,8,15,0.0,6.0,3.05,11.5,6.0,4.93,0.0
2016,3,11,8,30,0.0,7.0,2.9,11.0,7.0,5.76,0.0
2016,3,11,8,45,0.0,31.5,2.8,11.0,31.5,26.02,16.92
2016,3,11,9,0,0.0,56.0,2.7,11.0,56.0,46.38,34.38
2016,3,11,9,15,0.0,74.0,2.85,11.0,74.0,61.42,47.11
2016,3,11,9,30,0.0,92.0,3.0,11.0,92.0,76.6,59.86
2016,3,11,9,45,0.0,57.5,3.15,11.0,57.5,47.7,35.16
2016,3,11,10,0,0.0,23.0,3.3,11.0,23.0,19.04,10.65
2016,3,11,10,15,0.0,85.0,3.25,11.0,85.0,70.72,54.5
2016,3,11,10,30,0.0,147.0,3.2,11.0,147.0,125.28,100.02
2016,3,11,10,45,71.0,242.5,3.15,11.0,292.5,297.17,243.04
2016,3,11,11,0,142.0,338.0,3.1,11.0,438.0,489.85,395.39
2016,3,11,11,15,71.0,223.5,2.85,11.0,273.5,280.57,228.04
2016,3,11,11,30,0.0,109.0,2.6,11.0,109.0,91.44,71.14
2016,3,11,11,45,21.5,214.5,2.4,11.5,231.0,223.58,180.39
2016,3,11,12,0,43.0,320.0,2.2,12.0,353.0,357.08,285.67
2016,3,11,12,15,61.0,335.5,2.05,12.0,381.5,392.6,312.9
2016,3,11,12,30,79.0,351.0,1.9,12.0,410.0,428.11,340.22
2016,3,11,12,45,114.5,356.5,1.8,12.0,441.5,469.93,372.87
2016,3,11,13,0,150.0,362.0,1.7,12.0,473.0,532.01,419.88
2016,3,11,13,15,78.0,281.5,1.75,12.0,339.0,349.19,279.2
2016,3,11,13,30,6.0,201.0,1.8,12.0,205.0,180.62,143.86
2016,3,11,13,45,164.5,251.5,1.9,12.0,363.0,415.47,336.73
2016,3,11,14,0,323.0,302.0,2.0,12.0,521.0,631.6,502.72
2016,3,11,14,15,161.5,208.0,2.15,12.0,317.5,356.3,289.62
2016,3,11,14,30,0.0,114.0,2.3,12.0,114.0,95.8,74.89
2016,3,11,14,45,3.0,149.0,2.5,12.0,151.0,129.89,103.94
2016,3,11,15,0,6.0,184.0,2.7,12.0,188.0,165.15,133.46
2016,3,11,15,15,3.0,102.5,2.7,11.5,104.5,88.08,69.47
2016,3,11,15,30,0.0,21.0,2.7,11.0,21.0,17.35,9.31
2016,3,11,15,45,0.0,18.5,2.7,11.0,18.5,15.27,7.57
2016,3,11,16,0,0.0,16.0,2.7,11.0,16.0,13.19,5.81
2016,3,11,16,15,329.0,46.0,2.55,10.5,154.5,238.33,200.84
2016,3,11,16,30,658.0,76.0,2.4,10.0,293.0,409.46,337.49
2016,3,11,16,45,589.5,71.5,2.25,10.0,241.0,334.58,271.15
2016,3,11,17,0,521.0,67.0,2.1,10.0,189.0,266.69,210.73
2016,3,11,17,15,432.5,56.5,2.0,9.5,141.5,194.78,147.46
2016,3,11,17,30,344.0,46.0,1.9,9.0,94.0,133.65,93.92
2016,3,11,17,45,172.0,32.0,1.8,9.0,56.0,66.01,38.79
2016,3,11,18,0,0.0,18.0,1.7,9.0,18.0,15.05,0.0
2016,3,11,18,15,0.0,9.0,1.7,9.0,9.0,7.68,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,2.45,10.0,4.5,3.69,0.0
2016,3,12,7,0,0.0,9.0,2.6,10.0,9.0,7.39,0.4
2016,3,12,7,15,0.0,15.5,2.65,10.0,15.5,12.74,5.26
2016,3,12,7,30,0.0,22.0,2.7,10.0,22.0,18.11,10.08
2016,3,12,7,45,0.0,30.0,2.8,10.5,30.0,24.74,15.91
2016,3,12,8,0,0.0,38.0,2.9,11.0,38.0,31.38,21.68
2016,3,12,8,15,0.0,45.5,2.95,11.0,45.5,37.61,27.06
2016,3,12,8,30,0.0,53.0,3.0,11.0,53.0,43.86,32.39
2016,3,12,8,45,0.0,84.0,3.15,11.0,84.0,69.95,54.7
2016,3,12,9,0,0.0,115.0,3.3,11.0,115.0,97.41,77.87
2016,3,12,9,15,0.0,72.5,3.35,11.0,72.5,60.17,45.99
2016,3,12,9,30,0.0,30.0,3.4,11.0,30.0,24.82,15.68
2016,3,12,9,45,0.0,45.5,3.45,11.0,45.5,37.71,26.65
2016,3,12,10,0,0.0,61.0,3.5,11.0,61.0,50.64,37.57
2016,3,12,10,15,0.0,67.0,3.5,11.0,67.0,55.68,41.74
2016,3,12,10,30,0.0,73.0,3.5,11.0,73.0,60.71,45.91
2016,3,12,10,45,1.5,128.5,3.55,11.5,129.5,109.99,87.04
2016,3,12,11,0,3.0,184.0,3.6,12.0,186.0,161.78,129.48
2016,3,12,11,15,1.5,122.5,3.7,12.0,123.5,104.75,82.22
2016,3,12,11,30,0.0,61.0,3.8,12.0,61.0,50.77,37.13
2016,3,12,11,45,1.0,114.0,3.95,12.5,115.0,96.85,75.49
2016,3,12,12,0,2.0,167.0,4.1,13.0,169.0,145.22,115.12
2016,3,12,12,15,6.0,199.5,4.0,13.0,204.5,179.19,142.91
2016,3,12,12,30,10.0,232.0,3.9,13.0,240.0,213.8,171.03
2016,3,12,12,45,5.0,127.5,3.85,13.0,131.5,112.81,88.53
2016,3,12,13,0,0.0,23.0,3.8,13.0,23.0,19.1,10.42
2016,3,12,13,15,0.0,29.0,3.75,13.0,29.0,24.09,14.65
2016,3,12,13,30,0.0,35.0,3.7,13.0,35.0,29.07,18.86
2016,3,12,13,45,0.0,97.0,3.65,13.0,97.0,80.94,62.31
2016,3,12,14,0,0.0,159.0,3.6,13.0,159.0,136.05,108.0
2016,3,12,14,15,0.0,143.0,3.45,12.5,143.0,121.62,96.36
2016,3,12,14,30,0.0,127.0,3.3,12.0,127.0,107.33,84.85
2016,3,12,14,45,50.5,192.0,3.15,12.0,221.0,220.54,180.41
2016,3,12,15,0,101.0,257.0,3.0,12.0,315.0,326.89,267.66
2016,3,12,15,15,244.5,223.0,2.95,12.0,349.0,420.63,345.84
2016,3,12,15,30,388.0,189.0,2.9,12.0,383.0,470.74,387.9
2016,3,12,15,45,194.0,157.0,2.85,12.0,254.0,291.89,241.65
2016,3,12,16,0,0.0,125.0,2.8,12.0,125.0,107.22,85.86
2016,3,12,16,15,0.0,108.5,2.65,12.0,108.5,92.58,73.9
2016,3,12,16,30,0.0,92.0,2.5,12.0,92.0,78.05,61.66
2016,3,12,16,45,0.0,75.5,2.4,12.0,75.5,63.63,49.33
2016,3,12,17,0,0.0,59.0,2.3,12.0,59.0,49.31,36.92
2016,3,12,17,15,0.0,44.0,2.2,11.5,44.0,36.43,25.66
2016,3,12,17,30,0.0,29.0,2.1,11.0,29.0,23.94,14.63
2016,3,12,17,45,0.0,17.0,2.05,11.0,17.0,14.0,5.38
2016,3,12,18,0,0.0,5.0,2.0,11.0,5.0,4.1,0.0
2016,3,12,18,15,0.0,2.5,1.9,11.0,2.5,2.13,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.5,2.7,12.0,13.5,11.12,0.0
2016,3,13,7,0,0.0,27.0,2.9,12.0,27.0,22.31,12.66
2016,3,13,7,15,0.0,45.5,2.95,12.0,45.5,38.26,26.86
2016,3,13,7,30,0.0,64.0,3.0,12.0,64.0,54.39,41.09
2016,3,13,7,45,1.5,85.0,3.15,12.0,85.5,73.53,57.74
2016,3,13,8,0,3.0,106.0,3.3,12.0,107.0,92.99,74.46
2016,3,13,8,15,9.0,124.5,3.35,12.0,128.0,112.58,91.09
2016,3,13,8,30,15.0,143.0,3.4,12.0,149.0,132.96,108.24
2016,3,13,8,45,7.5,121.5,3.45,12.0,124.5,108.21,87.01
2016,3,13,9,0,0.0,100.0,3.5,12.0,100.0,83.87,66.05
2016,3,13,9,15,0.0,127.0,3.5,12.0,127.0,107.88,86.13
2016,3,13,9,30,0.0,154.0,3.5,12.0,154.0,132.31,106.28
2016,3,13,9,45,17.0,200.5,3.55,12.0,211.0,189.14,153.6
2016,3,13,10,0,34.0,247.0,3.6,12.0,268.0,264.04,214.78
2016,3,13,10,15,55.5,275.5,3.65,12.0,312.0,313.94,255.07
2016,3,13,10,30,77.0,304.0,3.7,12.0,356.0,365.58,296.3
2016,3,13,10,45,40.0,242.5,3.8,12.5,270.0,267.41,216.08
2016,3,13,11,0,3.0,181.0,3.9,13.0,184.0,158.9,126.4
2016,3,13,11,15,3.0,181.0,3.95,13.0,184.0,158.91,126.44
2016,3,13,11,30,3.0,181.0,4.0,13.0,184.0,158.92,126.36
2016,3,13,11,45,4.5,192.5,4.05,13.0,196.5,171.04,136.24
2016,3,13,12,0,6.0,204.0,4.1,13.0,209.0,183.24,146.17
2016,3,13,12,15,4.0,185.0,4.0,13.0,188.5,163.64,130.07
2016,3,13,12,30,2.0,166.0,3.9,13.0,168.0,144.25,114.17
2016,3,13,12,45,5.0,191.5,3.85,13.0,195.5,170.63,135.88
2016,3,13,13,0,8.0,217.0,3.8,13.0,223.0,197.38,157.73
2016,3,13,13,15,10.5,229.5,3.7,13.0,237.5,211.62,169.38
2016,3,13,13,30,13.0,242.0,3.6,13.0,252.0,225.93,181.1
2016,3,13,13,45,6.5,197.5,3.55,13.0,202.5,177.52,141.79
2016,3,13,14,0,0.0,153.0,3.5,13.0,153.0,130.54,103.29
2016,3,13,14,15,0.0,120.5,3.45,13.0,120.5,101.48,79.49
2016,3,13,14,30,0.0,88.0,3.4,13.0,88.0,73.23,56.1
2016,3,13,14,45,0.0,90.0,3.35,13.0,90.0,74.88,57.63
2016,3,13,15,0,0.0,92.0,3.3,13.0,92.0,76.55,59.18
2016,3,13,15,15,0.0,105.0,3.25,13.0,105.0,88.02,68.98
2016,3,13,15,30,0.0,118.0,3.2,13.0,118.0,99.81,79.09
2016,3,13,15,45,0.0,109.0,3.15,13.0,109.0,91.99,72.72
2016,3,13,16,0,0.0,100.0,3.1,13.0,100.0,84.23,66.37
2016,3,13,16,15,0.0,87.5,3.0,13.0,87.5,73.38,57.33
2016,3,13,16,30,0.0,75.0,2.9,13.0,75.0,62.6,48.24
2016,3,13,16,45,0.0,62.0,2.85,13.0,62.0,51.45,38.72
2016,3,13,17,0,0.0,49.0,2.8,13.0,49.0,40.54,29.27
2016,3,13,17,15,0.0,37.0,2.65,12.5,37.0,30.57,20.56
2016,3,13,17,30,0.0,25.0,2.5,12.0,25.0,20.61,11.78
2016,3,13,17,45,0.0,15.0,2.45,12.0,15.0,12.34,4.15
2016,3,13,18,0,0.0,5.0,2.4,12.0,5.0,4.1,0.0
2016,3,13,18,15,0.0,2.5,2.3,12.0,2.5,2.13,0.0
2016,3,13,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
