Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,45,57.5,22.0,1.55,9.5,28.5,28.74,8.98
2016,3,14,7,0,115.0,44.0,1.7,10.0,57.0,66.61,44.86
2016,3,14,7,15,171.5,64.5,1.75,10.0,95.0,109.05,81.2
2016,3,14,7,30,228.0,85.0,1.8,10.0,133.0,158.82,124.58
2016,3,14,7,45,270.0,103.0,1.85,10.0,175.0,207.69,167.86
2016,3,14,8,0,312.0,121.0,1.9,10.0,217.0,261.56,214.9
2016,3,14,8,15,364.0,127.5,1.95,10.0,258.5,322.76,267.17
2016,3,14,8,30,416.0,134.0,2.0,10.0,300.0,381.27,316.37
2016,3,14,8,45,370.0,162.5,2.05,10.5,323.5,395.72,327.82
2016,3,14,9,0,324.0,191.0,2.1,11.0,347.0,415.88,342.9
2016,3,14,9,15,478.5,167.0,2.1,11.0,421.0,531.63,435.97
2016,3,14,9,30,633.0,143.0,2.1,11.0,495.0,654.86,531.38
2016,3,14,9,45,612.5,163.0,2.1,11.5,522.5,688.93,553.78
2016,3,14,10,0,592.0,183.0,2.1,12.0,550.0,718.87,573.33
2016,3,14,10,15,340.5,247.0,2.05,12.0,460.5,565.58,453.22
2016,3,14,10,30,89.0,311.0,2.0,12.0,371.0,383.33,306.91
2016,3,14,10,45,251.5,305.0,2.0,12.5,483.0,568.61,452.84
2016,3,14,11,0,414.0,299.0,2.0,13.0,595.0,725.02,568.72
2016,3,14,11,15,229.0,309.0,1.95,13.0,473.5,564.4,444.71
2016,3,14,11,30,44.0,319.0,1.9,13.0,352.0,354.27,280.29
2016,3,14,11,45,468.0,223.5,1.9,13.5,578.0,741.7,582.82
2016,3,14,12,0,892.0,128.0,1.9,14.0,804.0,1073.01,807.19
2016,3,14,12,15,476.0,236.5,1.9,14.0,597.5,770.18,594.42
2016,3,14,12,30,60.0,345.0,1.9,14.0,391.0,399.72,313.04
2016,3,14,12,45,227.5,336.0,1.95,14.0,507.0,580.48,456.68
2016,3,14,13,0,395.0,327.0,2.0,14.0,623.0,757.38,587.63
2016,3,14,13,15,442.5,298.5,2.0,14.0,624.5,786.29,607.93
2016,3,14,13,30,490.0,270.0,2.0,14.0,626.0,793.48,614.74
2016,3,14,13,45,436.5,280.5,2.05,14.0,590.5,740.78,576.82
2016,3,14,14,0,383.0,291.0,2.1,14.0,555.0,671.59,527.26
2016,3,14,14,15,340.5,287.5,2.15,14.0,514.5,617.08,487.76
2016,3,14,14,30,298.0,284.0,2.2,14.0,474.0,563.9,448.43
2016,3,14,14,45,167.5,259.0,2.25,14.0,364.5,401.15,322.69
2016,3,14,15,0,37.0,234.0,2.3,14.0,255.0,250.87,201.8
2016,3,14,15,15,96.0,229.5,2.25,13.5,279.5,288.63,235.03
2016,3,14,15,30,155.0,225.0,2.2,13.0,304.0,333.31,272.55
2016,3,14,15,45,408.5,168.0,2.2,13.0,349.0,451.41,369.9
2016,3,14,16,0,662.0,111.0,2.2,13.0,394.0,523.23,426.61
2016,3,14,16,15,621.5,104.0,2.05,12.5,344.5,454.99,370.76
2016,3,14,16,30,581.0,97.0,1.9,12.0,295.0,389.86,316.65
2016,3,14,16,45,525.0,88.0,1.8,11.5,244.5,319.95,257.32
2016,3,14,17,0,469.0,79.0,1.7,11.0,194.0,252.88,198.95
2016,3,14,17,15,383.5,66.5,1.6,10.5,146.0,184.31,139.38
2016,3,14,17,30,298.0,54.0,1.5,10.0,98.0,126.35,89.4
2016,3,14,17,45,149.0,38.0,1.45,9.5,60.0,62.83,38.72
2016,3,14,18,0,0.0,22.0,1.4,9.0,22.0,18.41,0.0
2016,3,14,18,15,0.0,11.0,1.35,9.0,11.0,9.39,0.0
2016,3,14,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,6,45,172.5,19.0,1.35,8.5,39.5,43.12,16.58
2016,3,15,7,0,345.0,38.0,1.5,9.0,79.0,107.93,69.94
2016,3,15,7,15,439.0,48.0,1.45,9.5,126.5,166.0,119.83
2016,3,15,7,30,533.0,58.0,1.4,10.0,174.0,235.81,180.88
2016,3,15,7,45,598.0,64.0,1.35,10.5,226.0,302.01,239.53
2016,3,15,8,0,663.0,70.0,1.3,11.0,278.0,375.19,302.44
2016,3,15,8,15,702.0,75.0,1.3,11.5,328.5,441.01,357.75
2016,3,15,8,30,741.0,80.0,1.3,12.0,379.0,508.58,412.35
2016,3,15,8,45,714.5,91.5,1.3,12.5,408.5,548.82,443.69
2016,3,15,9,0,688.0,103.0,1.3,13.0,438.0,583.18,469.32
2016,3,15,9,15,764.5,98.0,1.2,13.5,501.0,665.11,529.27
2016,3,15,9,30,841.0,93.0,1.1,14.0,564.0,754.05,589.55
2016,3,15,9,45,857.5,94.5,1.05,14.5,603.0,806.25,621.73
2016,3,15,10,0,874.0,96.0,1.0,15.0,642.0,848.63,646.81
2016,3,15,10,15,884.5,98.0,1.0,15.0,674.5,891.83,674.08
2016,3,15,10,30,895.0,100.0,1.0,15.0,707.0,932.41,699.28
2016,3,15,10,45,903.0,101.0,1.0,15.5,732.5,966.69,718.82
2016,3,15,11,0,911.0,102.0,1.0,16.0,758.0,997.76,736.17
2016,3,15,11,15,915.5,103.0,1.0,16.0,775.0,1022.02,750.49
2016,3,15,11,30,920.0,104.0,1.0,16.0,792.0,1042.6,762.6
2016,3,15,11,45,922.5,104.5,1.0,16.0,801.5,1056.81,770.82
2016,3,15,12,0,925.0,105.0,1.0,16.0,811.0,1067.09,776.79
2016,3,15,12,15,925.5,105.0,1.0,16.0,812.5,1070.79,778.82
2016,3,15,12,30,926.0,105.0,1.0,16.0,814.0,1070.45,778.58
2016,3,15,12,45,925.5,104.0,1.05,16.5,807.0,1063.96,774.34
2016,3,15,13,0,925.0,103.0,1.1,17.0,800.0,1053.46,767.79
2016,3,15,13,15,921.0,102.0,1.1,17.0,785.0,1035.54,757.11
2016,3,15,13,30,917.0,101.0,1.1,17.0,770.0,1013.85,744.2
2016,3,15,13,45,909.5,100.5,1.1,17.0,747.5,985.73,727.26
2016,3,15,14,0,902.0,100.0,1.1,17.0,725.0,954.26,708.19
2016,3,15,14,15,892.5,98.0,1.05,16.5,694.5,916.18,685.13
2016,3,15,14,30,883.0,96.0,1.0,16.0,664.0,875.27,660.05
2016,3,15,14,45,870.5,94.0,1.0,16.0,627.5,829.3,630.88
2016,3,15,15,0,858.0,92.0,1.0,16.0,591.0,788.26,604.75
2016,3,15,15,15,840.5,89.0,0.9,16.0,549.0,732.74,566.73
2016,3,15,15,30,823.0,86.0,0.8,16.0,507.0,676.12,526.64
2016,3,15,15,45,799.0,82.5,0.75,16.0,460.0,614.03,481.13
2016,3,15,16,0,775.0,79.0,0.7,16.0,413.0,552.17,434.38
2016,3,15,16,15,741.0,74.5,0.65,15.5,363.0,484.56,382.42
2016,3,15,16,30,707.0,70.0,0.6,15.0,313.0,419.04,330.03
2016,3,15,16,45,656.0,64.5,0.6,14.5,261.5,348.79,272.29
2016,3,15,17,0,605.0,59.0,0.6,14.0,210.0,282.71,215.87
2016,3,15,17,15,527.0,51.0,0.65,13.5,160.5,211.83,155.07
2016,3,15,17,30,449.0,43.0,0.7,13.0,111.0,150.27,101.94
2016,3,15,17,45,312.5,31.0,0.8,12.5,69.5,85.62,49.84
2016,3,15,18,0,176.0,19.0,0.9,12.0,28.0,36.34,0.0
2016,3,15,18,15,88.0,9.5,0.95,11.5,14.0,10.49,0.0
2016,3,15,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.15,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,3,16,6,45,155.5,25.0,1.3,10.0,44.0,45.85,20.86
2016,3,16,7,0,311.0,39.0,1.4,11.0,77.0,102.63,66.8
2016,3,16,7,15,381.0,52.0,1.55,11.5,121.5,155.43,112.43
2016,3,16,7,30,451.0,65.0,1.7,12.0,166.0,217.05,166.57
2016,3,16,7,45,498.5,75.5,1.9,12.5,213.0,276.27,219.26
2016,3,16,8,0,546.0,86.0,2.1,13.0,260.0,340.63,275.18
2016,3,16,8,15,593.5,88.5,2.2,13.5,306.5,401.66,326.99
2016,3,16,8,30,641.0,91.0,2.3,14.0,353.0,466.63,380.43
2016,3,16,8,45,726.0,87.5,2.4,14.5,417.5,551.26,447.73
2016,3,16,9,0,811.0,84.0,2.5,15.0,482.0,641.31,517.07
2016,3,16,9,15,830.5,87.0,2.5,15.5,526.0,699.69,559.77
2016,3,16,9,30,850.0,90.0,2.5,16.0,570.0,757.34,599.07
2016,3,16,9,45,864.5,92.0,2.55,16.5,608.5,808.81,633.34
2016,3,16,10,0,879.0,94.0,2.6,17.0,647.0,850.39,660.13
2016,3,16,10,15,889.0,96.0,2.6,17.0,679.0,893.27,688.46
2016,3,16,10,30,899.0,98.0,2.6,17.0,711.0,933.47,714.67
2016,3,16,10,45,906.5,99.0,2.6,17.5,736.0,967.32,734.98
2016,3,16,11,0,914.0,100.0,2.6,18.0,761.0,997.93,752.98
2016,3,16,11,15,918.5,101.0,2.55,18.0,778.5,1022.17,767.61
2016,3,16,11,30,923.0,102.0,2.5,18.0,796.0,1042.72,779.83
2016,3,16,11,45,925.5,102.0,2.5,18.5,805.5,1056.33,786.64
2016,3,16,12,0,928.0,102.0,2.5,19.0,815.0,1065.99,791.04
2016,3,16,12,15,928.5,102.0,2.5,19.0,816.0,1069.62,793.18
2016,3,16,12,30,929.0,102.0,2.5,19.0,817.0,1069.21,792.9
2016,3,16,12,45,930.0,100.5,2.5,19.0,811.0,1063.57,789.42
2016,3,16,13,0,931.0,99.0,2.5,19.0,805.0,1053.9,783.5
2016,3,16,13,15,927.0,98.0,2.45,19.0,790.0,1035.82,771.68
2016,3,16,13,30,923.0,97.0,2.4,19.0,775.0,1013.95,757.54
2016,3,16,13,45,917.0,96.0,2.4,19.0,752.0,986.5,740.35
2016,3,16,14,0,911.0,95.0,2.4,19.0,729.0,955.61,720.88
2016,3,16,14,15,902.0,93.5,2.3,19.0,699.0,918.21,696.0
2016,3,16,14,30,893.0,92.0,2.2,19.0,669.0,877.91,669.12
2016,3,16,14,45,880.5,89.5,2.15,19.0,632.5,830.98,637.95
2016,3,16,15,0,868.0,87.0,2.1,19.0,596.0,781.9,605.0
2016,3,16,15,15,851.0,84.5,1.95,18.5,554.0,733.71,572.63
2016,3,16,15,30,834.0,82.0,1.8,18.0,512.0,677.54,533.12
2016,3,16,15,45,811.5,78.5,1.65,18.0,465.0,615.9,486.44
2016,3,16,16,0,789.0,75.0,1.5,18.0,418.0,554.33,438.57
2016,3,16,16,15,756.5,71.0,1.3,17.5,368.0,487.36,385.67
2016,3,16,16,30,724.0,67.0,1.1,17.0,318.0,422.3,332.48
2016,3,16,16,45,676.0,61.5,0.9,16.5,266.5,351.64,273.33
2016,3,16,17,0,628.0,56.0,0.7,16.0,215.0,286.02,216.59
2016,3,16,17,15,552.5,48.5,0.75,15.5,165.0,215.13,155.9
2016,3,16,17,30,477.0,41.0,0.8,15.0,115.0,153.23,102.59
2016,3,16,17,45,345.5,30.0,0.9,14.5,72.5,88.78,50.92
2016,3,16,18,0,214.0,19.0,1.0,14.0,30.0,39.32,2.32
2016,3,16,18,15,107.0,9.5,1.0,13.5,15.0,10.74,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,6,15,72.5,6.0,1.65,10.5,8.0,0.0,0.0
2016,3,17,6,30,145.0,12.0,1.9,11.0,16.0,17.93,0.0
2016,3,17,6,45,300.0,23.5,2.15,11.5,55.0,63.4,29.52
2016,3,17,7,0,455.0,35.0,2.4,12.0,94.0,125.25,79.5
2016,3,17,7,15,541.0,43.0,2.4,12.5,144.0,186.37,132.47
2016,3,17,7,30,627.0,51.0,2.4,13.0,194.0,257.77,195.49
2016,3,17,7,45,680.5,57.0,2.45,13.5,247.0,325.25,255.91
2016,3,17,8,0,734.0,63.0,2.5,14.0,300.0,398.18,319.26
2016,3,17,8,15,769.5,67.0,2.45,14.5,352.0,465.09,375.77
2016,3,17,8,30,805.0,71.0,2.4,15.0,404.0,534.39,431.91
2016,3,17,8,45,830.0,74.5,2.4,15.5,453.0,598.75,482.28
2016,3,17,9,0,855.0,78.0,2.4,16.0,502.0,663.56,531.11
2016,3,17,9,15,873.0,80.5,2.3,16.5,546.5,716.79,568.79
2016,3,17,9,30,891.0,83.0,2.2,17.0,591.0,773.84,606.31
2016,3,17,9,45,904.0,85.0,2.15,17.5,630.0,825.02,639.01
2016,3,17,10,0,917.0,87.0,2.1,18.0,669.0,874.14,669.6
2016,3,17,10,15,926.5,88.5,2.0,18.0,701.5,917.31,696.28
2016,3,17,10,30,936.0,90.0,1.9,18.0,734.0,957.63,720.62
2016,3,17,10,45,942.5,91.5,1.85,18.5,759.0,992.08,739.93
2016,3,17,11,0,949.0,93.0,1.8,19.0,784.0,1023.09,756.78
2016,3,17,11,15,953.0,93.5,1.7,19.0,801.0,1046.91,769.56
2016,3,17,11,30,957.0,94.0,1.6,19.0,818.0,1066.87,779.82
2016,3,17,11,45,959.0,94.5,1.5,19.5,827.5,1080.86,784.77
2016,3,17,12,0,961.0,95.0,1.4,20.0,837.0,1090.75,787.19
2016,3,17,12,15,961.0,95.0,1.3,20.0,838.0,1093.9,786.96
2016,3,17,12,30,961.0,95.0,1.2,20.0,839.0,1092.86,784.3
2016,3,17,12,45,957.0,95.5,1.15,20.5,831.0,1084.17,776.62
2016,3,17,13,0,953.0,96.0,1.1,21.0,823.0,1071.4,766.69
2016,3,17,13,15,949.0,95.5,1.0,21.0,807.5,1053.51,754.22
2016,3,17,13,30,945.0,95.0,0.9,21.0,792.0,1031.72,739.5
2016,3,17,13,45,939.0,93.5,0.8,21.0,768.5,1003.16,720.69
2016,3,17,14,0,933.0,92.0,0.7,21.0,745.0,971.06,699.81
2016,3,17,14,15,923.5,90.5,0.65,21.0,714.5,932.49,675.95
2016,3,17,14,30,914.0,89.0,0.6,21.0,684.0,890.99,650.18
2016,3,17,14,45,901.5,87.0,0.55,21.0,646.5,843.78,620.54
2016,3,17,15,0,889.0,85.0,0.5,21.0,609.0,794.36,589.19
2016,3,17,15,15,872.0,82.5,0.5,20.5,566.5,739.16,555.42
2016,3,17,15,30,855.0,80.0,0.5,20.0,524.0,687.93,522.82
2016,3,17,15,45,832.0,77.0,0.55,20.0,476.0,625.49,479.45
2016,3,17,16,0,809.0,74.0,0.6,20.0,428.0,563.11,434.42
2016,3,17,16,15,777.0,70.0,0.6,19.5,377.5,495.34,383.76
2016,3,17,16,30,745.0,66.0,0.6,19.0,327.0,429.38,332.21
2016,3,17,16,45,697.5,60.5,0.65,18.5,274.5,357.77,274.46
2016,3,17,17,0,650.0,55.0,0.7,18.0,222.0,290.65,217.95
2016,3,17,17,15,576.0,48.0,0.75,17.5,171.0,219.77,157.63
2016,3,17,17,30,502.0,41.0,0.8,17.0,120.0,157.35,104.17
2016,3,17,17,45,372.0,30.0,0.9,16.5,76.5,91.76,52.05
2016,3,17,18,0,242.0,19.0,1.0,16.0,33.0,41.26,5.75
2016,3,17,18,15,121.0,9.5,1.0,15.5,16.5,10.8,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,64.0,7.0,1.2,9.5,9.0,0.0,0.0
2016,3,18,6,30,128.0,14.0,1.3,10.0,18.0,18.76,0.0
2016,3,18,6,45,275.0,27.0,1.4,11.0,57.5,63.85,32.24
2016,3,18,7,0,422.0,40.0,1.5,12.0,97.0,123.98,80.03
2016,3,18,7,15,509.0,49.0,1.5,12.0,147.0,184.42,132.12
2016,3,18,7,30,596.0,58.0,1.5,12.0,197.0,255.58,194.63
2016,3,18,7,45,647.0,65.0,1.55,12.5,249.5,321.45,253.12
2016,3,18,8,0,698.0,72.0,1.6,13.0,302.0,392.57,314.34
2016,3,18,8,15,385.0,122.5,1.55,13.5,253.0,327.2,265.83
2016,3,18,8,30,72.0,173.0,1.5,14.0,204.0,200.19,162.33
2016,3,18,8,45,54.5,186.0,1.5,14.5,211.0,205.89,166.74
2016,3,18,9,0,37.0,199.0,1.5,15.0,218.0,209.76,168.88
2016,3,18,9,15,78.5,230.5,1.5,15.0,274.5,272.84,219.92
2016,3,18,9,30,120.0,262.0,1.5,15.0,331.0,354.02,283.77
2016,3,18,9,45,71.0,251.5,1.5,15.5,293.0,294.61,234.97
2016,3,18,10,0,22.0,241.0,1.5,16.0,255.0,230.92,182.86
2016,3,18,10,15,25.5,257.5,1.55,16.0,274.5,250.21,198.13
2016,3,18,10,30,29.0,274.0,1.6,16.0,294.0,286.95,226.6
2016,3,18,10,45,91.5,315.5,1.65,16.0,382.0,389.85,307.45
2016,3,18,11,0,154.0,357.0,1.7,16.0,470.0,516.03,402.62
2016,3,18,11,15,339.0,316.0,1.7,16.0,572.5,676.27,523.13
2016,3,18,11,30,524.0,275.0,1.7,16.0,675.0,842.91,642.08
2016,3,18,11,45,723.0,196.5,1.75,16.5,755.0,975.18,731.59
2016,3,18,12,0,922.0,118.0,1.8,17.0,835.0,1075.73,794.62
2016,3,18,12,15,922.0,118.0,1.85,17.0,835.5,1078.68,795.88
2016,3,18,12,30,922.0,118.0,1.9,17.0,836.0,1077.6,795.95
2016,3,18,12,45,919.5,118.0,1.95,17.0,828.5,1069.98,791.97
2016,3,18,13,0,917.0,118.0,2.0,17.0,821.0,1058.4,785.63
2016,3,18,13,15,912.5,117.0,2.05,17.0,805.5,1039.89,774.88
2016,3,18,13,30,908.0,116.0,2.1,17.0,790.0,1017.65,761.78
2016,3,18,13,45,902.5,114.0,2.15,17.0,767.0,989.78,744.95
2016,3,18,14,0,897.0,112.0,2.2,17.0,744.0,958.48,725.8
2016,3,18,14,15,887.5,110.0,2.25,16.5,713.0,930.05,709.81
2016,3,18,14,30,878.0,108.0,2.3,16.0,682.0,888.36,684.43
2016,3,18,14,45,865.0,105.0,2.35,16.0,645.0,840.09,652.87
2016,3,18,15,0,852.0,102.0,2.4,16.0,608.0,789.74,619.35
2016,3,18,15,15,833.5,99.0,2.35,15.5,564.5,733.57,581.45
2016,3,18,15,30,815.0,96.0,2.3,15.0,521.0,676.4,540.49
2016,3,18,15,45,640.0,120.0,2.3,15.0,435.0,550.24,443.44
2016,3,18,16,0,465.0,144.0,2.3,15.0,349.0,430.41,349.03
2016,3,18,16,15,576.5,112.0,2.15,14.5,336.0,433.23,350.94
2016,3,18,16,30,688.0,80.0,2.0,14.0,323.0,416.6,334.7
2016,3,18,16,45,632.5,74.0,1.85,13.5,270.5,344.29,273.11
2016,3,18,17,0,577.0,68.0,1.7,13.0,218.0,277.57,214.86
2016,3,18,17,15,498.5,59.0,1.6,12.5,167.5,207.54,153.81
2016,3,18,17,30,420.0,50.0,1.5,12.0,117.0,146.95,101.17
2016,3,18,17,45,294.0,36.5,1.4,11.5,75.0,85.08,51.36
2016,3,18,18,0,168.0,23.0,1.3,11.0,33.0,37.07,8.37
2016,3,18,18,15,84.0,11.5,1.25,10.5,16.5,11.49,0.0
2016,3,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,0.95,11.0,9.5,8.11,0.0
2016,3,19,6,30,0.0,19.0,1.1,11.0,19.0,15.6,0.0
2016,3,19,6,45,184.0,31.0,1.25,11.5,57.0,55.1,30.03
2016,3,19,7,0,368.0,43.0,1.4,12.0,95.0,116.82,76.65
2016,3,19,7,15,451.0,53.0,1.45,12.0,142.5,173.85,125.57
2016,3,19,7,30,534.0,63.0,1.5,12.0,190.0,241.16,184.53
2016,3,19,7,45,589.5,69.5,1.55,12.0,240.5,304.48,240.89
2016,3,19,8,0,645.0,76.0,1.6,12.0,291.0,373.63,300.92
2016,3,19,8,15,339.5,120.5,1.65,12.0,235.5,302.41,247.58
2016,3,19,8,30,34.0,165.0,1.7,12.0,180.0,170.6,138.89
2016,3,19,8,45,37.0,184.5,1.75,12.5,202.5,193.26,157.52
2016,3,19,9,0,40.0,204.0,1.8,13.0,225.0,216.37,175.78
2016,3,19,9,15,43.5,223.0,1.8,13.5,247.0,239.72,193.93
2016,3,19,9,30,47.0,242.0,1.8,14.0,269.0,263.49,212.16
2016,3,19,9,45,80.0,271.0,1.85,14.5,320.5,321.66,258.12
2016,3,19,10,0,113.0,300.0,1.9,15.0,372.0,382.71,305.26
2016,3,19,10,15,71.5,289.0,1.9,15.0,335.5,338.49,269.13
2016,3,19,10,30,30.0,278.0,1.9,15.0,299.0,291.51,230.96
2016,3,19,10,45,56.0,311.5,1.95,15.5,352.5,351.8,278.07
2016,3,19,11,0,82.0,345.0,2.0,16.0,406.0,413.84,325.09
2016,3,19,11,15,62.5,337.5,2.0,16.0,384.5,388.25,304.43
2016,3,19,11,30,43.0,330.0,2.0,16.0,363.0,361.82,283.5
2016,3,19,11,45,30.5,304.5,2.05,16.0,328.5,322.74,253.23
2016,3,19,12,0,18.0,279.0,2.1,16.0,294.0,265.22,208.36
2016,3,19,12,15,34.5,313.0,2.15,16.0,340.5,336.11,264.1
2016,3,19,12,30,51.0,347.0,2.2,16.0,387.0,389.04,304.83
2016,3,19,12,45,81.5,361.0,2.25,16.0,424.5,434.65,340.37
2016,3,19,13,0,112.0,375.0,2.3,16.0,462.0,479.59,375.09
2016,3,19,13,15,171.5,367.5,2.3,16.0,497.5,548.65,428.21
2016,3,19,13,30,231.0,360.0,2.3,16.0,533.0,594.33,463.49
2016,3,19,13,45,571.5,227.0,2.35,16.0,636.5,806.5,626.07
2016,3,19,14,0,912.0,94.0,2.4,16.0,740.0,951.03,727.29
2016,3,19,14,15,626.0,189.5,2.4,16.0,624.5,786.9,611.95
2016,3,19,14,30,340.0,285.0,2.4,16.0,509.0,594.73,467.84
2016,3,19,14,45,231.0,279.5,2.4,16.0,428.0,469.98,373.92
2016,3,19,15,0,122.0,274.0,2.4,16.0,347.0,369.81,295.31
2016,3,19,15,15,215.0,245.5,2.4,15.5,363.0,401.62,323.88
2016,3,19,15,30,308.0,217.0,2.4,15.0,379.0,437.0,353.78
2016,3,19,15,45,270.0,201.0,2.45,15.0,334.0,379.43,308.12
2016,3,19,16,0,232.0,185.0,2.5,15.0,289.0,325.25,264.79
2016,3,19,16,15,488.0,125.0,2.35,14.5,310.0,393.36,320.14
2016,3,19,16,30,744.0,65.0,2.2,14.0,331.0,424.43,341.23
2016,3,19,16,45,702.0,59.5,2.05,13.5,279.5,355.26,281.29
2016,3,19,17,0,660.0,54.0,1.9,13.0,228.0,289.95,223.31
2016,3,19,17,15,588.0,47.5,1.65,12.5,177.0,219.57,160.92
2016,3,19,17,30,516.0,41.0,1.4,12.0,126.0,157.63,106.2
2016,3,19,17,45,393.0,31.0,1.2,11.5,82.0,93.64,54.28
2016,3,19,18,0,270.0,21.0,1.0,11.0,38.0,44.34,11.85
2016,3,19,18,15,135.0,10.5,0.95,10.5,19.0,11.34,0.0
2016,3,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,11.0,2.5,2.13,0.0
2016,3,20,6,30,0.0,5.0,1.3,11.0,5.0,4.1,0.0
2016,3,20,6,45,0.0,14.0,1.5,11.5,14.0,11.52,3.56
2016,3,20,7,0,0.0,23.0,1.7,12.0,23.0,18.95,10.41
2016,3,20,7,15,0.0,35.0,1.75,12.0,35.0,28.9,19.22
2016,3,20,7,30,0.0,47.0,1.8,12.0,47.0,38.87,28.0
2016,3,20,7,45,0.0,59.0,1.9,12.5,59.0,48.87,36.61
2016,3,20,8,0,0.0,71.0,2.0,13.0,71.0,58.99,45.17
2016,3,20,8,15,0.0,39.5,2.05,13.0,39.5,32.64,22.49
2016,3,20,8,30,0.0,8.0,2.1,13.0,8.0,6.59,0.03
2016,3,20,8,45,0.0,9.5,2.2,13.5,9.5,7.83,1.07
2016,3,20,9,0,0.0,11.0,2.3,14.0,11.0,9.08,2.1
2016,3,20,9,15,0.0,87.5,2.4,14.0,87.5,72.74,55.91
2016,3,20,9,30,0.0,164.0,2.5,14.0,164.0,140.57,111.97
2016,3,20,9,45,68.0,234.5,2.6,14.0,278.5,273.63,221.54
2016,3,20,10,0,136.0,305.0,2.7,14.0,393.0,422.42,339.27
2016,3,20,10,15,73.5,267.5,2.85,14.0,315.5,317.16,254.67
2016,3,20,10,30,11.0,230.0,3.0,14.0,238.0,210.83,167.96
2016,3,20,10,45,5.5,142.5,3.2,14.5,146.5,125.93,98.84
2016,3,20,11,0,0.0,55.0,3.4,15.0,55.0,45.77,32.49
2016,3,20,11,15,0.0,99.0,3.5,15.0,99.0,82.77,63.07
2016,3,20,11,30,0.0,143.0,3.6,15.0,143.0,121.3,94.52
2016,3,20,11,45,0.0,111.5,3.75,15.0,111.5,93.66,71.85
2016,3,20,12,0,0.0,80.0,3.9,15.0,80.0,66.74,49.73
2016,3,20,12,15,0.0,63.5,3.9,15.0,63.5,52.92,38.33
2016,3,20,12,30,0.0,47.0,3.9,15.0,47.0,39.14,26.92
2016,3,20,12,45,0.0,34.5,3.9,15.0,34.5,28.7,18.27
2016,3,20,13,0,0.0,22.0,3.9,15.0,22.0,18.29,9.61
2016,3,20,13,15,0.0,53.0,3.85,15.0,53.0,44.12,31.12
2016,3,20,13,30,0.0,84.0,3.8,15.0,84.0,70.03,52.6
2016,3,20,13,45,0.0,108.0,3.75,15.0,108.0,90.5,69.53
2016,3,20,14,0,0.0,132.0,3.7,15.0,132.0,111.49,86.85
2016,3,20,14,15,5.0,174.5,3.6,15.0,177.5,154.02,121.93
2016,3,20,14,30,10.0,217.0,3.5,15.0,223.0,197.52,157.52
2016,3,20,14,45,5.0,177.5,3.4,15.0,180.5,156.66,124.38
2016,3,20,15,0,0.0,138.0,3.3,15.0,138.0,116.97,91.97
2016,3,20,15,15,37.0,183.0,3.15,14.5,203.0,194.69,157.4
2016,3,20,15,30,74.0,228.0,3.0,14.0,268.0,263.98,214.83
2016,3,20,15,45,166.0,206.0,2.95,14.0,284.0,306.85,251.14
2016,3,20,16,0,258.0,184.0,2.9,14.0,300.0,338.08,276.95
2016,3,20,16,15,270.0,160.0,2.7,14.0,269.0,304.07,248.62
2016,3,20,16,30,282.0,136.0,2.5,14.0,238.0,268.37,218.25
2016,3,20,16,45,253.0,119.5,2.3,14.0,200.5,222.12,178.56
2016,3,20,17,0,224.0,103.0,2.1,14.0,163.0,179.17,141.14
2016,3,20,17,15,194.5,82.5,1.9,13.5,126.5,135.65,103.26
2016,3,20,17,30,165.0,62.0,1.7,13.0,90.0,95.96,68.72
2016,3,20,17,45,111.5,43.0,1.5,12.5,59.0,58.21,37.52
2016,3,20,18,0,58.0,24.0,1.3,12.0,28.0,26.96,8.99
2016,3,20,18,15,29.0,12.0,1.3,11.5,14.0,10.68,0.0
2016,3,20,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,11.0,0.5,0.43,0.0
2016,3,21,6,30,0.0,1.0,1.8,11.0,1.0,0.82,0.0
2016,3,21,6,45,0.0,3.0,1.95,11.5,3.0,2.46,0.0
2016,3,21,7,0,0.0,5.0,2.1,12.0,5.0,4.1,0.0
2016,3,21,7,15,0.0,8.0,2.3,12.0,8.0,6.57,0.01
2016,3,21,7,30,0.0,11.0,2.5,12.0,11.0,9.04,2.19
2016,3,21,7,45,0.0,14.0,2.75,12.5,14.0,11.52,4.34
2016,3,21,8,0,0.0,17.0,3.0,13.0,17.0,14.0,6.46
2016,3,21,8,15,0.0,75.0,3.1,13.0,75.0,62.23,47.85
2016,3,21,8,30,0.0,133.0,3.2,13.0,133.0,113.59,91.13
2016,3,21,8,45,9.0,161.0,3.35,13.0,165.5,144.32,116.66
2016,3,21,9,0,18.0,189.0,3.5,13.0,198.0,176.31,143.02
2016,3,21,9,15,9.0,108.5,3.65,13.0,113.0,97.31,76.87
2016,3,21,9,30,0.0,28.0,3.8,13.0,28.0,23.18,14.05
2016,3,21,9,45,0.0,57.5,3.95,13.5,57.5,47.74,34.71
2016,3,21,10,0,0.0,87.0,4.1,14.0,87.0,72.41,55.16
2016,3,21,10,15,0.0,69.0,4.2,14.0,69.0,57.39,42.51
2016,3,21,10,30,0.0,51.0,4.3,14.0,51.0,42.39,29.92
2016,3,21,10,45,7.0,152.5,4.45,14.5,158.5,136.19,107.58
2016,3,21,11,0,14.0,254.0,4.6,15.0,266.0,236.39,188.34
2016,3,21,11,15,24.5,287.0,4.6,15.0,306.5,278.31,221.77
2016,3,21,11,30,35.0,320.0,4.6,15.0,347.0,342.02,272.06
2016,3,21,11,45,27.5,305.5,4.6,15.0,327.0,319.72,254.0
2016,3,21,12,0,20.0,291.0,4.6,15.0,307.0,278.21,220.97
2016,3,21,12,15,19.5,291.5,4.6,15.0,307.5,278.23,221.02
2016,3,21,12,30,19.0,292.0,4.6,15.0,308.0,278.18,220.97
2016,3,21,12,45,10.5,228.5,4.65,15.0,237.5,209.47,166.02
2016,3,21,13,0,2.0,165.0,4.7,15.0,167.0,142.89,112.09
2016,3,21,13,15,1.5,162.5,4.6,14.5,164.0,140.11,110.15
2016,3,21,13,30,1.0,160.0,4.5,14.0,161.0,137.34,108.17
2016,3,21,13,45,0.5,149.0,4.45,14.0,149.5,127.01,99.81
2016,3,21,14,0,0.0,138.0,4.4,14.0,138.0,116.76,91.51
2016,3,21,14,15,7.5,186.5,4.3,14.0,191.5,167.06,133.21
2016,3,21,14,30,15.0,235.0,4.2,14.0,245.0,218.5,175.4
2016,3,21,14,45,21.0,235.0,4.1,14.0,248.0,223.17,179.58
2016,3,21,15,0,27.0,235.0,4.0,14.0,251.0,227.41,183.52
2016,3,21,15,15,244.0,211.0,3.8,13.5,342.0,398.2,326.83
2016,3,21,15,30,461.0,187.0,3.6,13.0,433.0,520.56,426.35
2016,3,21,15,45,553.0,156.0,3.45,13.0,425.0,520.84,426.44
2016,3,21,16,0,645.0,125.0,3.3,13.0,417.0,515.99,421.77
2016,3,21,16,15,322.5,65.0,3.1,12.5,211.0,248.13,204.89
2016,3,21,16,30,0.0,5.0,2.9,12.0,5.0,4.11,0.0
2016,3,21,16,45,0.0,4.0,2.7,12.0,4.0,3.29,0.0
2016,3,21,17,0,0.0,3.0,2.5,12.0,3.0,2.46,0.0
2016,3,21,17,15,181.5,31.5,2.25,11.5,62.5,84.96,61.89
2016,3,21,17,30,363.0,60.0,2.0,11.0,122.0,138.54,97.19
2016,3,21,17,45,249.5,44.5,1.8,10.5,80.0,81.59,51.25
2016,3,21,18,0,136.0,29.0,1.6,10.0,38.0,38.68,15.51
2016,3,21,18,15,68.0,14.5,1.5,10.0,19.0,13.26,0.0
2016,3,21,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,1.05,7.5,15.0,8.96,0.0
2016,3,22,6,30,163.0,21.0,1.2,8.0,30.0,28.47,1.95
2016,3,22,6,45,301.0,34.0,1.4,9.0,72.5,73.26,41.77
2016,3,22,7,0,439.0,47.0,1.6,10.0,115.0,133.81,89.07
2016,3,22,7,15,519.5,55.5,1.7,10.0,165.5,193.5,141.09
2016,3,22,7,30,600.0,64.0,1.8,10.0,216.0,262.97,202.78
2016,3,22,7,45,440.0,97.5,1.9,10.5,222.5,271.29,217.66
2016,3,22,8,0,280.0,131.0,2.0,11.0,229.0,255.01,208.61
2016,3,22,8,15,528.0,108.0,2.0,11.0,327.0,388.14,318.67
2016,3,22,8,30,776.0,85.0,2.0,11.0,425.0,533.26,435.58
2016,3,22,8,45,805.0,87.0,2.0,11.5,474.5,596.92,484.98
2016,3,22,9,0,834.0,89.0,2.0,12.0,524.0,661.38,533.77
2016,3,22,9,15,852.0,92.0,2.0,12.0,568.0,719.55,577.21
2016,3,22,9,30,870.0,95.0,2.0,12.0,612.0,776.75,617.09
2016,3,22,9,45,887.5,95.0,2.0,12.5,651.5,821.64,646.13
2016,3,22,10,0,905.0,95.0,2.0,13.0,691.0,871.38,678.19
2016,3,22,10,15,914.5,96.5,1.95,13.0,723.0,913.77,705.3
2016,3,22,10,30,924.0,98.0,1.9,13.0,755.0,953.33,730.18
2016,3,22,10,45,933.0,98.0,1.9,13.5,780.5,987.72,750.58
2016,3,22,11,0,942.0,98.0,1.9,14.0,806.0,1018.81,768.64
2016,3,22,11,15,667.0,219.5,1.9,14.0,726.5,918.49,700.12
2016,3,22,11,30,392.0,341.0,1.9,14.0,647.0,758.25,582.71
2016,3,22,11,45,384.0,347.0,1.9,14.0,649.5,761.86,586.27
2016,3,22,12,0,376.0,353.0,1.9,14.0,652.0,763.42,586.88
2016,3,22,12,15,259.5,373.5,1.95,14.0,579.5,668.66,516.56
2016,3,22,12,30,143.0,394.0,2.0,14.0,507.0,551.54,428.97
2016,3,22,12,45,225.5,380.0,2.05,14.0,557.5,618.33,481.88
2016,3,22,13,0,308.0,366.0,2.1,14.0,608.0,703.16,545.22
2016,3,22,13,15,353.0,346.0,2.15,14.0,618.0,720.54,559.01
2016,3,22,13,30,398.0,326.0,2.2,14.0,628.0,734.81,571.18
2016,3,22,13,45,665.0,211.0,2.25,14.0,697.5,880.99,682.11
2016,3,22,14,0,932.0,96.0,2.3,14.0,767.0,966.73,741.16
2016,3,22,14,15,923.5,94.5,2.3,14.0,736.0,928.81,715.32
2016,3,22,14,30,915.0,93.0,2.3,14.0,705.0,887.9,688.56
2016,3,22,14,45,905.5,90.0,2.3,14.0,668.0,841.77,657.86
2016,3,22,15,0,896.0,87.0,2.3,14.0,631.0,793.21,625.08
2016,3,22,15,15,880.0,84.5,2.25,14.0,588.0,738.29,586.86
2016,3,22,15,30,864.0,82.0,2.2,14.0,545.0,687.0,549.47
2016,3,22,15,45,844.0,78.5,2.2,14.0,497.5,625.41,502.65
2016,3,22,16,0,824.0,75.0,2.2,14.0,450.0,563.58,454.15
2016,3,22,16,15,793.5,71.0,2.0,13.5,398.5,495.9,399.44
2016,3,22,16,30,763.0,67.0,1.8,13.0,347.0,429.86,344.19
2016,3,22,16,45,720.0,62.0,1.65,12.5,294.5,359.86,284.19
2016,3,22,17,0,677.0,57.0,1.5,12.0,242.0,293.78,225.67
2016,3,22,17,15,607.5,50.5,1.4,11.5,190.0,223.24,163.32
2016,3,22,17,30,538.0,44.0,1.3,11.0,138.0,160.9,108.33
2016,3,22,17,45,418.0,34.0,1.25,10.5,92.0,96.61,56.4
2016,3,22,18,0,298.0,24.0,1.2,10.0,46.0,47.33,17.7
2016,3,22,18,15,149.0,12.0,1.2,10.0,23.0,11.83,0.0
2016,3,22,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,23,6,15,112.0,10.5,1.4,7.5,17.0,8.96,0.0
2016,3,23,6,30,224.0,21.0,1.6,8.0,34.0,33.09,6.5
2016,3,23,6,45,349.5,33.0,1.8,8.5,77.5,78.24,44.25
2016,3,23,7,0,475.0,45.0,2.0,9.0,121.0,138.74,92.27
2016,3,23,7,15,552.0,53.0,2.05,9.5,173.0,199.3,145.38
2016,3,23,7,30,629.0,61.0,2.1,10.0,225.0,269.16,207.51
2016,3,23,7,45,675.5,67.5,2.2,10.5,278.0,334.84,266.52
2016,3,23,8,0,722.0,74.0,2.3,11.0,331.0,405.13,327.79
2016,3,23,8,15,756.0,79.0,2.3,11.5,383.0,471.21,383.68
2016,3,23,8,30,790.0,84.0,2.3,12.0,435.0,539.94,439.55
2016,3,23,8,45,672.0,120.0,2.3,13.0,441.5,551.91,447.74
2016,3,23,9,0,554.0,156.0,2.3,14.0,448.0,541.09,437.4
2016,3,23,9,15,714.0,126.5,2.2,14.0,534.5,660.82,529.75
2016,3,23,9,30,874.0,97.0,2.1,14.0,621.0,781.66,617.26
2016,3,23,9,45,888.0,99.0,2.05,14.5,660.0,825.99,644.64
2016,3,23,10,0,902.0,101.0,2.0,15.0,699.0,874.93,675.4
2016,3,23,10,15,824.0,132.0,1.95,15.0,698.0,881.81,677.87
2016,3,23,10,30,746.0,163.0,1.9,15.0,697.0,877.64,673.31
2016,3,23,10,45,838.5,135.5,1.85,15.5,754.5,950.43,720.11
2016,3,23,11,0,931.0,108.0,1.8,16.0,812.0,1018.43,761.55
2016,3,23,11,15,935.5,109.0,1.75,16.0,829.0,1042.43,774.95
2016,3,23,11,30,940.0,110.0,1.7,16.0,846.0,1062.65,786.4
2016,3,23,11,45,939.5,111.5,1.7,16.5,854.5,1074.5,791.88
2016,3,23,12,0,939.0,113.0,1.7,17.0,863.0,1082.28,794.96
2016,3,23,12,15,939.0,113.0,1.65,17.0,863.5,1084.86,795.57
2016,3,23,12,30,939.0,113.0,1.6,17.0,864.0,1083.35,793.78
2016,3,23,12,45,926.0,119.0,1.6,17.0,853.5,1071.11,786.21
2016,3,23,13,0,913.0,125.0,1.6,17.0,843.0,1054.98,776.4
2016,3,23,13,15,908.5,124.0,1.6,17.0,827.0,1036.18,765.03
2016,3,23,13,30,904.0,123.0,1.6,17.0,811.0,1013.68,751.35
2016,3,23,13,45,892.5,123.5,1.65,17.0,786.0,993.97,740.33
2016,3,23,14,0,881.0,124.0,1.7,17.0,761.0,959.19,719.28
2016,3,23,14,15,870.5,122.0,1.7,16.5,730.0,919.65,695.65
2016,3,23,14,30,860.0,120.0,1.7,16.0,699.0,877.38,669.9
2016,3,23,14,45,844.5,118.0,1.7,16.0,660.5,828.57,638.03
2016,3,23,15,0,829.0,116.0,1.7,16.0,622.0,777.93,604.48
2016,3,23,15,15,810.0,112.5,1.65,16.0,579.0,721.69,565.39
2016,3,23,15,30,791.0,109.0,1.6,16.0,536.0,664.57,523.67
2016,3,23,15,45,687.5,115.0,1.55,16.0,462.5,566.37,449.7
2016,3,23,16,0,584.0,121.0,1.5,16.0,389.0,474.0,378.49
2016,3,23,16,15,485.5,123.0,1.35,15.5,329.0,384.28,307.9
2016,3,23,16,30,387.0,125.0,1.2,15.0,269.0,310.65,248.44
2016,3,23,16,45,339.0,114.5,1.1,14.5,227.0,255.44,202.64
2016,3,23,17,0,291.0,104.0,1.0,14.0,185.0,199.61,155.52
2016,3,23,17,15,347.5,81.0,1.0,13.5,157.5,177.81,132.89
2016,3,23,17,30,404.0,58.0,1.0,13.0,130.0,145.01,99.72
2016,3,23,17,45,284.5,44.0,1.0,12.5,86.0,84.2,51.71
2016,3,23,18,0,165.0,30.0,1.0,12.0,42.0,40.92,18.2
2016,3,23,18,15,82.5,15.0,1.0,11.5,21.0,13.49,0.0
2016,3,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
