Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,6,15,79.0,12.0,1.3,9.5,17.0,10.24,0.0
2016,3,24,6,30,158.0,24.0,1.5,10.0,34.0,31.11,9.24
2016,3,24,6,45,260.0,39.5,1.7,10.5,74.5,71.49,42.47
2016,3,24,7,0,362.0,55.0,1.9,11.0,115.0,124.5,84.6
2016,3,24,7,15,439.0,66.0,1.9,11.5,164.5,183.06,134.77
2016,3,24,7,30,516.0,77.0,1.9,12.0,214.0,248.92,192.07
2016,3,24,7,45,542.5,91.5,1.9,12.5,262.5,308.0,244.46
2016,3,24,8,0,569.0,106.0,1.9,13.0,311.0,369.58,297.3
2016,3,24,8,15,608.0,114.0,1.95,13.5,362.0,433.44,350.3
2016,3,24,8,30,647.0,122.0,2.0,14.0,413.0,500.45,404.04
2016,3,24,8,45,662.0,133.0,2.05,14.5,458.5,558.51,449.08
2016,3,24,9,0,677.0,144.0,2.1,15.0,504.0,616.44,492.56
2016,3,24,9,15,699.0,149.0,2.0,15.0,547.0,672.94,533.98
2016,3,24,9,30,721.0,154.0,1.9,15.0,590.0,729.25,573.97
2016,3,24,9,45,753.5,150.5,1.85,15.5,631.0,784.57,611.54
2016,3,24,10,0,786.0,147.0,1.8,16.0,672.0,839.48,646.54
2016,3,24,10,15,798.0,150.0,1.7,16.0,704.0,882.83,673.5
2016,3,24,10,30,810.0,153.0,1.6,16.0,736.0,917.5,694.17
2016,3,24,10,45,813.0,158.0,1.5,16.5,760.0,949.14,711.23
2016,3,24,11,0,816.0,163.0,1.4,17.0,784.0,977.51,725.81
2016,3,24,11,15,678.5,222.5,1.3,17.0,746.0,930.83,692.62
2016,3,24,11,30,541.0,282.0,1.2,17.0,708.0,861.28,642.05
2016,3,24,11,45,527.5,295.5,1.15,17.5,715.0,868.77,645.15
2016,3,24,12,0,514.0,309.0,1.1,18.0,722.0,873.28,645.34
2016,3,24,12,15,668.5,241.0,1.05,18.0,778.5,966.99,709.45
2016,3,24,12,30,823.0,173.0,1.0,18.0,835.0,1041.72,754.73
2016,3,24,12,45,854.0,154.0,1.0,18.0,834.5,1048.16,757.83
2016,3,24,13,0,885.0,135.0,1.0,18.0,834.0,1049.46,758.89
2016,3,24,13,15,880.5,134.0,0.95,18.0,818.5,1030.55,746.46
2016,3,24,13,30,876.0,133.0,0.9,18.0,803.0,1007.95,732.1
2016,3,24,13,45,866.5,132.5,0.9,18.0,779.0,977.64,713.99
2016,3,24,14,0,857.0,132.0,0.9,18.0,755.0,944.15,693.88
2016,3,24,14,15,695.5,179.5,0.85,18.0,671.5,830.21,619.75
2016,3,24,14,30,534.0,227.0,0.8,18.0,588.0,708.76,536.05
2016,3,24,14,45,662.5,178.5,0.8,18.0,602.0,746.99,566.83
2016,3,24,15,0,791.0,130.0,0.8,18.0,616.0,765.14,581.29
2016,3,24,15,15,772.0,125.5,0.8,17.5,573.0,709.02,543.42
2016,3,24,15,30,753.0,121.0,0.8,17.0,530.0,652.18,504.58
2016,3,24,15,45,726.0,116.5,0.85,17.0,482.5,589.99,460.05
2016,3,24,16,0,699.0,112.0,0.9,17.0,435.0,528.58,414.43
2016,3,24,16,15,664.5,105.0,0.9,16.5,384.5,461.98,363.53
2016,3,24,16,30,630.0,98.0,0.9,16.0,334.0,397.81,312.52
2016,3,24,16,45,600.0,86.5,0.95,15.5,284.0,333.92,259.89
2016,3,24,17,0,570.0,75.0,1.0,15.0,234.0,272.76,207.44
2016,3,24,17,15,500.5,65.5,1.0,14.5,183.5,205.99,150.22
2016,3,24,17,30,431.0,56.0,1.0,14.0,133.0,147.55,100.25
2016,3,24,17,45,330.0,42.0,1.05,13.5,89.5,89.52,54.02
2016,3,24,18,0,229.0,28.0,1.1,13.0,46.0,44.56,19.59
2016,3,24,18,15,114.5,14.0,1.1,12.5,23.0,12.64,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,90.0,13.5,0.9,9.0,19.5,11.52,0.0
2016,3,25,6,30,180.0,27.0,0.9,9.0,39.0,35.15,13.23
2016,3,25,6,45,303.0,40.0,0.95,9.5,82.5,78.91,47.19
2016,3,25,7,0,426.0,53.0,1.0,10.0,126.0,137.0,92.71
2016,3,25,7,15,500.5,62.5,1.1,10.5,176.5,195.43,143.18
2016,3,25,7,30,575.0,72.0,1.2,11.0,227.0,262.89,202.15
2016,3,25,7,45,638.0,75.5,1.35,11.5,281.0,328.73,259.81
2016,3,25,8,0,701.0,79.0,1.5,12.0,335.0,401.01,321.51
2016,3,25,8,15,734.5,83.5,1.45,12.5,386.0,465.68,374.99
2016,3,25,8,30,768.0,88.0,1.4,13.0,437.0,531.72,427.38
2016,3,25,8,45,796.0,90.0,1.4,14.0,486.0,594.22,474.48
2016,3,25,9,0,824.0,92.0,1.4,15.0,535.0,657.42,520.15
2016,3,25,9,15,842.0,95.0,1.35,15.0,578.5,714.93,561.45
2016,3,25,9,30,860.0,98.0,1.3,15.0,622.0,771.48,599.29
2016,3,25,9,45,869.0,102.5,1.3,15.5,660.0,821.21,630.71
2016,3,25,10,0,878.0,107.0,1.3,16.0,698.0,868.62,660.01
2016,3,25,10,15,888.0,109.0,1.3,16.0,730.0,902.45,680.98
2016,3,25,10,30,898.0,111.0,1.3,16.0,762.0,941.91,705.72
2016,3,25,10,45,900.5,114.5,1.35,16.5,785.5,973.04,724.17
2016,3,25,11,0,903.0,118.0,1.4,17.0,809.0,1000.64,740.35
2016,3,25,11,15,907.0,119.0,1.4,17.0,825.5,1023.43,754.01
2016,3,25,11,30,911.0,120.0,1.4,17.0,842.0,1042.53,765.41
2016,3,25,11,45,916.0,118.5,1.4,17.5,851.0,1056.19,772.03
2016,3,25,12,0,921.0,117.0,1.4,18.0,860.0,1065.98,776.35
2016,3,25,12,15,920.5,117.0,1.4,18.0,860.0,1067.85,777.3
2016,3,25,12,30,920.0,117.0,1.4,18.0,860.0,1065.71,775.98
2016,3,25,12,45,924.5,113.0,1.45,18.5,853.5,1060.32,772.24
2016,3,25,13,0,929.0,109.0,1.5,19.0,847.0,1050.83,766.06
2016,3,25,13,15,924.5,108.0,1.45,19.0,830.5,1031.67,753.66
2016,3,25,13,30,920.0,107.0,1.4,19.0,814.0,1008.76,739.07
2016,3,25,13,45,913.5,105.5,1.4,19.0,790.5,979.8,721.51
2016,3,25,14,0,907.0,104.0,1.4,19.0,767.0,947.46,701.76
2016,3,25,14,15,897.5,102.0,1.4,18.5,735.5,908.74,679.0
2016,3,25,14,30,888.0,100.0,1.4,18.0,704.0,867.2,654.12
2016,3,25,14,45,871.5,99.5,1.4,18.0,666.0,819.04,623.16
2016,3,25,15,0,855.0,99.0,1.4,18.0,628.0,775.82,595.25
2016,3,25,15,15,838.0,96.0,1.4,17.5,584.5,720.57,559.43
2016,3,25,15,30,821.0,93.0,1.4,17.0,541.0,664.22,520.03
2016,3,25,15,45,793.0,91.0,1.4,17.0,493.0,601.33,473.45
2016,3,25,16,0,765.0,89.0,1.4,17.0,445.0,539.09,425.86
2016,3,25,16,15,732.5,84.0,1.3,16.5,394.0,473.21,374.1
2016,3,25,16,30,700.0,79.0,1.2,16.0,343.0,408.51,321.47
2016,3,25,16,45,653.0,73.5,1.2,15.5,291.0,340.09,264.56
2016,3,25,17,0,606.0,68.0,1.2,15.0,239.0,276.22,209.6
2016,3,25,17,15,536.5,60.0,1.2,14.5,188.5,208.93,151.55
2016,3,25,17,30,467.0,52.0,1.2,14.0,138.0,149.89,100.8
2016,3,25,17,45,357.0,40.0,1.25,13.5,93.5,90.36,53.7
2016,3,25,18,0,247.0,28.0,1.3,13.0,49.0,45.18,20.23
2016,3,25,18,15,123.5,14.0,1.3,12.5,24.5,12.41,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,142.0,11.5,1.5,11.5,22.0,9.82,0.0
2016,3,26,6,30,284.0,23.0,1.6,12.0,44.0,39.01,14.3
2016,3,26,6,45,395.5,33.0,1.75,12.5,88.0,83.88,46.96
2016,3,26,7,0,507.0,43.0,1.9,13.0,132.0,142.96,93.55
2016,3,26,7,15,573.5,50.0,1.95,13.5,182.5,201.85,144.97
2016,3,26,7,30,640.0,57.0,2.0,14.0,233.0,268.62,203.92
2016,3,26,7,45,683.0,62.0,2.15,14.5,284.5,332.16,260.36
2016,3,26,8,0,726.0,67.0,2.3,15.0,336.0,399.42,318.41
2016,3,26,8,15,756.0,71.0,2.35,15.0,386.0,462.83,372.23
2016,3,26,8,30,786.0,75.0,2.4,15.0,436.0,527.97,425.7
2016,3,26,8,45,807.5,78.0,2.5,15.5,483.0,588.21,473.1
2016,3,26,9,0,829.0,81.0,2.6,16.0,530.0,648.52,519.03
2016,3,26,9,15,845.0,83.5,2.6,16.5,572.5,698.79,555.57
2016,3,26,9,30,861.0,86.0,2.6,17.0,615.0,752.46,591.84
2016,3,26,9,45,872.5,88.0,2.6,17.5,652.0,800.55,623.36
2016,3,26,10,0,884.0,90.0,2.6,18.0,689.0,846.51,652.88
2016,3,26,10,15,892.5,91.5,2.55,18.0,720.0,886.94,679.0
2016,3,26,10,30,901.0,93.0,2.5,18.0,751.0,924.54,702.93
2016,3,26,10,45,905.0,95.5,2.5,18.5,774.0,956.02,721.62
2016,3,26,11,0,909.0,98.0,2.5,19.0,797.0,984.04,737.91
2016,3,26,11,15,913.0,98.5,2.45,19.0,813.5,1006.3,751.24
2016,3,26,11,30,917.0,99.0,2.4,19.0,830.0,1024.86,762.18
2016,3,26,11,45,909.5,105.0,2.35,19.0,836.0,1034.09,767.09
2016,3,26,12,0,902.0,111.0,2.3,19.0,842.0,1039.2,769.51
2016,3,26,12,15,902.0,111.5,2.25,19.0,842.5,1041.97,770.58
2016,3,26,12,30,902.0,112.0,2.2,19.0,843.0,1040.82,769.25
2016,3,26,12,45,744.5,192.5,2.15,19.0,792.5,984.83,732.19
2016,3,26,13,0,587.0,273.0,2.1,19.0,742.0,896.53,671.5
2016,3,26,13,15,551.5,277.5,2.1,19.0,711.5,856.6,645.02
2016,3,26,13,30,516.0,282.0,2.1,19.0,681.0,815.11,616.71
2016,3,26,13,45,582.5,247.5,2.1,19.0,685.5,828.05,628.4
2016,3,26,14,0,649.0,213.0,2.1,19.0,690.0,841.91,639.97
2016,3,26,14,15,647.5,202.0,2.1,18.5,661.5,807.26,617.86
2016,3,26,14,30,646.0,191.0,2.1,18.0,633.0,770.08,594.04
2016,3,26,14,45,663.0,171.5,2.1,18.0,604.0,736.93,571.98
2016,3,26,15,0,680.0,152.0,2.1,18.0,575.0,699.83,546.59
2016,3,26,15,15,589.0,168.0,2.1,17.5,516.5,617.05,486.24
2016,3,26,15,30,498.0,184.0,2.1,17.0,458.0,534.91,425.14
2016,3,26,15,45,500.5,165.0,2.1,17.0,420.0,489.36,390.91
2016,3,26,16,0,503.0,146.0,2.1,17.0,382.0,442.34,354.22
2016,3,26,16,15,519.0,124.5,2.0,16.5,344.5,398.32,319.03
2016,3,26,16,30,535.0,103.0,1.9,16.0,307.0,356.61,284.0
2016,3,26,16,45,490.0,95.5,1.8,16.0,261.0,292.13,229.4
2016,3,26,17,0,445.0,88.0,1.7,16.0,215.0,237.43,181.85
2016,3,26,17,15,391.5,74.5,1.6,15.5,170.0,179.82,132.16
2016,3,26,17,30,338.0,61.0,1.5,15.0,125.0,128.76,88.38
2016,3,26,17,45,244.0,46.0,1.45,14.5,84.5,77.77,48.2
2016,3,26,18,0,150.0,31.0,1.4,14.0,44.0,39.12,19.27
2016,3,26,18,15,75.0,15.5,1.45,13.5,22.0,13.34,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,124.0,14.0,1.3,10.0,24.0,11.95,0.0
2016,3,27,6,30,248.0,28.0,1.4,10.0,48.0,41.69,18.43
2016,3,27,6,45,358.5,40.5,1.55,10.5,92.5,86.25,51.09
2016,3,27,7,0,469.0,53.0,1.7,11.0,137.0,145.22,97.87
2016,3,27,7,15,540.5,61.0,1.65,11.5,189.0,204.21,149.09
2016,3,27,7,30,612.0,69.0,1.6,12.0,241.0,271.73,208.28
2016,3,27,7,45,659.0,75.5,1.6,12.5,294.0,336.6,265.26
2016,3,27,8,0,706.0,82.0,1.6,13.0,347.0,406.12,324.38
2016,3,27,8,15,739.5,86.5,1.55,13.0,398.5,471.05,378.52
2016,3,27,8,30,773.0,91.0,1.5,13.0,450.0,537.31,431.76
2016,3,27,8,45,796.0,95.5,1.5,13.5,498.5,599.54,479.44
2016,3,27,9,0,819.0,100.0,1.5,14.0,547.0,662.02,525.54
2016,3,27,9,15,837.0,103.0,1.55,14.0,591.5,719.25,567.74
2016,3,27,9,30,855.0,106.0,1.6,14.0,636.0,775.5,607.07
2016,3,27,9,45,867.0,109.5,1.7,14.5,674.5,826.2,640.66
2016,3,27,10,0,879.0,113.0,1.8,15.0,713.0,874.8,672.38
2016,3,27,10,15,889.5,115.0,1.85,15.0,745.0,908.72,694.44
2016,3,27,10,30,900.0,117.0,1.9,15.0,777.0,948.51,720.57
2016,3,27,10,45,905.0,119.5,2.0,15.5,801.5,980.77,740.68
2016,3,27,11,0,910.0,122.0,2.1,16.0,826.0,1009.61,758.52
2016,3,27,11,15,914.5,123.5,2.15,16.0,843.5,1033.37,773.84
2016,3,27,11,30,919.0,125.0,2.2,16.0,861.0,1053.41,786.86
2016,3,27,11,45,918.0,127.5,2.25,16.5,869.0,1065.18,793.1
2016,3,27,12,0,917.0,130.0,2.3,17.0,877.0,1072.95,796.94
2016,3,27,12,15,917.0,130.5,2.3,17.0,878.0,1075.67,798.53
2016,3,27,12,30,917.0,131.0,2.3,17.0,879.0,1074.39,797.73
2016,3,27,12,45,772.0,194.0,2.3,17.0,820.0,1012.38,757.23
2016,3,27,13,0,627.0,257.0,2.3,17.0,761.0,922.98,697.0
2016,3,27,13,15,587.5,265.0,2.3,16.5,730.0,877.28,667.64
2016,3,27,13,30,548.0,273.0,2.3,16.0,699.0,835.01,639.63
2016,3,27,13,45,635.5,228.0,2.35,16.0,707.5,862.1,662.12
2016,3,27,14,0,723.0,183.0,2.4,16.0,716.0,877.05,674.47
2016,3,27,14,15,642.5,202.0,2.4,15.5,662.0,801.18,622.37
2016,3,27,14,30,562.0,221.0,2.4,15.0,608.0,721.36,566.01
2016,3,27,14,45,561.0,207.5,2.4,15.0,576.0,682.75,539.24
2016,3,27,15,0,560.0,194.0,2.4,15.0,544.0,642.28,510.24
2016,3,27,15,15,493.0,199.5,2.35,14.5,492.0,572.01,457.76
2016,3,27,15,30,426.0,205.0,2.3,14.0,440.0,505.91,407.48
2016,3,27,15,45,448.5,180.0,2.25,14.0,408.5,470.53,380.57
2016,3,27,16,0,471.0,155.0,2.2,14.0,377.0,431.69,349.8
2016,3,27,16,15,313.5,156.5,2.1,13.5,297.5,314.9,255.98
2016,3,27,16,30,156.0,158.0,2.0,13.0,218.0,218.87,177.75
2016,3,27,16,45,134.5,138.5,1.95,12.5,185.0,181.63,146.76
2016,3,27,17,0,113.0,119.0,1.9,12.0,152.0,147.01,117.34
2016,3,27,17,15,94.5,96.0,1.9,11.5,120.0,112.66,87.8
2016,3,27,17,30,76.0,73.0,1.9,11.0,88.0,80.91,60.42
2016,3,27,17,45,48.0,51.5,1.95,11.0,60.0,52.01,36.1
2016,3,27,18,0,20.0,30.0,2.0,11.0,32.0,26.5,14.36
2016,3,27,18,15,10.0,15.0,2.05,11.0,16.0,12.39,0.0
2016,3,27,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,176.0,13.5,2.25,7.5,28.0,11.52,0.0
2016,3,28,6,30,352.0,27.0,2.5,8.0,56.0,46.94,20.34
2016,3,28,6,45,465.5,36.0,2.8,8.5,104.0,95.46,54.73
2016,3,28,7,0,579.0,45.0,3.1,9.0,152.0,158.63,105.6
2016,3,28,7,15,644.5,51.0,3.3,9.0,206.0,221.53,162.15
2016,3,28,7,30,710.0,57.0,3.5,9.0,260.0,291.36,225.92
2016,3,28,7,45,753.0,61.5,3.7,9.5,314.5,358.3,287.01
2016,3,28,8,0,796.0,66.0,3.9,10.0,369.0,429.16,349.85
2016,3,28,8,15,825.0,69.5,3.95,10.0,421.5,495.49,407.8
2016,3,28,8,30,854.0,73.0,4.0,10.0,474.0,563.28,465.1
2016,3,28,8,45,875.0,76.0,4.1,10.5,523.5,623.05,513.72
2016,3,28,9,0,896.0,79.0,4.2,11.0,573.0,685.59,562.95
2016,3,28,9,15,911.0,81.5,4.2,11.0,617.5,742.8,606.65
2016,3,28,9,30,926.0,84.0,4.2,11.0,662.0,798.55,646.76
2016,3,28,9,45,937.5,85.5,4.2,11.5,700.5,848.66,680.83
2016,3,28,10,0,949.0,87.0,4.2,12.0,739.0,896.42,712.67
2016,3,28,10,15,956.5,88.5,4.15,12.0,770.5,938.08,740.81
2016,3,28,10,30,964.0,90.0,4.1,12.0,802.0,976.61,766.53
2016,3,28,10,45,969.0,91.5,4.1,12.5,826.5,1009.47,786.96
2016,3,28,11,0,974.0,93.0,4.1,13.0,851.0,1038.68,804.75
2016,3,28,11,15,977.0,93.5,4.05,13.0,867.5,1061.04,818.92
2016,3,28,11,30,980.0,94.0,4.0,13.0,884.0,1079.4,830.44
2016,3,28,11,45,980.5,95.0,3.95,13.0,891.5,1091.71,837.92
2016,3,28,12,0,981.0,96.0,3.9,13.0,899.0,1099.81,842.69
2016,3,28,12,15,980.5,96.0,3.8,13.0,899.0,1101.57,842.91
2016,3,28,12,30,980.0,96.0,3.7,13.0,899.0,1099.07,840.43
2016,3,28,12,45,961.0,105.0,3.65,13.0,886.5,1083.61,829.75
2016,3,28,13,0,942.0,114.0,3.6,13.0,874.0,1064.15,816.59
2016,3,28,13,15,657.0,229.5,3.5,13.0,755.0,913.42,711.45
2016,3,28,13,30,372.0,345.0,3.4,13.0,636.0,721.65,566.93
2016,3,28,13,45,189.5,277.0,3.35,13.0,425.0,470.47,376.64
2016,3,28,14,0,7.0,209.0,3.3,13.0,214.0,186.46,148.15
2016,3,28,14,15,3.5,117.0,3.2,13.0,119.5,101.26,79.07
2016,3,28,14,30,0.0,25.0,3.1,13.0,25.0,20.74,11.86
2016,3,28,14,45,0.0,81.5,3.05,13.0,81.5,67.82,51.53
2016,3,28,15,0,0.0,138.0,3.0,13.0,138.0,116.56,92.25
2016,3,28,15,15,79.5,194.5,2.85,13.0,238.5,233.29,190.44
2016,3,28,15,30,159.0,251.0,2.7,13.0,339.0,349.48,284.8
2016,3,28,15,45,211.5,223.5,2.6,13.0,330.5,345.07,281.74
2016,3,28,16,0,264.0,196.0,2.5,13.0,322.0,344.39,281.36
2016,3,28,16,15,132.0,145.5,2.25,12.5,208.5,203.78,166.42
2016,3,28,16,30,0.0,95.0,2.0,12.0,95.0,79.55,62.64
2016,3,28,16,45,0.0,81.0,1.8,12.0,81.0,67.58,52.69
2016,3,28,17,0,0.0,67.0,1.6,12.0,67.0,55.69,42.53
2016,3,28,17,15,0.0,53.0,1.5,11.5,53.0,43.89,32.36
2016,3,28,17,30,0.0,39.0,1.4,11.0,39.0,32.23,22.15
2016,3,28,17,45,0.0,27.0,1.35,10.5,27.0,22.28,13.29
2016,3,28,18,0,0.0,15.0,1.3,10.0,15.0,12.35,4.15
2016,3,28,18,15,0.0,7.5,1.3,9.5,7.5,6.16,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,6,15,182.0,13.5,1.7,7.5,30.0,10.93,0.0
2016,3,29,6,30,364.0,27.0,1.9,8.0,60.0,47.68,21.13
2016,3,29,6,45,477.0,35.5,2.1,9.0,108.5,96.47,55.11
2016,3,29,7,0,590.0,44.0,2.3,10.0,157.0,160.57,106.42
2016,3,29,7,15,652.5,50.0,2.5,10.0,210.5,222.7,162.1
2016,3,29,7,30,715.0,56.0,2.7,10.0,264.0,292.03,225.07
2016,3,29,7,45,758.0,60.5,2.9,10.5,318.5,359.2,285.83
2016,3,29,8,0,801.0,65.0,3.1,11.0,373.0,430.29,348.27
2016,3,29,8,15,829.0,68.5,3.15,11.5,425.5,496.33,404.62
2016,3,29,8,30,857.0,72.0,3.2,12.0,478.0,560.81,457.8
2016,3,29,8,45,876.5,75.0,3.25,12.5,527.0,622.7,507.07
2016,3,29,9,0,896.0,78.0,3.3,13.0,576.0,684.25,554.39
2016,3,29,9,15,911.0,80.0,3.15,13.0,620.0,740.82,596.07
2016,3,29,9,30,926.0,82.0,3.0,13.0,664.0,795.94,633.97
2016,3,29,9,45,935.5,84.5,2.95,13.5,702.0,845.45,666.42
2016,3,29,10,0,945.0,87.0,2.9,14.0,740.0,892.46,696.5
2016,3,29,10,15,952.5,88.5,2.8,14.0,771.5,933.88,723.09
2016,3,29,10,30,960.0,90.0,2.7,14.0,803.0,972.19,747.19
2016,3,29,10,45,964.0,91.5,2.6,14.5,827.0,1003.91,765.09
2016,3,29,11,0,968.0,93.0,2.5,15.0,851.0,1031.95,780.3
2016,3,29,11,15,971.5,94.0,2.45,15.0,867.0,1055.13,794.18
2016,3,29,11,30,975.0,95.0,2.4,15.0,883.0,1074.35,805.49
2016,3,29,11,45,974.5,96.0,2.35,15.0,891.0,1085.52,811.59
2016,3,29,12,0,974.0,97.0,2.3,15.0,899.0,1092.48,815.14
2016,3,29,12,15,973.5,97.0,2.2,15.0,898.5,1094.14,814.71
2016,3,29,12,30,973.0,97.0,2.1,15.0,898.0,1091.57,811.7
2016,3,29,12,45,967.5,98.5,2.05,15.0,888.5,1081.43,804.65
2016,3,29,13,0,962.0,100.0,2.0,15.0,879.0,1067.22,795.18
2016,3,29,13,15,957.5,99.5,1.9,15.0,862.5,1047.85,781.8
2016,3,29,13,30,953.0,99.0,1.8,15.0,846.0,1024.61,766.03
2016,3,29,13,45,943.5,99.5,1.7,15.0,820.5,994.04,745.54
2016,3,29,14,0,934.0,100.0,1.6,15.0,795.0,960.14,722.95
2016,3,29,14,15,924.5,98.5,1.5,15.0,763.5,920.97,696.82
2016,3,29,14,30,915.0,97.0,1.4,15.0,732.0,878.9,668.7
2016,3,29,14,45,899.0,96.5,1.35,15.0,692.5,830.05,636.44
2016,3,29,15,0,883.0,96.0,1.3,15.0,653.0,779.3,602.56
2016,3,29,15,15,866.0,93.5,1.2,14.5,609.0,729.7,569.41
2016,3,29,15,30,849.0,91.0,1.1,14.0,565.0,672.6,528.23
2016,3,29,15,45,823.0,88.5,1.0,14.0,516.0,609.15,480.3
2016,3,29,16,0,797.0,86.0,0.9,14.0,467.0,546.13,431.38
2016,3,29,16,15,766.0,82.0,0.8,13.5,415.5,479.88,379.22
2016,3,29,16,30,735.0,78.0,0.7,13.0,364.0,415.4,326.58
2016,3,29,16,45,687.0,73.0,0.65,13.0,310.0,345.48,267.81
2016,3,29,17,0,639.0,68.0,0.6,13.0,256.0,280.15,211.25
2016,3,29,17,15,572.5,60.5,0.65,12.0,204.0,212.68,153.57
2016,3,29,17,30,506.0,53.0,0.7,11.0,152.0,153.05,102.54
2016,3,29,17,45,393.0,42.5,0.8,10.5,105.5,92.97,55.36
2016,3,29,18,0,280.0,32.0,0.9,10.0,59.0,47.54,23.57
2016,3,29,18,15,140.0,16.0,0.9,9.5,29.5,13.01,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,73.0,17.5,0.8,8.5,24.0,13.94,0.0
2016,3,30,6,30,146.0,35.0,0.9,9.0,48.0,40.16,22.24
2016,3,30,6,45,218.5,52.0,1.05,9.5,87.5,76.91,50.06
2016,3,30,7,0,291.0,69.0,1.2,10.0,127.0,123.26,87.58
2016,3,30,7,15,335.5,85.5,1.2,10.5,170.5,171.39,129.34
2016,3,30,7,30,380.0,102.0,1.2,11.0,214.0,225.04,176.05
2016,3,30,7,45,430.0,109.5,1.2,11.5,259.5,277.57,221.31
2016,3,30,8,0,480.0,117.0,1.2,12.0,305.0,335.42,270.03
2016,3,30,8,15,412.5,150.5,1.2,12.5,327.5,364.74,294.88
2016,3,30,8,30,345.0,184.0,1.2,13.0,350.0,375.71,303.77
2016,3,30,8,45,573.5,144.5,1.2,13.5,452.5,513.92,412.25
2016,3,30,9,0,802.0,105.0,1.2,14.0,555.0,654.94,518.03
2016,3,30,9,15,733.5,133.0,1.15,14.0,568.5,678.33,532.41
2016,3,30,9,30,665.0,161.0,1.1,14.0,582.0,690.85,539.47
2016,3,30,9,45,765.0,138.0,1.05,14.5,650.0,776.74,599.04
2016,3,30,10,0,865.0,115.0,1.0,15.0,718.0,863.19,653.97
2016,3,30,10,15,875.0,117.0,0.95,15.0,749.0,905.3,678.89
2016,3,30,10,30,885.0,119.0,0.9,15.0,780.0,934.5,695.55
2016,3,30,10,45,892.0,120.0,0.9,15.5,804.5,966.37,713.61
2016,3,30,11,0,899.0,121.0,0.9,16.0,829.0,994.97,729.37
2016,3,30,11,15,903.5,122.0,0.9,16.0,845.5,1017.71,742.75
2016,3,30,11,30,908.0,123.0,0.9,16.0,862.0,1036.79,753.94
2016,3,30,11,45,910.5,123.5,0.95,16.0,870.5,1049.59,762.43
2016,3,30,12,0,913.0,124.0,1.0,16.0,879.0,1058.5,768.7
2016,3,30,12,15,913.5,123.5,1.0,16.0,879.0,1060.43,769.7
2016,3,30,12,30,914.0,123.0,1.0,16.0,879.0,1058.39,768.46
2016,3,30,12,45,914.5,121.0,1.0,16.0,871.5,1050.83,763.95
2016,3,30,13,0,915.0,119.0,1.0,16.0,864.0,1039.3,757.17
2016,3,30,13,15,911.0,118.5,1.05,16.0,847.5,1021.05,747.31
2016,3,30,13,30,907.0,118.0,1.1,16.0,831.0,999.09,735.17
2016,3,30,13,45,712.5,192.5,1.15,16.0,743.0,893.13,667.9
2016,3,30,14,0,518.0,267.0,1.2,16.0,655.0,765.17,580.34
2016,3,30,14,15,697.5,188.5,1.2,16.0,688.5,830.3,631.21
2016,3,30,14,30,877.0,110.0,1.2,16.0,722.0,858.83,650.87
2016,3,30,14,45,864.5,107.5,1.3,16.0,684.0,819.55,626.34
2016,3,30,15,0,852.0,105.0,1.4,16.0,646.0,769.89,594.87
2016,3,30,15,15,835.0,102.0,1.5,15.5,603.0,714.72,559.15
2016,3,30,15,30,818.0,99.0,1.6,15.0,560.0,658.49,520.05
2016,3,30,15,45,795.5,95.5,1.75,15.0,512.0,597.63,475.23
2016,3,30,16,0,773.0,92.0,1.9,15.0,464.0,536.93,428.64
2016,3,30,16,15,742.0,87.5,1.9,14.5,413.0,471.89,376.96
2016,3,30,16,30,711.0,83.0,1.9,14.0,362.0,408.08,324.3
2016,3,30,16,45,667.0,77.0,1.95,13.5,309.5,340.06,266.65
2016,3,30,17,0,623.0,71.0,2.0,13.0,257.0,276.26,210.8
2016,3,30,17,15,557.5,63.0,1.95,12.5,205.0,209.68,152.46
2016,3,30,17,30,492.0,55.0,1.9,12.0,153.0,150.84,101.39
2016,3,30,17,45,386.0,44.0,1.85,11.5,107.0,92.32,55.15
2016,3,30,18,0,280.0,33.0,1.8,11.0,61.0,47.56,23.93
2016,3,30,18,15,140.0,16.5,1.75,10.5,30.5,13.39,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,146.0,17.0,1.35,9.5,31.5,13.77,0.0
2016,3,31,6,30,292.0,34.0,1.5,10.0,63.0,49.64,25.52
2016,3,31,6,45,400.0,44.5,1.7,10.5,110.5,95.14,57.3
2016,3,31,7,0,508.0,55.0,1.9,11.0,158.0,154.62,104.66
2016,3,31,7,15,572.5,62.5,1.9,11.5,210.0,213.8,156.43
2016,3,31,7,30,637.0,70.0,1.9,12.0,262.0,280.54,215.27
2016,3,31,7,45,318.5,90.5,1.9,12.5,186.5,216.6,172.91
2016,3,31,8,0,0.0,111.0,1.9,13.0,111.0,93.39,74.02
2016,3,31,8,15,0.0,132.0,1.8,13.5,132.0,111.71,89.2
2016,3,31,8,30,0.0,153.0,1.7,14.0,153.0,130.21,104.05
2016,3,31,8,45,13.0,184.0,1.65,14.5,191.5,165.88,132.98
2016,3,31,9,0,26.0,215.0,1.6,15.0,230.0,203.27,162.77
2016,3,31,9,15,54.5,251.0,1.55,15.0,285.0,269.73,215.84
2016,3,31,9,30,83.0,287.0,1.5,15.0,340.0,329.78,262.66
2016,3,31,9,45,490.0,195.0,1.45,15.5,535.5,608.23,480.48
2016,3,31,10,0,897.0,103.0,1.4,16.0,731.0,868.13,662.48
2016,3,31,10,15,905.5,104.5,1.4,16.0,762.0,908.59,685.39
2016,3,31,10,30,914.0,106.0,1.4,16.0,793.0,946.16,708.84
2016,3,31,10,45,920.5,107.0,1.4,16.5,817.0,978.23,727.18
2016,3,31,11,0,927.0,108.0,1.4,17.0,841.0,1006.9,743.22
2016,3,31,11,15,931.0,109.0,1.4,17.0,857.5,1029.59,756.8
2016,3,31,11,30,935.0,110.0,1.4,17.0,874.0,1048.5,768.07
2016,3,31,11,45,937.0,110.0,1.45,17.0,882.0,1060.47,775.95
2016,3,31,12,0,939.0,110.0,1.5,17.0,890.0,1068.44,781.52
2016,3,31,12,15,939.0,110.0,1.6,17.0,890.0,1070.35,784.27
2016,3,31,12,30,939.0,110.0,1.7,17.0,890.0,1068.2,784.59
2016,3,31,12,45,941.0,107.0,1.85,17.0,882.5,1060.79,782.39
2016,3,31,13,0,943.0,104.0,2.0,17.0,875.0,1049.28,777.54
2016,3,31,13,15,939.5,103.5,2.1,17.0,858.5,1031.04,767.61
2016,3,31,13,30,936.0,103.0,2.2,17.0,842.0,1008.97,755.17
2016,3,31,13,45,929.0,102.0,2.35,17.0,818.0,979.42,738.2
2016,3,31,14,0,922.0,101.0,2.5,17.0,794.0,946.46,718.7
2016,3,31,14,15,914.0,99.5,2.55,16.5,763.0,908.9,696.16
2016,3,31,14,30,906.0,98.0,2.6,16.0,732.0,868.39,671.25
2016,3,31,14,45,738.5,146.5,2.7,16.0,645.5,762.03,597.95
2016,3,31,15,0,571.0,195.0,2.8,16.0,559.0,644.73,510.84
2016,3,31,15,15,711.0,142.0,2.8,15.5,564.5,668.94,532.9
2016,3,31,15,30,851.0,89.0,2.8,15.0,570.0,667.55,534.26
2016,3,31,15,45,829.0,86.0,2.85,15.0,522.0,606.01,486.63
2016,3,31,16,0,807.0,83.0,2.9,15.0,474.0,544.5,437.88
2016,3,31,16,15,778.5,79.0,2.85,14.5,423.0,479.11,384.93
2016,3,31,16,30,750.0,75.0,2.8,14.0,372.0,415.2,331.25
2016,3,31,16,45,708.0,70.5,2.75,14.0,319.0,347.54,272.4
2016,3,31,17,0,666.0,66.0,2.7,14.0,266.0,283.23,215.02
2016,3,31,17,15,604.0,59.0,2.55,13.5,214.0,216.05,155.68
2016,3,31,17,30,542.0,52.0,2.4,13.0,162.0,156.08,103.33
2016,3,31,17,45,439.0,42.0,2.3,12.5,114.0,95.89,55.74
2016,3,31,18,0,336.0,32.0,2.2,12.0,66.0,49.0,23.71
2016,3,31,18,15,168.0,16.0,2.1,11.5,33.0,12.94,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,1.15,9.5,34.5,13.28,0.0
2016,4,1,6,30,336.0,33.0,1.3,10.0,69.0,51.44,25.84
2016,4,1,6,45,435.0,43.0,1.45,10.5,116.5,98.22,58.46
2016,4,1,7,0,534.0,53.0,1.6,11.0,164.0,157.77,106.24
2016,4,1,7,15,595.0,60.5,1.55,11.5,216.0,217.62,158.71
2016,4,1,7,30,656.0,68.0,1.5,12.0,268.0,284.58,217.66
2016,4,1,7,45,696.5,73.5,1.45,12.5,321.0,348.43,273.65
2016,4,1,8,0,737.0,79.0,1.4,13.0,374.0,416.09,330.9
2016,4,1,8,15,766.0,83.0,1.35,13.0,425.0,479.5,383.49
2016,4,1,8,30,795.0,87.0,1.3,13.0,476.0,544.43,435.29
2016,4,1,8,45,816.5,90.5,1.3,13.5,523.5,605.45,481.7
2016,4,1,9,0,838.0,94.0,1.3,14.0,571.0,666.45,526.38
2016,4,1,9,15,853.5,96.5,1.25,14.5,614.0,721.78,564.9
2016,4,1,9,30,869.0,99.0,1.2,15.0,657.0,769.49,595.32
2016,4,1,9,45,880.5,101.5,1.2,15.5,694.5,817.96,625.87
2016,4,1,10,0,892.0,104.0,1.2,16.0,732.0,864.25,654.34
2016,4,1,10,15,900.5,105.5,1.2,16.0,763.0,904.45,679.54
2016,4,1,10,30,909.0,107.0,1.2,16.0,794.0,941.76,702.67
2016,4,1,10,45,915.5,108.0,1.2,16.0,818.0,973.6,722.08
2016,4,1,11,0,922.0,109.0,1.2,16.0,842.0,1002.06,739.29
2016,4,1,11,15,926.0,110.0,1.2,16.0,858.0,1024.56,752.69
2016,4,1,11,30,930.0,111.0,1.2,16.0,874.0,1043.3,763.82
2016,4,1,11,45,932.5,111.0,1.25,16.5,882.5,1055.62,770.55
2016,4,1,12,0,935.0,111.0,1.3,17.0,891.0,1063.98,774.95
2016,4,1,12,15,935.0,111.0,1.35,17.0,891.0,1065.81,776.86
2016,4,1,12,30,935.0,111.0,1.4,17.0,891.0,1063.58,776.43
2016,4,1,12,45,934.5,109.5,1.5,17.0,883.0,1055.24,773.14
2016,4,1,13,0,934.0,108.0,1.6,17.0,875.0,1042.88,767.37
2016,4,1,13,15,930.5,107.5,1.65,17.0,859.0,1024.71,757.11
2016,4,1,13,30,927.0,107.0,1.7,17.0,843.0,1002.76,744.46
2016,4,1,13,45,921.0,105.5,1.8,17.0,819.0,973.76,727.84
2016,4,1,14,0,915.0,104.0,1.9,17.0,795.0,941.36,708.79
2016,4,1,14,15,906.5,102.5,1.95,16.5,764.0,903.54,686.55
2016,4,1,14,30,898.0,101.0,2.0,16.0,733.0,862.85,662.0
2016,4,1,14,45,886.5,99.0,2.1,16.0,695.5,816.58,632.37
2016,4,1,15,0,875.0,97.0,2.2,16.0,658.0,768.14,600.62
2016,4,1,15,15,859.5,94.0,2.25,15.5,615.0,719.27,568.16
2016,4,1,15,30,844.0,91.0,2.3,15.0,572.0,662.97,527.67
2016,4,1,15,45,823.0,88.0,2.35,15.0,524.0,602.4,481.58
2016,4,1,16,0,802.0,85.0,2.4,15.0,476.0,541.77,433.88
2016,4,1,16,15,773.0,81.0,2.35,14.5,425.0,476.44,381.29
2016,4,1,16,30,744.0,77.0,2.3,14.0,374.0,412.66,328.03
2016,4,1,16,45,702.5,72.0,2.25,14.0,321.0,344.74,269.3
2016,4,1,17,0,661.0,67.0,2.2,14.0,268.0,280.87,212.55
2016,4,1,17,15,600.0,60.0,2.0,13.5,215.5,214.38,154.01
2016,4,1,17,30,539.0,53.0,1.8,13.0,163.0,154.99,102.36
2016,4,1,17,45,438.5,43.0,1.65,12.5,115.5,95.53,55.54
2016,4,1,18,0,338.0,33.0,1.5,12.0,68.0,49.03,24.11
2016,4,1,18,15,169.0,16.5,1.45,11.5,34.0,13.33,0.0
2016,4,1,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,169.0,17.5,0.8,9.5,36.0,14.06,1.8
2016,4,2,6,30,338.0,35.0,0.8,10.0,72.0,53.36,27.57
2016,4,2,6,45,430.0,46.0,0.8,10.5,119.5,100.34,60.53
2016,4,2,7,0,522.0,57.0,0.8,11.0,167.0,159.18,107.75
2016,4,2,7,15,583.5,64.5,0.75,11.5,219.5,218.46,159.12
2016,4,2,7,30,645.0,72.0,0.7,12.0,272.0,284.9,216.74
2016,4,2,7,45,322.5,74.0,0.65,12.5,174.0,201.35,159.02
2016,4,2,8,0,0.0,76.0,0.6,13.0,76.0,63.06,48.21
2016,4,2,8,15,11.0,129.5,0.65,13.5,135.0,114.79,91.67
2016,4,2,8,30,22.0,183.0,0.7,14.0,194.0,169.16,135.83
2016,4,2,8,45,22.5,200.5,0.75,14.5,213.0,186.3,148.91
2016,4,2,9,0,23.0,218.0,0.8,15.0,232.0,203.55,162.05
2016,4,2,9,15,24.0,234.0,0.8,15.0,249.5,219.86,174.56
2016,4,2,9,30,25.0,250.0,0.8,15.0,267.0,236.29,187.06
2016,4,2,9,45,115.0,295.5,0.85,15.5,377.0,380.31,299.55
2016,4,2,10,0,205.0,341.0,0.9,16.0,487.0,506.97,393.42
2016,4,2,10,15,208.5,354.0,0.95,16.0,508.0,531.6,409.95
2016,4,2,10,30,212.0,367.0,1.0,16.0,529.0,555.7,426.97
2016,4,2,10,45,376.0,326.5,1.05,16.5,623.5,690.25,525.37
2016,4,2,11,0,540.0,286.0,1.1,17.0,718.0,832.66,623.73
2016,4,2,11,15,710.5,214.5,1.15,17.0,794.0,943.54,698.99
2016,4,2,11,30,881.0,143.0,1.2,17.0,870.0,1040.12,759.97
2016,4,2,11,45,886.5,141.5,1.3,17.0,878.5,1039.64,759.8
2016,4,2,12,0,892.0,140.0,1.4,17.0,887.0,1049.15,767.45
2016,4,2,12,15,746.5,213.0,1.45,17.0,838.5,1004.18,739.29
2016,4,2,12,30,601.0,286.0,1.5,17.0,790.0,924.82,686.58
2016,4,2,12,45,753.5,206.5,1.6,17.0,832.0,996.84,738.76
2016,4,2,13,0,906.0,127.0,1.7,17.0,874.0,1033.27,763.34
2016,4,2,13,15,902.0,126.0,1.7,17.0,857.5,1014.47,751.19
2016,4,2,13,30,898.0,125.0,1.7,17.0,841.0,992.0,737.4
2016,4,2,13,45,894.0,122.0,1.75,17.0,817.5,963.96,720.68
2016,4,2,14,0,890.0,119.0,1.8,17.0,794.0,932.5,701.62
2016,4,2,14,15,881.0,117.0,1.8,17.0,762.5,894.47,677.39
2016,4,2,14,30,872.0,115.0,1.8,17.0,731.0,862.07,656.89
2016,4,2,14,45,857.5,113.5,1.85,17.0,693.0,814.07,625.86
2016,4,2,15,0,843.0,112.0,1.9,17.0,655.0,764.19,593.1
2016,4,2,15,15,826.5,109.0,1.85,16.5,612.0,709.74,555.55
2016,4,2,15,30,810.0,106.0,1.8,16.0,569.0,654.21,515.54
2016,4,2,15,45,783.5,103.5,1.8,16.0,520.5,592.37,468.92
2016,4,2,16,0,757.0,101.0,1.8,16.0,472.0,531.99,421.92
2016,4,2,16,15,726.0,96.0,1.7,15.5,421.5,466.72,370.01
2016,4,2,16,30,695.0,91.0,1.6,15.0,371.0,403.38,317.86
2016,4,2,16,45,644.5,86.0,1.5,15.0,317.5,335.02,259.86
2016,4,2,17,0,594.0,81.0,1.4,15.0,264.0,271.65,204.82
2016,4,2,17,15,530.0,72.0,1.25,14.0,212.5,206.64,149.11
2016,4,2,17,30,466.0,63.0,1.1,13.0,161.0,149.24,100.39
2016,4,2,17,45,363.5,51.0,1.0,12.5,114.0,92.6,56.41
2016,4,2,18,0,261.0,39.0,0.9,12.0,67.0,47.54,25.55
2016,4,2,18,15,130.5,19.5,0.9,11.5,33.5,15.17,0.4
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
