Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.0,9.5,38.5,15.27,3.96
2016,4,3,6,30,339.0,38.0,1.1,10.0,77.0,56.1,29.96
2016,4,3,6,45,435.5,49.0,1.25,10.5,126.0,103.76,63.29
2016,4,3,7,0,532.0,60.0,1.4,11.0,175.0,163.86,111.55
2016,4,3,7,15,266.0,62.0,1.4,11.5,119.5,131.02,97.56
2016,4,3,7,30,0.0,64.0,1.4,12.0,64.0,53.04,40.19
2016,4,3,7,45,0.0,76.5,1.4,12.5,76.5,63.55,49.13
2016,4,3,8,0,0.0,89.0,1.4,13.0,89.0,74.15,57.88
2016,4,3,8,15,0.0,117.0,1.4,13.0,117.0,98.26,78.0
2016,4,3,8,30,0.0,145.0,1.4,13.0,145.0,122.73,98.1
2016,4,3,8,45,3.0,165.0,1.4,13.5,167.0,142.19,113.65
2016,4,3,9,0,6.0,185.0,1.4,14.0,189.0,162.11,129.38
2016,4,3,9,15,5.5,190.0,1.4,14.5,193.5,166.42,132.22
2016,4,3,9,30,5.0,195.0,1.4,15.0,198.0,170.7,135.08
2016,4,3,9,45,12.0,226.5,1.45,15.5,235.0,204.98,162.13
2016,4,3,10,0,19.0,258.0,1.5,16.0,272.0,240.15,189.38
2016,4,3,10,15,18.5,264.5,1.5,16.0,278.5,246.31,193.75
2016,4,3,10,30,18.0,271.0,1.5,16.0,285.0,252.42,198.19
2016,4,3,10,45,19.5,284.0,1.55,16.5,300.0,266.36,208.48
2016,4,3,11,0,21.0,297.0,1.6,17.0,315.0,280.37,218.72
2016,4,3,11,15,40.0,337.0,1.65,17.0,370.5,356.35,277.15
2016,4,3,11,30,59.0,377.0,1.7,17.0,426.0,416.84,322.6
2016,4,3,11,45,166.5,392.5,1.8,17.0,532.5,559.98,431.06
2016,4,3,12,0,274.0,408.0,1.9,17.0,639.0,704.25,535.77
2016,4,3,12,15,462.5,336.0,1.95,17.0,725.5,836.72,632.02
2016,4,3,12,30,651.0,264.0,2.0,17.0,812.0,955.39,716.19
2016,4,3,12,45,779.5,201.0,2.05,17.0,850.5,1015.07,756.27
2016,4,3,13,0,908.0,138.0,2.1,17.0,889.0,1044.41,775.8
2016,4,3,13,15,903.0,136.5,2.15,17.0,872.0,1024.06,763.27
2016,4,3,13,30,898.0,135.0,2.2,17.0,855.0,1000.08,748.92
2016,4,3,13,45,779.0,177.0,2.25,17.0,788.5,930.71,704.02
2016,4,3,14,0,660.0,219.0,2.3,17.0,722.0,843.33,645.24
2016,4,3,14,15,628.0,219.0,2.3,16.5,682.0,792.42,611.68
2016,4,3,14,30,596.0,219.0,2.3,16.0,642.0,740.93,576.66
2016,4,3,14,45,642.0,188.0,2.35,16.0,622.5,721.72,565.19
2016,4,3,15,0,688.0,157.0,2.4,16.0,603.0,695.7,548.1
2016,4,3,15,15,738.0,139.5,2.35,15.5,589.0,679.3,537.59
2016,4,3,15,30,788.0,122.0,2.3,15.0,575.0,655.85,521.09
2016,4,3,15,45,645.0,139.0,2.3,15.0,489.5,544.0,435.07
2016,4,3,16,0,502.0,156.0,2.3,15.0,404.0,438.87,352.7
2016,4,3,16,15,570.5,122.0,2.15,14.5,375.5,413.91,332.18
2016,4,3,16,30,639.0,88.0,2.0,14.0,347.0,374.34,297.78
2016,4,3,16,45,549.5,96.0,1.9,14.0,297.0,307.48,240.93
2016,4,3,17,0,460.0,104.0,1.8,14.0,247.0,246.04,188.54
2016,4,3,17,15,404.5,90.5,1.65,13.5,199.0,187.85,138.52
2016,4,3,17,30,349.0,77.0,1.5,13.0,151.0,136.41,94.85
2016,4,3,17,45,270.0,60.0,1.4,12.5,107.5,86.23,55.32
2016,4,3,18,0,191.0,43.0,1.3,12.0,64.0,46.41,26.97
2016,4,3,18,15,95.5,21.5,1.25,11.5,32.0,16.62,2.47
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,18.5,5.0,1.25,9.5,5.5,0.0,0.0
2016,4,4,6,0,37.0,10.0,1.3,10.0,11.0,8.54,0.0
2016,4,4,6,15,187.0,25.0,1.4,10.5,46.0,19.45,7.88
2016,4,4,6,30,337.0,40.0,1.5,11.0,81.0,57.75,31.38
2016,4,4,6,45,438.0,50.5,1.65,11.5,130.5,105.43,64.45
2016,4,4,7,0,539.0,61.0,1.8,12.0,180.0,166.12,112.92
2016,4,4,7,15,600.5,68.0,1.8,12.0,234.0,226.04,165.45
2016,4,4,7,30,662.0,75.0,1.8,12.0,288.0,293.04,224.69
2016,4,4,7,45,702.0,81.0,1.85,12.5,341.5,357.55,281.36
2016,4,4,8,0,742.0,87.0,1.9,13.0,395.0,425.69,339.36
2016,4,4,8,15,771.5,91.5,1.85,13.5,447.0,490.05,392.25
2016,4,4,8,30,801.0,96.0,1.8,14.0,499.0,555.96,444.25
2016,4,4,8,45,819.5,101.0,1.8,14.5,547.0,616.87,490.71
2016,4,4,9,0,838.0,106.0,1.8,15.0,595.0,677.44,535.25
2016,4,4,9,15,854.0,109.0,1.75,15.0,638.5,733.53,575.74
2016,4,4,9,30,870.0,112.0,1.7,15.0,682.0,788.35,613.23
2016,4,4,9,45,881.0,114.5,1.65,15.5,719.5,837.12,643.68
2016,4,4,10,0,892.0,117.0,1.6,16.0,757.0,883.61,671.96
2016,4,4,10,15,901.0,119.0,1.5,16.0,788.5,915.96,690.8
2016,4,4,10,30,910.0,121.0,1.4,16.0,820.0,953.97,713.2
2016,4,4,10,45,915.5,122.5,1.35,16.5,843.5,985.16,730.09
2016,4,4,11,0,921.0,124.0,1.3,17.0,867.0,1012.9,744.61
2016,4,4,11,15,924.5,125.0,1.2,17.0,883.0,1034.62,755.64
2016,4,4,11,30,928.0,126.0,1.1,17.0,899.0,1052.55,764.19
2016,4,4,11,45,927.0,128.0,1.05,17.5,906.0,1063.17,767.75
2016,4,4,12,0,926.0,130.0,1.0,18.0,913.0,1069.78,768.98
2016,4,4,12,15,925.5,130.0,0.9,18.0,912.0,1070.86,767.25
2016,4,4,12,30,925.0,130.0,0.8,18.0,911.0,1067.93,763.18
2016,4,4,12,45,921.5,130.0,0.75,18.5,902.0,1058.04,754.76
2016,4,4,13,0,918.0,130.0,0.7,19.0,893.0,1044.25,744.21
2016,4,4,13,15,913.0,129.0,0.8,18.5,875.5,1024.2,736.22
2016,4,4,13,30,908.0,128.0,0.9,18.0,858.0,1000.48,725.84
2016,4,4,13,45,897.5,128.0,1.0,18.0,832.5,969.18,709.04
2016,4,4,14,0,887.0,128.0,1.1,18.0,807.0,945.18,696.74
2016,4,4,14,15,877.0,126.0,1.25,17.5,775.0,905.51,675.82
2016,4,4,14,30,867.0,124.0,1.4,17.0,743.0,863.11,652.46
2016,4,4,14,45,854.0,121.5,1.6,17.0,704.5,815.35,623.94
2016,4,4,15,0,841.0,119.0,1.8,17.0,666.0,765.61,592.99
2016,4,4,15,15,823.5,115.5,1.8,17.0,622.0,710.02,553.67
2016,4,4,15,30,806.0,112.0,1.8,17.0,578.0,653.45,512.42
2016,4,4,15,45,787.0,106.5,1.8,17.0,530.0,593.36,467.34
2016,4,4,16,0,768.0,101.0,1.8,17.0,482.0,533.85,421.22
2016,4,4,16,15,736.0,96.0,1.6,16.5,430.5,467.63,368.35
2016,4,4,16,30,704.0,91.0,1.4,16.0,379.0,403.44,315.46
2016,4,4,16,45,661.5,84.5,1.25,15.5,325.5,336.31,259.01
2016,4,4,17,0,619.0,78.0,1.1,15.0,272.0,273.25,204.53
2016,4,4,17,15,554.5,70.0,1.1,14.5,219.5,207.85,148.52
2016,4,4,17,30,490.0,62.0,1.1,14.0,167.0,150.08,99.61
2016,4,4,17,45,393.5,50.5,1.1,13.5,119.5,93.5,55.91
2016,4,4,18,0,297.0,39.0,1.1,13.0,72.0,49.45,26.7
2016,4,4,18,15,148.5,19.5,1.15,12.5,36.0,15.19,2.83
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,37.5,6.0,1.75,9.5,6.5,0.0,0.0
2016,4,5,6,0,75.0,12.0,1.8,10.0,13.0,10.24,0.0
2016,4,5,6,15,228.0,25.5,1.95,10.5,50.0,20.89,9.89
2016,4,5,6,30,381.0,39.0,2.1,11.0,87.0,59.65,31.6
2016,4,5,6,45,476.5,48.5,2.25,11.5,137.0,108.58,65.52
2016,4,5,7,0,572.0,58.0,2.4,12.0,187.0,169.73,114.78
2016,4,5,7,15,629.5,64.5,2.5,12.5,240.5,230.13,167.95
2016,4,5,7,30,687.0,71.0,2.6,13.0,294.0,297.06,227.27
2016,4,5,7,45,728.5,75.0,2.75,13.5,348.0,362.06,284.8
2016,4,5,8,0,770.0,79.0,2.9,14.0,402.0,430.04,343.31
2016,4,5,8,15,796.5,83.0,2.95,14.5,453.5,493.79,396.66
2016,4,5,8,30,823.0,87.0,3.0,15.0,505.0,558.71,449.04
2016,4,5,8,45,841.5,91.0,3.1,15.5,552.5,619.56,496.7
2016,4,5,9,0,860.0,95.0,3.2,16.0,600.0,680.02,542.56
2016,4,5,9,15,874.5,97.5,3.2,16.5,643.0,735.33,582.87
2016,4,5,9,30,889.0,100.0,3.2,17.0,686.0,782.98,615.06
2016,4,5,9,45,897.0,103.5,3.25,17.5,722.5,830.15,646.27
2016,4,5,10,0,905.0,107.0,3.3,18.0,759.0,874.79,675.26
2016,4,5,10,15,912.5,108.5,3.35,18.0,789.5,914.18,701.59
2016,4,5,10,30,920.0,110.0,3.4,18.0,820.0,950.57,725.74
2016,4,5,10,45,924.5,111.5,3.45,18.5,843.0,980.99,744.33
2016,4,5,11,0,929.0,113.0,3.5,19.0,866.0,1007.89,760.5
2016,4,5,11,15,932.0,114.0,3.5,19.0,881.5,1029.17,773.98
2016,4,5,11,30,935.0,115.0,3.5,19.0,897.0,1046.63,785.01
2016,4,5,11,45,936.0,115.5,3.5,19.5,904.0,1057.7,790.39
2016,4,5,12,0,937.0,116.0,3.5,20.0,911.0,1064.76,793.26
2016,4,5,12,15,936.5,115.5,3.45,20.0,910.0,1065.26,793.05
2016,4,5,12,30,936.0,115.0,3.4,20.0,909.0,1061.71,790.37
2016,4,5,12,45,934.5,114.0,3.35,20.5,900.5,1052.63,782.7
2016,4,5,13,0,933.0,113.0,3.3,21.0,892.0,1039.58,772.61
2016,4,5,13,15,928.5,112.0,3.2,21.0,874.5,1019.73,759.24
2016,4,5,13,30,924.0,111.0,3.1,21.0,857.0,996.14,743.54
2016,4,5,13,45,917.5,109.5,3.05,21.0,832.5,966.6,724.34
2016,4,5,14,0,911.0,108.0,3.0,21.0,808.0,933.71,702.92
2016,4,5,14,15,901.5,106.5,2.9,20.5,776.0,895.06,678.46
2016,4,5,14,30,892.0,105.0,2.8,20.0,744.0,853.63,651.91
2016,4,5,14,45,880.0,102.5,2.75,20.0,705.5,806.66,620.35
2016,4,5,15,0,868.0,100.0,2.7,20.0,667.0,757.59,587.01
2016,4,5,15,15,852.0,97.5,2.55,20.0,623.5,709.1,552.16
2016,4,5,15,30,836.0,95.0,2.4,20.0,580.0,653.41,510.41
2016,4,5,15,45,814.5,91.5,2.3,20.0,532.0,592.54,464.09
2016,4,5,16,0,793.0,88.0,2.2,20.0,484.0,531.71,416.51
2016,4,5,16,15,764.5,84.0,2.0,19.5,433.0,467.37,365.22
2016,4,5,16,30,736.0,80.0,1.8,19.0,382.0,404.56,313.48
2016,4,5,16,45,695.0,74.5,1.6,18.5,329.0,337.0,256.66
2016,4,5,17,0,654.0,69.0,1.4,18.0,276.0,273.63,201.92
2016,4,5,17,15,594.0,62.0,1.3,17.0,224.0,208.42,146.23
2016,4,5,17,30,534.0,55.0,1.2,16.0,172.0,150.19,97.09
2016,4,5,17,45,438.0,45.5,1.2,15.5,124.0,92.94,53.25
2016,4,5,18,0,342.0,36.0,1.2,15.0,76.0,48.02,24.47
2016,4,5,18,15,171.0,18.0,1.2,14.5,38.0,14.42,3.16
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,1.65,12.5,7.5,0.0,0.0
2016,4,6,6,0,89.0,12.0,1.7,13.0,15.0,10.24,0.0
2016,4,6,6,15,234.0,26.0,1.9,13.5,52.0,21.22,10.7
2016,4,6,6,30,379.0,40.0,2.1,14.0,89.0,60.41,31.98
2016,4,6,6,45,468.5,50.0,2.35,14.5,139.0,108.9,65.45
2016,4,6,7,0,558.0,60.0,2.6,15.0,189.0,168.83,113.42
2016,4,6,7,15,616.0,67.0,2.6,15.5,242.5,228.94,165.61
2016,4,6,7,30,674.0,74.0,2.6,16.0,296.0,295.66,223.89
2016,4,6,7,45,713.5,79.5,2.65,16.5,350.0,360.06,280.05
2016,4,6,8,0,753.0,85.0,2.7,17.0,404.0,428.21,337.68
2016,4,6,8,15,781.0,89.0,2.7,17.5,455.5,491.75,389.9
2016,4,6,8,30,809.0,93.0,2.7,18.0,507.0,556.64,441.29
2016,4,6,8,45,830.0,96.5,2.7,18.5,555.5,617.74,488.02
2016,4,6,9,0,851.0,100.0,2.7,19.0,604.0,678.71,533.04
2016,4,6,9,15,866.5,103.0,2.7,19.5,647.5,734.79,573.06
2016,4,6,9,30,882.0,106.0,2.7,20.0,691.0,789.53,609.82
2016,4,6,9,45,894.0,108.0,2.75,20.5,729.0,831.53,636.66
2016,4,6,10,0,906.0,110.0,2.8,21.0,767.0,877.75,666.17
2016,4,6,10,15,914.5,111.5,2.8,21.0,798.0,917.94,692.1
2016,4,6,10,30,923.0,113.0,2.8,21.0,829.0,955.19,715.89
2016,4,6,10,45,929.0,114.0,2.8,21.5,852.5,986.46,734.15
2016,4,6,11,0,935.0,115.0,2.8,22.0,876.0,1014.27,750.05
2016,4,6,11,15,938.5,116.0,2.75,22.0,892.0,1036.05,762.95
2016,4,6,11,30,942.0,117.0,2.7,22.0,908.0,1054.0,773.43
2016,4,6,11,45,943.0,117.5,2.65,22.5,915.5,1065.05,778.03
2016,4,6,12,0,944.0,118.0,2.6,23.0,923.0,1072.07,780.18
2016,4,6,12,15,943.5,118.0,2.55,23.0,922.0,1073.02,780.1
2016,4,6,12,30,943.0,118.0,2.5,23.0,921.0,1069.9,777.63
2016,4,6,12,45,942.5,116.5,2.45,23.5,912.5,1061.18,770.25
2016,4,6,13,0,942.0,115.0,2.4,24.0,904.0,1048.44,760.51
2016,4,6,13,15,937.5,114.0,2.3,24.0,886.5,1028.4,747.18
2016,4,6,13,30,933.0,113.0,2.2,24.0,869.0,1004.6,731.6
2016,4,6,13,45,925.0,112.5,2.1,24.5,844.0,974.47,710.63
2016,4,6,14,0,917.0,112.0,2.0,25.0,819.0,941.03,687.67
2016,4,6,14,15,908.0,110.0,1.9,25.0,787.0,902.09,662.48
2016,4,6,14,30,899.0,108.0,1.8,25.0,755.0,860.3,635.36
2016,4,6,14,45,885.0,106.5,1.75,25.0,716.0,812.51,604.55
2016,4,6,15,0,871.0,105.0,1.7,25.0,677.0,768.93,576.34
2016,4,6,15,15,784.0,117.0,1.6,25.0,607.0,679.83,513.84
2016,4,6,15,30,697.0,129.0,1.5,25.0,537.0,597.79,454.6
2016,4,6,15,45,577.5,149.5,1.45,25.0,469.0,508.27,388.58
2016,4,6,16,0,458.0,170.0,1.4,25.0,401.0,423.57,324.87
2016,4,6,16,15,485.5,145.0,1.25,24.5,366.5,384.42,294.74
2016,4,6,16,30,513.0,120.0,1.1,24.0,332.0,341.26,259.79
2016,4,6,16,45,466.0,113.0,1.0,23.5,286.0,283.81,213.38
2016,4,6,17,0,419.0,106.0,0.9,23.0,240.0,231.25,170.15
2016,4,6,17,15,378.5,90.5,0.9,22.5,195.0,177.91,126.0
2016,4,6,17,30,338.0,75.0,0.9,22.0,150.0,129.5,86.24
2016,4,6,17,45,273.0,58.5,0.95,21.5,108.5,82.69,50.62
2016,4,6,18,0,208.0,42.0,1.0,21.0,67.0,44.42,24.7
2016,4,6,18,15,104.0,25.0,1.0,21.0,37.5,19.72,6.97
2016,4,6,18,30,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,4,6,18,45,0.0,4.0,1.0,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,0.95,12.5,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,1.0,13.0,10.0,8.54,0.0
2016,4,7,6,15,37.0,30.0,1.2,13.0,35.0,23.87,13.39
2016,4,7,6,30,74.0,50.0,1.4,13.0,60.0,46.13,30.51
2016,4,7,6,45,103.5,72.0,1.6,13.5,92.5,74.79,53.26
2016,4,7,7,0,133.0,94.0,1.8,14.0,125.0,107.75,80.47
2016,4,7,7,15,164.0,112.5,1.9,14.5,160.5,142.1,109.35
2016,4,7,7,30,195.0,131.0,2.0,15.0,196.0,184.93,145.45
2016,4,7,7,45,247.0,148.0,2.1,15.5,245.0,234.63,186.59
2016,4,7,8,0,299.0,165.0,2.2,16.0,294.0,290.37,232.31
2016,4,7,8,15,397.0,166.5,2.3,16.0,359.0,368.81,295.87
2016,4,7,8,30,495.0,168.0,2.4,16.0,424.0,449.95,360.78
2016,4,7,8,45,354.5,218.0,2.5,16.5,410.0,430.82,344.74
2016,4,7,9,0,214.0,268.0,2.6,17.0,396.0,395.87,315.46
2016,4,7,9,15,187.0,291.0,2.6,17.0,408.5,410.87,326.33
2016,4,7,9,30,160.0,314.0,2.6,17.0,421.0,423.01,334.48
2016,4,7,9,45,173.0,332.0,2.65,17.5,453.5,459.22,361.14
2016,4,7,10,0,186.0,350.0,2.7,18.0,486.0,495.97,387.7
2016,4,7,10,15,388.0,304.0,2.7,18.0,602.0,647.62,503.96
2016,4,7,10,30,590.0,258.0,2.7,18.0,718.0,812.69,624.4
2016,4,7,10,45,566.5,277.5,2.7,18.0,729.5,828.3,632.64
2016,4,7,11,0,543.0,297.0,2.7,18.0,741.0,840.23,639.55
2016,4,7,11,15,510.0,314.5,2.7,18.0,738.0,837.52,636.26
2016,4,7,11,30,477.0,332.0,2.7,18.0,735.0,831.2,630.63
2016,4,7,11,45,479.5,333.0,2.75,18.0,741.0,840.52,637.31
2016,4,7,12,0,482.0,334.0,2.8,18.0,747.0,847.37,642.22
2016,4,7,12,15,463.5,342.5,2.85,18.0,739.0,838.16,635.54
2016,4,7,12,30,445.0,351.0,2.9,18.0,731.0,826.43,627.29
2016,4,7,12,45,503.0,328.0,2.95,18.0,754.0,857.08,650.72
2016,4,7,13,0,561.0,305.0,3.0,18.0,777.0,883.84,671.06
2016,4,7,13,15,539.5,303.5,3.05,17.5,750.0,851.5,649.98
2016,4,7,13,30,518.0,302.0,3.1,17.0,723.0,817.31,627.82
2016,4,7,13,45,436.5,323.0,3.15,17.0,671.0,748.51,577.96
2016,4,7,14,0,355.0,344.0,3.2,17.0,619.0,668.11,519.27
2016,4,7,14,15,219.0,338.5,3.2,16.5,506.0,517.8,407.15
2016,4,7,14,30,83.0,333.0,3.2,16.0,393.0,377.5,298.49
2016,4,7,14,45,342.5,263.0,3.2,16.0,491.0,533.58,425.61
2016,4,7,15,0,602.0,193.0,3.2,16.0,589.0,659.1,523.67
2016,4,7,15,15,466.5,218.0,3.15,15.5,513.0,553.56,442.28
2016,4,7,15,30,331.0,243.0,3.1,15.0,437.0,453.49,364.61
2016,4,7,15,45,347.0,218.0,3.05,15.0,407.0,419.55,338.57
2016,4,7,16,0,363.0,193.0,3.0,15.0,377.0,383.31,309.6
2016,4,7,16,15,254.5,183.5,2.85,14.5,306.0,299.44,241.97
2016,4,7,16,30,146.0,174.0,2.7,14.0,235.0,221.05,178.41
2016,4,7,16,45,127.5,154.0,2.6,14.0,202.0,185.69,148.86
2016,4,7,17,0,109.0,134.0,2.5,14.0,169.0,152.59,120.84
2016,4,7,17,15,93.0,111.0,2.35,13.5,137.0,119.86,93.13
2016,4,7,17,30,77.0,88.0,2.2,13.0,105.0,89.45,67.36
2016,4,7,17,45,54.0,65.5,2.05,13.0,76.0,60.02,42.93
2016,4,7,18,0,31.0,43.0,1.9,13.0,47.0,36.28,23.64
2016,4,7,18,15,15.5,24.5,1.8,12.5,26.5,19.93,8.27
2016,4,7,18,30,0.0,6.0,1.7,12.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.65,12.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.1,11.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.2,12.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,24.5,1.35,12.0,24.5,20.24,10.94
2016,4,8,6,30,0.0,41.0,1.5,12.0,41.0,33.63,22.74
2016,4,8,6,45,1.0,62.0,1.65,12.5,62.0,51.11,38.04
2016,4,8,7,0,2.0,83.0,1.8,13.0,83.0,69.08,53.58
2016,4,8,7,15,10.5,103.0,1.8,13.5,106.0,88.54,69.86
2016,4,8,7,30,19.0,123.0,1.8,14.0,129.0,109.23,87.01
2016,4,8,7,45,20.5,141.5,1.8,14.5,149.5,127.1,101.73
2016,4,8,8,0,22.0,160.0,1.8,15.0,170.0,145.23,116.38
2016,4,8,8,15,16.5,170.0,1.75,15.0,178.5,152.57,122.13
2016,4,8,8,30,11.0,180.0,1.7,15.0,187.0,159.25,127.21
2016,4,8,8,45,6.5,176.5,1.7,15.5,181.0,153.93,122.21
2016,4,8,9,0,2.0,173.0,1.7,16.0,175.0,148.16,116.88
2016,4,8,9,15,27.0,230.5,1.75,16.0,249.5,227.04,180.5
2016,4,8,9,30,52.0,288.0,1.8,16.0,324.0,302.95,240.06
2016,4,8,9,45,34.5,272.5,1.85,16.5,297.0,276.5,217.93
2016,4,8,10,0,17.0,257.0,1.9,17.0,270.0,236.47,185.55
2016,4,8,10,15,53.5,314.0,1.95,17.0,356.0,336.95,264.41
2016,4,8,10,30,90.0,371.0,2.0,17.0,442.0,428.78,334.13
2016,4,8,10,45,136.0,389.5,2.1,17.0,500.0,509.8,394.92
2016,4,8,11,0,182.0,408.0,2.2,17.0,558.0,576.2,444.17
2016,4,8,11,15,139.5,410.5,2.25,17.0,526.5,542.22,417.59
2016,4,8,11,30,97.0,413.0,2.3,17.0,495.0,487.38,376.23
2016,4,8,11,45,155.0,421.5,2.35,17.0,554.0,573.51,441.37
2016,4,8,12,0,213.0,430.0,2.4,17.0,613.0,640.96,491.2
2016,4,8,12,15,230.5,427.0,2.45,17.0,625.0,655.6,501.96
2016,4,8,12,30,248.0,424.0,2.5,17.0,637.0,687.74,525.29
2016,4,8,12,45,241.0,420.5,2.55,17.0,626.0,656.27,503.1
2016,4,8,13,0,234.0,417.0,2.6,17.0,615.0,642.44,493.65
2016,4,8,13,15,303.0,390.5,2.65,17.0,641.5,694.6,533.57
2016,4,8,13,30,372.0,364.0,2.7,17.0,668.0,724.66,557.26
2016,4,8,13,45,386.5,347.0,2.75,17.0,655.0,710.06,547.86
2016,4,8,14,0,401.0,330.0,2.8,17.0,642.0,693.11,537.04
2016,4,8,14,15,517.0,278.0,2.8,17.0,663.0,740.59,574.48
2016,4,8,14,30,633.0,226.0,2.8,17.0,684.0,768.38,597.06
2016,4,8,14,45,579.0,223.0,2.85,17.0,626.0,691.12,541.14
2016,4,8,15,0,525.0,220.0,2.9,17.0,568.0,621.17,489.98
2016,4,8,15,15,449.0,227.5,2.9,16.5,511.5,548.87,436.05
2016,4,8,15,30,373.0,235.0,2.9,16.0,455.0,471.31,377.04
2016,4,8,15,45,344.5,219.0,2.9,16.0,409.5,417.7,335.36
2016,4,8,16,0,316.0,203.0,2.9,16.0,364.0,366.32,294.51
2016,4,8,16,15,158.0,169.0,2.85,15.5,249.5,231.4,186.33
2016,4,8,16,30,0.0,135.0,2.8,15.0,135.0,113.59,90.28
2016,4,8,16,45,0.0,116.0,2.75,15.0,116.0,97.14,76.89
2016,4,8,17,0,0.0,97.0,2.7,15.0,97.0,80.85,63.3
2016,4,8,17,15,0.0,78.0,2.55,14.5,78.0,64.72,49.74
2016,4,8,17,30,0.0,59.0,2.4,14.0,59.0,48.79,36.1
2016,4,8,17,45,0.0,42.5,2.3,14.0,42.5,35.13,24.15
2016,4,8,18,0,0.0,26.0,2.2,14.0,26.0,21.46,12.15
2016,4,8,18,15,0.0,14.0,2.1,13.5,14.0,11.53,2.72
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.71,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,1.75,12.0,0.5,0.41,0.0
2016,4,9,6,30,0.0,1.0,1.8,12.0,1.0,0.82,0.0
2016,4,9,6,45,0.0,2.0,1.85,12.5,2.0,1.64,0.0
2016,4,9,7,0,0.0,3.0,1.9,13.0,3.0,2.46,0.0
2016,4,9,7,15,0.0,4.0,1.95,13.0,4.0,3.29,0.0
2016,4,9,7,30,0.0,5.0,2.0,13.0,5.0,4.11,0.0
2016,4,9,7,45,106.5,93.0,2.05,13.0,139.5,124.98,99.69
2016,4,9,8,0,213.0,181.0,2.1,13.0,274.0,259.76,210.69
2016,4,9,8,15,109.0,175.5,2.15,13.0,223.5,216.39,175.73
2016,4,9,8,30,5.0,170.0,2.2,13.0,173.0,146.92,117.89
2016,4,9,8,45,2.5,128.5,2.25,13.0,130.0,109.37,86.58
2016,4,9,9,0,0.0,87.0,2.3,13.0,87.0,72.36,55.48
2016,4,9,9,15,0.0,87.0,2.35,13.0,87.0,72.4,55.39
2016,4,9,9,30,0.0,87.0,2.4,13.0,87.0,72.44,55.29
2016,4,9,9,45,2.5,138.5,2.45,13.0,140.5,118.59,93.45
2016,4,9,10,0,5.0,190.0,2.5,13.0,194.0,166.02,132.03
2016,4,9,10,15,2.5,143.5,2.55,13.0,145.5,123.24,96.79
2016,4,9,10,30,0.0,97.0,2.6,13.0,97.0,81.08,61.96
2016,4,9,10,45,0.0,76.0,2.65,13.5,76.0,63.42,47.22
2016,4,9,11,0,0.0,55.0,2.7,14.0,55.0,45.87,32.56
2016,4,9,11,15,5.0,141.0,2.7,14.0,145.5,123.99,96.92
2016,4,9,11,30,10.0,227.0,2.7,14.0,236.0,205.11,162.22
2016,4,9,11,45,11.5,244.5,2.7,14.5,255.0,222.54,175.54
2016,4,9,12,0,13.0,262.0,2.7,15.0,274.0,240.03,188.96
2016,4,9,12,15,16.0,284.5,2.7,15.0,299.0,263.64,207.53
2016,4,9,12,30,19.0,307.0,2.7,15.0,324.0,287.32,226.06
2016,4,9,12,45,15.0,275.5,2.7,15.0,289.0,254.17,200.02
2016,4,9,13,0,11.0,244.0,2.7,15.0,254.0,221.35,174.22
2016,4,9,13,15,11.0,239.5,2.7,15.0,249.0,217.04,171.0
2016,4,9,13,30,11.0,235.0,2.7,15.0,244.0,212.67,167.7
2016,4,9,13,45,5.5,181.0,2.7,15.0,185.5,159.09,124.85
2016,4,9,14,0,0.0,127.0,2.7,15.0,127.0,106.82,82.52
2016,4,9,14,15,0.0,92.0,2.65,15.0,92.0,76.74,58.06
2016,4,9,14,30,0.0,57.0,2.6,15.0,57.0,47.42,33.93
2016,4,9,14,45,0.0,87.5,2.6,15.0,87.5,72.89,55.16
2016,4,9,15,0,0.0,118.0,2.6,15.0,118.0,98.83,76.7
2016,4,9,15,15,0.0,114.0,2.55,14.5,114.0,95.36,74.14
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,91.91,71.63
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,84.2,65.43
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,76.54,59.22
2016,4,9,16,15,0.0,53.5,2.3,14.0,53.5,44.3,32.16
2016,4,9,16,30,0.0,15.0,2.2,14.0,15.0,12.37,4.97
2016,4,9,16,45,0.0,13.0,2.1,14.0,13.0,10.71,3.58
2016,4,9,17,0,0.0,11.0,2.0,14.0,11.0,9.05,2.16
2016,4,9,17,15,0.0,9.0,1.8,13.5,9.0,7.4,0.74
2016,4,9,17,30,0.0,7.0,1.6,13.0,7.0,5.75,0.0
2016,4,9,17,45,0.0,5.0,1.4,13.0,5.0,4.1,0.0
2016,4,9,18,0,0.0,3.0,1.2,13.0,3.0,2.46,0.0
2016,4,9,18,15,0.0,1.5,1.15,12.5,1.5,1.23,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,0.9,11.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,0.9,11.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,0.95,11.5,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,1.0,12.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,0.95,12.0,9.0,7.4,0.8
2016,4,10,7,30,0.0,11.0,0.9,12.0,11.0,9.05,2.23
2016,4,10,7,45,0.0,29.5,0.9,12.5,29.5,24.35,15.45
2016,4,10,8,0,0.0,48.0,0.9,13.0,48.0,39.72,28.52
2016,4,10,8,15,0.0,48.0,0.9,13.0,48.0,39.74,28.41
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,39.76,28.33
2016,4,10,8,45,0.0,68.5,0.9,13.5,68.5,56.87,42.6
2016,4,10,9,0,0.0,89.0,0.9,14.0,89.0,74.04,56.68
2016,4,10,9,15,0.0,115.5,0.9,14.0,115.5,96.65,75.19
2016,4,10,9,30,0.0,142.0,0.9,14.0,142.0,119.58,93.73
2016,4,10,9,45,21.5,228.0,0.95,14.0,244.0,212.7,169.01
2016,4,10,10,0,43.0,314.0,1.0,14.0,346.0,324.94,256.33
2016,4,10,10,15,43.0,326.0,1.0,14.0,359.0,338.71,265.73
2016,4,10,10,30,43.0,338.0,1.0,14.0,372.0,352.38,275.66
2016,4,10,10,45,47.0,353.0,1.05,14.5,391.5,372.61,290.27
2016,4,10,11,0,51.0,368.0,1.1,15.0,411.0,392.91,304.79
2016,4,10,11,15,42.0,359.5,1.15,15.0,395.0,377.04,292.44
2016,4,10,11,30,33.0,351.0,1.2,15.0,379.0,360.66,279.93
2016,4,10,11,45,25.0,323.5,1.25,15.0,345.5,325.93,253.58
2016,4,10,12,0,17.0,296.0,1.3,15.0,312.0,274.99,214.59
2016,4,10,12,15,13.5,260.0,1.35,15.0,272.5,238.57,186.59
2016,4,10,12,30,10.0,224.0,1.4,15.0,233.0,202.52,158.47
2016,4,10,12,45,19.5,281.5,1.5,15.0,298.5,263.89,207.07
2016,4,10,13,0,29.0,339.0,1.6,15.0,364.0,344.47,269.21
2016,4,10,13,15,44.0,356.0,1.65,15.0,393.0,374.93,292.7
2016,4,10,13,30,59.0,373.0,1.7,15.0,422.0,404.7,315.8
2016,4,10,13,45,46.0,345.5,1.75,15.0,383.0,363.44,284.47
2016,4,10,14,0,33.0,318.0,1.8,15.0,344.0,322.98,253.73
2016,4,10,14,15,60.5,328.5,1.8,14.5,374.0,355.13,280.39
2016,4,10,14,30,88.0,339.0,1.8,14.0,404.0,385.22,304.99
2016,4,10,14,45,102.0,324.5,1.85,14.0,396.5,377.75,300.06
2016,4,10,15,0,116.0,310.0,1.9,14.0,389.0,380.94,303.4
2016,4,10,15,15,202.5,283.0,1.85,14.0,408.5,407.14,325.76
2016,4,10,15,30,289.0,256.0,1.8,14.0,428.0,435.17,348.47
2016,4,10,15,45,168.0,232.0,1.8,14.0,330.0,314.9,253.35
2016,4,10,16,0,47.0,208.0,1.8,14.0,232.0,209.59,168.61
2016,4,10,16,15,23.5,160.0,1.75,13.5,172.0,146.35,117.57
2016,4,10,16,30,0.0,112.0,1.7,13.0,112.0,93.62,74.16
2016,4,10,16,45,0.0,96.5,1.7,13.0,96.5,80.39,63.26
2016,4,10,17,0,0.0,81.0,1.7,13.0,81.0,67.27,52.23
2016,4,10,17,15,0.0,66.0,1.55,12.5,66.0,54.68,41.57
2016,4,10,17,30,0.0,51.0,1.4,12.0,51.0,42.22,30.82
2016,4,10,17,45,0.0,37.5,1.3,12.0,37.5,30.99,20.92
2016,4,10,18,0,0.0,24.0,1.2,12.0,24.0,19.79,10.98
2016,4,10,18,15,0.0,14.0,1.15,12.0,14.0,11.52,3.29
2016,4,10,18,30,0.0,4.0,1.1,12.0,4.0,3.41,0.0
2016,4,10,18,45,0.0,2.0,1.05,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.5,10.5,0.5,10.5,13.5,8.96,0.0
2016,4,11,6,0,113.0,21.0,0.5,11.0,27.0,16.29,0.0
2016,4,11,6,15,230.5,35.5,0.55,11.0,65.5,27.4,17.81
2016,4,11,6,30,348.0,50.0,0.6,11.0,104.0,65.07,37.69
2016,4,11,6,45,426.0,61.0,0.65,11.5,152.0,112.99,71.76
2016,4,11,7,0,504.0,72.0,0.7,12.0,200.0,168.82,116.59
2016,4,11,7,15,252.0,68.5,0.8,12.5,132.5,132.08,98.43
2016,4,11,7,30,0.0,65.0,0.9,13.0,65.0,53.86,40.67
2016,4,11,7,45,0.0,92.0,1.0,13.5,92.0,76.57,59.86
2016,4,11,8,0,0.0,119.0,1.1,14.0,119.0,99.59,78.82
2016,4,11,8,15,1.5,143.0,1.15,14.0,144.0,121.06,96.36
2016,4,11,8,30,3.0,167.0,1.2,14.0,169.0,142.93,114.02
2016,4,11,8,45,15.5,201.5,1.3,14.5,211.0,181.19,144.73
2016,4,11,9,0,28.0,236.0,1.4,15.0,253.0,230.2,183.5
2016,4,11,9,15,32.5,257.5,1.4,15.0,279.0,255.59,203.07
2016,4,11,9,30,37.0,279.0,1.4,15.0,305.0,281.52,222.96
2016,4,11,9,45,42.5,300.0,1.45,15.0,331.0,308.23,243.38
2016,4,11,10,0,48.0,321.0,1.5,15.0,357.0,335.44,264.02
2016,4,11,10,15,48.5,334.0,1.5,15.0,372.0,350.82,275.25
2016,4,11,10,30,49.0,347.0,1.5,15.0,387.0,366.12,286.45
2016,4,11,10,45,68.5,372.5,1.5,15.5,429.5,411.27,320.09
2016,4,11,11,0,88.0,398.0,1.5,16.0,472.0,457.33,353.64
2016,4,11,11,15,140.0,413.5,1.5,16.0,533.0,542.82,417.0
2016,4,11,11,30,192.0,429.0,1.5,16.0,594.0,611.87,467.02
2016,4,11,11,45,108.5,381.0,1.5,16.0,474.5,483.59,371.76
2016,4,11,12,0,25.0,333.0,1.5,16.0,355.0,335.17,259.38
2016,4,11,12,15,31.5,350.5,1.5,16.0,378.0,359.07,278.43
2016,4,11,12,30,38.0,368.0,1.5,16.0,401.0,382.83,296.36
2016,4,11,12,45,27.5,330.5,1.55,16.0,354.5,334.66,259.84
2016,4,11,13,0,17.0,293.0,1.6,16.0,308.0,271.54,211.67
2016,4,11,13,15,36.5,332.0,1.65,16.0,362.5,343.31,267.83
2016,4,11,13,30,56.0,371.0,1.7,16.0,417.0,399.19,310.52
2016,4,11,13,45,55.5,360.0,1.75,16.0,405.0,385.88,300.61
2016,4,11,14,0,55.0,349.0,1.8,16.0,393.0,372.4,290.95
2016,4,11,14,15,163.0,344.5,1.8,16.0,466.0,471.83,369.43
2016,4,11,14,30,271.0,340.0,1.8,16.0,539.0,561.57,437.9
2016,4,11,14,45,300.5,314.5,1.85,16.0,525.0,546.28,427.48
2016,4,11,15,0,330.0,289.0,1.9,16.0,511.0,527.74,415.16
2016,4,11,15,15,517.5,217.5,1.9,15.5,539.0,581.39,459.36
2016,4,11,15,30,705.0,146.0,1.9,15.0,567.0,609.7,482.82
2016,4,11,15,45,684.5,139.0,1.95,15.0,521.0,551.97,438.32
2016,4,11,16,0,664.0,132.0,2.0,15.0,475.0,494.59,393.36
2016,4,11,16,15,632.0,125.5,1.95,14.5,425.5,432.88,343.96
2016,4,11,16,30,600.0,119.0,1.9,14.0,376.0,373.44,294.82
2016,4,11,16,45,564.5,109.0,1.85,14.0,325.5,312.23,242.49
2016,4,11,17,0,529.0,99.0,1.8,14.0,275.0,254.48,192.06
2016,4,11,17,15,470.0,88.5,1.6,13.5,225.0,191.49,138.16
2016,4,11,17,30,411.0,78.0,1.4,13.0,175.0,139.13,94.27
2016,4,11,17,45,338.0,63.0,1.25,13.0,129.5,88.87,55.45
2016,4,11,18,0,265.0,48.0,1.1,13.0,84.0,48.05,28.72
2016,4,11,18,15,155.0,30.5,1.05,12.5,49.5,23.51,12.91
2016,4,11,18,30,45.0,13.0,1.0,12.0,15.0,11.1,0.0
2016,4,11,18,45,22.5,6.5,1.0,12.0,7.5,5.55,0.0
2016,4,11,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,11.0,1.55,11.0,13.5,9.39,0.0
2016,4,12,6,0,99.0,22.0,1.7,11.0,27.0,17.01,2.56
2016,4,12,6,15,204.0,38.0,1.7,11.0,65.5,29.17,19.45
2016,4,12,6,30,309.0,54.0,1.7,11.0,104.0,65.7,39.59
2016,4,12,6,45,391.0,65.0,1.75,11.5,151.5,109.32,70.39
2016,4,12,7,0,473.0,76.0,1.8,12.0,199.0,166.19,116.18
2016,4,12,7,15,293.5,110.0,1.75,12.0,192.0,175.77,134.09
2016,4,12,7,30,114.0,144.0,1.7,12.0,185.0,164.54,131.66
2016,4,12,7,45,57.0,114.0,1.7,12.5,134.5,119.89,95.77
2016,4,12,8,0,0.0,84.0,1.7,13.0,84.0,69.78,53.95
2016,4,12,8,15,0.0,94.0,1.7,13.0,94.0,78.23,60.95
2016,4,12,8,30,0.0,104.0,1.7,13.0,104.0,86.73,67.87
2016,4,12,8,45,2.5,146.5,1.7,13.5,148.0,124.83,99.17
2016,4,12,9,0,5.0,189.0,1.7,14.0,192.0,163.86,130.57
2016,4,12,9,15,408.0,156.0,1.7,14.5,437.0,455.69,368.2
2016,4,12,9,30,811.0,123.0,1.7,15.0,682.0,748.49,586.55
2016,4,12,9,45,443.0,233.0,1.75,15.5,540.5,599.05,468.63
2016,4,12,10,0,75.0,343.0,1.8,16.0,399.0,378.86,295.85
2016,4,12,10,15,78.0,358.5,1.85,16.0,419.0,399.9,312.75
2016,4,12,10,30,81.0,374.0,1.9,16.0,439.0,420.93,328.25
2016,4,12,10,45,117.5,394.5,2.0,16.0,491.5,494.25,383.66
2016,4,12,11,0,154.0,415.0,2.1,16.0,544.0,552.93,427.29
2016,4,12,11,15,195.5,420.0,2.15,16.0,586.5,601.49,463.3
2016,4,12,11,30,237.0,425.0,2.2,16.0,629.0,650.35,499.23
2016,4,12,11,45,243.0,424.5,2.25,16.5,635.0,676.73,516.73
2016,4,12,12,0,249.0,424.0,2.3,17.0,641.0,683.94,521.02
2016,4,12,12,15,565.0,282.5,2.35,17.0,774.5,870.99,661.19
2016,4,12,12,30,881.0,141.0,2.4,17.0,908.0,1019.9,763.05
2016,4,12,12,45,855.5,155.0,2.5,17.0,894.0,1016.36,760.42
2016,4,12,13,0,830.0,169.0,2.6,17.0,880.0,995.35,747.85
2016,4,12,13,15,825.5,168.0,2.65,16.5,863.5,976.22,737.59
2016,4,12,13,30,821.0,167.0,2.7,16.0,847.0,953.68,724.95
2016,4,12,13,45,812.5,166.5,2.75,16.0,823.0,924.71,706.52
2016,4,12,14,0,804.0,166.0,2.8,16.0,799.0,892.79,686.0
2016,4,12,14,15,794.0,163.0,2.85,15.5,768.0,854.47,662.08
2016,4,12,14,30,784.0,160.0,2.9,15.0,737.0,818.62,639.62
2016,4,12,14,45,771.0,156.5,2.95,15.0,700.0,772.4,607.43
2016,4,12,15,0,758.0,153.0,3.0,15.0,663.0,724.5,572.98
2016,4,12,15,15,574.0,194.0,3.05,15.0,566.0,595.64,475.01
2016,4,12,15,30,390.0,235.0,3.1,15.0,469.0,476.45,382.21
2016,4,12,15,45,378.0,216.5,3.15,15.0,428.5,429.54,345.95
2016,4,12,16,0,366.0,198.0,3.2,15.0,388.0,383.11,308.83
2016,4,12,16,15,280.0,188.0,3.05,14.5,325.0,310.34,250.17
2016,4,12,16,30,194.0,178.0,2.9,14.0,262.0,240.86,193.79
2016,4,12,16,45,170.5,160.0,2.8,14.0,227.0,202.94,161.97
2016,4,12,17,0,147.0,142.0,2.7,14.0,192.0,167.74,132.14
2016,4,12,17,15,128.0,119.0,2.6,13.5,157.0,132.22,102.09
2016,4,12,17,30,109.0,96.0,2.5,13.0,122.0,99.34,74.39
2016,4,12,17,45,80.5,73.5,2.45,12.5,90.0,68.74,49.55
2016,4,12,18,0,52.0,51.0,2.4,12.0,58.0,42.43,28.91
2016,4,12,18,15,26.0,30.5,2.4,11.5,34.0,24.53,14.1
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,8.23,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.27,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,12.0,1.2,9.5,16.0,10.24,0.0
2016,4,13,6,0,118.0,24.0,1.3,10.0,32.0,18.56,5.31
2016,4,13,6,15,232.5,40.0,1.45,10.5,72.5,30.74,21.01
2016,4,13,6,30,347.0,56.0,1.6,11.0,113.0,69.82,41.81
2016,4,13,6,45,427.5,67.0,1.75,11.5,162.5,115.73,74.22
2016,4,13,7,0,508.0,78.0,1.9,12.0,212.0,174.68,121.86
2016,4,13,7,15,561.5,86.5,1.9,12.0,264.5,231.75,171.6
2016,4,13,7,30,615.0,95.0,1.9,12.0,317.0,294.91,227.02
2016,4,13,7,45,656.5,100.5,1.95,12.5,370.0,356.39,280.42
2016,4,13,8,0,698.0,106.0,2.0,13.0,423.0,421.64,335.5
2016,4,13,8,15,725.0,111.0,2.0,13.0,473.5,482.54,386.21
2016,4,13,8,30,752.0,116.0,2.0,13.0,524.0,544.78,436.39
2016,4,13,8,45,776.5,118.5,2.0,13.5,571.5,603.98,481.89
2016,4,13,9,0,801.0,121.0,2.0,14.0,619.0,661.98,525.04
2016,4,13,9,15,816.0,124.5,2.05,14.0,660.5,715.36,564.75
