Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,30,831.0,128.0,2.1,14.0,702.0,767.46,602.65
2016,4,13,9,45,849.5,126.5,2.15,14.5,740.0,815.71,634.58
2016,4,13,10,0,868.0,125.0,2.2,15.0,778.0,862.24,664.79
2016,4,13,10,15,876.0,127.0,2.25,15.0,807.5,891.91,684.28
2016,4,13,10,30,884.0,129.0,2.3,15.0,837.0,927.34,707.85
2016,4,13,10,45,886.5,132.0,2.35,15.5,859.0,955.67,725.09
2016,4,13,11,0,889.0,135.0,2.4,16.0,881.0,980.53,740.0
2016,4,13,11,15,892.5,136.0,2.45,16.0,896.0,1000.82,753.29
2016,4,13,11,30,896.0,137.0,2.5,16.0,911.0,1017.49,764.28
2016,4,13,11,45,890.5,141.5,2.55,16.5,916.0,1025.02,767.91
2016,4,13,12,0,885.0,146.0,2.6,17.0,921.0,1028.64,769.14
2016,4,13,12,15,885.0,146.0,2.6,17.0,920.5,1029.53,769.66
2016,4,13,12,30,885.0,146.0,2.6,17.0,920.0,1026.62,767.82
2016,4,13,12,45,880.0,147.5,2.65,17.0,910.0,1016.49,761.87
2016,4,13,13,0,875.0,149.0,2.7,17.0,900.0,1016.4,762.78
2016,4,13,13,15,871.0,147.5,2.75,16.5,883.5,996.55,751.91
2016,4,13,13,30,867.0,146.0,2.8,16.0,867.0,973.12,738.76
2016,4,13,13,45,852.0,149.5,2.9,16.0,841.0,941.37,718.92
2016,4,13,14,0,837.0,153.0,3.0,16.0,815.0,906.79,696.97
2016,4,13,14,15,828.0,150.5,3.0,16.0,784.0,868.84,671.75
2016,4,13,14,30,819.0,148.0,3.0,16.0,753.0,828.3,644.52
2016,4,13,14,45,801.0,147.5,3.05,16.0,714.5,780.41,611.85
2016,4,13,15,0,783.0,147.0,3.1,16.0,676.0,734.43,578.68
2016,4,13,15,15,766.0,143.0,3.05,15.5,633.0,680.9,539.9
2016,4,13,15,30,749.0,139.0,3.0,15.0,590.0,626.56,499.49
2016,4,13,15,45,725.0,134.0,3.0,14.5,542.5,566.7,453.8
2016,4,13,16,0,701.0,129.0,3.0,14.0,495.0,507.42,407.08
2016,4,13,16,15,670.5,122.5,2.95,13.5,444.5,444.59,355.95
2016,4,13,16,30,640.0,116.0,2.9,13.0,394.0,383.79,304.86
2016,4,13,16,45,590.5,110.0,2.85,13.0,341.0,319.14,249.13
2016,4,13,17,0,541.0,104.0,2.8,13.0,288.0,255.91,193.93
2016,4,13,17,15,481.0,93.5,2.55,12.5,236.0,195.79,142.0
2016,4,13,17,30,421.0,83.0,2.3,12.0,184.0,142.76,97.4
2016,4,13,17,45,326.0,69.5,2.1,11.5,136.0,91.18,58.55
2016,4,13,18,0,231.0,56.0,1.9,11.0,88.0,51.72,33.37
2016,4,13,18,15,115.5,36.0,1.8,10.5,52.0,27.84,17.16
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,13.09,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,6.83,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,52.0,14.0,1.05,8.5,17.5,11.95,0.0
2016,4,14,6,0,104.0,28.0,1.1,9.0,35.0,21.86,8.96
2016,4,14,6,15,219.0,44.5,1.25,9.5,76.0,34.03,24.12
2016,4,14,6,30,334.0,61.0,1.4,10.0,117.0,72.91,45.11
2016,4,14,6,45,405.5,74.0,1.55,10.5,166.0,118.58,77.95
2016,4,14,7,0,477.0,87.0,1.7,11.0,215.0,173.25,122.37
2016,4,14,7,15,457.5,100.0,1.85,11.0,244.0,213.08,160.19
2016,4,14,7,30,438.0,113.0,2.0,11.0,273.0,250.02,195.43
2016,4,14,7,45,432.5,134.5,2.15,11.5,312.5,297.08,237.21
2016,4,14,8,0,427.0,156.0,2.3,12.0,352.0,342.98,276.66
2016,4,14,8,15,533.0,144.0,2.35,12.0,416.5,412.26,333.93
2016,4,14,8,30,639.0,132.0,2.4,12.0,481.0,497.14,402.6
2016,4,14,8,45,526.0,186.5,2.5,12.5,490.5,511.14,412.74
2016,4,14,9,0,413.0,241.0,2.6,13.0,500.0,517.24,415.7
2016,4,14,9,15,251.0,279.5,2.65,13.0,440.5,451.42,362.66
2016,4,14,9,30,89.0,318.0,2.7,13.0,381.0,356.6,285.48
2016,4,14,9,45,79.0,330.5,2.8,13.5,388.0,365.13,291.42
2016,4,14,10,0,69.0,343.0,2.9,14.0,395.0,372.68,296.09
2016,4,14,10,15,93.5,367.0,2.95,14.0,441.0,420.31,333.12
2016,4,14,10,30,118.0,391.0,3.0,14.0,487.0,485.02,382.38
2016,4,14,10,45,468.0,287.0,3.05,14.0,679.5,738.39,579.61
2016,4,14,11,0,818.0,183.0,3.1,14.0,872.0,972.21,748.17
2016,4,14,11,15,822.5,184.0,3.15,14.0,887.0,992.87,760.02
2016,4,14,11,30,827.0,185.0,3.2,14.0,902.0,1010.05,771.56
2016,4,14,11,45,817.0,193.5,3.3,14.5,906.5,1016.62,774.97
2016,4,14,12,0,807.0,202.0,3.4,15.0,911.0,1019.28,775.9
2016,4,14,12,15,807.0,201.5,3.45,15.0,910.0,1019.61,776.47
2016,4,14,12,30,807.0,201.0,3.5,15.0,909.0,1016.27,774.68
2016,4,14,12,45,835.5,180.5,3.6,15.0,906.5,1018.02,776.91
2016,4,14,13,0,864.0,160.0,3.7,15.0,904.0,1014.81,775.81
2016,4,14,13,15,859.5,159.0,3.75,15.0,887.5,995.12,763.16
2016,4,14,13,30,855.0,158.0,3.8,15.0,871.0,971.89,748.22
2016,4,14,13,45,843.5,159.0,3.85,15.0,845.5,940.93,727.89
2016,4,14,14,0,832.0,160.0,3.9,15.0,820.0,907.06,705.45
2016,4,14,14,15,822.0,157.0,3.9,14.5,788.5,867.9,680.1
2016,4,14,14,30,812.0,154.0,3.9,14.0,757.0,826.26,652.68
2016,4,14,14,45,654.0,195.5,3.9,14.0,665.5,716.62,570.51
2016,4,14,15,0,496.0,237.0,3.9,14.0,574.0,605.87,485.34
2016,4,14,15,15,629.5,185.5,3.85,14.0,585.0,627.02,503.84
2016,4,14,15,30,763.0,134.0,3.8,14.0,596.0,628.34,505.57
2016,4,14,15,45,751.0,125.0,3.8,14.0,550.0,570.92,460.02
2016,4,14,16,0,739.0,116.0,3.8,14.0,504.0,512.86,412.93
2016,4,14,16,15,542.0,138.5,3.7,13.5,407.5,392.67,316.31
2016,4,14,16,30,345.0,161.0,3.6,13.0,311.0,291.32,234.15
2016,4,14,16,45,311.0,148.0,3.5,13.0,270.5,244.57,194.2
2016,4,14,17,0,277.0,135.0,3.4,13.0,230.0,201.49,156.92
2016,4,14,17,15,250.5,114.5,3.15,12.5,189.5,157.57,119.05
2016,4,14,17,30,224.0,94.0,2.9,12.0,149.0,117.04,84.57
2016,4,14,17,45,182.0,74.0,2.65,11.5,111.5,79.01,54.38
2016,4,14,18,0,140.0,54.0,2.4,11.0,74.0,46.74,31.2
2016,4,14,18,15,70.0,35.0,2.2,10.5,45.0,27.55,17.18
2016,4,14,18,30,0.0,16.0,2.0,10.0,16.0,13.14,0.0
2016,4,14,18,45,0.0,8.0,1.85,10.0,8.0,6.83,0.0
2016,4,14,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,109.5,13.0,1.75,7.5,21.0,11.1,0.0
2016,4,15,6,0,219.0,26.0,1.9,8.0,42.0,21.4,9.85
2016,4,15,6,15,339.0,38.5,2.15,8.5,86.0,31.37,21.99
2016,4,15,6,30,459.0,51.0,2.4,9.0,130.0,75.19,42.91
2016,4,15,6,45,529.5,60.0,2.7,9.5,181.5,125.39,78.6
2016,4,15,7,0,600.0,69.0,3.0,10.0,233.0,184.4,127.39
2016,4,15,7,15,649.5,76.0,3.2,10.5,287.5,244.6,180.84
2016,4,15,7,30,699.0,83.0,3.4,11.0,342.0,310.21,239.46
2016,4,15,7,45,731.0,89.0,3.6,11.5,395.0,373.21,295.71
2016,4,15,8,0,763.0,95.0,3.8,12.0,448.0,438.74,352.63
2016,4,15,8,15,788.5,99.0,3.8,12.5,499.5,501.38,405.37
2016,4,15,8,30,814.0,103.0,3.8,13.0,551.0,564.54,456.76
2016,4,15,8,45,834.5,106.5,3.8,13.5,599.0,624.82,504.23
2016,4,15,9,0,855.0,110.0,3.8,14.0,647.0,684.85,549.99
2016,4,15,9,15,869.0,112.5,3.75,14.0,689.5,738.71,590.68
2016,4,15,9,30,883.0,115.0,3.7,14.0,732.0,791.04,628.67
2016,4,15,9,45,899.5,114.0,3.7,14.5,770.5,832.73,656.16
2016,4,15,10,0,916.0,113.0,3.7,15.0,809.0,878.94,686.58
2016,4,15,10,15,923.5,114.5,3.7,15.5,839.0,917.68,711.27
2016,4,15,10,30,931.0,116.0,3.7,16.0,869.0,953.38,733.61
2016,4,15,10,45,937.5,116.5,3.7,16.5,892.0,983.91,752.21
2016,4,15,11,0,944.0,117.0,3.7,17.0,915.0,1010.98,768.35
2016,4,15,11,15,946.5,117.5,3.7,17.0,929.5,1030.62,780.89
2016,4,15,11,30,949.0,118.0,3.7,17.0,944.0,1046.39,790.95
2016,4,15,11,45,951.5,117.5,3.7,17.0,951.0,1057.22,797.81
2016,4,15,12,0,954.0,117.0,3.7,17.0,958.0,1064.05,802.13
2016,4,15,12,15,953.0,117.0,3.7,17.0,956.0,1063.89,801.94
2016,4,15,12,30,952.0,117.0,3.7,17.0,954.0,1059.67,799.21
2016,4,15,12,45,951.0,115.5,3.7,17.5,944.5,1049.91,791.42
2016,4,15,13,0,950.0,114.0,3.7,18.0,935.0,1036.14,781.13
2016,4,15,13,15,945.5,113.0,3.65,18.0,917.0,1015.63,767.53
2016,4,15,13,30,941.0,112.0,3.6,18.0,899.0,991.38,751.52
2016,4,15,13,45,934.5,111.0,3.55,18.0,873.5,961.72,731.87
2016,4,15,14,0,928.0,110.0,3.5,18.0,848.0,928.68,709.91
2016,4,15,14,15,919.0,108.0,3.4,18.0,816.0,889.36,683.22
2016,4,15,14,30,910.0,106.0,3.3,18.0,784.0,847.21,654.47
2016,4,15,14,45,898.0,104.5,3.2,18.0,745.0,800.67,622.41
2016,4,15,15,0,886.0,103.0,3.1,18.0,706.0,752.01,588.58
2016,4,15,15,15,870.5,100.0,2.95,17.5,662.0,697.65,549.06
2016,4,15,15,30,855.0,97.0,2.8,17.0,618.0,645.83,510.19
2016,4,15,15,45,835.5,94.0,2.7,17.0,569.5,586.21,463.71
2016,4,15,16,0,816.0,91.0,2.6,17.0,521.0,526.4,415.8
2016,4,15,16,15,789.5,87.0,2.35,16.5,469.0,462.51,363.63
2016,4,15,16,30,763.0,83.0,2.1,16.0,417.0,399.91,310.9
2016,4,15,16,45,727.5,77.5,1.9,16.0,364.0,334.41,254.17
2016,4,15,17,0,692.0,72.0,1.7,16.0,311.0,270.59,197.92
2016,4,15,17,15,639.5,65.5,1.55,15.0,257.5,206.69,142.81
2016,4,15,17,30,587.0,59.0,1.4,14.0,204.0,148.74,94.08
2016,4,15,17,45,508.0,50.5,1.3,13.5,154.5,92.78,52.25
2016,4,15,18,0,429.0,42.0,1.2,13.0,105.0,46.81,26.04
2016,4,15,18,15,297.0,29.5,1.2,12.5,65.0,24.1,14.39
2016,4,15,18,30,165.0,17.0,1.2,12.0,25.0,13.9,0.0
2016,4,15,18,45,82.5,8.5,1.25,12.0,12.5,7.26,0.0
2016,4,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,13.0,1.65,11.5,22.0,11.1,0.0
2016,4,16,6,0,233.0,26.0,1.7,12.0,44.0,21.31,10.39
2016,4,16,6,15,344.0,38.5,1.85,12.5,88.0,31.25,21.6
2016,4,16,6,30,455.0,51.0,2.0,13.0,132.0,74.85,42.11
2016,4,16,6,45,525.0,60.0,2.15,14.0,183.0,124.69,76.86
2016,4,16,7,0,595.0,69.0,2.3,15.0,234.0,183.25,124.12
2016,4,16,7,15,643.0,75.5,2.35,15.0,287.5,242.2,175.68
2016,4,16,7,30,691.0,82.0,2.4,15.0,341.0,306.36,232.19
2016,4,16,7,45,723.0,88.0,2.5,15.5,394.0,368.77,286.62
2016,4,16,8,0,755.0,94.0,2.6,16.0,447.0,433.71,341.61
2016,4,16,8,15,780.0,98.5,2.65,16.5,497.5,496.1,392.87
2016,4,16,8,30,805.0,103.0,2.7,17.0,548.0,558.89,442.71
2016,4,16,8,45,820.0,108.0,2.75,17.5,594.5,616.74,487.18
2016,4,16,9,0,835.0,113.0,2.8,18.0,641.0,673.85,529.67
2016,4,16,9,15,849.0,116.0,2.8,18.5,683.0,727.2,567.97
2016,4,16,9,30,863.0,119.0,2.8,19.0,725.0,779.09,603.83
2016,4,16,9,45,879.0,118.5,2.8,19.5,763.0,819.84,629.79
2016,4,16,10,0,895.0,118.0,2.8,20.0,801.0,865.31,658.72
2016,4,16,10,15,902.5,119.5,2.75,20.0,830.0,903.26,682.97
2016,4,16,10,30,910.0,121.0,2.7,20.0,859.0,938.24,705.03
2016,4,16,10,45,921.5,118.5,2.7,20.5,883.0,969.74,723.65
2016,4,16,11,0,933.0,116.0,2.7,21.0,907.0,998.04,740.04
2016,4,16,11,15,935.5,116.5,2.65,21.0,921.5,1017.4,751.46
2016,4,16,11,30,938.0,117.0,2.6,21.0,936.0,1032.93,760.5
2016,4,16,11,45,941.0,116.5,2.6,21.5,943.0,1044.07,765.82
2016,4,16,12,0,944.0,116.0,2.6,22.0,950.0,1051.26,768.71
2016,4,16,12,15,943.5,115.5,2.5,22.0,948.5,1051.02,767.38
2016,4,16,12,30,943.0,115.0,2.4,22.0,947.0,1046.76,763.63
2016,4,16,12,45,941.5,114.0,2.35,22.0,938.0,1037.04,757.08
2016,4,16,13,0,940.0,113.0,2.3,22.0,929.0,1023.37,748.17
2016,4,16,13,15,936.0,112.5,2.2,22.0,911.5,1003.97,735.12
2016,4,16,13,30,932.0,112.0,2.1,22.0,894.0,980.85,719.8
2016,4,16,13,45,927.5,109.5,2.05,22.0,869.5,951.68,701.17
2016,4,16,14,0,923.0,107.0,2.0,22.0,845.0,919.06,680.33
2016,4,16,14,15,914.5,105.5,1.9,21.5,813.0,880.83,656.44
2016,4,16,14,30,906.0,104.0,1.8,21.0,781.0,839.76,630.49
2016,4,16,14,45,892.5,103.0,1.75,21.0,742.5,792.76,599.57
2016,4,16,15,0,879.0,102.0,1.7,21.0,704.0,743.8,566.98
2016,4,16,15,15,864.5,100.0,1.6,21.0,660.5,696.0,532.24
2016,4,16,15,30,850.0,98.0,1.5,21.0,617.0,641.56,492.09
2016,4,16,15,45,817.5,99.5,1.45,21.0,566.5,579.3,445.48
2016,4,16,16,0,785.0,101.0,1.4,21.0,516.0,518.08,398.34
2016,4,16,16,15,699.5,102.5,1.25,20.5,445.5,433.52,332.95
2016,4,16,16,30,614.0,104.0,1.1,20.0,375.0,357.0,272.36
2016,4,16,16,45,611.5,98.0,1.0,19.5,339.5,310.78,232.83
2016,4,16,17,0,609.0,92.0,0.9,19.0,304.0,263.84,191.38
2016,4,16,17,15,555.0,83.5,0.85,18.5,252.0,202.8,140.2
2016,4,16,17,30,501.0,75.0,0.8,18.0,200.0,148.06,95.52
2016,4,16,17,45,406.5,64.5,0.8,18.0,150.5,91.98,54.78
2016,4,16,18,0,312.0,54.0,0.8,18.0,101.0,50.51,30.91
2016,4,16,18,15,156.0,39.0,0.8,17.5,62.5,30.2,19.2
2016,4,16,18,30,0.0,24.0,0.8,17.0,24.0,18.93,0.0
2016,4,16,18,45,0.0,12.0,0.85,17.0,12.0,10.24,0.0
2016,4,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.5,1.05,12.5,22.5,12.38,0.0
2016,4,17,6,0,200.0,29.0,1.1,13.0,45.0,22.49,11.88
2016,4,17,6,15,303.5,43.0,1.3,13.0,88.0,33.15,23.29
2016,4,17,6,30,407.0,57.0,1.5,13.0,131.0,76.75,45.42
2016,4,17,6,45,479.5,66.5,1.7,13.5,181.5,124.26,78.67
2016,4,17,7,0,552.0,76.0,1.9,14.0,232.0,180.87,124.3
2016,4,17,7,15,601.0,84.0,1.95,14.5,285.0,238.8,174.35
2016,4,17,7,30,650.0,92.0,2.0,15.0,338.0,302.13,229.27
2016,4,17,7,45,687.5,97.0,2.05,15.5,391.0,363.31,282.02
2016,4,17,8,0,725.0,102.0,2.1,16.0,444.0,427.69,335.95
2016,4,17,8,15,751.0,106.5,2.1,16.5,494.0,488.68,385.54
2016,4,17,8,30,777.0,111.0,2.1,17.0,544.0,550.45,434.0
2016,4,17,8,45,799.5,113.5,2.1,17.5,591.5,608.92,478.36
2016,4,17,9,0,822.0,116.0,2.1,18.0,639.0,667.4,521.23
2016,4,17,9,15,836.5,119.0,2.1,18.5,681.0,720.42,558.79
2016,4,17,9,30,851.0,122.0,2.1,19.0,723.0,772.05,594.18
2016,4,17,9,45,869.5,120.5,2.1,19.5,761.0,820.57,625.14
2016,4,17,10,0,888.0,119.0,2.1,20.0,799.0,859.24,648.86
2016,4,17,10,15,895.5,121.0,2.1,20.0,828.5,897.35,673.26
2016,4,17,10,30,903.0,123.0,2.1,20.0,858.0,932.5,695.49
2016,4,17,10,45,908.5,124.0,2.1,20.5,880.5,961.72,712.33
2016,4,17,11,0,914.0,125.0,2.1,21.0,903.0,987.54,726.89
2016,4,17,11,15,917.5,125.5,2.1,21.0,918.0,1007.43,738.99
2016,4,17,11,30,921.0,126.0,2.1,21.0,933.0,1023.61,748.81
2016,4,17,11,45,921.5,127.0,2.1,21.5,939.5,1033.56,753.31
2016,4,17,12,0,922.0,128.0,2.1,22.0,946.0,1039.62,755.47
2016,4,17,12,15,922.0,127.5,2.05,22.0,944.5,1039.81,754.86
2016,4,17,12,30,922.0,127.0,2.0,22.0,943.0,1036.07,751.93
2016,4,17,12,45,920.0,126.0,1.95,22.5,933.5,1026.0,743.69
2016,4,17,13,0,918.0,125.0,1.9,23.0,924.0,1012.09,733.22
2016,4,17,13,15,914.0,124.0,1.8,23.0,907.0,992.52,720.05
2016,4,17,13,30,910.0,123.0,1.7,23.0,890.0,969.33,704.7
2016,4,17,13,45,905.0,121.0,1.6,23.0,865.0,940.74,685.96
2016,4,17,14,0,900.0,119.0,1.5,23.0,840.0,908.83,665.12
2016,4,17,14,15,891.0,117.5,1.4,23.0,808.5,870.9,640.35
2016,4,17,14,30,882.0,116.0,1.3,23.0,777.0,830.25,613.74
2016,4,17,14,45,872.5,112.5,1.2,23.0,739.0,784.76,583.76
2016,4,17,15,0,863.0,109.0,1.1,23.0,701.0,742.64,555.34
2016,4,17,15,15,848.0,106.0,1.0,23.0,657.5,688.86,517.23
2016,4,17,15,30,833.0,103.0,0.9,23.0,614.0,633.89,477.5
2016,4,17,15,45,815.0,99.0,0.8,23.0,566.5,575.32,434.19
2016,4,17,16,0,797.0,95.0,0.7,23.0,519.0,516.49,389.45
2016,4,17,16,15,771.0,90.5,0.6,22.5,468.0,453.53,341.02
2016,4,17,16,30,745.0,86.0,0.5,22.0,417.0,391.88,291.91
2016,4,17,16,45,710.5,80.5,0.45,22.0,364.5,326.76,238.54
2016,4,17,17,0,676.0,75.0,0.4,22.0,312.0,265.6,187.11
2016,4,17,17,15,626.0,68.0,0.4,21.5,259.5,203.04,135.3
2016,4,17,17,30,576.0,61.0,0.4,21.0,207.0,146.13,89.32
2016,4,17,17,45,500.0,52.0,0.4,20.5,157.5,91.06,49.9
2016,4,17,18,0,424.0,43.0,0.4,20.0,108.0,45.61,25.27
2016,4,17,18,15,304.5,30.5,0.5,19.5,67.5,24.85,14.81
2016,4,17,18,30,185.0,18.0,0.6,19.0,27.0,14.7,0.0
2016,4,17,18,45,92.5,9.0,0.7,18.5,13.5,7.68,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,14.5,0.85,14.0,25.5,11.81,0.0
2016,4,18,6,0,261.0,29.0,0.8,14.0,51.0,23.81,13.36
2016,4,18,6,15,367.0,41.0,0.85,14.5,96.0,33.26,23.33
2016,4,18,6,30,473.0,53.0,0.9,15.0,141.0,77.66,43.56
2016,4,18,6,45,541.0,62.0,1.0,16.0,193.0,128.32,78.49
2016,4,18,7,0,609.0,71.0,1.1,17.0,245.0,187.4,125.54
2016,4,18,7,15,655.5,77.5,1.05,17.5,299.0,246.74,176.11
2016,4,18,7,30,702.0,84.0,1.0,18.0,353.0,311.05,230.84
2016,4,18,7,45,732.5,90.0,0.95,18.5,406.0,373.39,283.22
2016,4,18,8,0,763.0,96.0,0.9,19.0,459.0,438.07,335.54
2016,4,18,8,15,787.5,100.0,0.8,19.5,510.0,500.06,383.46
2016,4,18,8,30,812.0,104.0,0.7,20.0,561.0,562.3,429.3
2016,4,18,8,45,830.0,108.0,0.65,20.5,608.0,621.14,471.06
2016,4,18,9,0,848.0,112.0,0.6,21.0,655.0,679.49,510.71
2016,4,18,9,15,862.0,114.5,0.75,21.0,697.0,732.72,549.17
2016,4,18,9,30,876.0,117.0,0.9,21.0,739.0,784.44,585.62
2016,4,18,9,45,891.5,116.5,1.05,21.5,776.5,825.28,612.0
2016,4,18,10,0,907.0,116.0,1.2,22.0,814.0,870.57,641.17
2016,4,18,10,15,914.0,117.5,1.2,22.0,843.5,908.29,664.19
2016,4,18,10,30,921.0,119.0,1.2,22.0,873.0,942.95,685.13
2016,4,18,10,45,927.0,119.5,1.3,22.5,895.0,972.49,703.0
2016,4,18,11,0,933.0,120.0,1.4,23.0,917.0,998.59,718.7
2016,4,18,11,15,935.5,121.0,1.4,23.0,931.5,1018.27,730.2
2016,4,18,11,30,938.0,122.0,1.4,23.0,946.0,1034.14,739.45
2016,4,18,11,45,938.5,122.5,1.4,23.0,952.5,1043.69,744.91
2016,4,18,12,0,939.0,123.0,1.4,23.0,959.0,1049.28,748.1
2016,4,18,12,15,938.0,123.5,1.35,23.0,957.5,1049.42,747.22
2016,4,18,12,30,937.0,124.0,1.3,23.0,956.0,1045.59,744.06
2016,4,18,12,45,929.0,127.0,1.3,23.0,944.5,1033.5,736.86
2016,4,18,13,0,921.0,130.0,1.3,23.0,933.0,1017.63,727.51
2016,4,18,13,15,916.5,129.0,1.3,23.0,915.5,997.52,715.62
2016,4,18,13,30,912.0,128.0,1.3,23.0,898.0,973.8,701.53
2016,4,18,13,45,899.0,130.0,1.35,23.0,871.5,941.9,683.03
2016,4,18,14,0,886.0,132.0,1.4,23.0,845.0,907.09,662.54
2016,4,18,14,15,877.0,130.5,1.4,23.0,813.0,878.57,645.3
2016,4,18,14,30,868.0,129.0,1.4,23.0,781.0,837.53,619.62
2016,4,18,14,45,847.0,130.5,1.45,23.0,741.0,787.9,588.53
2016,4,18,15,0,826.0,132.0,1.5,23.0,701.0,736.93,554.52
2016,4,18,15,15,810.0,128.5,1.45,22.5,657.5,683.51,517.91
2016,4,18,15,30,794.0,125.0,1.4,22.0,614.0,629.08,479.49
2016,4,18,15,45,767.0,122.5,1.35,22.0,565.0,569.46,435.17
2016,4,18,16,0,740.0,120.0,1.3,22.0,516.0,509.38,389.29
2016,4,18,16,15,718.5,102.0,1.25,21.5,456.0,438.14,334.55
2016,4,18,16,30,697.0,84.0,1.2,21.0,396.0,367.93,278.56
2016,4,18,16,45,650.0,90.0,1.15,20.5,352.5,313.38,233.04
2016,4,18,17,0,603.0,96.0,1.1,20.0,309.0,262.75,189.89
2016,4,18,17,15,549.0,87.0,1.05,19.0,256.5,201.9,139.39
2016,4,18,17,30,495.0,78.0,1.0,18.0,204.0,147.38,95.31
2016,4,18,17,45,417.5,66.0,0.95,17.0,155.0,92.28,55.17
2016,4,18,18,0,340.0,54.0,0.9,16.0,106.0,49.76,30.88
2016,4,18,18,15,228.5,37.5,0.9,15.5,66.5,28.9,18.62
2016,4,18,18,30,117.0,21.0,0.9,15.0,27.0,16.3,0.0
2016,4,18,18,45,58.5,10.5,0.95,15.0,13.5,8.96,0.0
2016,4,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,16.5,1.0,12.5,26.5,12.87,0.0
2016,4,19,6,0,227.0,33.0,0.9,13.0,53.0,25.57,15.24
2016,4,19,6,15,330.0,46.0,0.9,13.5,97.5,35.44,25.41
2016,4,19,6,30,433.0,59.0,0.9,14.0,142.0,80.05,47.17
2016,4,19,6,45,512.0,67.0,0.95,14.5,194.5,128.71,80.58
2016,4,19,7,0,591.0,75.0,1.0,15.0,247.0,187.22,127.04
2016,4,19,7,15,637.5,82.0,1.05,15.5,300.0,245.87,177.3
2016,4,19,7,30,684.0,89.0,1.1,16.0,353.0,309.52,231.93
2016,4,19,7,45,724.0,92.5,1.15,16.5,407.0,372.04,284.97
2016,4,19,8,0,764.0,96.0,1.2,17.0,461.0,438.58,339.66
2016,4,19,8,15,788.0,100.0,1.15,17.5,512.0,499.66,388.05
2016,4,19,8,30,812.0,104.0,1.1,18.0,563.0,561.55,435.04
2016,4,19,8,45,830.0,107.5,1.05,18.5,610.0,619.78,477.45
2016,4,19,9,0,848.0,111.0,1.0,19.0,657.0,677.52,517.78
2016,4,19,9,15,861.5,114.0,0.8,19.5,699.0,730.78,551.53
2016,4,19,9,30,875.0,117.0,0.6,20.0,741.0,782.5,581.93
2016,4,19,9,45,879.5,122.0,0.45,20.5,775.5,827.37,605.84
2016,4,19,10,0,884.0,127.0,0.3,21.0,810.0,861.0,621.78
2016,4,19,10,15,891.5,129.0,0.4,21.0,839.5,898.79,646.19
2016,4,19,10,30,899.0,131.0,0.5,21.0,869.0,933.63,668.7
2016,4,19,10,45,898.0,136.0,0.6,21.5,890.0,960.5,685.0
2016,4,19,11,0,897.0,141.0,0.7,22.0,911.0,983.67,699.14
2016,4,19,11,15,900.5,142.0,0.8,22.0,925.5,1003.59,712.7
2016,4,19,11,30,904.0,143.0,0.9,22.0,940.0,1019.86,724.13
2016,4,19,11,45,716.0,245.5,1.0,22.5,880.0,970.18,693.43
2016,4,19,12,0,528.0,348.0,1.1,23.0,820.0,886.61,636.48
2016,4,19,12,15,510.5,352.0,1.15,22.5,807.5,873.78,630.87
2016,4,19,12,30,493.0,356.0,1.2,22.0,795.0,858.32,622.61
2016,4,19,12,45,456.5,362.5,1.3,22.0,766.0,824.51,601.36
2016,4,19,13,0,420.0,369.0,1.4,22.0,737.0,788.93,578.74
2016,4,19,13,15,425.5,359.0,1.45,22.0,725.5,775.98,571.54
2016,4,19,13,30,431.0,349.0,1.5,22.0,714.0,760.71,562.5
2016,4,19,13,45,372.0,361.0,1.55,22.0,669.5,693.58,516.67
2016,4,19,14,0,313.0,373.0,1.6,22.0,625.0,641.89,480.82
2016,4,19,14,15,297.0,361.0,1.6,21.5,593.0,604.57,456.21
2016,4,19,14,30,281.0,349.0,1.6,21.0,561.0,567.16,431.0
2016,4,19,14,45,200.0,336.0,1.6,20.5,483.5,467.88,359.23
2016,4,19,15,0,119.0,323.0,1.6,20.0,406.0,387.45,299.65
2016,4,19,15,15,118.5,302.0,1.6,19.5,380.5,359.93,280.36
2016,4,19,15,30,118.0,281.0,1.6,19.0,355.0,332.27,260.3
2016,4,19,15,45,80.5,248.5,1.65,19.0,297.0,264.97,208.36
2016,4,19,16,0,43.0,216.0,1.7,19.0,239.0,210.93,166.13
2016,4,19,16,15,33.5,191.5,1.65,18.5,208.5,181.34,143.19
2016,4,19,16,30,24.0,167.0,1.6,18.0,178.0,149.38,117.93
2016,4,19,16,45,19.0,147.5,1.55,17.5,155.5,129.25,101.96
2016,4,19,17,0,14.0,128.0,1.5,17.0,133.0,109.82,86.34
2016,4,19,17,15,7.5,108.0,1.5,16.5,110.5,90.41,70.59
2016,4,19,17,30,1.0,88.0,1.5,16.0,88.0,72.01,55.46
2016,4,19,17,45,0.5,67.5,1.5,15.5,67.5,54.83,40.83
2016,4,19,18,0,0.0,47.0,1.5,15.0,47.0,38.12,26.37
2016,4,19,18,15,0.0,29.5,1.45,14.5,29.5,24.24,14.89
2016,4,19,18,30,0.0,12.0,1.4,14.0,12.0,9.88,0.0
2016,4,19,18,45,0.0,6.0,1.4,14.0,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,125.5,16.0,0.75,11.5,28.0,12.49,0.0
2016,4,20,6,0,251.0,32.0,0.7,12.0,56.0,26.21,16.18
2016,4,20,6,15,352.5,44.5,0.8,12.5,100.5,35.97,26.06
2016,4,20,6,30,454.0,57.0,0.9,13.0,145.0,79.63,46.32
2016,4,20,6,45,516.0,66.5,1.0,13.5,195.5,128.63,80.69
2016,4,20,7,0,578.0,76.0,1.1,14.0,246.0,185.31,126.55
2016,4,20,7,15,624.0,82.5,1.15,14.5,298.5,242.49,175.78
2016,4,20,7,30,670.0,89.0,1.2,15.0,351.0,304.61,229.38
2016,4,20,7,45,433.5,147.0,1.3,15.5,325.5,305.95,238.71
2016,4,20,8,0,197.0,205.0,1.4,16.0,300.0,269.84,214.1
2016,4,20,8,15,295.0,211.0,1.45,16.0,370.0,343.87,273.27
2016,4,20,8,30,393.0,217.0,1.5,16.0,440.0,421.95,334.49
2016,4,20,8,45,324.5,253.0,1.6,16.5,448.0,436.96,345.01
2016,4,20,9,0,256.0,289.0,1.7,17.0,456.0,444.59,349.42
2016,4,20,9,15,350.0,282.5,1.75,17.0,525.0,518.65,406.39
2016,4,20,9,30,444.0,276.0,1.8,17.0,594.0,611.48,475.41
2016,4,20,9,45,676.0,190.5,1.9,17.5,702.0,738.22,569.56
2016,4,20,10,0,908.0,105.0,2.0,18.0,810.0,857.8,652.36
2016,4,20,10,15,711.5,205.5,2.05,18.0,770.0,834.44,633.94
2016,4,20,10,30,515.0,306.0,2.1,18.0,730.0,775.9,588.86
2016,4,20,10,45,718.5,211.5,2.15,18.5,820.0,889.21,670.95
2016,4,20,11,0,922.0,117.0,2.2,19.0,910.0,981.92,730.33
2016,4,20,11,15,666.0,248.0,2.2,19.0,825.5,905.62,677.13
2016,4,20,11,30,410.0,379.0,2.2,19.0,741.0,792.09,593.41
2016,4,20,11,45,509.5,345.0,2.25,19.0,799.0,861.04,644.28
2016,4,20,12,0,609.0,311.0,2.3,19.0,857.0,927.78,691.29
2016,4,20,12,15,607.5,311.5,2.3,19.0,855.0,927.2,690.19
2016,4,20,12,30,606.0,312.0,2.3,19.0,853.0,923.62,687.83
2016,4,20,12,45,556.0,328.0,2.35,19.0,820.5,885.49,661.68
2016,4,20,13,0,506.0,344.0,2.4,19.0,788.0,845.3,634.18
2016,4,20,13,15,556.0,315.0,2.4,19.0,794.5,854.27,642.42
2016,4,20,13,30,606.0,286.0,2.4,19.0,801.0,860.68,648.41
2016,4,20,13,45,734.5,212.5,2.45,19.0,819.0,889.88,672.45
2016,4,20,14,0,863.0,139.0,2.5,19.0,837.0,899.63,680.07
2016,4,20,14,15,853.5,136.5,2.5,18.5,805.0,860.61,655.47
2016,4,20,14,30,844.0,134.0,2.5,18.0,773.0,819.02,629.2
2016,4,20,14,45,623.5,207.5,2.5,18.0,667.0,692.94,537.25
2016,4,20,15,0,403.0,281.0,2.5,18.0,561.0,559.49,436.96
2016,4,20,15,15,595.0,201.0,2.45,17.5,585.5,606.8,476.31
2016,4,20,15,30,787.0,121.0,2.4,17.0,610.0,616.91,485.81
2016,4,20,15,45,769.5,115.5,2.35,17.0,563.0,559.57,440.94
2016,4,20,16,0,752.0,110.0,2.3,17.0,516.0,502.02,395.07
2016,4,20,16,15,724.5,105.0,2.15,16.5,465.5,440.14,344.91
2016,4,20,16,30,697.0,100.0,2.0,16.0,415.0,379.84,294.49
2016,4,20,16,45,506.0,114.0,1.9,16.0,328.0,279.51,213.93
2016,4,20,17,0,315.0,128.0,1.8,16.0,241.0,200.71,152.0
2016,4,20,17,15,277.0,113.0,1.6,15.5,201.0,157.36,115.74
2016,4,20,17,30,239.0,98.0,1.4,15.0,161.0,118.58,84.06
2016,4,20,17,45,203.0,78.5,1.2,14.5,123.5,81.23,55.26
2016,4,20,18,0,167.0,59.0,1.0,14.0,86.0,48.81,33.36
2016,4,20,18,15,105.0,40.0,0.95,13.5,55.0,30.9,20.73
2016,4,20,18,30,43.0,21.0,0.9,13.0,24.0,17.02,3.12
2016,4,20,18,45,21.5,10.5,0.9,13.0,12.0,8.96,0.0
2016,4,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.6,12.5,12.5,10.3,0.0
2016,4,21,6,0,0.0,25.0,0.6,13.0,25.0,20.65,11.71
2016,4,21,6,15,0.0,44.5,0.75,13.0,44.5,36.01,26.11
2016,4,21,6,30,0.0,64.0,0.9,13.0,64.0,51.82,38.7
2016,4,21,6,45,5.5,84.5,1.05,13.5,86.5,69.52,53.72
2016,4,21,7,0,11.0,105.0,1.2,14.0,109.0,88.22,69.32
2016,4,21,7,15,18.0,125.5,1.3,14.0,132.5,108.22,85.92
2016,4,21,7,30,25.0,146.0,1.4,14.0,156.0,131.77,105.37
2016,4,21,7,45,12.5,130.5,1.55,14.5,135.5,113.47,90.05
2016,4,21,8,0,0.0,115.0,1.7,15.0,115.0,95.83,75.14
2016,4,21,8,15,31.5,178.5,1.75,15.0,197.0,170.35,136.35
2016,4,21,8,30,63.0,242.0,1.8,15.0,279.0,247.2,198.02
2016,4,21,8,45,157.5,267.0,1.9,15.0,367.5,339.82,271.77
2016,4,21,9,0,252.0,292.0,2.0,15.0,456.0,443.98,352.87
2016,4,21,9,15,275.0,308.0,2.05,15.0,497.5,489.5,387.04
2016,4,21,9,30,298.0,324.0,2.1,15.0,539.0,536.27,422.01
2016,4,21,9,45,210.5,350.0,2.15,15.5,505.5,494.88,388.11
2016,4,21,10,0,123.0,376.0,2.2,16.0,472.0,457.88,357.37
2016,4,21,10,15,199.0,385.5,2.25,16.0,547.5,537.45,418.49
2016,4,21,10,30,275.0,395.0,2.3,16.0,623.0,635.59,490.98
2016,4,21,10,45,388.0,365.0,2.35,16.5,695.5,717.41,550.81
2016,4,21,11,0,501.0,335.0,2.4,17.0,768.0,817.62,621.76
2016,4,21,11,15,276.5,367.0,2.45,17.0,606.5,632.29,485.26
2016,4,21,11,30,52.0,399.0,2.5,17.0,445.0,420.39,324.18
2016,4,21,11,45,53.5,401.0,2.55,17.5,448.5,424.6,327.78
2016,4,21,12,0,55.0,403.0,2.6,18.0,452.0,428.45,330.1
2016,4,21,12,15,165.5,420.5,2.65,18.0,569.0,570.63,438.32
2016,4,21,12,30,276.0,438.0,2.7,18.0,686.0,710.72,540.55
2016,4,21,12,45,140.5,306.5,2.8,18.0,433.0,431.57,335.39
2016,4,21,13,0,5.0,175.0,2.9,18.0,180.0,153.35,117.97
2016,4,21,13,15,179.0,281.5,2.95,18.0,434.5,452.15,355.34
2016,4,21,13,30,353.0,388.0,3.0,18.0,689.0,710.61,546.15
2016,4,21,13,45,199.5,369.5,3.1,18.0,538.5,531.29,411.77
2016,4,21,14,0,46.0,351.0,3.2,18.0,388.0,360.32,280.36
2016,4,21,14,15,76.0,355.5,3.2,17.5,414.5,387.15,303.28
2016,4,21,14,30,106.0,360.0,3.2,17.0,441.0,411.6,323.57
2016,4,21,14,45,190.0,337.5,3.25,17.0,473.5,459.7,362.62
2016,4,21,15,0,274.0,315.0,3.3,17.0,506.0,498.82,394.05
2016,4,21,15,15,194.5,299.0,3.25,17.0,431.0,405.82,321.83
2016,4,21,15,30,115.0,283.0,3.2,17.0,356.0,330.7,262.81
2016,4,21,15,45,68.5,241.5,3.15,17.0,284.0,250.78,199.73
2016,4,21,16,0,22.0,200.0,3.1,17.0,212.0,179.85,142.88
2016,4,21,16,15,32.5,189.5,3.0,16.5,205.5,178.46,142.43
2016,4,21,16,30,43.0,179.0,2.9,16.0,199.0,170.46,136.2
2016,4,21,16,45,21.5,113.0,2.85,16.0,123.0,103.16,80.96
2016,4,21,17,0,0.0,47.0,2.8,16.0,47.0,38.86,27.49
2016,4,21,17,15,0.0,39.0,2.55,15.5,39.0,32.21,21.94
2016,4,21,17,30,0.0,31.0,2.3,15.0,31.0,25.57,16.29
2016,4,21,17,45,0.0,24.0,2.05,14.5,24.0,19.77,11.27
2016,4,21,18,0,0.0,17.0,1.8,14.0,17.0,13.98,6.2
2016,4,21,18,15,0.0,11.0,1.65,13.5,11.0,9.03,2.1
2016,4,21,18,30,0.0,5.0,1.5,13.0,5.0,4.1,0.0
2016,4,21,18,45,0.0,2.5,1.4,13.0,2.5,2.13,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,11.0,17.5,2.95,13.0,18.5,14.51,0.0
2016,4,22,6,0,22.0,35.0,3.0,13.0,37.0,28.08,18.06
2016,4,22,6,15,47.5,56.0,3.05,13.0,64.5,43.81,32.94
2016,4,22,6,30,73.0,77.0,3.1,13.0,92.0,66.46,48.56
2016,4,22,6,45,91.0,99.5,3.2,13.0,123.5,93.78,70.64
2016,4,22,7,0,109.0,122.0,3.3,13.0,155.0,123.84,95.7
2016,4,22,7,15,126.5,143.0,3.4,13.0,188.0,155.08,122.16
2016,4,22,7,30,144.0,164.0,3.5,13.0,221.0,188.61,150.61
2016,4,22,7,45,273.5,169.5,3.65,13.0,297.0,258.2,207.01
2016,4,22,8,0,403.0,175.0,3.8,13.0,373.0,345.1,278.17
2016,4,22,8,15,201.5,93.5,3.9,13.0,192.5,195.13,158.57
2016,4,22,8,30,0.0,12.0,4.0,13.0,12.0,9.92,2.78
2016,4,22,8,45,8.5,121.5,4.1,13.5,127.0,106.64,84.2
2016,4,22,9,0,17.0,231.0,4.2,14.0,242.0,207.41,166.46
2016,4,22,9,15,11.5,214.5,4.25,14.0,222.5,190.08,151.78
2016,4,22,9,30,6.0,198.0,4.3,14.0,203.0,172.22,136.88
2016,4,22,9,45,3.0,114.0,4.4,14.0,116.5,97.75,75.72
2016,4,22,10,0,0.0,30.0,4.5,14.0,30.0,24.95,15.21
2016,4,22,10,15,5.0,132.5,4.5,13.5,137.0,115.65,90.54
2016,4,22,10,30,10.0,235.0,4.5,13.0,244.0,209.73,167.17
2016,4,22,10,45,58.0,330.0,4.5,13.0,380.5,353.85,283.02
2016,4,22,11,0,106.0,425.0,4.5,13.0,517.0,492.71,391.02
2016,4,22,11,15,53.0,276.0,4.5,13.0,322.0,300.78,240.25
2016,4,22,11,30,0.0,127.0,4.5,13.0,127.0,107.08,82.82
2016,4,22,11,45,205.0,257.0,4.5,13.0,442.0,460.07,371.43
2016,4,22,12,0,410.0,387.0,4.5,13.0,757.0,803.78,630.62
2016,4,22,12,15,325.5,417.0,4.4,13.0,710.5,737.88,577.63
2016,4,22,12,30,241.0,447.0,4.3,13.0,664.0,667.74,523.52
2016,4,22,12,45,269.0,435.5,4.25,13.0,675.0,697.08,546.11
2016,4,22,13,0,297.0,424.0,4.2,13.0,686.0,707.72,554.61
2016,4,22,13,15,577.5,289.0,4.15,13.0,786.5,845.31,663.02
2016,4,22,13,30,858.0,154.0,4.1,13.0,887.0,952.7,742.52
2016,4,22,13,45,868.5,143.0,4.1,13.5,867.0,929.28,724.52
2016,4,22,14,0,879.0,132.0,4.1,14.0,847.0,892.2,697.85
2016,4,22,14,15,567.0,245.0,4.1,13.5,699.5,724.92,574.6
2016,4,22,14,30,255.0,358.0,4.1,13.0,552.0,551.18,438.88
2016,4,22,14,45,271.0,336.0,4.15,13.0,533.0,529.53,424.2
2016,4,22,15,0,287.0,314.0,4.2,13.0,514.0,505.78,406.87
2016,4,22,15,15,143.5,195.0,4.15,13.0,295.0,274.86,223.54
2016,4,22,15,30,0.0,76.0,4.1,13.0,76.0,63.18,47.63
2016,4,22,15,45,122.0,154.5,4.1,13.0,221.0,209.12,170.63
2016,4,22,16,0,244.0,233.0,4.1,13.0,366.0,340.65,276.87
2016,4,22,16,15,214.5,212.5,3.95,12.5,321.0,286.28,232.19
2016,4,22,16,30,185.0,192.0,3.8,12.0,276.0,242.03,195.73
2016,4,22,16,45,208.0,166.0,3.7,12.0,250.0,213.98,170.95
2016,4,22,17,0,231.0,140.0,3.6,12.0,224.0,186.26,145.53
2016,4,22,17,15,370.5,109.0,3.3,11.5,219.0,174.83,128.73
2016,4,22,17,30,510.0,78.0,3.0,11.0,214.0,145.12,95.87
2016,4,22,17,45,429.5,68.0,2.75,11.0,165.0,91.27,56.02
2016,4,22,18,0,349.0,58.0,2.5,11.0,116.0,50.11,33.42
2016,4,22,18,15,231.5,43.0,2.3,11.0,75.5,32.97,22.92
2016,4,22,18,30,114.0,28.0,2.1,11.0,35.0,21.86,8.2
2016,4,22,18,45,57.0,14.0,1.95,11.0,17.5,11.95,0.0
2016,4,22,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,150.5,17.0,1.2,10.5,33.5,13.65,0.42
2016,4,23,6,0,301.0,34.0,1.3,11.0,67.0,27.76,18.17
2016,4,23,6,15,398.5,44.5,1.35,11.0,112.5,35.79,26.22
2016,4,23,6,30,496.0,55.0,1.4,11.0,158.0,80.38,45.97
2016,4,23,6,45,548.5,64.5,1.5,11.5,208.0,130.61,81.68
2016,4,23,7,0,601.0,74.0,1.6,12.0,258.0,187.22,128.33
2016,4,23,7,15,644.0,80.0,1.55,12.5,310.5,244.32,178.14
2016,4,23,7,30,687.0,86.0,1.5,13.0,363.0,305.91,231.95
2016,4,23,7,45,711.0,93.5,1.5,13.5,413.0,365.84,283.97
