Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,735.0,101.0,1.5,14.0,463.0,427.39,335.62
2016,4,23,8,15,758.0,105.0,1.4,14.0,512.5,486.73,384.1
2016,4,23,8,30,781.0,109.0,1.3,14.0,562.0,546.06,430.74
2016,4,23,8,45,795.0,114.0,1.25,14.5,606.5,601.37,472.08
2016,4,23,9,0,809.0,119.0,1.2,15.0,651.0,655.87,511.23
2016,4,23,9,15,822.5,122.0,1.15,15.0,691.5,706.98,547.56
2016,4,23,9,30,836.0,125.0,1.1,15.0,732.0,756.65,581.78
2016,4,23,9,45,855.5,122.0,1.1,15.5,769.0,803.24,611.41
2016,4,23,10,0,875.0,119.0,1.1,16.0,806.0,840.35,633.81
2016,4,23,10,15,882.0,120.5,1.15,16.0,834.5,876.53,657.36
2016,4,23,10,30,889.0,122.0,1.2,16.0,863.0,909.78,678.88
2016,4,23,10,45,682.5,232.0,1.25,16.5,809.5,871.5,651.0
2016,4,23,11,0,476.0,342.0,1.3,17.0,756.0,798.07,595.83
2016,4,23,11,15,690.0,234.5,1.3,17.0,845.0,910.04,676.95
2016,4,23,11,30,904.0,127.0,1.3,17.0,934.0,996.85,731.91
2016,4,23,11,45,900.5,130.0,1.35,17.0,939.0,1004.32,736.1
2016,4,23,12,0,897.0,133.0,1.4,17.0,944.0,1007.95,739.03
2016,4,23,12,15,547.0,293.0,1.55,17.0,787.5,844.97,630.58
2016,4,23,12,30,197.0,453.0,1.7,17.0,631.0,630.09,475.56
2016,4,23,12,45,542.0,294.0,1.85,17.0,775.5,833.56,630.17
2016,4,23,13,0,887.0,135.0,2.0,17.0,920.0,979.22,731.51
2016,4,23,13,15,882.5,134.0,2.1,17.0,902.5,959.61,718.49
2016,4,23,13,30,878.0,133.0,2.2,17.0,885.0,936.55,704.94
2016,4,23,13,45,865.0,135.0,2.35,17.0,859.0,905.5,686.34
2016,4,23,14,0,852.0,137.0,2.5,17.0,833.0,881.52,672.36
2016,4,23,14,15,843.0,135.5,2.55,16.5,802.0,844.35,649.38
2016,4,23,14,30,834.0,134.0,2.6,16.0,771.0,804.61,624.34
2016,4,23,14,45,817.0,133.5,2.7,16.0,732.5,757.52,592.39
2016,4,23,15,0,800.0,133.0,2.8,16.0,694.0,708.96,557.55
2016,4,23,15,15,784.0,129.5,2.8,15.5,651.5,657.03,519.88
2016,4,23,15,30,768.0,126.0,2.8,15.0,609.0,604.18,480.4
2016,4,23,15,45,742.0,124.0,2.8,15.0,561.5,547.09,435.53
2016,4,23,16,0,716.0,122.0,2.8,15.0,514.0,489.76,389.27
2016,4,23,16,15,688.0,117.0,2.75,14.5,464.5,429.78,340.21
2016,4,23,16,30,660.0,112.0,2.7,14.0,415.0,371.49,291.01
2016,4,23,16,45,614.0,107.5,2.7,14.0,363.0,309.7,237.69
2016,4,23,17,0,568.0,103.0,2.7,14.0,311.0,252.41,187.57
2016,4,23,17,15,515.0,94.0,2.55,13.5,260.0,194.64,138.01
2016,4,23,17,30,462.0,85.0,2.4,13.0,209.0,140.12,92.97
2016,4,23,17,45,390.5,72.5,2.3,13.0,161.5,90.78,56.81
2016,4,23,18,0,319.0,60.0,2.2,13.0,114.0,50.41,34.09
2016,4,23,18,15,215.5,43.5,2.15,12.5,74.5,33.27,23.1
2016,4,23,18,30,112.0,27.0,2.1,12.0,35.0,21.18,8.6
2016,4,23,18,45,56.0,13.5,2.05,12.0,17.5,11.52,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,45,114.0,21.0,1.8,10.5,33.5,16.27,3.27
2016,4,24,6,0,228.0,42.0,2.0,11.0,67.0,32.24,22.15
2016,4,24,6,15,325.0,56.0,2.05,11.0,113.0,42.66,32.34
2016,4,24,6,30,422.0,70.0,2.1,11.0,159.0,85.29,52.8
2016,4,24,6,45,495.0,78.5,2.2,11.5,211.0,135.41,88.24
2016,4,24,7,0,568.0,87.0,2.3,12.0,263.0,191.86,133.77
2016,4,24,7,15,614.0,94.5,2.35,12.5,316.5,249.14,183.55
2016,4,24,7,30,660.0,102.0,2.4,13.0,370.0,311.37,237.89
2016,4,24,7,45,698.0,106.5,2.45,13.5,423.5,372.39,290.81
2016,4,24,8,0,736.0,111.0,2.5,14.0,477.0,436.57,344.97
2016,4,24,8,15,760.5,115.5,2.5,14.5,527.0,496.87,394.49
2016,4,24,8,30,785.0,120.0,2.5,15.0,577.0,558.08,443.04
2016,4,24,8,45,807.5,121.5,2.5,15.5,624.5,615.06,486.85
2016,4,24,9,0,830.0,123.0,2.5,16.0,672.0,672.27,529.43
2016,4,24,9,15,843.5,126.0,2.4,16.0,713.0,724.28,567.32
2016,4,24,9,30,857.0,129.0,2.3,16.0,754.0,774.77,603.02
2016,4,24,9,45,866.5,131.5,2.2,16.5,789.5,819.87,631.71
2016,4,24,10,0,876.0,134.0,2.1,17.0,825.0,862.59,657.74
2016,4,24,10,15,883.0,136.0,2.1,17.0,853.5,890.53,675.44
2016,4,24,10,30,890.0,138.0,2.1,17.0,882.0,924.2,697.11
2016,4,24,10,45,891.5,141.5,2.1,17.0,902.5,951.2,714.13
2016,4,24,11,0,893.0,145.0,2.1,17.0,923.0,974.69,728.84
2016,4,24,11,15,895.5,146.0,2.2,17.0,937.0,993.19,741.48
2016,4,24,11,30,898.0,147.0,2.3,17.0,951.0,1008.07,751.85
2016,4,24,11,45,889.0,154.0,2.45,17.0,954.5,1013.74,756.82
2016,4,24,12,0,880.0,161.0,2.6,17.0,958.0,1030.48,769.29
2016,4,24,12,15,879.0,161.5,2.75,17.0,956.5,1030.33,770.54
2016,4,24,12,30,878.0,162.0,2.9,17.0,955.0,1026.32,769.44
2016,4,24,12,45,855.5,174.5,3.05,17.0,940.5,1009.7,759.95
2016,4,24,13,0,833.0,187.0,3.2,17.0,926.0,989.45,748.06
2016,4,24,13,15,828.0,185.5,3.3,16.5,908.5,969.08,737.04
2016,4,24,13,30,823.0,184.0,3.4,16.0,891.0,945.36,723.61
2016,4,24,13,45,806.0,188.0,3.5,16.0,864.5,912.93,702.68
2016,4,24,14,0,789.0,192.0,3.6,16.0,838.0,885.05,684.82
2016,4,24,14,15,779.0,188.5,3.6,15.5,806.5,846.23,659.44
2016,4,24,14,30,769.0,185.0,3.6,15.0,775.0,805.11,631.49
2016,4,24,14,45,766.0,176.0,3.65,15.0,739.0,761.84,600.68
2016,4,24,15,0,763.0,167.0,3.7,15.0,703.0,716.23,567.46
2016,4,24,15,15,745.5,162.5,3.75,14.5,660.0,663.21,528.68
2016,4,24,15,30,728.0,158.0,3.8,14.0,617.0,609.54,488.27
2016,4,24,15,45,716.5,148.0,3.85,14.0,571.5,553.76,444.24
2016,4,24,16,0,705.0,138.0,3.9,14.0,526.0,497.41,398.41
2016,4,24,16,15,676.0,131.5,3.85,13.5,475.0,436.08,347.82
2016,4,24,16,30,647.0,125.0,3.8,13.0,424.0,376.62,297.3
2016,4,24,16,45,602.5,119.0,3.75,13.0,371.5,314.67,243.41
2016,4,24,17,0,558.0,113.0,3.7,13.0,319.0,253.57,189.83
2016,4,24,17,15,505.0,102.5,3.6,12.5,267.0,195.42,139.76
2016,4,24,17,30,452.0,92.0,3.5,12.0,215.0,143.4,96.69
2016,4,24,17,45,379.0,78.5,3.4,12.0,166.5,93.76,60.21
2016,4,24,18,0,306.0,65.0,3.3,12.0,118.0,53.31,37.16
2016,4,24,18,15,208.5,47.0,3.15,11.5,77.5,35.84,25.5
2016,4,24,18,30,111.0,29.0,3.0,11.0,37.0,22.65,10.39
2016,4,24,18,45,55.5,14.5,2.9,11.0,18.5,12.38,0.0
2016,4,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,17.0,2.45,7.5,40.0,13.62,2.95
2016,4,25,6,0,399.0,34.0,2.7,8.0,80.0,27.88,18.76
2016,4,25,6,15,492.5,43.0,2.9,8.5,128.5,34.78,25.65
2016,4,25,6,30,586.0,52.0,3.1,9.0,177.0,83.69,46.08
2016,4,25,6,45,645.5,58.0,3.3,9.5,231.0,137.35,83.88
2016,4,25,7,0,705.0,64.0,3.5,10.0,285.0,200.24,136.31
2016,4,25,7,15,744.5,69.0,3.6,10.5,340.0,261.35,191.13
2016,4,25,7,30,784.0,74.0,3.7,11.0,395.0,326.36,249.8
2016,4,25,7,45,812.0,78.0,3.8,11.5,448.5,389.61,306.52
2016,4,25,8,0,840.0,82.0,3.9,12.0,502.0,454.65,363.21
2016,4,25,8,15,860.0,85.0,3.9,12.0,553.0,516.2,416.06
2016,4,25,8,30,880.0,88.0,3.9,12.0,604.0,575.95,465.93
2016,4,25,8,45,895.5,90.5,3.9,12.5,650.5,633.61,511.75
2016,4,25,9,0,911.0,93.0,3.9,13.0,697.0,690.3,555.33
2016,4,25,9,15,922.0,95.5,3.85,13.0,739.0,742.62,595.2
2016,4,25,9,30,933.0,98.0,3.8,13.0,781.0,792.99,631.54
2016,4,25,9,45,939.0,101.0,3.8,13.5,816.0,837.75,661.44
2016,4,25,10,0,945.0,104.0,3.8,14.0,851.0,879.67,688.9
2016,4,25,10,15,951.0,105.0,3.75,14.0,879.5,916.58,713.53
2016,4,25,10,30,957.0,106.0,3.7,14.0,908.0,950.27,735.72
2016,4,25,10,45,960.0,107.5,3.65,14.5,929.5,978.35,752.5
2016,4,25,11,0,963.0,109.0,3.6,15.0,951.0,1002.75,766.65
2016,4,25,11,15,965.0,110.0,3.5,15.0,964.5,1021.92,778.26
2016,4,25,11,30,967.0,111.0,3.4,15.0,978.0,1037.18,787.26
2016,4,25,11,45,964.5,113.0,3.3,15.5,983.0,1045.14,789.9
2016,4,25,12,0,962.0,115.0,3.2,16.0,988.0,1049.03,789.94
2016,4,25,12,15,961.0,115.0,3.1,16.0,986.0,1048.35,788.54
2016,4,25,12,30,960.0,115.0,3.0,16.0,984.0,1043.65,784.59
2016,4,25,12,45,953.5,116.5,2.95,16.0,972.5,1031.19,776.09
2016,4,25,13,0,947.0,118.0,2.9,16.0,961.0,1014.88,765.19
2016,4,25,13,15,943.0,117.0,2.8,16.0,943.0,994.73,751.37
2016,4,25,13,30,939.0,116.0,2.7,16.0,925.0,970.89,735.17
2016,4,25,13,45,931.5,115.5,2.65,16.5,899.5,940.88,713.96
2016,4,25,14,0,924.0,115.0,2.6,17.0,874.0,907.63,690.64
2016,4,25,14,15,915.5,113.5,2.55,16.5,841.5,869.52,666.49
2016,4,25,14,30,907.0,112.0,2.5,16.0,809.0,828.62,640.18
2016,4,25,14,45,895.0,110.0,2.5,16.0,770.5,782.05,608.74
2016,4,25,15,0,883.0,108.0,2.5,16.0,732.0,733.41,574.37
2016,4,25,15,15,868.5,105.5,2.45,16.0,688.0,685.02,538.16
2016,4,25,15,30,854.0,103.0,2.4,16.0,644.0,630.36,496.53
2016,4,25,15,45,834.0,100.0,2.4,16.0,595.5,571.19,450.56
2016,4,25,16,0,814.0,97.0,2.4,16.0,547.0,511.92,403.09
2016,4,25,16,15,788.5,93.0,2.25,15.5,495.5,449.49,351.95
2016,4,25,16,30,763.0,89.0,2.1,15.0,444.0,388.26,300.16
2016,4,25,16,45,725.5,85.0,2.0,15.0,390.0,323.02,243.64
2016,4,25,17,0,688.0,81.0,1.9,15.0,336.0,262.37,190.14
2016,4,25,17,15,639.5,74.5,1.75,14.0,283.0,200.88,137.28
2016,4,25,17,30,591.0,68.0,1.6,13.0,230.0,144.79,90.97
2016,4,25,17,45,514.5,60.0,1.5,12.5,179.0,90.92,52.65
2016,4,25,18,0,438.0,52.0,1.4,12.0,128.0,46.67,30.94
2016,4,25,18,15,324.0,39.5,1.4,11.5,85.5,32.15,22.41
2016,4,25,18,30,210.0,27.0,1.4,11.0,43.0,21.02,9.85
2016,4,25,18,45,105.0,13.5,1.4,11.0,21.5,11.52,0.0
2016,4,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.1,7.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.1,8.0,8.0,6.83,0.0
2016,4,26,5,45,69.0,25.0,1.1,9.0,33.5,19.66,7.83
2016,4,26,6,0,138.0,42.0,1.1,10.0,59.0,32.53,22.78
2016,4,26,6,15,183.5,61.0,1.2,10.0,95.0,46.45,35.98
2016,4,26,6,30,229.0,80.0,1.3,10.0,131.0,79.23,54.73
2016,4,26,6,45,252.5,100.5,1.4,10.5,170.0,116.44,83.32
2016,4,26,7,0,276.0,121.0,1.5,11.0,209.0,156.84,116.95
2016,4,26,7,15,309.5,134.5,1.5,11.5,249.5,197.02,150.97
2016,4,26,7,30,343.0,148.0,1.5,12.0,290.0,240.96,188.35
2016,4,26,7,45,357.5,167.5,1.55,12.5,332.5,286.5,227.07
2016,4,26,8,0,372.0,187.0,1.6,13.0,375.0,333.37,265.91
2016,4,26,8,15,385.5,205.5,1.5,13.0,417.0,379.98,303.74
2016,4,26,8,30,399.0,224.0,1.4,13.0,459.0,435.32,347.07
2016,4,26,8,45,517.5,201.5,1.3,13.5,531.0,510.07,404.24
2016,4,26,9,0,636.0,179.0,1.2,14.0,603.0,599.21,470.18
2016,4,26,9,15,580.0,215.0,1.15,14.0,619.5,620.71,484.09
2016,4,26,9,30,524.0,251.0,1.1,14.0,636.0,640.87,496.86
2016,4,26,9,45,360.5,318.0,1.05,14.5,589.0,588.52,454.44
2016,4,26,10,0,197.0,385.0,1.0,15.0,542.0,522.45,401.82
2016,4,26,10,15,227.0,395.5,1.1,15.0,582.0,566.04,434.86
2016,4,26,10,30,257.0,406.0,1.2,15.0,622.0,624.54,476.98
2016,4,26,10,45,249.0,418.5,1.35,15.5,632.5,638.01,485.54
2016,4,26,11,0,241.0,431.0,1.5,16.0,643.0,634.88,482.97
2016,4,26,11,15,353.5,398.0,1.6,16.0,714.0,728.64,552.24
2016,4,26,11,30,466.0,365.0,1.7,16.0,785.0,823.03,619.59
2016,4,26,11,45,435.0,379.0,1.8,16.0,773.5,811.49,610.68
2016,4,26,12,0,404.0,393.0,1.9,16.0,762.0,797.14,600.9
2016,4,26,12,15,605.5,294.0,1.95,16.0,845.0,898.93,676.63
2016,4,26,12,30,807.0,195.0,2.0,16.0,928.0,985.54,736.85
2016,4,26,12,45,827.0,179.5,2.05,16.0,923.5,983.03,735.03
2016,4,26,13,0,847.0,164.0,2.1,16.0,919.0,976.18,731.45
2016,4,26,13,15,842.5,162.5,2.15,16.0,902.0,956.09,719.16
2016,4,26,13,30,838.0,161.0,2.2,16.0,885.0,932.62,704.72
2016,4,26,13,45,834.5,157.5,2.25,16.0,861.5,904.83,687.31
2016,4,26,14,0,831.0,154.0,2.3,16.0,838.0,873.88,667.65
2016,4,26,14,15,821.5,152.0,2.35,16.0,807.0,836.47,643.34
2016,4,26,14,30,812.0,150.0,2.4,16.0,776.0,796.6,617.08
2016,4,26,14,45,792.5,150.5,2.45,16.0,737.0,749.44,583.99
2016,4,26,15,0,773.0,151.0,2.5,16.0,698.0,703.66,550.95
2016,4,26,15,15,756.0,147.0,2.5,15.5,655.5,651.33,513.18
2016,4,26,15,30,739.0,143.0,2.5,15.0,613.0,598.28,473.76
2016,4,26,15,45,560.0,177.0,2.5,15.0,518.0,485.19,385.85
2016,4,26,16,0,381.0,211.0,2.5,15.0,423.0,385.55,307.25
2016,4,26,16,15,482.5,165.0,2.55,14.5,407.5,372.44,295.87
2016,4,26,16,30,584.0,119.0,2.6,14.0,392.0,343.9,269.59
2016,4,26,16,45,490.0,120.5,2.65,14.0,331.0,272.64,210.05
2016,4,26,17,0,396.0,122.0,2.7,14.0,270.0,215.66,162.64
2016,4,26,17,15,346.0,112.0,2.6,13.5,227.5,168.7,123.14
2016,4,26,17,30,296.0,102.0,2.5,13.0,185.0,126.21,88.77
2016,4,26,17,45,247.0,84.5,2.45,12.5,143.5,86.34,59.02
2016,4,26,18,0,198.0,67.0,2.4,12.0,102.0,52.83,41.36
2016,4,26,18,15,135.5,48.0,2.4,11.5,68.5,36.79,26.49
2016,4,26,18,30,73.0,29.0,2.4,11.0,35.0,22.63,11.53
2016,4,26,18,45,36.5,14.5,2.4,11.0,17.5,12.38,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.0,1.35,9.5,5.5,0.0,0.0
2016,4,27,5,30,38.0,10.0,1.6,10.0,11.0,8.54,0.0
2016,4,27,5,45,155.0,26.0,1.85,10.5,43.5,20.13,8.92
2016,4,27,6,0,272.0,42.0,2.1,11.0,76.0,32.33,22.57
2016,4,27,6,15,362.5,54.0,2.2,11.0,121.5,41.3,31.27
2016,4,27,6,30,453.0,66.0,2.3,11.0,167.0,86.09,52.54
2016,4,27,6,45,226.5,64.0,2.45,11.5,114.5,84.55,57.09
2016,4,27,7,0,0.0,62.0,2.6,12.0,62.0,51.36,38.79
2016,4,27,7,15,0.0,74.0,2.65,12.0,74.0,61.35,47.32
2016,4,27,7,30,0.0,86.0,2.7,12.0,86.0,71.34,55.71
2016,4,27,7,45,0.0,92.5,2.8,12.5,92.5,76.82,60.05
2016,4,27,8,0,0.0,99.0,2.9,13.0,99.0,82.32,64.36
2016,4,27,8,15,10.0,157.0,2.95,13.0,163.0,136.21,109.15
2016,4,27,8,30,20.0,215.0,3.0,13.0,227.0,192.08,154.79
2016,4,27,8,45,12.5,203.0,3.1,13.0,211.0,178.61,143.28
2016,4,27,9,0,5.0,191.0,3.2,13.0,195.0,164.25,131.13
2016,4,27,9,15,20.5,245.5,3.2,13.0,261.0,222.85,178.73
2016,4,27,9,30,36.0,300.0,3.2,13.0,327.0,294.01,235.39
2016,4,27,9,45,34.5,311.0,3.25,13.0,337.5,305.4,243.78
2016,4,27,10,0,33.0,322.0,3.3,13.0,348.0,316.6,252.18
2016,4,27,10,15,89.0,369.5,3.3,13.0,444.0,410.67,326.67
2016,4,27,10,30,145.0,417.0,3.3,13.0,540.0,522.62,412.55
2016,4,27,10,45,310.5,383.5,3.35,13.0,654.0,658.11,517.51
2016,4,27,11,0,476.0,350.0,3.4,13.0,768.0,799.43,623.22
2016,4,27,11,15,671.5,258.5,3.4,13.0,858.5,908.11,704.48
2016,4,27,11,30,867.0,167.0,3.4,13.0,949.0,1005.74,772.45
2016,4,27,11,45,433.5,132.5,3.4,13.0,523.5,569.5,455.89
2016,4,27,12,0,0.0,98.0,3.4,13.0,98.0,82.34,62.17
2016,4,27,12,15,94.5,279.0,3.35,13.0,365.0,358.84,287.27
2016,4,27,12,30,189.0,460.0,3.3,13.0,632.0,624.71,488.79
2016,4,27,12,45,210.0,452.5,3.3,13.5,642.0,635.04,494.68
2016,4,27,13,0,231.0,445.0,3.3,14.0,652.0,643.79,500.96
2016,4,27,13,15,159.0,430.0,3.25,14.0,571.5,558.12,435.92
2016,4,27,13,30,87.0,415.0,3.2,14.0,491.0,459.45,360.47
2016,4,27,13,45,465.5,286.0,3.2,14.0,672.0,705.46,555.25
2016,4,27,14,0,844.0,157.0,3.2,14.0,853.0,885.61,689.37
2016,4,27,14,15,834.0,154.5,3.15,14.0,821.0,846.92,661.04
2016,4,27,14,30,824.0,152.0,3.1,14.0,789.0,805.76,632.63
2016,4,27,14,45,681.0,193.0,3.05,14.0,702.5,709.0,559.88
2016,4,27,15,0,538.0,234.0,3.0,14.0,616.0,610.98,485.19
2016,4,27,15,15,658.0,183.5,2.9,14.0,622.0,619.95,493.46
2016,4,27,15,30,778.0,133.0,2.8,14.0,628.0,610.33,486.08
2016,4,27,15,45,765.0,125.0,2.75,14.0,582.0,553.47,440.93
2016,4,27,16,0,752.0,117.0,2.7,14.0,536.0,496.08,394.33
2016,4,27,16,15,724.5,112.0,2.55,14.0,485.0,434.81,343.13
2016,4,27,16,30,697.0,107.0,2.4,14.0,434.0,375.12,291.93
2016,4,27,16,45,381.5,128.0,2.3,14.0,304.0,242.73,187.8
2016,4,27,17,0,66.0,149.0,2.2,14.0,174.0,141.36,111.77
2016,4,27,17,15,305.0,112.0,2.05,13.5,200.5,157.33,115.31
2016,4,27,17,30,544.0,75.0,1.9,13.0,227.0,142.11,90.99
2016,4,27,17,45,480.5,64.5,1.75,12.5,178.5,90.34,53.85
2016,4,27,18,0,417.0,54.0,1.6,12.0,130.0,46.59,35.87
2016,4,27,18,15,309.0,41.5,1.55,11.5,88.0,33.67,23.84
2016,4,27,18,30,201.0,29.0,1.5,11.0,46.0,22.5,11.87
2016,4,27,18,45,100.5,14.5,1.5,11.0,23.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,6.0,1.7,9.5,7.0,0.0,0.0
2016,4,28,5,30,75.0,12.0,1.9,10.0,14.0,10.24,0.0
2016,4,28,5,45,212.5,25.5,2.1,10.5,48.5,20.82,10.08
2016,4,28,6,0,350.0,39.0,2.3,11.0,83.0,31.75,22.14
2016,4,28,6,15,438.5,48.5,2.4,11.5,130.0,38.83,29.05
2016,4,28,6,30,527.0,58.0,2.5,12.0,177.0,84.12,48.1
2016,4,28,6,45,588.0,64.0,2.7,12.5,229.0,134.08,82.72
2016,4,28,7,0,649.0,70.0,2.9,13.0,281.0,191.3,129.46
2016,4,28,7,15,689.0,75.5,2.95,13.5,334.0,249.61,180.76
2016,4,28,7,30,729.0,81.0,3.0,14.0,387.0,313.71,237.34
2016,4,28,7,45,758.5,85.0,3.05,14.5,439.0,374.04,290.4
2016,4,28,8,0,788.0,89.0,3.1,15.0,491.0,436.41,343.74
2016,4,28,8,15,809.5,92.5,3.1,15.5,541.0,496.05,393.29
2016,4,28,8,30,831.0,96.0,3.1,16.0,591.0,556.16,441.49
2016,4,28,8,45,846.5,99.5,3.1,16.5,636.5,612.81,485.46
2016,4,28,9,0,862.0,103.0,3.1,17.0,682.0,664.88,524.69
2016,4,28,9,15,874.5,105.0,3.05,17.0,723.0,715.25,562.28
2016,4,28,9,30,887.0,107.0,3.0,17.0,764.0,763.93,597.28
2016,4,28,9,45,901.0,106.5,3.0,17.5,800.5,809.38,627.1
2016,4,28,10,0,915.0,106.0,3.0,18.0,837.0,852.7,654.99
2016,4,28,10,15,922.0,107.5,2.9,18.0,866.0,889.7,678.71
2016,4,28,10,30,929.0,109.0,2.8,18.0,895.0,923.65,700.08
2016,4,28,10,45,927.0,114.0,2.75,18.5,915.0,949.73,714.98
2016,4,28,11,0,925.0,119.0,2.7,19.0,935.0,972.0,727.27
2016,4,28,11,15,928.0,120.0,2.65,19.0,949.0,991.24,738.92
2016,4,28,11,30,931.0,121.0,2.6,19.0,963.0,1006.77,748.14
2016,4,28,11,45,927.0,124.5,2.6,19.0,967.5,1014.23,752.65
2016,4,28,12,0,923.0,128.0,2.6,19.0,972.0,1017.76,754.78
2016,4,28,12,15,922.5,128.0,2.55,19.0,970.5,1017.45,754.01
2016,4,28,12,30,922.0,128.0,2.5,19.0,969.0,1013.29,750.88
2016,4,28,12,45,922.5,125.5,2.45,19.0,960.0,1003.87,744.44
2016,4,28,13,0,923.0,123.0,2.4,19.0,951.0,990.61,735.64
2016,4,28,13,15,919.5,122.5,2.35,19.0,933.5,971.8,723.3
2016,4,28,13,30,916.0,122.0,2.3,19.0,916.0,949.38,708.68
2016,4,28,13,45,905.0,123.5,2.3,19.0,890.5,918.85,689.18
2016,4,28,14,0,894.0,125.0,2.3,19.0,865.0,885.34,667.65
2016,4,28,14,15,886.0,123.0,2.3,18.5,833.5,848.21,644.76
2016,4,28,14,30,878.0,121.0,2.3,18.0,802.0,808.36,619.69
2016,4,28,14,45,861.5,121.5,2.3,18.0,763.0,768.33,592.85
2016,4,28,15,0,845.0,122.0,2.3,18.0,724.0,719.68,557.89
2016,4,28,15,15,830.0,119.0,2.3,17.5,681.0,667.28,520.51
2016,4,28,15,30,815.0,116.0,2.3,17.0,638.0,613.76,481.11
2016,4,28,15,45,794.0,113.0,2.3,17.0,590.5,556.13,436.45
2016,4,28,16,0,773.0,110.0,2.3,17.0,543.0,498.61,390.52
2016,4,28,16,15,747.0,105.5,2.25,16.5,492.0,437.03,340.62
2016,4,28,16,30,721.0,101.0,2.2,16.0,441.0,377.3,290.55
2016,4,28,16,45,686.5,95.5,2.15,16.0,389.0,315.59,237.26
2016,4,28,17,0,652.0,90.0,2.1,16.0,337.0,256.92,185.8
2016,4,28,17,15,603.0,82.5,2.0,15.5,284.5,196.94,134.55
2016,4,28,17,30,554.0,75.0,1.9,15.0,232.0,142.49,90.12
2016,4,28,17,45,480.5,66.0,1.8,14.5,182.0,90.78,53.97
2016,4,28,18,0,407.0,57.0,1.7,14.0,132.0,48.34,37.15
2016,4,28,18,15,300.0,44.0,1.6,13.5,89.5,33.87,23.86
2016,4,28,18,30,193.0,31.0,1.5,13.0,47.0,23.99,13.26
2016,4,28,18,45,96.5,15.5,1.4,12.5,23.5,13.23,0.0
2016,4,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,7.0,6.0,0.9,9.0,6.0,5.12,0.0
2016,4,29,5,30,14.0,12.0,0.9,9.0,12.0,10.24,0.0
2016,4,29,5,45,109.5,32.0,0.9,9.5,45.5,24.89,13.87
2016,4,29,6,0,205.0,52.0,0.9,10.0,79.0,39.47,29.14
2016,4,29,6,15,187.5,72.0,0.9,10.0,105.0,54.0,42.85
2016,4,29,6,30,170.0,92.0,0.9,10.0,131.0,83.66,60.7
2016,4,29,6,45,226.0,104.5,0.95,10.5,170.5,115.47,83.66
2016,4,29,7,0,282.0,117.0,1.0,11.0,210.0,154.0,114.08
2016,4,29,7,15,445.0,117.0,1.0,11.0,292.0,219.33,164.54
2016,4,29,7,30,608.0,117.0,1.0,11.0,374.0,305.26,233.54
2016,4,29,7,45,642.5,123.0,1.0,11.5,425.5,362.95,282.51
2016,4,29,8,0,677.0,129.0,1.0,12.0,477.0,423.51,332.54
2016,4,29,8,15,702.0,134.5,0.95,12.0,525.5,481.44,379.42
2016,4,29,8,30,727.0,140.0,0.9,12.0,574.0,540.45,425.49
2016,4,29,8,45,743.5,145.5,0.9,12.5,619.0,595.17,466.37
2016,4,29,9,0,760.0,151.0,0.9,13.0,664.0,649.45,505.53
2016,4,29,9,15,774.5,154.5,0.85,13.5,704.0,699.71,539.99
2016,4,29,9,30,789.0,158.0,0.8,14.0,744.0,745.58,570.3
2016,4,29,9,45,816.5,151.5,0.8,14.5,782.5,793.18,601.89
2016,4,29,10,0,844.0,145.0,0.8,15.0,821.0,839.63,630.55
2016,4,29,10,15,851.5,146.5,0.85,15.0,849.5,875.64,653.78
2016,4,29,10,30,859.0,148.0,0.9,15.0,878.0,908.82,675.18
2016,4,29,10,45,866.5,148.5,1.0,15.5,899.5,938.0,693.58
2016,4,29,11,0,874.0,149.0,1.1,16.0,921.0,951.62,701.89
2016,4,29,11,15,877.5,149.5,1.25,16.5,935.0,969.94,714.34
2016,4,29,11,30,881.0,150.0,1.4,17.0,949.0,984.74,724.41
2016,4,29,11,45,884.5,149.0,1.55,17.5,956.0,994.61,731.31
2016,4,29,12,0,888.0,148.0,1.7,18.0,963.0,1000.85,735.91
2016,4,29,12,15,888.0,148.0,1.85,18.0,961.5,1000.98,737.97
2016,4,29,12,30,888.0,148.0,2.0,18.0,960.0,997.41,737.69
2016,4,29,12,45,874.0,155.0,2.15,18.0,947.5,983.3,730.5
2016,4,29,13,0,860.0,162.0,2.3,18.0,935.0,979.79,730.34
2016,4,29,13,15,856.0,160.5,2.4,18.0,917.5,959.97,718.69
2016,4,29,13,30,852.0,159.0,2.5,18.0,900.0,936.71,704.83
2016,4,29,13,45,848.0,156.0,2.65,18.0,876.5,908.68,688.05
2016,4,29,14,0,844.0,153.0,2.8,18.0,853.0,877.49,668.88
2016,4,29,14,15,835.5,150.5,2.85,18.0,822.0,840.12,644.45
2016,4,29,14,30,827.0,148.0,2.9,18.0,791.0,800.19,618.02
2016,4,29,14,45,819.0,143.5,2.95,18.0,754.5,756.41,587.35
2016,4,29,15,0,811.0,139.0,3.0,18.0,718.0,710.49,554.32
2016,4,29,15,15,796.0,135.5,3.05,17.5,676.0,659.08,517.32
2016,4,29,15,30,781.0,132.0,3.1,17.0,634.0,606.64,478.38
2016,4,29,15,45,765.5,126.5,3.15,17.0,588.0,551.65,435.39
2016,4,29,16,0,750.0,121.0,3.2,17.0,542.0,495.5,390.17
2016,4,29,16,15,724.5,116.0,3.15,16.5,492.0,435.37,340.99
2016,4,29,16,30,699.0,111.0,3.1,16.0,442.0,376.6,291.38
2016,4,29,16,45,670.5,103.0,3.05,16.0,391.0,315.83,238.52
2016,4,29,17,0,642.0,95.0,3.0,16.0,340.0,257.49,186.99
2016,4,29,17,15,593.5,88.0,2.9,15.5,288.0,198.73,136.63
2016,4,29,17,30,545.0,81.0,2.8,15.0,236.0,145.44,93.14
2016,4,29,17,45,482.5,70.0,2.75,14.5,186.5,93.52,56.44
2016,4,29,18,0,420.0,59.0,2.7,14.0,137.0,49.51,38.2
2016,4,29,18,15,314.0,46.0,2.65,13.5,94.0,35.4,25.23
2016,4,29,18,30,208.0,33.0,2.6,13.0,51.0,25.53,14.78
2016,4,29,18,45,104.0,16.5,2.55,12.5,25.5,12.86,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,61.5,7.0,3.35,10.5,9.5,5.97,0.0
2016,4,30,5,30,123.0,14.0,3.5,11.0,19.0,11.95,0.0
2016,4,30,5,45,264.5,26.5,3.65,11.5,56.0,21.65,11.57
2016,4,30,6,0,406.0,39.0,3.8,12.0,93.0,31.76,22.17
2016,4,30,6,15,491.0,47.5,3.9,12.0,141.5,38.09,28.37
2016,4,30,6,30,576.0,56.0,4.0,12.0,190.0,85.29,47.51
2016,4,30,6,45,632.0,62.0,4.15,12.5,243.0,137.5,83.76
2016,4,30,7,0,688.0,68.0,4.3,13.0,296.0,196.27,132.16
2016,4,30,7,15,725.5,73.0,4.35,13.5,349.5,257.78,186.6
2016,4,30,7,30,763.0,78.0,4.4,14.0,403.0,320.53,242.71
2016,4,30,7,45,790.5,82.0,4.45,14.5,455.5,381.86,297.27
2016,4,30,8,0,818.0,86.0,4.5,15.0,508.0,444.94,351.88
2016,4,30,8,15,838.0,89.0,4.55,15.0,558.0,504.79,403.17
2016,4,30,8,30,858.0,92.0,4.6,15.0,608.0,564.85,453.19
2016,4,30,8,45,873.5,94.5,4.65,15.5,654.0,619.01,496.47
2016,4,30,9,0,889.0,97.0,4.7,16.0,700.0,674.13,539.12
2016,4,30,9,15,900.0,99.0,4.7,16.0,740.5,724.46,577.88
2016,4,30,9,30,911.0,101.0,4.7,16.0,781.0,772.89,613.77
2016,4,30,9,45,924.0,100.0,4.7,16.5,817.0,817.79,644.07
2016,4,30,10,0,937.0,99.0,4.7,17.0,853.0,860.41,672.31
2016,4,30,10,15,942.5,100.5,4.7,17.0,881.0,896.69,697.03
2016,4,30,10,30,948.0,102.0,4.7,17.0,909.0,929.75,719.38
2016,4,30,10,45,952.0,103.0,4.7,17.5,929.5,957.62,736.57
2016,4,30,11,0,956.0,104.0,4.7,18.0,950.0,981.89,751.21
2016,4,30,11,15,958.0,104.5,4.6,18.0,963.5,1000.12,762.28
2016,4,30,11,30,960.0,105.0,4.5,18.0,977.0,1014.5,770.73
2016,4,30,11,45,959.5,105.5,4.45,18.5,982.5,1022.59,773.9
2016,4,30,12,0,959.0,106.0,4.4,19.0,988.0,1026.69,774.49
2016,4,30,12,15,958.0,106.0,4.3,19.0,985.5,1025.85,773.28
2016,4,30,12,30,957.0,106.0,4.2,19.0,983.0,1021.03,769.52
2016,4,30,12,45,950.0,108.5,4.15,19.5,971.5,1009.05,759.91
2016,4,30,13,0,943.0,111.0,4.1,20.0,960.0,993.3,747.93
2016,4,30,13,15,939.0,110.0,4.0,20.0,942.5,973.22,734.27
2016,4,30,13,30,935.0,109.0,3.9,20.0,925.0,949.49,718.22
2016,4,30,13,45,930.0,107.5,3.85,20.0,900.0,920.89,699.17
2016,4,30,14,0,925.0,106.0,3.8,20.0,875.0,888.95,677.82
2016,4,30,14,15,917.5,104.5,3.7,20.0,843.0,851.8,652.52
2016,4,30,14,30,910.0,103.0,3.6,20.0,811.0,811.82,625.14
2016,4,30,14,45,899.5,100.5,3.55,20.0,773.5,766.04,593.69
2016,4,30,15,0,889.0,98.0,3.5,20.0,736.0,718.09,559.15
2016,4,30,15,15,876.0,96.0,3.35,20.0,692.5,667.11,520.59
2016,4,30,15,30,863.0,94.0,3.2,20.0,649.0,614.7,480.09
2016,4,30,15,45,844.0,91.5,3.05,20.0,601.5,559.27,436.26
2016,4,30,16,0,825.0,89.0,2.9,20.0,554.0,501.01,389.17
2016,4,30,16,15,802.0,85.5,2.7,19.5,503.5,440.16,339.37
2016,4,30,16,30,779.0,82.0,2.5,19.0,453.0,380.2,288.76
2016,4,30,16,45,745.5,78.0,2.3,19.0,400.0,317.62,234.58
2016,4,30,17,0,712.0,74.0,2.1,19.0,347.0,257.85,182.15
2016,4,30,17,15,667.5,68.5,1.95,18.0,294.5,195.26,129.06
2016,4,30,17,30,623.0,63.0,1.8,17.0,242.0,139.61,84.02
2016,4,30,17,45,555.0,56.0,1.65,16.5,191.5,86.08,47.32
2016,4,30,18,0,487.0,49.0,1.5,16.0,141.0,40.92,30.4
2016,4,30,18,15,382.5,39.0,1.45,15.5,97.5,31.54,21.74
2016,4,30,18,30,278.0,29.0,1.4,15.0,54.0,23.77,13.51
2016,4,30,18,45,139.0,14.5,1.4,15.0,27.0,11.74,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,57.0,7.5,1.55,12.5,10.0,6.4,0.0
2016,5,1,5,30,114.0,15.0,1.7,13.0,20.0,11.71,0.0
2016,5,1,5,45,245.5,28.0,1.85,13.5,56.5,22.83,12.74
2016,5,1,6,0,377.0,41.0,2.0,14.0,93.0,33.28,23.37
2016,5,1,6,15,462.0,50.0,2.1,14.5,140.5,39.92,29.74
2016,5,1,6,30,547.0,59.0,2.2,15.0,188.0,85.55,48.21
2016,5,1,6,45,600.5,66.0,2.35,15.5,240.0,136.42,83.17
2016,5,1,7,0,654.0,73.0,2.5,16.0,292.0,193.59,129.44
2016,5,1,7,15,693.0,78.5,2.5,16.5,345.0,251.72,179.8
2016,5,1,7,30,732.0,84.0,2.5,17.0,398.0,315.59,235.28
2016,5,1,7,45,758.5,88.5,2.55,17.5,449.5,375.16,286.92
2016,5,1,8,0,785.0,93.0,2.6,18.0,501.0,436.42,338.52
2016,5,1,8,15,806.0,96.5,2.55,18.0,550.5,495.39,387.28
2016,5,1,8,30,827.0,100.0,2.5,18.0,600.0,554.76,434.77
2016,5,1,8,45,841.0,103.5,2.5,18.5,645.0,610.04,477.01
2016,5,1,9,0,855.0,107.0,2.5,19.0,690.0,664.39,517.14
2016,5,1,9,15,867.0,109.5,2.4,19.5,730.0,710.49,549.69
2016,5,1,9,30,879.0,112.0,2.3,20.0,770.0,758.67,582.49
2016,5,1,9,45,888.0,114.0,2.25,20.5,805.0,802.11,609.8
2016,5,1,10,0,897.0,116.0,2.2,21.0,840.0,843.09,634.96
2016,5,1,10,15,903.5,117.5,2.1,21.0,868.0,878.85,656.97
2016,5,1,10,30,910.0,119.0,2.0,21.0,896.0,911.59,676.68
2016,5,1,10,45,914.0,120.5,1.95,21.5,916.5,938.92,691.81
2016,5,1,11,0,918.0,122.0,1.9,22.0,937.0,962.81,704.59
2016,5,1,11,15,920.5,122.5,1.8,22.0,950.5,980.8,714.23
2016,5,1,11,30,923.0,123.0,1.7,22.0,964.0,995.11,721.5
2016,5,1,11,45,923.5,123.5,1.65,22.5,970.0,1003.77,724.5
2016,5,1,12,0,924.0,124.0,1.6,23.0,976.0,1008.63,725.22
2016,5,1,12,15,923.5,124.0,1.5,23.0,973.5,1008.23,723.4
2016,5,1,12,30,923.0,124.0,1.4,23.0,971.0,1004.0,719.29
2016,5,1,12,45,922.0,122.5,1.35,23.0,961.5,994.07,712.54
2016,5,1,13,0,921.0,121.0,1.3,23.0,952.0,980.36,703.58
2016,5,1,13,15,917.0,120.0,1.2,23.0,934.5,960.67,690.17
2016,5,1,13,30,913.0,119.0,1.1,23.0,917.0,937.42,674.63
2016,5,1,13,45,906.5,118.0,1.0,23.0,892.0,908.57,655.6
2016,5,1,14,0,900.0,117.0,0.9,23.0,867.0,876.54,634.61
2016,5,1,14,15,892.0,115.0,0.85,22.5,835.5,839.34,612.26
2016,5,1,14,30,884.0,113.0,0.8,22.0,804.0,799.43,587.96
2016,5,1,14,45,872.0,111.5,0.75,22.0,766.0,754.55,559.0
2016,5,1,15,0,860.0,110.0,0.7,22.0,728.0,707.71,526.76
2016,5,1,15,15,846.0,107.0,0.7,21.5,685.0,660.29,494.78
2016,5,1,15,30,832.0,104.0,0.7,21.0,642.0,606.95,457.64
2016,5,1,15,45,812.5,101.5,0.75,21.0,594.5,550.16,416.31
2016,5,1,16,0,793.0,99.0,0.8,21.0,547.0,493.28,373.31
2016,5,1,16,15,768.5,95.0,0.8,20.5,497.0,433.05,326.53
2016,5,1,16,30,744.0,91.0,0.8,20.0,447.0,373.95,278.86
2016,5,1,16,45,710.0,86.0,0.85,20.0,395.0,310.48,226.19
2016,5,1,17,0,676.0,81.0,0.9,20.0,343.0,251.49,176.06
2016,5,1,17,15,630.5,75.0,0.85,19.0,291.0,192.59,127.09
2016,5,1,17,30,585.0,69.0,0.8,18.0,239.0,138.69,84.3
2016,5,1,17,45,519.0,61.0,0.8,17.5,189.5,86.91,49.19
2016,5,1,18,0,453.0,53.0,0.8,17.0,140.0,43.31,32.38
2016,5,1,18,15,352.0,41.5,0.8,16.5,97.0,33.48,23.37
2016,5,1,18,30,251.0,30.0,0.8,16.0,54.0,24.5,14.27
2016,5,1,18,45,125.5,15.0,0.85,15.5,27.0,11.72,0.0
2016,5,1,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,5,15,42.0,8.5,0.7,10.5,10.0,7.26,0.0
2016,5,2,5,30,84.0,17.0,0.7,11.0,20.0,13.2,0.0
2016,5,2,5,45,194.0,32.5,0.75,11.5,55.5,25.09,15.05
2016,5,2,6,0,304.0,48.0,0.8,12.0,91.0,36.81,26.79
2016,5,2,6,15,386.5,60.0,0.85,12.0,137.5,45.67,35.24
2016,5,2,6,30,469.0,72.0,0.9,12.0,184.0,90.96,56.16
2016,5,2,6,45,234.5,79.5,1.0,12.5,135.5,96.54,66.66
2016,5,2,7,0,0.0,87.0,1.1,13.0,87.0,71.63,55.9
2016,5,2,7,15,49.5,133.0,1.15,13.5,154.5,123.0,97.23
2016,5,2,7,30,99.0,179.0,1.2,14.0,222.0,180.73,143.5
2016,5,2,7,45,77.0,196.0,1.25,14.5,232.0,194.3,154.89
2016,5,2,8,0,55.0,213.0,1.3,15.0,242.0,205.25,163.68
2016,5,2,8,15,75.0,241.0,1.3,15.0,284.5,243.73,194.24
2016,5,2,8,30,95.0,269.0,1.3,15.0,327.0,284.6,226.26
2016,5,2,8,45,224.5,277.5,1.3,15.5,427.5,382.79,302.74
2016,5,2,9,0,354.0,286.0,1.3,16.0,528.0,494.93,387.29
2016,5,2,9,15,454.0,267.0,1.35,16.5,596.0,574.82,446.03
2016,5,2,9,30,554.0,248.0,1.4,17.0,664.0,652.76,502.45
2016,5,2,9,45,565.0,260.0,1.45,17.5,701.0,696.78,532.17
2016,5,2,10,0,576.0,272.0,1.5,18.0,738.0,739.62,560.8
2016,5,2,10,15,726.0,204.5,1.55,18.0,812.0,826.73,623.71
2016,5,2,10,30,876.0,137.0,1.6,18.0,886.0,897.33,670.86
2016,5,2,10,45,878.5,139.5,1.65,18.5,906.5,923.34,685.95
2016,5,2,11,0,881.0,142.0,1.7,19.0,927.0,945.96,699.28
2016,5,2,11,15,884.0,143.0,1.75,19.0,940.5,964.21,711.12
2016,5,2,11,30,887.0,144.0,1.8,19.0,954.0,978.92,720.79
2016,5,2,11,45,883.0,147.5,1.85,19.0,958.5,985.71,725.44
2016,5,2,12,0,879.0,151.0,1.9,19.0,963.0,988.78,727.88
2016,5,2,12,15,729.5,244.0,1.9,19.0,917.0,959.44,708.68
2016,5,2,12,30,580.0,337.0,1.9,19.0,871.0,899.98,665.55
2016,5,2,12,45,550.0,345.5,1.95,19.0,848.0,874.12,648.93
2016,5,2,13,0,520.0,354.0,2.0,19.0,825.0,846.05,630.31
2016,5,2,13,15,688.0,253.5,2.0,19.0,864.0,897.16,669.94
2016,5,2,13,30,856.0,153.0,2.0,19.0,903.0,928.04,691.82
2016,5,2,13,45,708.0,223.5,2.05,19.0,832.5,852.19,640.74
2016,5,2,14,0,560.0,294.0,2.1,19.0,762.0,768.34,581.12
2016,5,2,14,15,686.0,223.0,2.1,19.0,775.0,787.21,598.2
2016,5,2,14,30,812.0,152.0,2.1,19.0,788.0,786.51,600.59
2016,5,2,14,45,791.5,153.5,2.1,19.0,749.5,739.95,567.51
2016,5,2,15,0,771.0,155.0,2.1,19.0,711.0,694.67,535.01
2016,5,2,15,15,669.5,174.0,2.05,18.5,636.5,610.18,473.32
2016,5,2,15,30,568.0,193.0,2.0,18.0,562.0,527.34,411.74
2016,5,2,15,45,557.0,180.0,2.0,18.0,520.0,477.77,373.85
2016,5,2,16,0,546.0,167.0,2.0,18.0,478.0,428.06,334.54
2016,5,2,16,15,513.5,159.0,1.9,17.5,430.5,373.47,290.82
2016,5,2,16,30,481.0,151.0,1.8,17.0,383.0,321.46,248.15
2016,5,2,16,45,398.0,146.0,1.75,16.5,323.5,258.79,197.5
2016,5,2,17,0,315.0,141.0,1.7,16.0,264.0,202.27,152.05
2016,5,2,17,15,265.0,130.0,1.55,15.5,223.0,160.76,118.35
2016,5,2,17,30,215.0,119.0,1.4,15.0,182.0,124.97,90.54
2016,5,2,17,45,177.0,98.5,1.25,15.0,143.5,88.97,63.64
2016,5,2,18,0,139.0,78.0,1.1,15.0,105.0,59.07,46.52
2016,5,2,18,15,94.0,56.5,1.05,14.5,72.5,43.36,32.19
2016,5,2,18,30,49.0,35.0,1.0,14.0,40.0,27.55,17.1
2016,5,2,18,45,24.5,17.5,1.0,13.5,20.0,14.22,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,0.75,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,0.7,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,23.5,0.7,12.5,23.5,19.41,10.5
2016,5,3,6,0,0.0,39.0,0.7,13.0,39.0,31.91,22.45
2016,5,3,6,15,0.0,58.5,0.7,13.0,58.5,47.04,36.35
2016,5,3,6,30,0.0,78.0,0.7,13.0,78.0,62.82,48.35
2016,5,3,6,45,4.5,98.0,0.7,13.5,99.5,79.92,62.68
