Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,9.0,118.0,0.7,14.0,121.0,97.85,77.39
2016,5,3,7,15,20.0,141.0,0.7,14.0,149.5,120.58,95.83
2016,5,3,7,30,31.0,164.0,0.7,14.0,178.0,146.8,117.03
2016,5,3,7,45,39.5,188.0,0.7,14.5,207.5,173.33,138.09
2016,5,3,8,0,48.0,212.0,0.7,15.0,237.0,201.12,159.85
2016,5,3,8,15,75.0,241.5,0.7,15.0,285.5,243.83,193.42
2016,5,3,8,30,102.0,271.0,0.7,15.0,334.0,289.75,229.01
2016,5,3,8,45,204.5,285.0,0.75,15.5,422.0,377.01,296.07
2016,5,3,9,0,307.0,299.0,0.8,16.0,510.0,475.76,369.7
2016,5,3,9,15,303.0,320.0,0.85,16.0,538.0,508.98,393.2
2016,5,3,9,30,299.0,341.0,0.9,16.0,566.0,541.04,416.08
2016,5,3,9,45,255.5,367.0,0.95,16.5,565.5,546.3,417.86
2016,5,3,10,0,212.0,393.0,1.0,17.0,565.0,535.79,408.55
2016,5,3,10,15,228.0,405.0,1.0,17.0,596.0,569.15,432.37
2016,5,3,10,30,244.0,417.0,1.0,17.0,627.0,615.61,464.52
2016,5,3,10,45,264.5,423.5,1.0,17.5,656.0,648.14,485.89
2016,5,3,11,0,285.0,430.0,1.0,18.0,685.0,680.3,506.85
2016,5,3,11,15,235.5,446.0,0.95,18.0,659.0,641.89,478.24
2016,5,3,11,30,186.0,462.0,0.9,18.0,633.0,614.97,457.95
2016,5,3,11,45,103.5,399.5,0.85,18.0,495.0,479.24,360.75
2016,5,3,12,0,21.0,337.0,0.8,18.0,357.0,311.57,236.97
2016,5,3,12,15,92.0,402.0,0.75,18.0,487.5,455.56,345.58
2016,5,3,12,30,163.0,467.0,0.7,18.0,618.0,600.38,447.22
2016,5,3,12,45,235.5,449.5,0.7,18.0,665.0,649.23,481.33
2016,5,3,13,0,308.0,432.0,0.7,18.0,712.0,709.84,523.65
2016,5,3,13,15,279.5,430.5,0.75,18.0,680.5,675.86,500.17
2016,5,3,13,30,251.0,429.0,0.8,18.0,649.0,641.47,477.28
2016,5,3,13,45,322.5,393.0,0.9,18.0,668.5,660.61,494.26
2016,5,3,14,0,394.0,357.0,1.0,18.0,688.0,674.77,507.05
2016,5,3,14,15,366.5,353.0,1.05,18.0,652.0,634.03,478.91
2016,5,3,14,30,339.0,349.0,1.1,18.0,616.0,593.65,451.12
2016,5,3,14,45,300.5,340.0,1.2,18.0,568.0,541.36,414.51
2016,5,3,15,0,262.0,331.0,1.3,18.0,520.0,491.11,378.62
2016,5,3,15,15,163.5,306.5,1.3,18.0,422.5,382.32,297.24
2016,5,3,15,30,65.0,282.0,1.3,18.0,325.0,284.28,222.17
2016,5,3,15,45,44.5,247.0,1.35,18.0,276.0,237.58,186.54
2016,5,3,16,0,24.0,212.0,1.4,18.0,227.0,189.1,148.69
2016,5,3,16,15,26.5,197.0,1.4,17.5,211.5,175.55,138.56
2016,5,3,16,30,29.0,182.0,1.4,17.0,196.0,164.4,130.05
2016,5,3,16,45,117.0,168.5,1.45,16.5,216.0,180.8,141.74
2016,5,3,17,0,205.0,155.0,1.5,16.0,236.0,182.55,139.74
2016,5,3,17,15,172.0,138.5,1.4,15.5,199.5,147.34,111.11
2016,5,3,17,30,139.0,122.0,1.3,15.0,163.0,116.05,86.48
2016,5,3,17,45,114.0,99.5,1.25,15.0,129.0,85.21,62.76
2016,5,3,18,0,89.0,77.0,1.2,15.0,95.0,58.08,45.68
2016,5,3,18,15,57.0,55.5,1.1,14.5,66.0,42.65,31.62
2016,5,3,18,30,25.0,34.0,1.0,14.0,37.0,27.25,17.03
2016,5,3,18,45,12.5,17.0,0.95,14.0,18.5,14.07,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,1.35,12.0,4.5,3.84,0.0
2016,5,4,5,30,0.0,9.0,1.5,12.0,9.0,7.4,0.0
2016,5,4,5,45,0.0,27.0,1.65,12.5,27.0,22.23,12.98
2016,5,4,6,0,0.0,45.0,1.8,13.0,45.0,36.33,26.31
2016,5,4,6,15,6.5,66.5,1.85,13.0,68.0,52.74,41.39
2016,5,4,6,30,13.0,88.0,1.9,13.0,91.0,71.02,54.88
2016,5,4,6,45,26.5,108.5,2.0,13.0,117.0,90.65,70.95
2016,5,4,7,0,40.0,129.0,2.1,13.0,143.0,112.83,89.14
2016,5,4,7,15,90.0,156.0,2.1,13.0,193.5,151.38,119.77
2016,5,4,7,30,140.0,183.0,2.1,13.0,244.0,199.44,158.66
2016,5,4,7,45,70.0,147.0,2.1,13.0,177.5,150.28,119.99
2016,5,4,8,0,0.0,111.0,2.1,13.0,111.0,92.29,72.5
2016,5,4,8,15,35.0,187.5,2.05,13.0,209.0,177.48,142.86
2016,5,4,8,30,70.0,264.0,2.0,13.0,307.0,265.94,213.96
2016,5,4,8,45,136.5,291.5,1.95,13.5,383.0,342.05,273.66
2016,5,4,9,0,203.0,319.0,1.9,14.0,459.0,418.0,332.02
2016,5,4,9,15,186.5,340.5,1.8,14.0,475.0,437.74,345.81
2016,5,4,9,30,170.0,362.0,1.7,14.0,491.0,455.6,358.16
2016,5,4,9,45,259.5,362.5,1.65,14.5,569.0,544.19,424.45
2016,5,4,10,0,349.0,363.0,1.6,15.0,647.0,628.06,485.02
2016,5,4,10,15,346.0,378.0,1.55,15.0,667.5,653.24,501.39
2016,5,4,10,30,343.0,393.0,1.5,15.0,688.0,676.89,516.95
2016,5,4,10,45,294.5,417.0,1.45,15.5,674.5,667.29,506.94
2016,5,4,11,0,246.0,441.0,1.4,16.0,661.0,654.24,494.81
2016,5,4,11,15,329.5,416.0,1.4,16.0,715.5,712.95,538.0
2016,5,4,11,30,413.0,391.0,1.4,16.0,770.0,784.45,588.26
2016,5,4,11,45,416.0,393.0,1.4,16.0,776.5,793.61,593.59
2016,5,4,12,0,419.0,395.0,1.4,16.0,783.0,800.55,598.14
2016,5,4,12,15,349.0,423.5,1.5,16.0,746.5,749.3,562.42
2016,5,4,12,30,279.0,452.0,1.6,16.0,710.0,708.89,533.88
2016,5,4,12,45,328.0,428.0,1.7,16.0,728.5,728.38,550.28
2016,5,4,13,0,377.0,404.0,1.8,16.0,747.0,745.18,564.2
2016,5,4,13,15,358.0,405.0,1.9,16.0,726.0,721.21,547.88
2016,5,4,13,30,339.0,406.0,2.0,16.0,705.0,696.17,530.99
2016,5,4,13,45,378.0,376.5,2.1,16.0,701.0,691.37,530.01
2016,5,4,14,0,417.0,347.0,2.2,16.0,697.0,694.26,533.99
2016,5,4,14,15,433.0,326.0,2.25,16.0,678.0,671.74,518.99
2016,5,4,14,30,449.0,305.0,2.3,16.0,659.0,646.47,501.95
2016,5,4,14,45,500.5,270.0,2.4,16.0,647.0,631.58,493.08
2016,5,4,15,0,552.0,235.0,2.5,16.0,635.0,610.77,479.26
2016,5,4,15,15,482.5,244.0,2.55,16.0,579.0,546.39,430.41
2016,5,4,15,30,413.0,253.0,2.6,16.0,523.0,486.37,384.31
2016,5,4,15,45,387.5,238.5,2.65,16.0,477.0,428.04,339.3
2016,5,4,16,0,362.0,224.0,2.7,16.0,431.0,379.41,300.76
2016,5,4,16,15,331.5,207.5,2.7,15.5,384.0,328.92,260.45
2016,5,4,16,30,301.0,191.0,2.7,15.0,337.0,281.3,221.69
2016,5,4,16,45,246.5,174.5,2.7,15.0,285.5,229.23,179.03
2016,5,4,17,0,192.0,158.0,2.7,15.0,234.0,181.17,139.85
2016,5,4,17,15,165.5,139.5,2.5,14.5,198.5,146.49,111.35
2016,5,4,17,30,139.0,121.0,2.3,14.0,163.0,115.07,86.15
2016,5,4,17,45,119.0,99.0,2.15,14.0,130.0,85.06,62.81
2016,5,4,18,0,99.0,77.0,2.0,14.0,97.0,58.23,46.04
2016,5,4,18,15,67.0,56.0,1.85,13.5,68.0,43.1,32.18
2016,5,4,18,30,35.0,35.0,1.7,13.0,39.0,27.65,17.59
2016,5,4,18,45,17.5,17.5,1.6,13.0,19.5,14.5,0.0
2016,5,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,12.0,6.5,5.55,0.0
2016,5,5,5,30,0.0,13.0,1.9,12.0,13.0,10.71,0.0
2016,5,5,5,45,8.0,32.5,2.05,12.5,33.5,26.34,16.57
2016,5,5,6,0,16.0,52.0,2.2,13.0,54.0,40.96,30.41
2016,5,5,6,15,31.5,74.0,2.25,13.0,80.5,57.04,45.22
2016,5,5,6,30,47.0,96.0,2.3,13.0,107.0,78.32,59.93
2016,5,5,6,45,64.0,116.0,2.4,13.0,136.0,100.99,78.04
2016,5,5,7,0,81.0,136.0,2.5,13.0,165.0,126.0,98.49
2016,5,5,7,15,119.5,160.0,2.5,13.0,209.0,163.95,129.24
2016,5,5,7,30,158.0,184.0,2.5,13.0,253.0,205.6,163.34
2016,5,5,7,45,96.0,195.0,2.55,13.5,238.5,199.84,160.17
2016,5,5,8,0,34.0,206.0,2.6,14.0,224.0,189.52,152.19
2016,5,5,8,15,127.0,240.0,2.6,14.0,316.5,272.79,219.29
2016,5,5,8,30,220.0,274.0,2.6,14.0,409.0,361.58,289.87
2016,5,5,8,45,168.5,297.0,2.6,14.5,405.0,365.19,291.45
2016,5,5,9,0,117.0,320.0,2.6,15.0,401.0,363.48,288.64
2016,5,5,9,15,65.5,284.0,2.55,15.0,329.5,294.14,233.55
2016,5,5,9,30,14.0,248.0,2.5,15.0,258.0,220.4,174.08
2016,5,5,9,45,26.0,293.5,2.5,15.0,314.0,279.93,221.21
2016,5,5,10,0,38.0,339.0,2.5,15.0,370.0,333.26,262.38
2016,5,5,10,15,69.0,378.5,2.5,15.0,437.0,398.04,312.31
2016,5,5,10,30,100.0,418.0,2.5,15.0,504.0,464.92,362.9
2016,5,5,10,45,91.5,424.0,2.5,15.5,504.5,466.58,362.54
2016,5,5,11,0,83.0,430.0,2.5,16.0,505.0,467.41,361.93
2016,5,5,11,15,41.5,235.5,2.55,16.0,273.0,248.65,194.89
2016,5,5,11,30,0.0,41.0,2.6,16.0,41.0,34.28,22.52
2016,5,5,11,45,0.0,72.0,2.65,16.5,72.0,60.32,43.83
2016,5,5,12,0,0.0,103.0,2.7,17.0,103.0,86.63,65.03
2016,5,5,12,15,5.5,170.5,2.65,17.0,176.0,149.75,115.83
2016,5,5,12,30,11.0,238.0,2.6,17.0,249.0,213.69,166.39
2016,5,5,12,45,105.0,348.0,2.6,17.0,444.0,428.44,334.05
2016,5,5,13,0,199.0,458.0,2.6,17.0,639.0,617.64,473.84
2016,5,5,13,15,113.0,400.5,2.55,17.0,503.0,480.74,370.88
2016,5,5,13,30,27.0,343.0,2.5,17.0,367.0,333.06,258.3
2016,5,5,13,45,15.0,253.5,2.5,17.0,267.0,229.02,178.51
2016,5,5,14,0,3.0,164.0,2.5,17.0,167.0,140.76,108.8
2016,5,5,14,15,1.5,124.0,2.5,17.0,125.5,105.17,80.43
2016,5,5,14,30,0.0,84.0,2.5,17.0,84.0,70.09,52.04
2016,5,5,14,45,0.0,87.5,2.5,17.0,87.5,72.97,54.53
2016,5,5,15,0,0.0,91.0,2.5,17.0,91.0,75.86,57.01
2016,5,5,15,15,0.5,128.0,2.45,16.5,128.5,107.3,83.02
2016,5,5,15,30,1.0,165.0,2.4,16.0,166.0,138.75,109.02
2016,5,5,15,45,155.0,200.5,2.35,16.0,290.0,262.18,209.8
2016,5,5,16,0,309.0,236.0,2.3,16.0,414.0,363.23,288.18
2016,5,5,16,15,280.5,225.0,2.2,15.5,375.5,321.15,253.98
2016,5,5,16,30,252.0,214.0,2.1,15.0,337.0,281.6,222.0
2016,5,5,16,45,283.0,179.0,2.05,15.0,303.0,243.8,189.41
2016,5,5,17,0,314.0,144.0,2.0,15.0,269.0,202.57,152.87
2016,5,5,17,15,261.0,134.5,1.85,14.5,228.0,161.96,119.94
2016,5,5,17,30,208.0,125.0,1.7,14.0,187.0,127.3,93.24
2016,5,5,17,45,174.5,103.5,1.55,14.0,149.0,91.45,66.3
2016,5,5,18,0,141.0,82.0,1.4,14.0,111.0,61.66,49.08
2016,5,5,18,15,95.5,60.5,1.2,13.5,77.5,46.2,34.95
2016,5,5,18,30,50.0,39.0,1.0,13.0,44.0,30.47,20.11
2016,5,5,18,45,25.0,19.5,0.8,12.5,22.0,15.81,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,25.0,10.5,0.6,10.5,12.0,8.96,0.0
2016,5,6,5,30,50.0,21.0,0.6,11.0,24.0,16.57,0.95
2016,5,6,5,45,124.5,41.0,0.65,11.5,58.0,31.58,21.3
2016,5,6,6,0,199.0,61.0,0.7,12.0,92.0,46.3,35.34
2016,5,6,6,15,270.0,77.5,0.6,12.0,136.0,57.51,45.89
2016,5,6,6,30,341.0,94.0,0.5,12.0,180.0,95.59,64.7
2016,5,6,6,45,399.5,97.5,0.45,12.0,221.0,131.73,88.95
2016,5,6,7,0,458.0,101.0,0.4,12.0,262.0,174.43,122.47
2016,5,6,7,15,237.0,129.0,0.35,12.0,213.5,170.47,129.73
2016,5,6,7,30,16.0,157.0,0.3,12.0,165.0,134.27,107.32
2016,5,6,7,45,13.5,169.0,0.25,12.5,176.5,144.92,115.81
2016,5,6,8,0,11.0,181.0,0.2,13.0,188.0,155.23,123.59
2016,5,6,8,15,7.5,180.5,0.2,13.0,185.0,154.25,122.41
2016,5,6,8,30,4.0,180.0,0.2,13.0,182.0,152.72,120.84
2016,5,6,8,45,2.0,163.0,0.2,13.5,164.0,137.62,108.13
2016,5,6,9,0,0.0,146.0,0.2,14.0,146.0,122.21,95.28
2016,5,6,9,15,6.5,195.5,0.25,14.0,200.5,169.01,132.79
2016,5,6,9,30,13.0,245.0,0.3,14.0,255.0,216.96,170.18
2016,5,6,9,45,6.5,139.0,0.35,14.5,144.0,121.57,93.99
2016,5,6,10,0,0.0,33.0,0.4,15.0,33.0,27.48,17.21
2016,5,6,10,15,161.5,217.0,0.45,15.0,357.0,345.6,273.6
2016,5,6,10,30,323.0,401.0,0.5,15.0,681.0,664.81,501.61
2016,5,6,10,45,241.5,426.5,0.6,15.0,638.5,627.16,470.24
2016,5,6,11,0,160.0,452.0,0.7,15.0,596.0,571.24,430.29
2016,5,6,11,15,105.0,432.5,0.75,15.0,527.5,491.47,373.23
2016,5,6,11,30,50.0,413.0,0.8,15.0,459.0,423.57,323.3
2016,5,6,11,45,29.0,301.0,0.85,15.0,327.5,298.79,230.92
2016,5,6,12,0,8.0,189.0,0.9,15.0,196.0,168.1,130.16
2016,5,6,12,15,8.5,199.0,0.95,15.0,207.0,177.27,137.92
2016,5,6,12,30,9.0,209.0,1.0,15.0,218.0,186.37,145.12
2016,5,6,12,45,24.0,299.0,1.05,15.5,321.5,291.75,226.91
2016,5,6,13,0,39.0,389.0,1.1,16.0,425.0,389.42,299.7
2016,5,6,13,15,58.5,404.0,1.1,16.0,457.0,419.89,322.28
2016,5,6,13,30,78.0,419.0,1.1,16.0,489.0,449.24,344.33
2016,5,6,13,45,49.0,361.0,1.1,16.0,405.0,366.87,282.92
2016,5,6,14,0,20.0,303.0,1.1,16.0,321.0,275.92,214.15
2016,5,6,14,15,12.0,237.0,1.05,16.0,248.0,210.72,164.17
2016,5,6,14,30,4.0,171.0,1.0,16.0,175.0,147.0,114.11
2016,5,6,14,45,2.5,164.5,1.0,16.0,167.0,140.04,108.91
2016,5,6,15,0,1.0,158.0,1.0,16.0,159.0,133.22,103.63
2016,5,6,15,15,10.0,197.0,0.95,16.0,204.0,171.96,135.09
2016,5,6,15,30,19.0,236.0,0.9,16.0,249.0,209.76,165.29
2016,5,6,15,45,21.5,225.0,0.9,16.0,238.5,200.22,157.95
2016,5,6,16,0,24.0,214.0,0.9,16.0,228.0,190.36,150.48
2016,5,6,16,15,13.0,184.0,0.9,16.0,191.5,158.55,125.33
2016,5,6,16,30,2.0,154.0,0.9,16.0,155.0,128.28,101.27
2016,5,6,16,45,33.5,156.0,0.95,16.0,169.5,140.57,111.0
2016,5,6,17,0,65.0,158.0,1.0,16.0,184.0,146.22,114.54
2016,5,6,17,15,54.0,137.0,0.9,15.5,156.5,121.4,94.45
2016,5,6,17,30,43.0,116.0,0.8,15.0,129.0,98.18,75.78
2016,5,6,17,45,32.0,94.5,0.7,14.5,103.0,76.31,58.3
2016,5,6,18,0,21.0,73.0,0.6,14.0,77.0,56.51,44.59
2016,5,6,18,15,10.5,52.5,0.6,13.5,54.5,41.85,31.21
2016,5,6,18,30,0.0,32.0,0.6,13.0,32.0,26.05,16.52
2016,5,6,18,45,0.0,16.0,0.65,13.0,16.0,13.2,0.19
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.15,11.0,1.0,0.85,0.0
2016,5,7,5,30,0.0,2.0,1.3,11.0,2.0,1.64,0.0
2016,5,7,5,45,0.0,5.5,1.45,11.5,5.5,4.51,0.0
2016,5,7,6,0,0.0,9.0,1.6,12.0,9.0,7.39,0.91
2016,5,7,6,15,0.0,13.5,1.65,12.0,13.5,11.1,4.35
2016,5,7,6,30,0.0,18.0,1.7,12.0,18.0,14.81,7.22
2016,5,7,6,45,0.0,22.5,1.75,12.5,22.5,18.54,10.44
2016,5,7,7,0,0.0,27.0,1.8,13.0,27.0,22.27,13.62
2016,5,7,7,15,0.0,55.5,1.85,13.0,55.5,45.94,33.92
2016,5,7,7,30,0.0,84.0,1.9,13.0,84.0,69.71,54.0
2016,5,7,7,45,0.0,100.5,1.95,13.0,100.5,83.42,65.36
2016,5,7,8,0,0.0,117.0,2.0,13.0,117.0,97.25,76.7
2016,5,7,8,15,0.0,119.0,2.0,13.0,119.0,99.06,77.94
2016,5,7,8,30,0.0,121.0,2.0,13.0,121.0,100.86,79.18
2016,5,7,8,45,0.0,99.0,2.05,13.5,99.0,82.47,63.57
2016,5,7,9,0,0.0,77.0,2.1,14.0,77.0,64.09,48.05
2016,5,7,9,15,1.0,118.5,2.05,14.0,119.5,99.71,77.39
2016,5,7,9,30,2.0,160.0,2.0,14.0,162.0,135.82,106.68
2016,5,7,9,45,1.0,135.0,2.0,14.5,136.0,113.97,88.45
2016,5,7,10,0,0.0,110.0,2.0,15.0,110.0,92.09,70.34
2016,5,7,10,15,0.0,82.5,2.0,15.0,82.5,68.93,51.34
2016,5,7,10,30,0.0,55.0,2.0,15.0,55.0,45.92,32.39
2016,5,7,10,45,0.0,81.5,2.0,15.0,81.5,68.2,50.66
2016,5,7,11,0,0.0,108.0,2.0,15.0,108.0,90.72,68.95
2016,5,7,11,15,0.0,120.5,2.0,15.0,120.5,101.43,77.56
2016,5,7,11,30,0.0,133.0,2.0,15.0,133.0,112.18,86.2
2016,5,7,11,45,7.0,204.5,2.0,15.0,211.0,180.53,141.12
2016,5,7,12,0,14.0,276.0,2.0,15.0,289.0,249.93,195.7
2016,5,7,12,15,8.0,213.0,1.95,15.0,221.0,188.94,147.41
2016,5,7,12,30,2.0,150.0,1.9,15.0,153.0,128.69,99.37
2016,5,7,12,45,1.0,139.5,1.9,15.0,141.0,118.68,91.42
2016,5,7,13,0,0.0,129.0,1.9,15.0,129.0,108.69,83.38
2016,5,7,13,15,3.0,153.0,1.85,15.0,155.5,131.86,102.26
2016,5,7,13,30,6.0,177.0,1.8,15.0,182.0,154.97,120.92
2016,5,7,13,45,4.0,165.5,1.8,15.0,169.0,143.08,111.38
2016,5,7,14,0,2.0,154.0,1.8,15.0,156.0,131.32,102.01
2016,5,7,14,15,1.0,134.0,1.75,15.0,135.0,113.26,87.54
2016,5,7,14,30,0.0,114.0,1.7,15.0,114.0,95.4,73.13
2016,5,7,14,45,0.0,124.5,1.7,15.0,124.5,104.2,80.49
2016,5,7,15,0,0.0,135.0,1.7,15.0,135.0,112.99,87.82
2016,5,7,15,15,0.0,122.5,1.65,15.0,122.5,102.32,79.28
2016,5,7,15,30,0.0,110.0,1.6,15.0,110.0,91.71,70.78
2016,5,7,15,45,0.0,97.0,1.6,15.0,97.0,80.75,61.94
2016,5,7,16,0,0.0,84.0,1.6,15.0,84.0,69.83,53.07
2016,5,7,16,15,0.0,72.5,1.55,14.5,72.5,60.18,45.28
2016,5,7,16,30,0.0,61.0,1.5,14.0,61.0,50.56,37.42
2016,5,7,16,45,0.0,61.5,1.45,14.0,61.5,50.96,37.9
2016,5,7,17,0,0.0,62.0,1.4,14.0,62.0,51.36,38.37
2016,5,7,17,15,0.0,52.5,1.3,14.0,52.5,43.44,31.71
2016,5,7,17,30,0.0,43.0,1.2,14.0,43.0,35.53,24.97
2016,5,7,17,45,0.0,34.5,1.2,14.0,34.5,28.47,18.88
2016,5,7,18,0,0.0,26.0,1.2,14.0,26.0,21.43,13.52
2016,5,7,18,15,0.0,18.0,1.1,13.5,18.0,14.81,7.46
2016,5,7,18,30,0.0,10.0,1.0,13.0,10.0,8.21,1.37
2016,5,7,18,45,0.0,5.0,0.95,13.0,5.0,4.1,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.0,11.5,0.8,11.0,15.0,9.82,0.0
2016,5,8,5,30,102.0,23.0,0.9,11.0,30.0,17.77,4.31
2016,5,8,5,45,205.0,38.5,1.05,11.5,66.5,29.54,19.78
2016,5,8,6,0,308.0,54.0,1.2,12.0,103.0,41.12,30.85
2016,5,8,6,15,383.0,65.0,1.2,12.0,148.5,49.1,38.44
2016,5,8,6,30,458.0,76.0,1.2,12.0,194.0,91.48,57.43
2016,5,8,6,45,513.5,84.0,1.25,12.5,243.5,137.4,88.75
2016,5,8,7,0,569.0,92.0,1.3,13.0,293.0,189.95,130.68
2016,5,8,7,15,405.5,136.0,1.25,13.0,291.0,220.51,165.05
2016,5,8,7,30,242.0,180.0,1.2,13.0,289.0,230.45,180.3
2016,5,8,7,45,178.0,207.0,1.2,13.5,292.0,243.01,192.68
2016,5,8,8,0,114.0,234.0,1.2,14.0,295.0,251.14,200.07
2016,5,8,8,15,66.0,227.5,1.15,14.0,263.5,225.94,180.16
2016,5,8,8,30,18.0,221.0,1.1,14.0,232.0,194.75,154.83
2016,5,8,8,45,15.5,226.0,1.05,14.5,236.5,198.96,157.62
2016,5,8,9,0,13.0,231.0,1.0,15.0,241.0,202.83,159.94
2016,5,8,9,15,10.0,218.5,1.0,15.0,226.5,190.99,150.19
2016,5,8,9,30,7.0,206.0,1.0,15.0,212.0,178.77,140.2
2016,5,8,9,45,12.0,242.5,1.0,15.5,252.5,214.63,168.11
2016,5,8,10,0,17.0,279.0,1.0,16.0,293.0,251.17,195.87
2016,5,8,10,15,50.0,345.5,1.05,16.0,388.5,350.19,271.87
2016,5,8,10,30,83.0,412.0,1.1,16.0,484.0,442.88,340.6
2016,5,8,10,45,79.5,420.0,1.15,16.5,491.0,450.4,344.55
2016,5,8,11,0,76.0,428.0,1.2,17.0,498.0,457.38,348.78
2016,5,8,11,15,51.5,395.0,1.25,17.0,443.0,405.65,310.29
2016,5,8,11,30,27.0,362.0,1.3,17.0,388.0,352.96,270.83
2016,5,8,11,45,59.0,409.5,1.4,17.0,465.5,428.43,328.25
2016,5,8,12,0,91.0,457.0,1.5,17.0,543.0,504.39,384.17
2016,5,8,12,15,71.0,438.0,1.55,17.0,505.0,467.36,356.43
2016,5,8,12,30,51.0,419.0,1.6,17.0,467.0,429.99,328.95
2016,5,8,12,45,179.5,428.0,1.65,17.0,593.0,571.51,436.22
2016,5,8,13,0,308.0,437.0,1.7,17.0,719.0,707.86,534.6
2016,5,8,13,15,265.5,437.5,1.75,17.0,678.0,663.47,501.88
2016,5,8,13,30,223.0,438.0,1.8,17.0,637.0,606.38,461.55
2016,5,8,13,45,231.5,419.0,1.9,17.0,620.5,588.6,450.5
2016,5,8,14,0,240.0,400.0,2.0,17.0,604.0,581.26,446.36
2016,5,8,14,15,551.0,258.0,2.05,17.0,702.5,697.73,538.14
2016,5,8,14,30,862.0,116.0,2.1,17.0,801.0,772.71,596.17
2016,5,8,14,45,854.0,113.0,2.2,17.0,765.0,730.6,566.78
2016,5,8,15,0,846.0,110.0,2.3,17.0,729.0,686.28,535.12
2016,5,8,15,15,832.5,107.5,2.3,16.5,687.5,640.41,501.68
2016,5,8,15,30,819.0,105.0,2.3,16.0,646.0,589.05,463.19
2016,5,8,15,45,802.0,101.5,2.35,16.0,600.0,533.92,419.97
2016,5,8,16,0,785.0,98.0,2.4,16.0,554.0,478.5,375.12
2016,5,8,16,15,762.0,94.5,2.4,15.5,505.5,420.53,327.38
2016,5,8,16,30,739.0,91.0,2.4,15.0,457.0,363.54,278.86
2016,5,8,16,45,386.0,121.5,2.4,15.0,311.0,229.58,175.15
2016,5,8,17,0,33.0,152.0,2.4,15.0,165.0,133.11,105.41
2016,5,8,17,15,310.0,112.0,2.35,14.5,209.0,153.62,111.12
2016,5,8,17,30,587.0,72.0,2.3,14.0,253.0,135.91,83.82
2016,5,8,17,45,521.0,65.0,2.25,14.0,203.5,85.7,50.09
2016,5,8,18,0,455.0,58.0,2.2,14.0,154.0,45.87,35.21
2016,5,8,18,15,363.0,47.5,2.0,13.5,111.0,38.11,27.97
2016,5,8,18,30,271.0,37.0,1.8,13.0,68.0,28.63,18.87
2016,5,8,18,45,135.5,18.5,1.65,12.5,34.0,14.39,2.63
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,47.0,13.0,1.3,10.0,16.5,11.1,0.0
2016,5,9,5,30,94.0,26.0,1.4,10.0,33.0,20.38,6.95
2016,5,9,5,45,195.5,42.5,1.5,10.5,70.5,32.49,22.5
2016,5,9,6,0,297.0,59.0,1.6,11.0,108.0,44.72,34.19
2016,5,9,6,15,374.0,71.0,1.6,11.0,154.5,53.34,42.4
2016,5,9,6,30,451.0,83.0,1.6,11.0,201.0,93.67,59.85
2016,5,9,6,45,225.5,89.5,1.6,11.5,148.5,101.72,71.81
2016,5,9,7,0,0.0,96.0,1.6,12.0,96.0,78.81,62.21
2016,5,9,7,15,0.0,103.0,1.55,12.0,103.0,84.94,67.29
2016,5,9,7,30,0.0,110.0,1.5,12.0,110.0,90.99,72.18
2016,5,9,7,45,0.0,133.0,1.5,12.5,133.0,110.19,87.88
2016,5,9,8,0,0.0,156.0,1.5,13.0,156.0,129.59,103.46
2016,5,9,8,15,18.5,202.0,1.5,13.0,213.5,177.35,142.24
2016,5,9,8,30,37.0,248.0,1.5,13.0,271.0,232.75,186.56
2016,5,9,8,45,33.5,260.0,1.5,13.5,282.0,244.38,194.86
2016,5,9,9,0,30.0,272.0,1.5,14.0,293.0,255.58,202.88
2016,5,9,9,15,28.5,283.5,1.5,14.5,305.0,267.3,211.25
2016,5,9,9,30,27.0,295.0,1.5,15.0,317.0,278.83,219.38
2016,5,9,9,45,38.0,326.5,1.5,15.5,357.5,317.86,248.88
2016,5,9,10,0,49.0,358.0,1.5,16.0,398.0,357.92,278.57
2016,5,9,10,15,38.5,349.5,1.5,16.0,382.0,344.02,267.25
2016,5,9,10,30,28.0,341.0,1.5,16.0,366.0,329.21,255.52
2016,5,9,10,45,24.0,330.0,1.5,16.5,351.5,316.97,245.51
2016,5,9,11,0,20.0,319.0,1.5,17.0,337.0,292.01,225.86
2016,5,9,11,15,24.0,341.5,1.5,17.0,363.5,329.82,254.6
2016,5,9,11,30,28.0,364.0,1.5,17.0,390.0,355.4,273.59
2016,5,9,11,45,28.0,366.0,1.55,17.5,392.5,357.86,274.79
2016,5,9,12,0,28.0,368.0,1.6,18.0,395.0,360.03,275.95
2016,5,9,12,15,38.0,391.5,1.6,18.0,427.5,391.61,299.68
2016,5,9,12,30,48.0,415.0,1.6,18.0,460.0,422.88,322.85
2016,5,9,12,45,77.5,434.0,1.65,18.0,505.5,467.41,356.39
2016,5,9,13,0,107.0,453.0,1.7,18.0,551.0,510.83,388.71
2016,5,9,13,15,114.5,446.0,1.7,18.0,549.5,521.99,396.81
2016,5,9,13,30,122.0,439.0,1.7,18.0,548.0,518.02,394.38
2016,5,9,13,45,145.0,428.5,1.7,18.0,554.5,522.95,398.97
2016,5,9,14,0,168.0,418.0,1.7,18.0,561.0,526.01,402.11
2016,5,9,14,15,169.5,401.5,1.65,18.0,541.0,504.46,386.71
2016,5,9,14,30,171.0,385.0,1.6,18.0,521.0,482.2,370.87
2016,5,9,14,45,273.0,346.5,1.6,18.0,552.0,520.98,401.82
2016,5,9,15,0,375.0,308.0,1.6,18.0,583.0,540.64,417.76
2016,5,9,15,15,395.5,282.0,1.55,18.0,557.5,510.52,395.55
2016,5,9,15,30,416.0,256.0,1.5,18.0,532.0,485.13,376.52
2016,5,9,15,45,412.5,236.5,1.5,18.0,493.5,441.64,343.44
2016,5,9,16,0,409.0,217.0,1.5,18.0,455.0,397.61,309.18
2016,5,9,16,15,402.5,197.0,1.45,17.5,414.5,351.49,272.78
2016,5,9,16,30,396.0,177.0,1.4,17.0,374.0,305.47,235.39
2016,5,9,16,45,339.0,165.0,1.4,17.0,321.0,247.23,188.27
2016,5,9,17,0,282.0,153.0,1.4,17.0,268.0,199.58,149.72
2016,5,9,17,15,418.0,118.0,1.3,16.5,261.5,178.32,125.46
2016,5,9,17,30,554.0,83.0,1.2,16.0,255.0,140.34,88.05
2016,5,9,17,45,488.5,74.5,1.15,15.5,205.0,91.0,55.38
2016,5,9,18,0,423.0,66.0,1.1,15.0,155.0,50.04,38.76
2016,5,9,18,15,330.0,53.5,1.05,14.5,111.5,40.84,30.29
2016,5,9,18,30,237.0,41.0,1.0,14.0,68.0,31.5,21.33
2016,5,9,18,45,128.0,24.5,1.0,13.5,38.5,18.96,6.14
2016,5,9,19,0,19.0,8.0,1.0,13.0,9.0,6.83,0.0
2016,5,9,19,15,9.5,4.0,1.0,12.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,5,15,67.5,12.5,0.8,12.5,17.0,10.67,0.0
2016,5,10,5,30,135.0,25.0,0.9,13.0,34.0,19.35,7.03
2016,5,10,5,45,245.5,38.5,1.0,13.5,73.0,29.65,19.87
2016,5,10,6,0,356.0,52.0,1.1,14.0,112.0,39.85,29.54
2016,5,10,6,15,431.0,62.0,1.15,14.0,159.0,48.89,37.98
2016,5,10,6,30,506.0,72.0,1.2,14.0,206.0,90.44,54.67
2016,5,10,6,45,253.0,90.0,1.25,14.5,157.0,105.39,72.82
2016,5,10,7,0,0.0,108.0,1.3,15.0,108.0,88.25,69.38
2016,5,10,7,15,0.5,126.0,1.4,15.5,126.5,103.46,81.79
2016,5,10,7,30,1.0,144.0,1.5,16.0,145.0,118.89,94.11
2016,5,10,7,45,2.0,155.0,1.65,16.5,156.5,128.95,101.86
2016,5,10,8,0,3.0,166.0,1.8,17.0,168.0,139.11,109.62
2016,5,10,8,15,9.0,191.5,1.8,17.5,197.5,163.91,129.08
2016,5,10,8,30,15.0,217.0,1.8,18.0,227.0,189.56,148.96
2016,5,10,8,45,27.0,251.0,1.8,18.5,270.0,232.45,182.2
2016,5,10,9,0,39.0,285.0,1.8,19.0,313.0,272.49,212.62
2016,5,10,9,15,65.5,321.5,1.75,19.0,371.0,326.02,253.53
2016,5,10,9,30,92.0,358.0,1.7,19.0,429.0,382.14,295.65
2016,5,10,9,45,162.0,377.5,1.7,19.5,509.0,468.12,359.51
2016,5,10,10,0,232.0,397.0,1.7,20.0,589.0,549.16,418.01
2016,5,10,10,15,550.0,269.5,1.65,20.0,744.0,725.2,548.29
2016,5,10,10,30,868.0,142.0,1.6,20.0,899.0,880.98,655.58
2016,5,10,10,45,876.0,142.0,1.6,20.5,920.5,908.87,670.31
2016,5,10,11,0,884.0,142.0,1.6,21.0,942.0,933.67,684.34
2016,5,10,11,15,887.5,142.5,1.55,21.0,956.0,951.59,694.54
2016,5,10,11,30,891.0,143.0,1.5,21.0,970.0,966.02,702.57
2016,5,10,11,45,894.5,142.0,1.5,21.5,976.5,975.56,706.93
2016,5,10,12,0,898.0,141.0,1.5,22.0,983.0,981.51,709.13
2016,5,10,12,15,898.0,141.0,1.5,22.0,981.0,981.45,709.02
2016,5,10,12,30,898.0,141.0,1.5,22.0,979.0,977.74,706.77
2016,5,10,12,45,899.5,138.0,1.5,22.0,970.5,969.06,701.51
2016,5,10,13,0,901.0,135.0,1.5,22.0,962.0,956.69,694.04
2016,5,10,13,15,897.5,134.0,1.5,22.0,945.0,937.99,682.62
2016,5,10,13,30,894.0,133.0,1.5,22.0,928.0,915.84,669.07
2016,5,10,13,45,890.5,130.0,1.5,22.0,904.5,888.51,652.16
2016,5,10,14,0,887.0,127.0,1.5,22.0,881.0,857.93,633.11
2016,5,10,14,15,879.0,125.5,1.5,21.5,849.5,822.07,611.61
2016,5,10,14,30,871.0,124.0,1.5,21.0,818.0,783.56,588.08
2016,5,10,14,45,862.0,120.5,1.55,21.0,781.5,740.05,559.28
2016,5,10,15,0,853.0,117.0,1.6,21.0,745.0,698.94,530.67
2016,5,10,15,15,839.5,114.5,1.6,20.5,702.5,648.58,495.32
2016,5,10,15,30,826.0,112.0,1.6,20.0,660.0,596.98,457.94
2016,5,10,15,45,810.0,108.0,1.65,20.0,614.0,541.67,415.99
2016,5,10,16,0,794.0,104.0,1.7,20.0,568.0,485.95,372.28
2016,5,10,16,15,771.0,100.0,1.7,19.5,518.5,427.16,325.22
2016,5,10,16,30,748.0,96.0,1.7,19.0,469.0,369.32,277.3
2016,5,10,16,45,719.0,90.5,1.7,19.0,417.5,307.35,224.52
2016,5,10,17,0,690.0,85.0,1.7,19.0,366.0,249.54,174.44
2016,5,10,17,15,648.5,79.0,1.65,18.5,314.5,191.54,125.62
2016,5,10,17,30,607.0,73.0,1.6,18.0,263.0,137.98,83.22
2016,5,10,17,45,550.0,65.0,1.55,17.5,213.5,86.48,49.32
2016,5,10,18,0,493.0,57.0,1.5,17.0,164.0,45.12,34.14
2016,5,10,18,15,403.0,47.0,1.45,16.5,119.0,37.71,27.33
2016,5,10,18,30,313.0,37.0,1.4,16.0,74.0,30.16,20.06
2016,5,10,18,45,185.0,23.5,1.35,15.5,42.5,18.31,6.35
2016,5,10,19,0,57.0,10.0,1.3,15.0,11.0,8.54,0.0
2016,5,10,19,15,28.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.05,11.5,5.5,4.69,0.0
2016,5,11,5,30,0.0,11.0,1.2,12.0,11.0,9.04,0.62
2016,5,11,5,45,0.0,23.5,1.35,12.5,23.5,19.38,11.16
2016,5,11,6,0,0.0,36.0,1.5,13.0,36.0,29.75,20.77
2016,5,11,6,15,0.0,50.5,1.45,13.0,50.5,41.63,31.68
2016,5,11,6,30,0.0,65.0,1.4,13.0,65.0,53.35,40.34
2016,5,11,6,45,0.0,80.5,1.4,13.5,80.5,66.0,51.09
2016,5,11,7,0,0.0,96.0,1.4,14.0,96.0,78.81,61.76
2016,5,11,7,15,0.0,115.0,1.3,14.5,115.0,94.55,74.67
2016,5,11,7,30,0.0,134.0,1.2,15.0,134.0,110.47,87.48
2016,5,11,7,45,12.0,168.0,1.2,15.5,174.5,143.22,113.69
2016,5,11,8,0,24.0,202.0,1.2,16.0,215.0,177.74,140.96
2016,5,11,8,15,26.0,220.5,1.1,16.5,236.0,196.22,154.99
2016,5,11,8,30,28.0,239.0,1.0,17.0,257.0,219.7,172.78
2016,5,11,8,45,32.0,260.5,0.95,17.5,282.0,243.41,190.48
2016,5,11,9,0,36.0,282.0,0.9,18.0,307.0,267.65,208.3
2016,5,11,9,15,45.0,308.5,0.8,18.0,342.0,300.18,232.52
2016,5,11,9,30,54.0,335.0,0.7,18.0,377.0,333.63,256.95
2016,5,11,9,45,176.5,359.0,0.65,18.5,504.0,461.49,352.09
2016,5,11,10,0,299.0,383.0,0.6,19.0,631.0,599.08,448.62
2016,5,11,10,15,320.0,391.0,0.55,19.0,664.0,635.72,471.66
2016,5,11,10,30,341.0,399.0,0.5,19.0,697.0,672.25,495.38
2016,5,11,10,45,626.5,265.0,0.45,19.5,827.5,821.91,598.63
2016,5,11,11,0,912.0,131.0,0.4,20.0,958.0,946.85,675.57
2016,5,11,11,15,914.5,131.5,0.45,20.0,971.0,964.27,684.96
2016,5,11,11,30,917.0,132.0,0.5,20.0,984.0,978.09,693.99
2016,5,11,11,45,921.5,130.0,0.55,20.5,990.5,987.82,699.34
2016,5,11,12,0,926.0,128.0,0.6,21.0,997.0,993.86,702.58
2016,5,11,12,15,925.0,127.5,0.75,21.0,995.0,992.41,704.89
2016,5,11,12,30,924.0,127.0,0.9,21.0,993.0,987.2,704.9
2016,5,11,12,45,920.0,128.0,1.05,21.0,982.0,976.88,701.62
2016,5,11,13,0,916.0,129.0,1.2,21.0,971.0,962.92,695.9
2016,5,11,13,15,912.0,128.0,1.3,21.0,953.5,943.56,685.77
2016,5,11,13,30,908.0,127.0,1.4,21.0,936.0,920.71,673.31
2016,5,11,13,45,901.0,126.5,1.55,21.0,911.0,892.41,657.74
2016,5,11,14,0,894.0,126.0,1.7,21.0,886.0,861.01,639.77
2016,5,11,14,15,886.0,124.0,1.75,20.5,855.0,824.53,618.16
2016,5,11,14,30,878.0,122.0,1.8,20.0,824.0,785.38,594.38
2016,5,11,14,45,866.5,120.0,1.9,20.0,786.5,741.26,565.08
2016,5,11,15,0,855.0,118.0,2.0,20.0,749.0,699.72,536.0
2016,5,11,15,15,841.5,115.5,2.0,19.5,707.0,649.35,500.13
2016,5,11,15,30,828.0,113.0,2.0,19.0,665.0,597.72,462.23
2016,5,11,15,45,811.5,109.0,2.0,19.0,618.5,542.13,419.29
2016,5,11,16,0,795.0,105.0,2.0,19.0,572.0,486.18,374.73
2016,5,11,16,15,772.0,101.0,1.95,18.5,522.0,427.41,327.15
2016,5,11,16,30,749.0,97.0,1.9,18.0,472.0,369.61,278.8
2016,5,11,16,45,720.5,91.5,1.9,18.0,421.0,307.79,225.81
2016,5,11,17,0,692.0,86.0,1.9,18.0,370.0,250.09,175.54
2016,5,11,17,15,650.0,80.0,1.75,17.5,318.0,191.97,126.38
2016,5,11,17,30,608.0,74.0,1.6,17.0,266.0,138.34,83.82
2016,5,11,17,45,552.0,66.0,1.5,16.5,216.0,86.93,49.97
2016,5,11,18,0,496.0,58.0,1.4,16.0,166.0,45.89,34.98
2016,5,11,18,15,406.5,48.0,1.3,15.0,121.0,38.5,28.24
2016,5,11,18,30,317.0,38.0,1.2,14.0,76.0,30.97,21.02
2016,5,11,18,45,158.5,25.0,1.1,13.5,44.0,19.39,7.79
2016,5,11,19,0,0.0,12.0,1.0,13.0,12.0,10.24,0.0
2016,5,11,19,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,1.5,10.5,18.5,11.95,0.0
2016,5,12,5,30,128.0,28.0,1.7,11.0,37.0,21.59,9.96
2016,5,12,5,45,225.5,43.5,1.9,11.5,75.5,33.28,23.32
2016,5,12,6,0,323.0,59.0,2.1,12.0,114.0,44.77,34.19
2016,5,12,6,15,161.5,50.5,2.15,12.0,78.0,39.29,29.71
2016,5,12,6,30,0.0,42.0,2.2,12.0,42.0,34.7,24.43
2016,5,12,6,45,0.0,52.5,2.25,12.5,52.5,43.44,31.94
2016,5,12,7,0,0.0,63.0,2.3,13.0,63.0,52.19,39.32
2016,5,12,7,15,0.0,85.0,2.25,13.5,85.0,70.39,54.6
2016,5,12,7,30,0.0,107.0,2.2,14.0,107.0,88.53,69.57
2016,5,12,7,45,0.0,125.5,2.2,14.5,125.5,103.97,82.05
2016,5,12,8,0,0.0,144.0,2.2,15.0,144.0,119.56,94.48
2016,5,12,8,15,1.5,160.5,2.15,15.0,161.5,134.33,106.27
2016,5,12,8,30,3.0,177.0,2.1,15.0,179.0,149.36,118.19
2016,5,12,8,45,6.5,198.0,2.05,15.5,202.5,169.6,134.01
2016,5,12,9,0,10.0,219.0,2.0,16.0,226.0,190.31,150.01
2016,5,12,9,15,67.0,293.0,1.9,16.5,344.5,300.79,237.14
2016,5,12,9,30,124.0,367.0,1.8,17.0,463.0,421.47,328.39
2016,5,12,9,45,111.5,381.0,1.75,17.5,470.0,431.89,334.01
2016,5,12,10,0,99.0,395.0,1.7,18.0,477.0,430.06,331.17
2016,5,12,10,15,212.0,400.0,1.7,18.0,583.0,543.22,416.39
2016,5,12,10,30,325.0,405.0,1.7,18.0,689.0,663.1,502.89
2016,5,12,10,45,418.0,381.5,1.7,18.5,755.5,742.49,557.78
2016,5,12,11,0,511.0,358.0,1.7,19.0,822.0,815.1,607.18
2016,5,12,11,15,695.5,252.5,1.75,19.0,894.0,897.28,666.82
2016,5,12,11,30,880.0,147.0,1.8,19.0,966.0,955.67,705.79
2016,5,12,11,45,880.5,147.5,1.85,19.0,971.5,963.64,710.72
2016,5,12,12,0,881.0,148.0,1.9,19.0,977.0,968.05,714.02
2016,5,12,12,15,880.5,148.0,1.95,19.0,975.0,967.53,714.23
2016,5,12,12,30,880.0,148.0,2.0,19.0,973.0,963.44,712.26
2016,5,12,12,45,857.5,160.5,2.1,19.0,958.0,960.33,711.62
2016,5,12,13,0,835.0,173.0,2.2,19.0,943.0,940.83,700.15
2016,5,12,13,15,830.5,172.0,2.25,19.0,925.5,921.71,688.55
2016,5,12,13,30,826.0,171.0,2.3,19.0,908.0,899.34,674.73
2016,5,12,13,45,817.0,170.0,2.35,19.0,883.5,870.02,656.17
2016,5,12,14,0,808.0,169.0,2.4,19.0,859.0,837.95,635.63
2016,5,12,14,15,799.0,166.5,2.4,18.5,828.5,801.94,612.76
2016,5,12,14,30,790.0,164.0,2.4,18.0,798.0,763.57,587.09
2016,5,12,14,45,779.0,160.5,2.45,18.0,761.5,720.74,556.9
2016,5,12,15,0,768.0,157.0,2.5,18.0,725.0,678.17,526.15
2016,5,12,15,15,752.0,153.5,2.5,18.0,683.5,628.37,489.13
2016,5,12,15,30,736.0,150.0,2.5,18.0,642.0,577.79,450.63
2016,5,12,15,45,719.5,144.0,2.5,18.0,597.0,524.18,408.84
2016,5,12,16,0,703.0,138.0,2.5,18.0,552.0,470.45,365.75
2016,5,12,16,15,657.0,129.5,2.5,17.5,490.5,402.23,311.19
2016,5,12,16,30,611.0,121.0,2.5,17.0,429.0,337.83,258.31
2016,5,12,16,45,581.0,113.5,2.5,16.5,381.0,283.44,211.99
2016,5,12,17,0,551.0,106.0,2.5,16.0,333.0,231.73,167.34
2016,5,12,17,15,485.5,105.5,2.4,15.5,286.0,179.3,124.13
2016,5,12,17,30,420.0,105.0,2.3,15.0,239.0,136.86,91.66
2016,5,12,17,45,378.0,90.0,2.25,15.0,194.0,92.31,60.6
2016,5,12,18,0,336.0,75.0,2.2,15.0,149.0,55.86,43.95
2016,5,12,18,15,264.0,59.5,2.1,14.5,108.5,44.84,33.87
2016,5,12,18,30,192.0,44.0,2.0,14.0,68.0,33.53,23.26
2016,5,12,18,45,96.0,27.5,1.95,13.5,39.5,21.57,9.86
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,9.39,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,84.0,14.0,1.85,10.5,20.5,11.95,0.0
2016,5,13,5,30,168.0,28.0,2.1,11.0,41.0,21.68,10.51
2016,5,13,5,45,272.5,42.0,2.35,11.5,81.0,32.32,22.54
2016,5,13,6,0,377.0,56.0,2.6,12.0,121.0,42.84,32.49
2016,5,13,6,15,265.0,81.5,2.65,12.0,135.0,61.3,49.39
2016,5,13,6,30,153.0,107.0,2.7,12.0,149.0,91.9,68.39
2016,5,13,6,45,180.0,125.0,2.8,12.5,184.0,121.69,90.57
2016,5,13,7,0,207.0,143.0,2.9,13.0,219.0,155.65,117.83
2016,5,13,7,15,449.5,124.0,2.9,13.0,321.0,218.86,162.76
2016,5,13,7,30,692.0,105.0,2.9,13.0,423.0,310.55,234.48
2016,5,13,7,45,548.5,152.5,2.95,13.5,423.0,338.7,264.24
2016,5,13,8,0,405.0,200.0,3.0,14.0,423.0,352.74,279.72
2016,5,13,8,15,281.5,243.5,3.0,14.5,405.0,351.1,280.07
2016,5,13,8,30,158.0,287.0,3.0,15.0,387.0,335.16,267.26
2016,5,13,8,45,230.0,299.0,3.0,15.5,456.0,397.85,316.39
