Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,302.0,311.0,3.0,16.0,525.0,474.52,375.15
2016,5,13,9,15,260.0,339.0,3.0,16.0,530.5,487.85,384.18
2016,5,13,9,30,218.0,367.0,3.0,16.0,536.0,487.75,383.08
2016,5,13,9,45,346.5,341.5,3.05,16.5,623.0,581.58,454.89
2016,5,13,10,0,475.0,316.0,3.1,17.0,710.0,684.41,531.04
2016,5,13,10,15,691.0,220.5,3.15,17.0,814.5,794.83,614.49
2016,5,13,10,30,907.0,125.0,3.2,17.0,919.0,893.35,684.44
2016,5,13,10,45,913.0,124.5,3.3,17.0,940.0,919.81,701.92
2016,5,13,11,0,919.0,124.0,3.4,17.0,961.0,942.97,717.76
2016,5,13,11,15,922.0,125.0,3.45,17.0,974.5,961.36,730.07
2016,5,13,11,30,925.0,126.0,3.5,17.0,988.0,976.14,740.01
2016,5,13,11,45,927.0,125.0,3.6,17.0,993.5,984.49,746.05
2016,5,13,12,0,929.0,124.0,3.7,17.0,999.0,989.12,749.71
2016,5,13,12,15,928.5,124.0,3.8,17.0,997.0,988.59,749.98
2016,5,13,12,30,928.0,124.0,3.9,17.0,995.0,984.31,747.83
2016,5,13,12,45,927.0,123.0,4.0,17.0,986.0,974.91,742.26
2016,5,13,13,0,926.0,122.0,4.1,17.0,977.0,961.79,734.23
2016,5,13,13,15,923.0,121.0,4.1,16.5,960.0,943.22,723.28
2016,5,13,13,30,920.0,120.0,4.1,16.0,943.0,921.09,709.88
2016,5,13,13,45,919.5,116.0,4.15,16.0,920.0,894.83,692.5
2016,5,13,14,0,919.0,112.0,4.2,16.0,897.0,865.07,672.59
2016,5,13,14,15,912.0,110.5,4.15,16.0,866.5,829.17,647.74
2016,5,13,14,30,905.0,109.0,4.1,16.0,836.0,790.47,620.77
2016,5,13,14,45,901.0,104.5,4.05,16.0,800.5,748.49,590.7
2016,5,13,15,0,897.0,100.0,4.0,16.0,765.0,703.85,557.0
2016,5,13,15,15,885.5,98.0,3.95,15.5,723.5,654.43,519.82
2016,5,13,15,30,874.0,96.0,3.9,15.0,682.0,603.44,480.35
2016,5,13,15,45,864.0,91.5,3.85,15.0,636.5,549.64,436.66
2016,5,13,16,0,854.0,87.0,3.8,15.0,591.0,494.67,390.74
2016,5,13,16,15,834.5,83.5,3.7,14.5,541.5,435.41,340.69
2016,5,13,16,30,815.0,80.0,3.6,14.0,492.0,376.21,289.16
2016,5,13,16,45,792.5,75.5,3.55,14.0,440.5,315.93,235.15
2016,5,13,17,0,770.0,71.0,3.5,14.0,389.0,257.06,181.84
2016,5,13,17,15,733.0,66.5,3.35,13.5,336.5,197.21,129.53
2016,5,13,17,30,696.0,62.0,3.2,13.0,284.0,141.11,83.85
2016,5,13,17,45,644.5,56.0,3.1,12.5,233.0,86.86,48.03
2016,5,13,18,0,593.0,50.0,3.0,12.0,182.0,39.92,30.26
2016,5,13,18,15,508.5,42.0,2.8,11.5,135.0,33.87,24.59
2016,5,13,18,30,424.0,34.0,2.6,11.0,88.0,27.76,18.61
2016,5,13,18,45,280.0,23.5,2.4,11.0,52.5,19.23,8.74
2016,5,13,19,0,136.0,13.0,2.2,11.0,17.0,11.1,0.0
2016,5,13,19,15,68.0,6.5,2.15,10.5,8.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.0,13.0,1.55,12.0,23.0,11.1,0.0
2016,5,14,5,30,258.0,26.0,1.7,12.0,46.0,21.34,10.61
2016,5,14,5,45,366.0,35.5,1.9,12.5,87.5,28.77,19.42
2016,5,14,6,0,474.0,45.0,2.1,13.0,129.0,36.12,26.46
2016,5,14,6,15,266.0,74.0,2.15,13.0,124.0,54.61,43.28
2016,5,14,6,30,58.0,103.0,2.2,13.0,119.0,83.83,64.42
2016,5,14,6,45,66.0,124.0,2.3,13.5,146.0,106.46,82.43
2016,5,14,7,0,74.0,145.0,2.4,14.0,173.0,130.4,101.93
2016,5,14,7,15,37.0,118.5,2.4,14.0,132.5,107.18,84.06
2016,5,14,7,30,0.0,92.0,2.4,14.0,92.0,76.28,59.2
2016,5,14,7,45,34.0,161.5,2.4,14.5,180.5,147.63,117.69
2016,5,14,8,0,68.0,231.0,2.4,15.0,269.0,222.84,178.06
2016,5,14,8,15,51.0,239.5,2.35,15.0,269.5,227.42,181.46
2016,5,14,8,30,34.0,248.0,2.3,15.0,270.0,229.93,183.11
2016,5,14,8,45,29.5,257.0,2.3,15.5,277.0,238.18,188.95
2016,5,14,9,0,25.0,266.0,2.3,16.0,284.0,239.63,189.3
2016,5,14,9,15,33.0,294.5,2.3,16.0,319.5,278.71,219.77
2016,5,14,9,30,41.0,323.0,2.3,16.0,355.0,312.47,245.64
2016,5,14,9,45,30.5,310.5,2.35,16.5,335.0,296.08,231.88
2016,5,14,10,0,20.0,298.0,2.4,17.0,315.0,269.32,210.27
2016,5,14,10,15,17.5,290.0,2.45,17.0,305.0,261.3,203.86
2016,5,14,10,30,15.0,282.0,2.5,17.0,295.0,253.02,197.21
2016,5,14,10,45,22.0,321.5,2.6,17.5,341.5,294.48,228.94
2016,5,14,11,0,29.0,361.0,2.7,18.0,388.0,349.77,270.57
2016,5,14,11,15,48.0,399.5,2.75,18.0,445.0,404.02,311.65
2016,5,14,11,30,67.0,438.0,2.8,18.0,502.0,458.86,352.64
2016,5,14,11,45,55.0,425.0,2.85,18.0,477.5,436.48,335.44
2016,5,14,12,0,43.0,412.0,2.9,18.0,453.0,413.52,318.11
2016,5,14,12,15,29.5,356.0,2.95,18.0,384.5,348.44,269.06
2016,5,14,12,30,16.0,300.0,3.0,18.0,316.0,272.08,210.66
2016,5,14,12,45,34.0,358.0,3.05,18.0,390.5,353.51,273.8
2016,5,14,13,0,52.0,416.0,3.1,18.0,465.0,423.06,326.46
2016,5,14,13,15,34.0,352.5,3.15,18.0,384.0,346.26,268.13
2016,5,14,13,30,16.0,289.0,3.2,18.0,303.0,260.65,202.4
2016,5,14,13,45,251.5,308.0,3.25,18.0,524.0,508.24,398.0
2016,5,14,14,0,487.0,327.0,3.3,18.0,745.0,720.04,555.73
2016,5,14,14,15,426.5,338.5,3.3,18.0,694.5,664.37,513.18
2016,5,14,14,30,366.0,350.0,3.3,18.0,644.0,602.36,467.38
2016,5,14,14,45,428.0,306.5,3.3,18.0,636.0,599.23,466.83
2016,5,14,15,0,490.0,263.0,3.3,18.0,628.0,581.32,454.72
2016,5,14,15,15,451.5,262.0,3.3,17.5,583.5,531.08,417.21
2016,5,14,15,30,413.0,261.0,3.3,17.0,539.0,482.79,380.64
2016,5,14,15,45,380.5,248.5,3.3,17.0,491.0,424.15,334.98
2016,5,14,16,0,348.0,236.0,3.3,17.0,443.0,374.99,295.88
2016,5,14,16,15,331.0,217.0,3.25,16.5,400.5,329.56,259.47
2016,5,14,16,30,314.0,198.0,3.2,16.0,358.0,285.53,223.42
2016,5,14,16,45,175.5,178.0,3.15,16.0,266.0,202.88,158.29
2016,5,14,17,0,37.0,158.0,3.1,16.0,174.0,138.06,108.98
2016,5,14,17,15,30.5,138.0,2.95,15.5,150.0,116.92,91.97
2016,5,14,17,30,24.0,118.0,2.8,15.0,126.0,96.81,75.67
2016,5,14,17,45,17.0,97.5,2.65,15.0,103.0,78.38,60.63
2016,5,14,18,0,10.0,77.0,2.5,15.0,80.0,60.8,48.35
2016,5,14,18,15,5.0,57.5,2.2,14.5,59.0,45.89,34.85
2016,5,14,18,30,0.0,38.0,1.9,14.0,38.0,30.84,21.06
2016,5,14,18,45,0.0,22.5,1.65,13.5,22.5,18.57,8.47
2016,5,14,19,0,0.0,7.0,1.4,13.0,7.0,5.97,0.0
2016,5,14,19,15,0.0,3.5,1.35,13.0,3.5,2.99,0.0
2016,5,14,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.5,15.0,1.15,11.5,22.0,12.8,0.0
2016,5,15,5,30,173.0,30.0,1.3,12.0,44.0,23.19,12.38
2016,5,15,5,45,286.0,41.5,1.45,12.5,84.5,31.98,22.26
2016,5,15,6,0,399.0,53.0,1.6,13.0,125.0,42.42,32.06
2016,5,15,6,15,470.5,62.0,1.6,13.5,172.5,48.71,37.96
2016,5,15,6,30,542.0,71.0,1.6,14.0,220.0,89.56,53.33
2016,5,15,6,45,600.5,75.5,1.6,14.5,272.5,137.5,84.48
2016,5,15,7,0,659.0,80.0,1.6,15.0,325.0,192.16,127.45
2016,5,15,7,15,693.5,85.0,1.6,15.5,377.0,247.75,175.13
2016,5,15,7,30,728.0,90.0,1.6,16.0,429.0,306.56,226.07
2016,5,15,7,45,759.5,92.0,1.65,16.5,480.5,366.43,277.4
2016,5,15,8,0,791.0,94.0,1.7,17.0,532.0,426.12,327.39
2016,5,15,8,15,810.5,97.5,1.65,17.5,580.0,483.33,373.75
2016,5,15,8,30,830.0,101.0,1.6,18.0,628.0,540.76,418.51
2016,5,15,8,45,848.5,102.0,1.55,18.5,673.5,592.94,457.84
2016,5,15,9,0,867.0,103.0,1.5,19.0,719.0,646.0,496.34
2016,5,15,9,15,878.0,105.0,1.45,19.0,758.5,694.1,530.9
2016,5,15,9,30,889.0,107.0,1.4,19.0,798.0,740.38,563.19
2016,5,15,9,45,902.0,106.0,1.35,19.5,833.0,783.29,590.28
2016,5,15,10,0,915.0,105.0,1.3,20.0,868.0,824.02,614.67
2016,5,15,10,15,921.0,106.5,1.35,20.0,895.5,859.0,637.29
2016,5,15,10,30,927.0,108.0,1.4,20.0,923.0,890.93,657.86
2016,5,15,10,45,931.0,109.0,1.5,20.0,943.5,917.44,675.54
2016,5,15,11,0,935.0,110.0,1.6,20.0,964.0,940.51,691.06
2016,5,15,11,15,937.0,111.0,1.65,20.0,977.0,958.23,702.53
2016,5,15,11,30,939.0,112.0,1.7,20.0,990.0,972.26,711.74
2016,5,15,11,45,937.5,114.0,1.8,20.5,995.0,980.26,716.48
2016,5,15,12,0,936.0,116.0,1.9,21.0,1000.0,984.47,718.89
2016,5,15,12,15,935.5,115.5,1.95,21.0,998.0,983.49,718.83
2016,5,15,12,30,935.0,115.0,2.0,21.0,996.0,978.74,716.48
2016,5,15,12,45,933.0,114.5,2.1,21.0,986.0,968.86,711.48
2016,5,15,13,0,931.0,114.0,2.2,21.0,976.0,955.28,704.11
2016,5,15,13,15,927.5,113.5,2.25,20.5,959.0,936.71,694.29
2016,5,15,13,30,924.0,113.0,2.3,20.0,942.0,914.61,682.11
2016,5,15,13,45,919.0,111.5,2.35,20.0,918.0,886.87,664.78
2016,5,15,14,0,914.0,110.0,2.4,20.0,894.0,855.9,645.19
2016,5,15,14,15,906.5,108.5,2.45,20.0,863.0,819.9,621.98
2016,5,15,14,30,899.0,107.0,2.5,20.0,832.0,781.15,596.65
2016,5,15,14,45,889.5,105.0,2.6,20.0,795.5,737.97,567.47
2016,5,15,15,0,880.0,103.0,2.7,20.0,759.0,692.62,535.01
2016,5,15,15,15,867.5,101.0,2.75,19.5,717.0,643.47,499.54
2016,5,15,15,30,855.0,99.0,2.8,19.0,675.0,592.9,461.82
2016,5,15,15,45,836.5,97.0,2.85,19.0,628.0,539.3,419.65
2016,5,15,16,0,818.0,95.0,2.9,19.0,581.0,483.45,374.48
2016,5,15,16,15,797.0,91.5,2.9,18.5,532.0,425.23,326.65
2016,5,15,16,30,776.0,88.0,2.9,18.0,483.0,367.69,277.81
2016,5,15,16,45,744.5,84.5,2.9,18.0,431.0,307.92,225.79
2016,5,15,17,0,713.0,81.0,2.9,18.0,379.0,248.02,173.36
2016,5,15,17,15,674.0,76.0,2.75,17.5,327.5,190.54,124.35
2016,5,15,17,30,635.0,71.0,2.6,17.0,276.0,137.09,81.85
2016,5,15,17,45,573.0,65.0,2.5,16.5,225.5,85.71,48.76
2016,5,15,18,0,511.0,59.0,2.4,16.0,175.0,46.51,35.59
2016,5,15,18,15,426.5,49.5,2.25,15.5,130.0,39.57,29.2
2016,5,15,18,30,342.0,40.0,2.1,15.0,85.0,32.5,22.45
2016,5,15,18,45,212.0,27.0,1.95,14.5,51.0,21.01,10.58
2016,5,15,19,0,82.0,14.0,1.8,14.0,17.0,11.95,0.0
2016,5,15,19,15,41.0,7.0,1.8,13.5,8.5,5.97,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,1.4,11.5,22.0,11.67,0.0
2016,5,16,5,30,163.0,30.0,1.6,12.0,44.0,23.15,12.64
2016,5,16,5,45,263.5,43.0,1.85,12.5,83.0,32.99,23.18
2016,5,16,6,0,364.0,56.0,2.1,13.0,122.0,42.72,32.33
2016,5,16,6,15,434.5,66.0,2.2,13.5,169.0,51.71,40.63
2016,5,16,6,30,505.0,76.0,2.3,14.0,216.0,90.9,55.8
2016,5,16,6,45,560.0,82.0,2.4,14.5,267.0,137.29,86.21
2016,5,16,7,0,615.0,88.0,2.5,15.0,318.0,190.09,127.84
2016,5,16,7,15,651.0,94.0,2.55,15.5,369.0,244.29,174.32
2016,5,16,7,30,687.0,100.0,2.6,16.0,420.0,301.97,224.42
2016,5,16,7,45,719.0,103.0,2.7,17.0,471.0,358.68,273.01
2016,5,16,8,0,751.0,106.0,2.8,18.0,522.0,419.25,323.41
2016,5,16,8,15,771.5,109.5,2.8,18.0,570.0,474.81,369.77
2016,5,16,8,30,792.0,113.0,2.8,18.0,618.0,530.76,415.12
2016,5,16,8,45,810.5,115.0,2.8,18.5,662.5,584.23,456.51
2016,5,16,9,0,829.0,117.0,2.8,19.0,707.0,637.25,496.26
2016,5,16,9,15,841.0,119.0,2.75,19.5,746.0,685.17,530.89
2016,5,16,9,30,853.0,121.0,2.7,20.0,785.0,726.23,559.75
2016,5,16,9,45,870.0,118.5,2.65,20.5,821.0,769.43,588.96
2016,5,16,10,0,887.0,116.0,2.6,21.0,857.0,810.81,615.07
2016,5,16,10,15,893.5,117.5,2.5,21.0,884.5,845.27,636.89
2016,5,16,10,30,900.0,119.0,2.4,21.0,912.0,876.8,656.49
2016,5,16,10,45,904.5,120.5,2.35,21.5,932.5,903.51,671.79
2016,5,16,11,0,909.0,122.0,2.3,22.0,953.0,926.9,684.78
2016,5,16,11,15,912.0,122.5,2.25,22.0,966.5,944.6,695.3
2016,5,16,11,30,915.0,123.0,2.2,22.0,980.0,958.74,703.54
2016,5,16,11,45,915.5,123.5,2.2,22.0,985.5,966.97,708.55
2016,5,16,12,0,916.0,124.0,2.2,22.0,991.0,971.53,711.32
2016,5,16,12,15,915.5,124.0,2.15,22.0,989.0,971.03,710.41
2016,5,16,12,30,915.0,124.0,2.1,22.0,987.0,966.85,707.26
2016,5,16,12,45,913.5,123.5,2.1,22.0,977.5,957.63,701.52
2016,5,16,13,0,912.0,123.0,2.1,22.0,968.0,944.78,693.55
2016,5,16,13,15,908.0,122.5,2.1,22.0,951.0,926.12,681.88
2016,5,16,13,30,904.0,122.0,2.1,22.0,934.0,904.03,668.02
2016,5,16,13,45,898.5,121.0,2.1,22.0,910.0,876.88,650.83
2016,5,16,14,0,893.0,120.0,2.1,22.0,886.0,846.6,631.51
2016,5,16,14,15,885.5,118.0,2.05,22.0,855.5,810.85,607.98
2016,5,16,14,30,878.0,116.0,2.0,22.0,825.0,772.43,582.52
2016,5,16,14,45,864.0,116.0,2.0,22.0,787.5,728.75,552.45
2016,5,16,15,0,850.0,116.0,2.0,22.0,750.0,683.31,520.0
2016,5,16,15,15,837.0,113.5,1.95,21.5,708.5,638.09,487.52
2016,5,16,15,30,824.0,111.0,1.9,21.0,667.0,587.39,450.17
2016,5,16,15,45,801.0,110.0,1.9,21.0,620.0,531.85,407.5
2016,5,16,16,0,778.0,109.0,1.9,21.0,573.0,476.57,363.76
2016,5,16,16,15,755.0,105.0,1.85,20.5,524.0,419.17,317.61
2016,5,16,16,30,732.0,101.0,1.8,20.0,475.0,360.75,269.28
2016,5,16,16,45,701.0,96.5,1.75,20.0,424.0,302.32,219.5
2016,5,16,17,0,670.0,92.0,1.7,20.0,373.0,246.42,171.38
2016,5,16,17,15,628.5,86.0,1.55,19.5,322.0,190.13,124.46
2016,5,16,17,30,587.0,80.0,1.4,19.0,271.0,138.26,84.03
2016,5,16,17,45,528.0,72.5,1.3,18.5,221.5,88.78,52.35
2016,5,16,18,0,469.0,65.0,1.2,18.0,172.0,51.1,39.3
2016,5,16,18,15,384.0,54.5,1.15,17.0,128.0,43.52,32.5
2016,5,16,18,30,299.0,44.0,1.1,16.0,84.0,33.87,23.59
2016,5,16,18,45,182.5,29.5,1.1,15.5,50.5,22.82,12.23
2016,5,16,19,0,66.0,15.0,1.1,15.0,17.0,12.0,0.0
2016,5,16,19,15,33.0,7.5,1.1,14.5,8.5,6.4,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,2.1,14.5,25.5,11.33,0.0
2016,5,17,5,30,260.0,28.0,2.3,15.0,51.0,22.93,12.49
2016,5,17,5,45,364.0,38.5,2.5,15.5,92.5,31.17,21.32
2016,5,17,6,0,468.0,49.0,2.7,16.0,134.0,39.26,28.91
2016,5,17,6,15,535.0,56.5,2.8,16.5,183.0,44.54,33.82
2016,5,17,6,30,602.0,64.0,2.9,17.0,232.0,86.47,48.49
2016,5,17,6,45,648.0,69.5,3.0,17.5,284.0,137.12,81.31
2016,5,17,7,0,694.0,75.0,3.1,18.0,336.0,192.91,125.43
2016,5,17,7,15,727.0,79.5,3.15,18.5,388.0,252.17,176.15
2016,5,17,7,30,760.0,84.0,3.2,19.0,440.0,311.44,227.72
2016,5,17,7,45,784.5,88.0,3.3,19.5,491.0,369.85,278.42
2016,5,17,8,0,809.0,92.0,3.4,20.0,542.0,429.62,329.03
2016,5,17,8,15,827.5,95.0,3.4,20.5,590.0,486.67,376.01
2016,5,17,8,30,846.0,98.0,3.4,21.0,638.0,543.78,421.48
2016,5,17,8,45,860.5,100.5,3.4,21.5,682.5,595.87,461.78
2016,5,17,9,0,875.0,103.0,3.4,22.0,727.0,648.23,500.96
2016,5,17,9,15,885.5,105.0,3.4,22.0,766.5,696.21,536.83
2016,5,17,9,30,896.0,107.0,3.4,22.0,806.0,742.32,570.52
2016,5,17,9,45,905.5,108.5,3.4,22.5,840.5,785.1,599.18
2016,5,17,10,0,915.0,110.0,3.4,23.0,875.0,825.47,624.95
2016,5,17,10,15,921.0,111.5,3.35,23.0,902.5,860.35,647.61
2016,5,17,10,30,927.0,113.0,3.3,23.0,930.0,892.19,668.03
2016,5,17,10,45,930.0,114.0,3.25,23.5,950.0,917.77,682.8
2016,5,17,11,0,933.0,115.0,3.2,24.0,970.0,939.87,695.16
2016,5,17,11,15,935.5,116.0,3.1,24.0,983.0,957.95,705.83
2016,5,17,11,30,938.0,117.0,3.0,24.0,996.0,972.38,714.09
2016,5,17,11,45,938.0,117.5,2.95,24.0,1001.0,980.34,718.57
2016,5,17,12,0,938.0,118.0,2.9,24.0,1006.0,984.54,720.72
2016,5,17,12,15,937.0,118.0,2.8,24.0,1004.0,983.58,719.2
2016,5,17,12,30,936.0,118.0,2.7,24.0,1002.0,978.87,715.37
2016,5,17,12,45,932.5,118.5,2.6,24.5,991.5,968.61,706.65
2016,5,17,13,0,929.0,119.0,2.5,25.0,981.0,954.68,695.72
2016,5,17,13,15,925.5,118.0,2.4,25.0,964.0,935.77,683.04
2016,5,17,13,30,922.0,117.0,2.3,25.0,947.0,913.34,668.15
2016,5,17,13,45,915.5,116.0,2.25,25.0,922.5,884.97,649.87
2016,5,17,14,0,909.0,115.0,2.2,25.0,898.0,853.47,629.52
2016,5,17,14,15,901.5,113.5,2.15,25.0,867.0,817.74,606.3
2016,5,17,14,30,894.0,112.0,2.1,25.0,836.0,779.3,581.12
2016,5,17,14,45,884.5,110.0,2.05,25.0,799.0,736.44,551.79
2016,5,17,15,0,875.0,108.0,2.0,25.0,762.0,691.44,519.75
2016,5,17,15,15,862.5,105.5,1.95,24.5,720.0,642.19,484.91
2016,5,17,15,30,850.0,103.0,1.9,24.0,678.0,591.53,448.01
2016,5,17,15,45,833.0,100.0,1.85,24.0,632.0,538.24,407.15
2016,5,17,16,0,816.0,97.0,1.8,24.0,586.0,482.49,363.31
2016,5,17,16,15,616.0,138.0,1.75,23.5,489.5,388.27,291.76
2016,5,17,16,30,416.0,179.0,1.7,23.0,393.0,309.09,232.01
2016,5,17,16,45,564.0,131.0,1.7,23.0,388.5,289.92,210.93
2016,5,17,17,0,712.0,83.0,1.7,23.0,384.0,248.32,169.39
2016,5,17,17,15,673.0,77.5,1.55,22.0,332.0,190.62,121.74
2016,5,17,17,30,634.0,72.0,1.4,21.0,280.0,136.96,80.31
2016,5,17,17,45,574.5,66.0,1.25,20.5,229.5,85.96,48.22
2016,5,17,18,0,515.0,60.0,1.1,20.0,179.0,47.22,35.62
2016,5,17,18,15,433.0,50.5,1.1,19.0,134.0,40.31,29.46
2016,5,17,18,30,351.0,41.0,1.1,18.0,89.0,33.26,22.9
2016,5,17,18,45,226.0,28.0,1.15,17.5,54.0,22.82,12.34
2016,5,17,19,0,101.0,15.0,1.2,17.0,19.0,11.69,0.0
2016,5,17,19,15,50.5,7.5,1.2,16.5,9.5,6.4,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,110.0,15.0,0.8,16.0,24.5,11.7,0.0
2016,5,18,5,30,220.0,30.0,0.8,16.0,49.0,23.28,12.95
2016,5,18,5,45,316.5,41.5,0.8,16.5,89.5,33.52,23.33
2016,5,18,6,0,413.0,53.0,0.8,17.0,130.0,42.27,31.47
2016,5,18,6,15,479.5,62.0,0.8,17.5,177.5,48.57,37.25
2016,5,18,6,30,546.0,71.0,0.8,18.0,225.0,88.23,51.62
2016,5,18,6,45,591.0,77.5,0.8,18.5,275.0,136.12,82.35
2016,5,18,7,0,636.0,84.0,0.8,19.0,325.0,189.13,123.38
2016,5,18,7,15,670.0,89.5,0.85,19.0,375.5,243.43,169.06
2016,5,18,7,30,704.0,95.0,0.9,19.0,426.0,300.93,218.1
2016,5,18,7,45,727.0,100.0,0.95,19.5,475.0,356.89,265.33
2016,5,18,8,0,750.0,105.0,1.0,20.0,524.0,415.81,313.53
2016,5,18,8,15,769.5,109.0,0.95,20.5,571.0,471.12,357.08
2016,5,18,8,30,789.0,113.0,0.9,21.0,618.0,526.73,399.13
2016,5,18,8,45,800.0,118.0,0.9,21.5,660.0,578.4,437.1
2016,5,18,9,0,811.0,123.0,0.9,22.0,702.0,628.97,472.94
2016,5,18,9,15,823.0,125.5,0.9,22.0,740.5,676.49,506.5
2016,5,18,9,30,835.0,128.0,0.9,22.0,779.0,722.44,538.13
2016,5,18,9,45,847.5,127.5,0.9,22.5,813.0,757.8,561.09
2016,5,18,10,0,860.0,127.0,0.9,23.0,847.0,796.67,584.54
2016,5,18,10,15,866.5,128.5,1.0,23.0,874.0,830.21,606.67
2016,5,18,10,30,873.0,130.0,1.1,23.0,901.0,860.91,626.96
2016,5,18,10,45,876.5,132.0,1.2,23.5,921.0,886.48,642.71
2016,5,18,11,0,880.0,134.0,1.3,24.0,941.0,908.8,656.38
2016,5,18,11,15,883.0,134.5,1.4,24.0,954.0,925.98,668.09
2016,5,18,11,30,886.0,135.0,1.5,24.0,967.0,939.72,677.72
2016,5,18,11,45,889.5,133.5,1.65,24.0,973.0,948.66,685.04
2016,5,18,12,0,893.0,132.0,1.8,24.0,979.0,954.07,690.18
2016,5,18,12,15,893.0,132.0,1.85,24.0,977.5,954.05,690.71
2016,5,18,12,30,893.0,132.0,1.9,24.0,976.0,950.47,689.09
2016,5,18,12,45,888.0,133.5,2.0,24.0,966.0,940.11,683.78
2016,5,18,13,0,883.0,135.0,2.1,24.0,956.0,926.31,676.28
2016,5,18,13,15,879.0,134.5,2.2,23.5,939.5,908.23,667.28
2016,5,18,13,30,875.0,134.0,2.3,23.0,923.0,886.82,655.98
2016,5,18,13,45,866.5,134.5,2.4,23.0,898.5,859.31,639.23
2016,5,18,14,0,858.0,135.0,2.5,23.0,874.0,828.93,620.39
2016,5,18,14,15,850.5,133.0,2.5,22.5,844.0,794.41,598.99
2016,5,18,14,30,843.0,131.0,2.5,22.0,814.0,763.83,579.71
2016,5,18,14,45,834.0,128.0,2.55,22.0,779.0,721.46,550.04
2016,5,18,15,0,825.0,125.0,2.6,22.0,744.0,677.04,518.26
2016,5,18,15,15,812.0,122.0,2.6,21.5,703.0,628.35,483.24
2016,5,18,15,30,799.0,119.0,2.6,21.0,662.0,578.45,446.25
2016,5,18,15,45,789.0,113.0,2.6,21.0,618.5,526.42,405.71
2016,5,18,16,0,779.0,107.0,2.6,21.0,575.0,473.45,363.18
2016,5,18,16,15,757.5,103.0,2.55,20.5,527.0,416.82,317.12
2016,5,18,16,30,736.0,99.0,2.5,20.0,479.0,358.95,268.75
2016,5,18,16,45,712.0,93.0,2.45,20.0,429.5,301.31,219.02
2016,5,18,17,0,688.0,87.0,2.4,20.0,380.0,245.4,170.3
2016,5,18,17,15,649.5,81.5,2.3,19.5,329.0,189.26,123.11
2016,5,18,17,30,611.0,76.0,2.2,19.0,278.0,137.12,82.24
2016,5,18,17,45,554.0,69.5,2.1,18.5,228.5,87.3,50.49
2016,5,18,18,0,497.0,63.0,2.0,18.0,179.0,49.47,37.91
2016,5,18,18,15,414.5,53.5,1.9,17.5,134.0,42.67,31.72
2016,5,18,18,30,332.0,44.0,1.8,17.0,89.0,35.74,25.15
2016,5,18,18,45,209.0,30.5,1.7,16.5,55.0,23.63,13.26
2016,5,18,19,0,86.0,17.0,1.6,16.0,21.0,13.21,0.0
2016,5,18,19,15,43.0,8.5,1.65,15.5,10.5,7.26,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,5,15,37.0,16.0,2.1,11.0,19.5,13.09,0.0
2016,5,19,5,30,74.0,32.0,2.3,11.0,39.0,24.91,14.75
2016,5,19,5,45,123.0,50.5,2.55,11.5,70.0,38.6,28.3
2016,5,19,6,0,172.0,69.0,2.8,12.0,101.0,51.99,40.76
2016,5,19,6,15,202.5,88.5,2.8,12.5,137.5,65.61,53.21
2016,5,19,6,30,233.0,108.0,2.8,13.0,174.0,95.53,68.94
2016,5,19,6,45,272.0,122.0,2.85,13.5,214.0,129.12,92.46
2016,5,19,7,0,311.0,136.0,2.9,14.0,254.0,167.28,122.4
2016,5,19,7,15,450.0,126.0,2.85,14.5,324.0,216.9,159.68
2016,5,19,7,30,589.0,116.0,2.8,15.0,394.0,283.53,212.91
2016,5,19,7,45,679.0,104.0,2.8,15.5,458.0,342.19,261.99
2016,5,19,8,0,769.0,92.0,2.8,16.0,522.0,410.77,318.76
2016,5,19,8,15,814.5,97.5,2.8,16.0,588.5,480.5,376.35
2016,5,19,8,30,860.0,103.0,2.8,16.0,655.0,553.23,434.71
2016,5,19,8,45,875.5,105.0,2.8,16.5,700.0,605.91,475.78
2016,5,19,9,0,891.0,107.0,2.8,17.0,745.0,659.02,515.89
2016,5,19,9,15,901.0,109.0,2.7,17.0,784.0,707.27,551.75
2016,5,19,9,30,911.0,111.0,2.6,17.0,823.0,753.55,585.17
2016,5,19,9,45,907.5,119.0,2.55,17.5,854.0,793.12,611.49
2016,5,19,10,0,904.0,127.0,2.5,18.0,885.0,829.26,633.98
2016,5,19,10,15,777.5,200.0,2.5,18.0,867.0,836.39,636.87
2016,5,19,10,30,651.0,273.0,2.5,18.0,849.0,819.98,622.28
2016,5,19,10,45,669.0,271.5,2.5,18.5,874.5,851.64,643.15
2016,5,19,11,0,687.0,270.0,2.5,19.0,900.0,881.19,661.88
2016,5,19,11,15,657.0,294.0,2.45,19.0,903.5,887.8,664.59
2016,5,19,11,30,627.0,318.0,2.4,19.0,907.0,890.22,664.66
2016,5,19,11,45,640.5,308.0,2.4,19.0,913.0,899.97,671.53
2016,5,19,12,0,654.0,298.0,2.4,19.0,919.0,906.73,676.35
2016,5,19,12,15,578.0,343.5,2.35,19.0,891.5,878.59,654.75
2016,5,19,12,30,502.0,389.0,2.3,19.0,864.0,847.29,631.29
2016,5,19,12,45,413.5,416.5,2.3,19.5,805.5,786.09,586.76
2016,5,19,13,0,325.0,444.0,2.3,20.0,747.0,716.67,536.44
2016,5,19,13,15,630.0,282.0,2.4,20.0,855.5,841.62,632.0
2016,5,19,13,30,935.0,120.0,2.5,20.0,964.0,924.16,691.06
2016,5,19,13,45,781.5,197.5,2.6,20.0,890.5,854.02,644.2
2016,5,19,14,0,628.0,275.0,2.7,20.0,817.0,782.83,592.83
2016,5,19,14,15,765.5,195.5,2.8,19.5,833.5,796.77,608.1
2016,5,19,14,30,903.0,116.0,2.9,19.0,850.0,787.05,605.52
2016,5,19,14,45,886.5,117.0,3.0,18.5,811.0,741.8,574.75
2016,5,19,15,0,870.0,118.0,3.1,18.0,772.0,694.9,541.63
2016,5,19,15,15,751.0,150.5,3.15,17.5,692.5,616.63,483.02
2016,5,19,15,30,632.0,183.0,3.2,17.0,613.0,540.18,424.81
2016,5,19,15,45,718.5,145.5,3.3,16.5,603.0,517.84,407.69
2016,5,19,16,0,805.0,108.0,3.4,16.0,593.0,485.78,380.97
2016,5,19,16,15,680.5,125.0,3.45,15.5,511.5,402.22,313.75
2016,5,19,16,30,556.0,142.0,3.5,15.0,430.0,331.13,256.04
2016,5,19,16,45,469.0,144.0,3.6,14.5,369.5,267.54,203.74
2016,5,19,17,0,382.0,146.0,3.7,14.0,309.0,216.46,162.11
2016,5,19,17,15,348.0,134.0,3.65,13.5,268.0,173.57,126.26
2016,5,19,17,30,314.0,122.0,3.6,13.0,227.0,134.31,95.1
2016,5,19,17,45,284.0,104.0,3.55,13.0,187.0,95.9,67.58
2016,5,19,18,0,254.0,86.0,3.5,13.0,147.0,64.34,51.96
2016,5,19,18,15,212.0,68.0,3.5,12.5,110.5,51.56,40.29
2016,5,19,18,30,170.0,50.0,3.5,12.0,74.0,38.47,28.13
2016,5,19,18,45,85.0,34.0,3.55,12.0,46.0,26.38,15.99
2016,5,19,19,0,0.0,18.0,3.6,12.0,18.0,14.64,0.0
2016,5,19,19,15,0.0,9.0,3.55,11.5,9.0,7.68,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,125.0,16.0,2.55,9.0,28.0,12.49,0.0
2016,5,20,5,30,250.0,32.0,2.7,9.0,56.0,26.3,16.21
2016,5,20,5,45,357.0,42.5,2.85,9.5,98.5,34.43,24.89
2016,5,20,6,0,464.0,53.0,3.0,10.0,141.0,42.43,32.55
2016,5,20,6,15,530.5,60.5,3.05,10.5,190.0,47.58,37.45
2016,5,20,6,30,597.0,68.0,3.1,11.0,239.0,87.7,51.42
2016,5,20,6,45,646.5,73.0,3.15,11.5,291.0,137.83,84.01
2016,5,20,7,0,696.0,78.0,3.2,12.0,343.0,193.5,128.56
2016,5,20,7,15,728.5,82.5,3.15,12.0,395.0,252.65,180.49
2016,5,20,7,30,761.0,87.0,3.1,12.0,447.0,311.61,233.34
2016,5,20,7,45,784.5,91.0,3.05,12.5,497.5,369.49,284.73
2016,5,20,8,0,808.0,95.0,3.0,13.0,548.0,428.61,335.85
2016,5,20,8,15,826.0,98.5,2.95,13.0,596.5,485.63,384.5
2016,5,20,8,30,844.0,102.0,2.9,13.0,645.0,542.67,431.67
2016,5,20,8,45,855.5,105.5,2.85,13.5,688.5,595.73,473.5
2016,5,20,9,0,867.0,109.0,2.8,14.0,732.0,644.63,510.86
2016,5,20,9,15,878.0,111.5,2.8,14.0,771.5,692.89,547.75
2016,5,20,9,30,889.0,114.0,2.8,14.0,811.0,739.35,582.41
2016,5,20,9,45,899.0,115.0,2.85,14.5,845.0,781.64,612.11
2016,5,20,10,0,909.0,116.0,2.9,15.0,879.0,821.57,638.49
2016,5,20,10,15,915.0,117.5,2.95,15.0,906.5,856.15,662.06
2016,5,20,10,30,921.0,119.0,3.0,15.0,934.0,887.71,683.46
2016,5,20,10,45,923.0,121.0,3.05,15.0,954.0,913.12,700.55
2016,5,20,11,0,925.0,123.0,3.1,15.0,974.0,935.04,715.3
2016,5,20,11,15,927.5,124.0,3.15,15.0,987.0,952.93,727.35
2016,5,20,11,30,930.0,125.0,3.2,15.0,1000.0,967.21,737.03
2016,5,20,11,45,928.0,127.0,3.3,15.0,1005.0,974.63,742.51
2016,5,20,12,0,926.0,129.0,3.4,15.0,1010.0,978.31,745.59
2016,5,20,12,15,925.5,129.0,3.4,15.0,1007.5,977.87,745.26
2016,5,20,12,30,925.0,129.0,3.4,15.0,1005.0,973.74,742.54
2016,5,20,12,45,916.5,132.5,3.45,15.0,994.0,961.82,734.97
2016,5,20,13,0,908.0,136.0,3.5,15.0,983.0,946.41,725.11
2016,5,20,13,15,904.0,135.0,3.55,15.0,965.5,927.57,712.93
2016,5,20,13,30,900.0,134.0,3.6,15.0,948.0,905.32,698.39
2016,5,20,13,45,893.5,133.0,3.65,15.0,923.5,877.66,680.04
2016,5,20,14,0,887.0,132.0,3.7,15.0,899.0,846.95,659.46
2016,5,20,14,15,879.5,130.5,3.7,15.0,868.5,812.1,635.55
2016,5,20,14,30,872.0,129.0,3.7,15.0,838.0,774.59,609.46
2016,5,20,14,45,861.5,126.5,3.7,15.0,801.0,736.99,581.45
2016,5,20,15,0,851.0,124.0,3.7,15.0,764.0,691.09,546.87
2016,5,20,15,15,837.5,121.0,3.65,14.5,722.0,641.11,509.25
2016,5,20,15,30,824.0,118.0,3.6,14.0,680.0,589.9,469.62
2016,5,20,15,45,806.5,115.0,3.55,14.0,634.0,535.66,425.64
2016,5,20,16,0,789.0,112.0,3.5,14.0,588.0,481.14,380.25
2016,5,20,16,15,766.5,108.0,3.45,13.5,539.0,423.69,331.98
2016,5,20,16,30,744.0,104.0,3.4,13.0,490.0,365.02,281.38
2016,5,20,16,45,713.5,99.0,3.35,13.0,438.5,305.93,229.07
2016,5,20,17,0,683.0,94.0,3.3,13.0,387.0,249.29,178.55
2016,5,20,17,15,642.5,88.5,3.15,12.5,335.5,193.13,130.15
2016,5,20,17,30,602.0,83.0,3.0,12.0,284.0,141.23,88.5
2016,5,20,17,45,542.0,76.0,2.95,12.0,234.0,91.46,55.9
2016,5,20,18,0,482.0,69.0,2.9,12.0,184.0,54.16,43.09
2016,5,20,18,15,398.5,58.5,2.7,11.5,138.5,46.68,36.15
2016,5,20,18,30,315.0,48.0,2.5,11.0,93.0,36.86,26.89
2016,5,20,18,45,197.0,34.0,2.35,11.0,58.0,26.22,16.13
2016,5,20,19,0,79.0,20.0,2.2,11.0,23.0,15.8,0.0
2016,5,20,19,15,39.5,10.0,2.15,10.5,11.5,8.54,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,5,15,85.0,18.0,1.65,10.0,26.0,13.96,0.0
2016,5,21,5,30,170.0,36.0,1.7,10.0,52.0,27.66,17.42
2016,5,21,5,45,251.5,51.0,1.8,10.0,91.0,38.81,28.75
2016,5,21,6,0,333.0,66.0,1.9,10.0,130.0,49.73,39.13
2016,5,21,6,15,399.0,77.5,1.95,10.0,176.5,57.82,46.77
2016,5,21,6,30,465.0,89.0,2.0,10.0,223.0,93.94,61.27
2016,5,21,6,45,507.5,99.5,2.1,10.5,271.5,139.68,92.0
2016,5,21,7,0,550.0,110.0,2.2,11.0,320.0,193.15,134.8
2016,5,21,7,15,406.0,149.5,2.25,11.0,317.0,223.8,168.6
2016,5,21,7,30,262.0,189.0,2.3,11.0,314.0,237.54,186.88
2016,5,21,7,45,226.0,217.0,2.4,11.5,333.0,263.09,209.79
2016,5,21,8,0,190.0,245.0,2.5,12.0,352.0,286.65,229.94
2016,5,21,8,15,201.5,267.0,2.5,12.0,389.5,323.51,259.95
2016,5,21,8,30,213.0,289.0,2.5,12.0,427.0,361.34,290.21
2016,5,21,8,45,123.5,287.0,2.55,12.0,368.5,322.1,258.84
2016,5,21,9,0,34.0,285.0,2.6,12.0,310.0,266.39,213.44
2016,5,21,9,15,39.0,308.0,2.6,12.0,338.0,292.7,234.23
2016,5,21,9,30,44.0,331.0,2.6,12.0,366.0,319.52,254.99
2016,5,21,9,45,93.5,370.5,2.65,12.0,448.5,394.45,314.07
2016,5,21,10,0,143.0,410.0,2.7,12.0,531.0,483.07,382.25
2016,5,21,10,15,118.5,418.5,2.65,12.0,520.5,477.78,376.67
2016,5,21,10,30,94.0,427.0,2.6,12.0,510.0,459.16,361.53
2016,5,21,10,45,87.0,433.0,2.6,12.5,511.5,462.15,362.74
2016,5,21,11,0,80.0,439.0,2.6,13.0,513.0,464.38,363.27
2016,5,21,11,15,91.0,451.5,2.6,13.0,537.0,488.04,381.1
2016,5,21,11,30,102.0,464.0,2.6,13.0,561.0,511.53,398.62
2016,5,21,11,45,128.0,473.0,2.6,13.0,594.5,558.29,433.65
2016,5,21,12,0,154.0,482.0,2.6,13.0,628.0,591.42,458.33
2016,5,21,12,15,150.0,480.5,2.6,13.0,623.0,586.36,454.31
2016,5,21,12,30,146.0,479.0,2.6,13.0,618.0,580.31,449.84
2016,5,21,12,45,187.5,471.5,2.6,13.0,648.0,608.87,472.16
2016,5,21,13,0,229.0,464.0,2.6,13.0,678.0,635.51,492.72
2016,5,21,13,15,312.0,426.0,2.6,13.0,712.0,679.72,527.12
2016,5,21,13,30,395.0,388.0,2.6,13.0,746.0,707.59,549.44
2016,5,21,13,45,323.0,402.5,2.65,13.0,690.0,649.51,505.87
2016,5,21,14,0,251.0,417.0,2.7,13.0,634.0,593.38,463.75
2016,5,21,14,15,294.0,390.0,2.7,13.0,636.0,591.69,464.31
2016,5,21,14,30,337.0,363.0,2.7,13.0,638.0,586.22,461.51
2016,5,21,14,45,436.5,307.5,2.7,13.5,647.0,599.34,472.52
2016,5,21,15,0,536.0,252.0,2.7,14.0,656.0,595.41,470.22
2016,5,21,15,15,454.0,265.0,2.7,14.0,594.5,529.16,418.96
2016,5,21,15,30,372.0,278.0,2.7,14.0,533.0,462.04,366.82
2016,5,21,15,45,473.5,223.5,2.7,14.0,525.5,452.83,359.65
2016,5,21,16,0,575.0,169.0,2.7,14.0,518.0,429.58,339.74
2016,5,21,16,15,452.5,185.0,2.7,13.5,445.5,354.25,279.5
2016,5,21,16,30,330.0,201.0,2.7,13.0,373.0,290.64,228.79
2016,5,21,16,45,483.0,153.0,2.75,13.0,376.0,278.3,212.67
2016,5,21,17,0,636.0,105.0,2.8,13.0,379.0,246.87,178.03
2016,5,21,17,15,595.0,98.0,2.65,12.5,328.5,192.12,131.19
2016,5,21,17,30,554.0,91.0,2.5,12.0,278.0,141.78,91.03
2016,5,21,17,45,500.5,82.0,2.4,12.0,229.5,93.73,59.16
2016,5,21,18,0,447.0,73.0,2.3,12.0,181.0,54.94,43.79
2016,5,21,18,15,368.0,61.5,2.0,11.5,136.5,46.64,36.14
2016,5,21,18,30,289.0,50.0,1.7,11.0,92.0,38.21,28.13
2016,5,21,18,45,186.0,35.0,1.45,11.0,58.0,26.93,16.9
2016,5,21,19,0,83.0,20.0,1.2,11.0,24.0,15.83,0.0
2016,5,21,19,15,41.5,10.0,1.15,10.5,12.0,8.54,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,105.0,17.5,1.2,9.5,28.0,13.6,0.0
2016,5,22,5,30,210.0,35.0,1.4,10.0,56.0,27.01,17.02
2016,5,22,5,45,302.5,48.0,1.6,10.5,96.5,36.79,26.95
2016,5,22,6,0,395.0,61.0,1.8,11.0,137.0,46.44,36.05
2016,5,22,6,15,461.0,70.5,1.8,11.5,185.0,55.2,44.16
2016,5,22,6,30,527.0,80.0,1.8,12.0,233.0,92.27,57.62
2016,5,22,6,45,263.5,73.0,1.85,12.5,149.5,89.56,59.65
2016,5,22,7,0,0.0,66.0,1.9,13.0,66.0,54.7,41.39
2016,5,22,7,15,0.0,106.5,1.85,13.0,106.5,87.69,69.29
2016,5,22,7,30,0.0,147.0,1.8,13.0,147.0,120.66,96.64
2016,5,22,7,45,184.5,181.0,1.8,13.5,285.0,218.94,173.35
2016,5,22,8,0,369.0,215.0,1.8,14.0,423.0,338.95,267.22
2016,5,22,8,15,333.0,245.0,1.8,14.0,445.0,370.44,293.08
2016,5,22,8,30,297.0,275.0,1.8,14.0,467.0,397.79,315.04
2016,5,22,8,45,229.5,306.0,1.85,14.5,460.5,397.98,314.67
2016,5,22,9,0,162.0,337.0,1.9,15.0,454.0,396.74,312.49
2016,5,22,9,15,125.0,350.5,1.95,15.0,444.0,394.04,309.79
2016,5,22,9,30,88.0,364.0,2.0,15.0,434.0,379.29,297.68
2016,5,22,9,45,182.0,380.0,2.05,15.0,531.5,477.01,373.27
2016,5,22,10,0,276.0,396.0,2.1,15.0,629.0,582.08,451.86
2016,5,22,10,15,231.0,418.0,2.15,15.0,617.0,566.99,439.01
2016,5,22,10,30,186.0,440.0,2.2,15.0,605.0,558.09,431.28
2016,5,22,10,45,351.5,401.0,2.3,15.5,721.5,681.16,523.78
2016,5,22,11,0,517.0,362.0,2.4,16.0,838.0,809.74,616.21
2016,5,22,11,15,688.0,261.5,2.45,16.0,904.5,882.23,670.05
2016,5,22,11,30,859.0,161.0,2.5,16.0,971.0,944.82,713.8
2016,5,22,11,45,663.5,280.0,2.55,16.0,907.5,892.02,675.34
2016,5,22,12,0,468.0,399.0,2.6,16.0,844.0,823.6,623.35
2016,5,22,12,15,471.5,397.0,2.65,15.5,845.5,825.07,626.58
2016,5,22,12,30,475.0,395.0,2.7,15.0,847.0,824.08,627.53
2016,5,22,12,45,474.5,389.0,2.8,15.0,836.5,813.48,620.99
2016,5,22,13,0,474.0,383.0,2.9,15.0,826.0,800.52,612.84
2016,5,22,13,15,660.0,270.5,2.9,15.0,875.5,853.77,655.78
2016,5,22,13,30,846.0,158.0,2.9,15.0,925.0,888.7,682.71
2016,5,22,13,45,696.5,236.0,2.95,15.0,856.5,821.25,634.01
2016,5,22,14,0,547.0,314.0,3.0,15.0,788.0,747.53,578.84
2016,5,22,14,15,682.5,232.0,3.0,15.0,802.5,762.06,593.18
2016,5,22,14,30,818.0,150.0,3.0,15.0,817.0,758.36,593.44
2016,5,22,14,45,808.0,146.5,3.0,15.0,781.5,715.97,562.15
2016,5,22,15,0,798.0,143.0,3.0,15.0,746.0,671.7,529.1
2016,5,22,15,15,664.0,181.5,2.95,15.0,664.5,588.42,464.68
2016,5,22,15,30,530.0,220.0,2.9,15.0,583.0,508.15,402.0
2016,5,22,15,45,482.0,220.0,2.9,15.0,533.5,453.65,359.09
2016,5,22,16,0,434.0,220.0,2.9,15.0,484.0,402.5,318.01
2016,5,22,16,15,400.0,207.5,2.85,14.5,435.0,350.68,276.3
2016,5,22,16,30,366.0,195.0,2.8,14.0,386.0,298.29,233.45
2016,5,22,16,45,389.0,169.0,2.75,14.0,353.5,262.57,201.65
2016,5,22,17,0,412.0,143.0,2.7,14.0,321.0,220.4,163.77
2016,5,22,17,15,373.5,132.5,2.55,13.5,278.5,176.3,127.11
2016,5,22,17,30,335.0,122.0,2.4,13.0,236.0,136.43,95.82
2016,5,22,17,45,308.5,104.0,2.3,13.0,195.5,97.14,67.86
2016,5,22,18,0,282.0,86.0,2.2,13.0,155.0,62.95,50.75
2016,5,22,18,15,234.5,69.0,1.95,12.5,117.5,52.44,41.16
2016,5,22,18,30,187.0,52.0,1.7,12.0,80.0,40.02,29.63
2016,5,22,18,45,118.0,35.5,1.5,11.5,50.5,27.63,17.58
2016,5,22,19,0,49.0,19.0,1.3,11.0,21.0,15.07,0.0
2016,5,22,19,15,24.5,9.5,1.25,11.0,10.5,8.11,0.0
2016,5,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,0.9,10.5,27.5,13.22,0.0
