Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,30,218.0,34.0,1.0,11.0,55.0,26.27,16.44
2016,5,23,5,45,311.0,45.5,1.1,11.5,95.5,34.97,25.27
2016,5,23,6,0,404.0,57.0,1.2,12.0,136.0,45.3,34.93
2016,5,23,6,15,468.0,66.0,1.15,12.5,183.0,51.47,40.66
2016,5,23,6,30,532.0,75.0,1.1,13.0,230.0,87.86,53.65
2016,5,23,6,45,577.0,82.0,1.05,13.5,279.5,134.9,83.81
2016,5,23,7,0,622.0,89.0,1.0,14.0,329.0,187.06,124.55
2016,5,23,7,15,655.5,95.0,0.95,14.5,379.5,240.46,169.69
2016,5,23,7,30,689.0,101.0,0.9,15.0,430.0,297.01,218.04
2016,5,23,7,45,712.5,106.5,0.9,15.5,478.5,352.42,265.24
2016,5,23,8,0,736.0,112.0,0.9,16.0,527.0,409.24,312.26
2016,5,23,8,15,755.5,115.5,0.95,16.0,574.0,464.75,357.74
2016,5,23,8,30,775.0,119.0,1.0,16.0,621.0,518.87,400.91
2016,5,23,8,45,788.0,123.5,1.05,16.5,663.5,570.24,440.03
2016,5,23,9,0,801.0,128.0,1.1,17.0,706.0,620.73,477.27
2016,5,23,9,15,813.0,130.5,1.15,17.0,744.5,667.56,511.82
2016,5,23,9,30,825.0,133.0,1.2,17.0,783.0,712.88,544.55
2016,5,23,9,45,837.5,133.0,1.3,17.0,816.5,754.43,574.63
2016,5,23,10,0,850.0,133.0,1.4,17.0,850.0,786.79,597.44
2016,5,23,10,15,857.0,135.0,1.5,17.0,877.0,820.69,620.57
2016,5,23,10,30,864.0,137.0,1.6,17.0,904.0,851.83,641.74
2016,5,23,10,45,866.0,139.5,1.7,17.5,923.5,876.23,657.13
2016,5,23,11,0,868.0,142.0,1.8,18.0,943.0,897.36,670.37
2016,5,23,11,15,871.0,143.0,1.85,17.5,956.0,914.71,683.13
2016,5,23,11,30,874.0,144.0,1.9,17.0,969.0,928.71,693.81
2016,5,23,11,45,873.5,145.5,2.0,17.0,974.0,936.55,699.79
2016,5,23,12,0,873.0,147.0,2.1,17.0,979.0,940.92,703.61
2016,5,23,12,15,872.5,147.0,2.2,17.0,977.5,940.54,704.36
2016,5,23,12,30,872.0,147.0,2.3,17.0,976.0,936.71,702.91
2016,5,23,12,45,863.5,150.5,2.4,17.0,965.0,925.26,696.41
2016,5,23,13,0,855.0,154.0,2.5,17.0,954.0,910.53,687.76
2016,5,23,13,15,851.0,153.0,2.55,17.0,937.5,892.72,676.61
2016,5,23,13,30,847.0,152.0,2.6,17.0,921.0,882.59,670.76
2016,5,23,13,45,844.5,148.5,2.65,17.0,898.5,856.54,653.88
2016,5,23,14,0,842.0,145.0,2.7,17.0,876.0,827.36,634.87
2016,5,23,14,15,834.0,143.0,2.7,17.0,846.0,792.35,611.31
2016,5,23,14,30,826.0,141.0,2.7,17.0,816.0,754.85,584.84
2016,5,23,14,45,819.0,136.5,2.75,17.0,781.5,713.44,555.17
2016,5,23,15,0,812.0,132.0,2.8,17.0,747.0,669.89,523.24
2016,5,23,15,15,624.5,195.0,2.75,16.5,652.5,575.27,451.13
2016,5,23,15,30,437.0,258.0,2.7,16.0,558.0,487.19,383.27
2016,5,23,15,45,379.5,254.0,2.7,16.0,502.0,422.78,333.38
2016,5,23,16,0,322.0,250.0,2.7,16.0,446.0,369.7,291.43
2016,5,23,16,15,327.5,226.0,2.65,15.5,411.5,331.25,260.53
2016,5,23,16,30,333.0,202.0,2.6,15.0,377.0,291.86,227.88
2016,5,23,16,45,289.0,186.5,2.6,15.0,327.5,243.51,188.12
2016,5,23,17,0,245.0,171.0,2.6,15.0,278.0,199.91,152.42
2016,5,23,17,15,226.5,152.5,2.5,14.5,241.5,163.67,122.51
2016,5,23,17,30,208.0,134.0,2.4,14.0,205.0,129.63,95.34
2016,5,23,17,45,190.0,113.0,2.3,14.0,170.0,96.22,70.54
2016,5,23,18,0,172.0,92.0,2.2,14.0,135.0,67.76,54.82
2016,5,23,18,15,142.0,72.5,1.95,13.5,102.5,54.27,42.63
2016,5,23,18,30,112.0,53.0,1.7,13.0,70.0,40.4,29.87
2016,5,23,18,45,59.0,36.0,1.5,13.0,44.5,28.41,18.24
2016,5,23,19,0,6.0,19.0,1.3,13.0,19.0,15.6,0.0
2016,5,23,19,15,3.0,9.5,1.3,12.5,9.5,8.11,0.0
2016,5,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,1.35,11.0,29.0,13.61,0.0
2016,5,24,5,30,228.0,35.0,1.5,11.0,58.0,27.04,17.17
2016,5,24,5,45,320.5,46.5,1.65,11.5,98.5,35.74,25.95
2016,5,24,6,0,413.0,58.0,1.8,12.0,139.0,46.15,35.68
2016,5,24,6,15,477.5,66.5,1.8,12.5,186.5,51.89,41.04
2016,5,24,6,30,542.0,75.0,1.8,13.0,234.0,87.83,53.53
2016,5,24,6,45,584.0,82.5,1.8,13.5,283.0,135.46,84.14
2016,5,24,7,0,626.0,90.0,1.8,14.0,332.0,187.84,125.34
2016,5,24,7,15,659.5,95.5,1.7,14.0,382.5,240.98,170.9
2016,5,24,7,30,693.0,101.0,1.6,14.0,433.0,297.26,219.98
2016,5,24,7,45,580.5,146.0,1.55,14.5,444.5,338.81,259.47
2016,5,24,8,0,468.0,191.0,1.5,15.0,456.0,362.6,282.22
2016,5,24,8,15,294.0,242.0,1.5,15.0,413.5,348.45,274.23
2016,5,24,8,30,120.0,293.0,1.5,15.0,371.0,315.15,248.89
2016,5,24,8,45,196.5,308.5,1.5,15.5,446.5,380.31,299.26
2016,5,24,9,0,273.0,324.0,1.5,16.0,522.0,459.04,358.44
2016,5,24,9,15,275.0,342.5,1.5,16.0,550.5,491.77,382.2
2016,5,24,9,30,277.0,361.0,1.5,16.0,579.0,523.9,405.44
2016,5,24,9,45,258.0,383.0,1.55,16.5,593.0,543.02,417.96
2016,5,24,10,0,239.0,405.0,1.6,17.0,607.0,550.51,422.04
2016,5,24,10,15,234.5,420.5,1.65,17.0,624.0,570.55,436.21
2016,5,24,10,30,230.0,436.0,1.7,17.0,641.0,589.43,449.35
2016,5,24,10,45,295.0,426.5,1.75,17.0,695.5,654.4,496.84
2016,5,24,11,0,360.0,417.0,1.8,17.0,750.0,710.16,537.0
2016,5,24,11,15,275.0,447.0,1.8,17.0,703.5,669.83,505.87
2016,5,24,11,30,190.0,477.0,1.8,17.0,657.0,613.93,464.34
2016,5,24,11,45,204.0,478.5,1.85,17.0,673.0,630.39,476.99
2016,5,24,12,0,218.0,480.0,1.9,17.0,689.0,645.81,488.33
2016,5,24,12,15,144.0,465.0,1.95,17.0,602.5,564.47,428.79
2016,5,24,12,30,70.0,450.0,2.0,17.0,516.0,469.29,358.5
2016,5,24,12,45,61.5,436.0,2.1,17.0,494.0,447.54,343.25
2016,5,24,13,0,53.0,422.0,2.2,17.0,472.0,425.57,327.27
2016,5,24,13,15,171.0,428.0,2.25,17.0,584.5,544.57,418.68
2016,5,24,13,30,289.0,434.0,2.3,17.0,697.0,656.6,501.53
2016,5,24,13,45,255.5,429.0,2.35,17.0,657.5,615.15,470.8
2016,5,24,14,0,222.0,424.0,2.4,17.0,618.0,564.18,434.08
2016,5,24,14,15,237.0,405.5,2.4,16.5,606.0,549.97,425.57
2016,5,24,14,30,252.0,387.0,2.4,16.0,594.0,542.83,421.75
2016,5,24,14,45,234.5,371.5,2.45,16.0,557.5,496.03,387.29
2016,5,24,15,0,217.0,356.0,2.5,16.0,521.0,458.71,359.59
2016,5,24,15,15,312.5,313.5,2.5,15.5,536.5,475.06,374.16
2016,5,24,15,30,408.0,271.0,2.5,15.0,552.0,481.05,379.73
2016,5,24,15,45,394.5,253.5,2.55,15.0,510.5,429.66,339.61
2016,5,24,16,0,381.0,236.0,2.6,15.0,469.0,385.08,304.11
2016,5,24,16,15,377.0,215.5,2.6,15.0,430.0,342.66,269.34
2016,5,24,16,30,373.0,195.0,2.6,15.0,391.0,300.16,233.67
2016,5,24,16,45,452.5,157.0,2.6,15.0,371.0,271.36,206.04
2016,5,24,17,0,532.0,119.0,2.6,15.0,351.0,232.58,168.61
2016,5,24,17,15,484.5,114.0,2.55,14.5,305.0,181.67,126.24
2016,5,24,17,30,437.0,109.0,2.5,14.0,259.0,138.71,92.89
2016,5,24,17,45,397.5,95.5,2.5,13.5,214.5,95.17,63.3
2016,5,24,18,0,358.0,82.0,2.5,13.0,170.0,60.59,48.68
2016,5,24,18,15,297.5,67.5,2.3,13.0,129.5,50.51,39.4
2016,5,24,18,30,237.0,53.0,2.1,13.0,89.0,40.14,29.67
2016,5,24,18,45,155.5,37.0,1.95,13.0,57.0,28.3,18.25
2016,5,24,19,0,74.0,21.0,1.8,13.0,25.0,16.62,0.96
2016,5,24,19,15,37.0,10.5,1.75,12.5,12.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.0,1.5,11.0,29.0,13.23,0.0
2016,5,25,5,30,232.0,34.0,1.6,11.0,58.0,26.3,16.61
2016,5,25,5,45,324.5,45.5,1.7,11.5,98.5,35.01,25.33
2016,5,25,6,0,417.0,57.0,1.8,12.0,139.0,45.27,34.91
2016,5,25,6,15,480.0,65.5,1.75,12.5,186.0,51.04,40.28
2016,5,25,6,30,543.0,74.0,1.7,13.0,233.0,86.46,52.53
2016,5,25,6,45,271.5,74.5,1.7,13.5,154.0,90.6,59.99
2016,5,25,7,0,0.0,75.0,1.7,14.0,75.0,62.18,47.56
2016,5,25,7,15,0.0,91.5,1.65,14.0,91.5,75.67,58.85
2016,5,25,7,30,0.0,108.0,1.6,14.0,108.0,89.28,70.06
2016,5,25,7,45,0.0,120.5,1.6,14.5,120.5,99.74,78.37
2016,5,25,8,0,0.0,133.0,1.6,15.0,133.0,110.27,86.63
2016,5,25,8,15,3.5,164.0,1.5,15.5,166.0,137.77,108.62
2016,5,25,8,30,7.0,195.0,1.4,16.0,199.0,165.89,130.71
2016,5,25,8,45,4.0,179.5,1.35,16.5,182.5,152.02,118.91
2016,5,25,9,0,1.0,164.0,1.3,17.0,166.0,137.65,106.88
2016,5,25,9,15,4.5,187.0,1.3,17.0,191.0,159.6,124.28
2016,5,25,9,30,8.0,210.0,1.3,17.0,216.0,181.98,141.78
2016,5,25,9,45,8.5,217.0,1.3,17.5,224.5,188.91,146.65
2016,5,25,10,0,9.0,224.0,1.3,18.0,233.0,195.85,151.58
2016,5,25,10,15,12.0,254.0,1.35,18.0,265.0,224.59,173.8
2016,5,25,10,30,15.0,284.0,1.4,18.0,297.0,253.67,196.01
2016,5,25,10,45,60.5,369.0,1.45,18.5,424.5,379.16,291.26
2016,5,25,11,0,106.0,454.0,1.5,19.0,552.0,499.11,378.28
2016,5,25,11,15,241.0,437.0,1.6,19.0,663.5,629.63,473.91
2016,5,25,11,30,376.0,420.0,1.7,19.0,775.0,739.34,552.5
2016,5,25,11,45,650.0,265.5,1.8,19.0,884.5,862.65,643.28
2016,5,25,12,0,924.0,111.0,1.9,19.0,994.0,952.31,704.35
2016,5,25,12,15,924.5,111.0,1.95,19.0,992.5,952.9,704.31
2016,5,25,12,30,925.0,111.0,2.0,19.0,991.0,949.83,702.96
2016,5,25,12,45,915.0,116.0,2.15,19.0,980.5,938.23,697.16
2016,5,25,13,0,905.0,121.0,2.3,19.0,970.0,923.18,689.07
2016,5,25,13,15,902.0,120.0,2.35,19.0,954.0,905.5,678.23
2016,5,25,13,30,899.0,119.0,2.4,19.0,938.0,884.39,665.1
2016,5,25,13,45,895.0,117.5,2.5,19.0,915.0,858.67,649.19
2016,5,25,14,0,891.0,116.0,2.6,19.0,892.0,829.78,630.98
2016,5,25,14,15,884.5,114.5,2.65,19.0,863.0,795.92,608.8
2016,5,25,14,30,878.0,113.0,2.7,19.0,834.0,759.35,584.52
2016,5,25,14,45,868.5,111.5,2.75,19.0,798.5,718.15,555.19
2016,5,25,15,0,859.0,110.0,2.8,19.0,763.0,674.84,523.5
2016,5,25,15,15,847.5,107.5,2.8,18.5,722.5,627.53,488.77
2016,5,25,15,30,836.0,105.0,2.8,18.0,682.0,580.66,453.24
2016,5,25,15,45,818.0,103.5,2.85,18.0,637.0,527.5,411.16
2016,5,25,16,0,800.0,102.0,2.9,18.0,592.0,474.06,367.61
2016,5,25,16,15,779.5,98.5,2.9,17.5,544.0,417.8,321.14
2016,5,25,16,30,759.0,95.0,2.9,17.0,496.0,362.16,273.73
2016,5,25,16,45,726.5,92.5,2.9,17.0,445.0,302.18,221.64
2016,5,25,17,0,694.0,90.0,2.9,17.0,394.0,246.92,173.13
2016,5,25,17,15,656.5,84.5,2.8,16.5,343.5,191.08,125.68
2016,5,25,17,30,619.0,79.0,2.7,16.0,293.0,139.07,84.57
2016,5,25,17,45,558.0,73.5,2.65,15.5,242.5,89.76,53.25
2016,5,25,18,0,497.0,68.0,2.6,15.0,192.0,53.04,41.62
2016,5,25,18,15,419.0,58.5,2.45,14.5,147.0,46.38,35.54
2016,5,25,18,30,341.0,49.0,2.3,14.0,102.0,37.65,27.4
2016,5,25,18,45,224.5,36.0,2.15,13.5,65.5,27.76,17.84
2016,5,25,19,0,108.0,23.0,2.0,13.0,29.0,17.8,2.61
2016,5,25,19,15,54.0,11.5,1.95,12.5,14.5,9.82,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.0,0.2,11.5,29.0,14.73,0.0
2016,5,26,5,30,197.0,38.0,0.2,12.0,58.0,29.19,19.15
2016,5,26,5,45,289.5,50.5,0.2,12.5,98.5,38.54,28.44
2016,5,26,6,0,382.0,63.0,0.2,13.0,139.0,47.76,37.07
2016,5,26,6,15,213.0,87.0,0.2,13.5,131.5,64.79,52.38
2016,5,26,6,30,44.0,111.0,0.2,14.0,124.0,87.91,68.13
2016,5,26,6,45,54.0,132.0,0.25,14.5,151.0,109.67,84.97
2016,5,26,7,0,64.0,153.0,0.3,15.0,178.0,132.96,103.31
2016,5,26,7,15,121.0,177.0,0.35,15.5,232.5,172.05,132.78
2016,5,26,7,30,178.0,201.0,0.4,16.0,287.0,217.87,167.94
2016,5,26,7,45,233.5,217.5,0.45,16.5,342.5,266.55,205.53
2016,5,26,8,0,289.0,234.0,0.5,17.0,398.0,319.27,246.09
2016,5,26,8,15,528.0,180.0,0.5,17.0,511.5,407.98,312.93
2016,5,26,8,30,767.0,126.0,0.5,17.0,625.0,517.49,394.74
2016,5,26,8,45,783.0,129.5,0.5,17.5,668.0,569.13,432.24
2016,5,26,9,0,799.0,133.0,0.5,18.0,711.0,620.18,468.6
2016,5,26,9,15,811.5,135.5,0.5,18.5,749.5,667.15,500.93
2016,5,26,9,30,824.0,138.0,0.5,19.0,788.0,712.65,531.28
2016,5,26,9,45,825.5,145.0,0.5,19.5,819.5,752.57,556.85
2016,5,26,10,0,827.0,152.0,0.5,20.0,851.0,789.76,579.97
2016,5,26,10,15,834.5,153.5,0.45,20.0,878.0,823.77,600.25
2016,5,26,10,30,842.0,155.0,0.4,20.0,905.0,855.11,618.29
2016,5,26,10,45,849.0,155.0,0.4,20.5,926.0,881.77,632.96
2016,5,26,11,0,856.0,155.0,0.4,21.0,947.0,893.71,638.36
2016,5,26,11,15,859.5,156.0,0.55,21.0,960.5,911.29,651.83
2016,5,26,11,30,863.0,157.0,0.7,21.0,974.0,925.57,663.23
2016,5,26,11,45,866.0,156.0,0.85,21.5,980.5,934.37,669.96
2016,5,26,12,0,869.0,155.0,1.0,22.0,987.0,939.79,674.58
2016,5,26,12,15,869.0,155.0,1.15,22.0,985.5,939.94,677.13
2016,5,26,12,30,869.0,155.0,1.3,22.0,984.0,936.68,677.5
2016,5,26,12,45,875.5,149.0,1.5,22.0,977.0,930.7,676.76
2016,5,26,13,0,882.0,143.0,1.7,22.0,970.0,921.07,673.46
2016,5,26,13,15,878.5,142.0,1.8,22.0,954.0,903.41,663.6
2016,5,26,13,30,875.0,141.0,1.9,22.0,938.0,882.43,651.54
2016,5,26,13,45,869.0,140.0,2.05,22.0,914.5,856.16,636.3
2016,5,26,14,0,863.0,139.0,2.2,22.0,891.0,826.89,618.8
2016,5,26,14,15,855.5,137.5,2.25,21.5,861.5,793.19,598.37
2016,5,26,14,30,848.0,136.0,2.3,21.0,832.0,763.46,579.59
2016,5,26,14,45,838.5,133.0,2.4,21.0,797.0,721.11,550.22
2016,5,26,15,0,829.0,130.0,2.5,21.0,762.0,676.75,518.67
2016,5,26,15,15,816.5,127.5,2.55,20.5,721.5,629.24,484.61
2016,5,26,15,30,804.0,125.0,2.6,20.0,681.0,580.45,448.47
2016,5,26,15,45,788.0,121.5,2.65,20.0,636.0,527.94,407.52
2016,5,26,16,0,772.0,118.0,2.7,20.0,591.0,475.04,365.03
2016,5,26,16,15,750.5,114.0,2.65,19.5,543.0,417.59,318.27
2016,5,26,16,30,729.0,110.0,2.6,19.0,495.0,362.22,271.76
2016,5,26,16,45,700.0,105.0,2.6,18.5,445.0,304.82,222.83
2016,5,26,17,0,671.0,100.0,2.6,18.0,395.0,249.68,175.29
2016,5,26,17,15,632.5,94.0,2.5,17.5,344.5,194.53,128.91
2016,5,26,17,30,594.0,88.0,2.4,17.0,294.0,143.38,88.84
2016,5,26,17,45,539.0,80.5,2.3,16.5,244.5,94.29,57.4
2016,5,26,18,0,484.0,73.0,2.2,16.0,195.0,56.98,44.93
2016,5,26,18,15,406.5,62.5,2.0,15.5,149.0,47.5,36.39
2016,5,26,18,30,329.0,52.0,1.8,15.0,103.0,39.79,29.18
2016,5,26,18,45,218.0,38.0,1.6,14.5,66.5,29.23,19.09
2016,5,26,19,0,107.0,24.0,1.4,14.0,30.0,18.56,3.95
2016,5,26,19,15,53.5,12.0,1.4,13.5,15.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.5,19.0,1.35,11.5,30.0,14.73,0.4
2016,5,27,5,30,207.0,38.0,1.5,12.0,60.0,29.22,19.14
2016,5,27,5,45,305.0,50.0,1.7,13.0,101.5,38.23,28.03
2016,5,27,6,0,403.0,62.0,1.9,14.0,143.0,47.15,36.29
2016,5,27,6,15,467.5,71.0,2.0,14.5,190.5,55.38,43.81
2016,5,27,6,30,532.0,80.0,2.1,15.0,238.0,89.53,55.43
2016,5,27,6,45,584.5,85.5,2.25,15.5,289.0,135.89,84.01
2016,5,27,7,0,637.0,91.0,2.4,16.0,340.0,188.24,124.26
2016,5,27,7,15,670.5,96.5,2.45,16.5,390.5,241.81,169.67
2016,5,27,7,30,704.0,102.0,2.5,17.0,441.0,298.5,218.67
2016,5,27,7,45,734.5,104.5,2.55,17.5,492.0,354.31,266.84
2016,5,27,8,0,765.0,107.0,2.6,18.0,543.0,414.03,317.11
2016,5,27,8,15,784.5,110.5,2.55,18.5,590.0,469.07,362.36
2016,5,27,8,30,804.0,114.0,2.5,19.0,637.0,524.38,406.3
2016,5,27,8,45,821.0,116.0,2.5,19.5,681.0,576.88,446.86
2016,5,27,9,0,838.0,118.0,2.5,20.0,725.0,628.76,485.67
2016,5,27,9,15,849.5,120.0,2.4,20.5,764.0,676.17,519.56
2016,5,27,9,30,861.0,122.0,2.3,21.0,803.0,717.13,547.9
2016,5,27,9,45,876.0,120.5,2.2,21.5,838.0,759.55,576.36
2016,5,27,10,0,891.0,119.0,2.1,22.0,873.0,800.03,601.45
2016,5,27,10,15,897.5,120.5,2.0,22.0,900.0,834.27,622.69
2016,5,27,10,30,904.0,122.0,1.9,22.0,927.0,865.61,641.72
2016,5,27,10,45,909.0,122.0,1.8,22.5,948.0,891.26,655.48
2016,5,27,11,0,914.0,122.0,1.7,23.0,969.0,913.65,666.92
2016,5,27,11,15,917.0,123.0,1.6,23.0,982.0,931.79,676.76
2016,5,27,11,30,920.0,124.0,1.5,23.0,995.0,946.41,684.28
2016,5,27,11,45,920.5,124.5,1.45,23.5,1000.5,954.75,687.18
2016,5,27,12,0,921.0,125.0,1.4,24.0,1006.0,959.47,687.9
2016,5,27,12,15,920.5,125.0,1.35,24.0,1004.5,959.21,686.92
2016,5,27,12,30,920.0,125.0,1.3,24.0,1003.0,955.32,683.81
2016,5,27,12,45,911.0,129.5,1.3,24.0,992.0,944.21,677.04
2016,5,27,13,0,902.0,134.0,1.3,24.0,981.0,929.67,668.26
2016,5,27,13,15,898.5,133.0,1.3,24.0,965.0,911.73,657.4
2016,5,27,13,30,895.0,132.0,1.3,24.0,949.0,890.4,644.44
2016,5,27,13,45,887.5,132.0,1.35,24.0,925.0,863.36,628.46
2016,5,27,14,0,880.0,132.0,1.4,24.0,901.0,833.35,610.43
2016,5,27,14,15,873.0,130.5,1.45,23.5,871.0,799.58,590.88
2016,5,27,14,30,866.0,129.0,1.5,23.0,841.0,763.15,568.8
2016,5,27,14,45,852.0,129.0,1.55,23.0,804.5,725.97,543.43
2016,5,27,15,0,838.0,129.0,1.6,23.0,768.0,681.0,512.12
2016,5,27,15,15,825.0,126.0,1.65,23.0,727.0,632.41,477.49
2016,5,27,15,30,812.0,123.0,1.7,23.0,686.0,582.58,440.89
2016,5,27,15,45,790.0,122.0,1.75,23.0,640.0,528.93,400.3
2016,5,27,16,0,768.0,121.0,1.8,23.0,594.0,475.44,358.54
2016,5,27,16,15,745.5,117.0,1.8,22.5,545.5,417.84,312.94
2016,5,27,16,30,723.0,113.0,1.8,22.0,497.0,362.42,267.54
2016,5,27,16,45,689.5,109.0,1.8,21.5,446.0,304.89,219.68
2016,5,27,17,0,656.0,105.0,1.8,21.0,395.0,250.13,173.56
2016,5,27,17,15,616.5,98.5,1.65,20.0,344.0,195.27,128.57
2016,5,27,17,30,577.0,92.0,1.5,19.0,293.0,144.57,89.64
2016,5,27,17,45,520.0,84.5,1.4,18.5,243.5,96.43,59.2
2016,5,27,18,0,463.0,77.0,1.3,18.0,194.0,57.75,45.22
2016,5,27,18,15,387.5,65.5,1.25,17.5,149.0,49.53,37.88
2016,5,27,18,30,312.0,54.0,1.2,17.0,104.0,41.17,30.16
2016,5,27,18,45,208.0,39.0,1.15,16.5,67.5,29.93,19.59
2016,5,27,19,0,104.0,24.0,1.1,16.0,31.0,18.54,4.72
2016,5,27,19,15,52.0,12.0,1.05,15.5,15.5,10.24,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,108.5,19.0,1.8,13.5,30.5,14.74,0.91
2016,5,28,5,30,217.0,38.0,1.9,14.0,61.0,29.24,19.03
2016,5,28,5,45,306.0,50.5,2.05,14.5,102.0,38.6,28.17
2016,5,28,6,0,395.0,63.0,2.2,15.0,143.0,47.82,36.73
2016,5,28,6,15,459.0,72.5,2.3,15.5,190.5,56.52,44.63
2016,5,28,6,30,523.0,82.0,2.4,16.0,238.0,90.07,56.13
2016,5,28,6,45,569.0,89.5,2.5,16.5,288.0,136.7,85.11
2016,5,28,7,0,615.0,97.0,2.6,17.0,338.0,188.6,125.02
2016,5,28,7,15,649.0,103.0,2.55,17.5,388.5,241.4,169.41
2016,5,28,7,30,683.0,109.0,2.5,18.0,439.0,297.41,217.42
2016,5,28,7,45,709.0,114.0,2.45,18.5,488.5,352.68,264.75
2016,5,28,8,0,735.0,119.0,2.4,19.0,538.0,409.62,312.34
2016,5,28,8,15,755.5,123.0,2.3,19.5,585.0,464.49,356.91
2016,5,28,8,30,776.0,127.0,2.2,20.0,632.0,520.63,400.83
2016,5,28,8,45,698.5,166.5,2.1,20.5,644.5,552.63,424.91
2016,5,28,9,0,621.0,206.0,2.0,21.0,657.0,575.58,440.91
2016,5,28,9,15,726.5,172.5,1.85,21.0,727.0,644.33,491.53
2016,5,28,9,30,832.0,139.0,1.7,21.0,797.0,716.41,542.85
2016,5,28,9,45,840.0,142.0,1.6,21.5,830.0,757.61,569.33
2016,5,28,10,0,848.0,145.0,1.5,22.0,863.0,796.52,593.6
2016,5,28,10,15,691.5,240.0,1.35,22.0,838.0,790.84,584.17
2016,5,28,10,30,535.0,335.0,1.2,22.0,813.0,766.09,562.18
2016,5,28,10,45,586.5,318.0,1.1,22.5,852.5,809.53,589.77
2016,5,28,11,0,638.0,301.0,1.0,23.0,892.0,852.36,615.42
2016,5,28,11,15,620.5,318.0,1.0,23.0,899.5,863.02,621.02
2016,5,28,11,30,603.0,335.0,1.0,23.0,907.0,872.9,626.46
2016,5,28,11,45,594.5,343.0,1.05,23.5,909.5,878.37,629.01
2016,5,28,12,0,586.0,351.0,1.1,24.0,912.0,880.92,629.75
2016,5,28,12,15,539.0,374.0,1.15,24.0,889.5,859.12,615.34
2016,5,28,12,30,492.0,397.0,1.2,24.0,867.0,834.49,599.29
2016,5,28,12,45,507.5,385.0,1.3,24.0,866.0,833.0,600.41
2016,5,28,13,0,523.0,373.0,1.4,24.0,865.0,828.72,599.41
2016,5,28,13,15,577.5,335.5,1.45,24.0,869.5,832.68,604.31
2016,5,28,13,30,632.0,298.0,1.5,24.0,874.0,832.11,606.1
2016,5,28,13,45,738.5,226.0,1.6,24.0,883.5,840.33,615.49
2016,5,28,14,0,845.0,154.0,1.7,24.0,893.0,832.93,613.65
2016,5,28,14,15,837.0,152.0,1.75,23.5,863.0,798.13,592.69
2016,5,28,14,30,829.0,150.0,1.8,23.0,833.0,760.83,568.95
2016,5,28,14,45,819.5,147.0,1.85,23.0,797.5,719.27,540.56
2016,5,28,15,0,810.0,144.0,1.9,23.0,762.0,675.75,510.08
2016,5,28,15,15,796.0,140.5,1.9,23.0,721.0,627.29,474.96
2016,5,28,15,30,782.0,137.0,1.9,23.0,680.0,577.75,438.15
2016,5,28,15,45,766.0,133.0,1.95,23.0,635.5,525.28,398.34
2016,5,28,16,0,750.0,129.0,2.0,23.0,591.0,472.6,357.09
2016,5,28,16,15,727.0,124.0,1.95,22.5,542.5,416.1,312.13
2016,5,28,16,30,704.0,119.0,1.9,22.0,494.0,360.62,266.65
2016,5,28,16,45,676.5,113.0,1.9,21.5,444.5,304.25,219.61
2016,5,28,17,0,649.0,107.0,1.9,21.0,395.0,250.01,173.77
2016,5,28,17,15,609.5,100.5,1.75,20.5,344.5,195.6,128.91
2016,5,28,17,30,570.0,94.0,1.6,20.0,294.0,145.35,90.24
2016,5,28,17,45,518.5,85.0,1.5,19.5,245.0,96.76,59.26
2016,5,28,18,0,467.0,76.0,1.4,19.0,196.0,59.18,46.29
2016,5,28,18,15,391.5,65.0,1.3,18.0,150.5,49.18,37.51
2016,5,28,18,30,316.0,54.0,1.2,17.0,105.0,41.17,30.19
2016,5,28,18,45,215.5,39.5,1.1,16.5,69.0,30.32,19.99
2016,5,28,19,0,115.0,25.0,1.0,16.0,33.0,19.32,5.9
2016,5,28,19,15,57.5,12.5,0.95,15.5,16.5,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,0.9,12.5,31.5,14.74,1.45
2016,5,29,5,30,227.0,38.0,1.0,13.0,63.0,29.27,19.22
2016,5,29,5,45,321.0,50.0,1.15,14.0,104.5,38.29,28.01
2016,5,29,6,0,415.0,62.0,1.3,15.0,146.0,49.34,38.1
2016,5,29,6,15,479.0,70.5,1.2,15.5,193.5,54.97,43.28
2016,5,29,6,30,543.0,79.0,1.1,16.0,241.0,88.03,54.04
2016,5,29,6,45,589.5,86.0,1.05,16.5,291.5,135.43,83.02
2016,5,29,7,0,636.0,93.0,1.0,17.0,342.0,188.12,123.08
2016,5,29,7,15,669.5,98.5,0.9,17.5,393.0,241.5,167.36
2016,5,29,7,30,703.0,104.0,0.8,18.0,444.0,298.01,214.87
2016,5,29,7,45,728.0,108.5,0.7,18.5,493.5,353.49,261.13
2016,5,29,8,0,753.0,113.0,0.6,19.0,543.0,410.48,307.07
2016,5,29,8,15,772.5,117.0,0.5,19.5,590.0,467.14,350.93
2016,5,29,8,30,792.0,121.0,0.4,20.0,637.0,522.22,391.71
2016,5,29,8,45,805.5,124.5,0.3,21.0,680.0,573.51,427.17
2016,5,29,9,0,819.0,128.0,0.2,22.0,723.0,623.92,460.3
2016,5,29,9,15,830.5,130.5,0.2,22.0,761.5,670.97,492.78
2016,5,29,9,30,842.0,133.0,0.2,22.0,800.0,716.42,523.32
2016,5,29,9,45,848.5,136.5,0.25,22.5,832.5,757.33,549.77
2016,5,29,10,0,855.0,140.0,0.3,23.0,865.0,795.82,574.06
2016,5,29,10,15,861.5,142.0,0.4,23.0,892.0,821.95,591.2
2016,5,29,10,30,868.0,144.0,0.5,23.0,919.0,852.7,611.54
2016,5,29,10,45,872.5,145.0,0.6,23.0,939.0,877.96,628.36
2016,5,29,11,0,877.0,146.0,0.7,23.0,959.0,900.05,643.3
2016,5,29,11,15,880.0,147.0,0.8,23.0,972.0,917.55,655.45
2016,5,29,11,30,883.0,148.0,0.9,23.0,985.0,931.69,665.6
2016,5,29,11,45,885.0,147.5,1.0,23.5,991.0,940.22,671.04
2016,5,29,12,0,887.0,147.0,1.1,24.0,997.0,945.31,674.41
2016,5,29,12,15,886.5,147.0,1.2,24.0,995.5,945.1,675.84
2016,5,29,12,30,886.0,147.0,1.3,24.0,994.0,941.44,675.16
2016,5,29,12,45,877.0,151.0,1.4,24.0,983.0,930.13,669.68
2016,5,29,13,0,868.0,155.0,1.5,24.0,972.0,915.53,662.12
2016,5,29,13,15,864.5,154.0,1.55,24.0,956.0,898.28,652.2
2016,5,29,13,30,861.0,153.0,1.6,24.0,940.0,877.77,640.15
2016,5,29,13,45,858.0,150.0,1.7,24.0,917.5,862.6,632.15
2016,5,29,14,0,855.0,147.0,1.8,24.0,895.0,833.5,614.76
2016,5,29,14,15,847.5,145.0,1.85,23.5,865.5,798.88,594.25
2016,5,29,14,30,840.0,143.0,1.9,23.0,836.0,761.69,570.53
2016,5,29,14,45,831.5,139.5,1.95,23.0,801.0,720.06,542.0
2016,5,29,15,0,823.0,136.0,2.0,23.0,766.0,676.36,511.3
2016,5,29,15,15,810.0,133.0,2.0,23.0,725.0,628.53,476.5
2016,5,29,15,30,797.0,130.0,2.0,23.0,684.0,579.48,439.91
2016,5,29,15,45,781.5,126.0,2.05,23.0,639.5,527.3,400.16
2016,5,29,16,0,766.0,122.0,2.1,23.0,595.0,474.71,358.84
2016,5,29,16,15,744.0,117.5,2.1,22.5,547.0,417.08,313.0
2016,5,29,16,30,722.0,113.0,2.1,22.0,499.0,361.61,267.39
2016,5,29,16,45,694.0,108.0,2.1,21.5,449.0,305.06,219.99
2016,5,29,17,0,666.0,103.0,2.1,21.0,399.0,250.66,173.81
2016,5,29,17,15,627.5,96.5,2.0,20.5,348.5,195.52,128.19
2016,5,29,17,30,589.0,90.0,1.9,20.0,298.0,144.38,88.69
2016,5,29,17,45,535.5,82.5,1.85,19.5,248.5,95.79,57.92
2016,5,29,18,0,482.0,75.0,1.8,19.0,199.0,58.38,45.6
2016,5,29,18,15,406.5,64.5,1.7,18.0,153.5,48.89,37.27
2016,5,29,18,30,331.0,54.0,1.6,17.0,108.0,41.23,30.26
2016,5,29,18,45,225.5,40.0,1.5,16.5,71.0,30.72,20.38
2016,5,29,19,0,120.0,26.0,1.4,16.0,34.0,20.08,7.0
2016,5,29,19,15,60.0,13.0,1.4,15.5,17.0,11.1,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,131.0,18.5,1.25,13.5,32.5,14.39,1.65
2016,5,30,5,30,262.0,37.0,1.4,14.0,65.0,28.62,18.61
2016,5,30,5,45,356.5,47.0,1.55,14.5,107.0,37.87,27.58
2016,5,30,6,0,451.0,57.0,1.7,15.0,149.0,45.27,34.52
2016,5,30,6,15,513.5,65.0,1.7,15.5,197.0,50.7,39.5
2016,5,30,6,30,576.0,73.0,1.7,16.0,245.0,84.21,50.16
2016,5,30,6,45,622.0,78.5,1.7,17.0,295.5,132.21,78.99
2016,5,30,7,0,668.0,84.0,1.7,18.0,346.0,185.34,119.26
2016,5,30,7,15,699.5,88.5,1.65,18.5,397.0,239.1,164.35
2016,5,30,7,30,731.0,93.0,1.6,19.0,448.0,295.68,212.73
2016,5,30,7,45,755.5,97.0,1.6,19.5,497.5,354.21,262.46
2016,5,30,8,0,780.0,101.0,1.6,20.0,547.0,411.46,310.04
2016,5,30,8,15,798.5,104.0,1.5,20.5,594.0,466.16,353.98
2016,5,30,8,30,817.0,107.0,1.4,21.0,641.0,521.01,396.29
2016,5,30,8,45,830.5,110.5,1.35,21.5,684.0,573.37,435.37
2016,5,30,9,0,844.0,114.0,1.3,22.0,727.0,624.8,472.31
2016,5,30,9,15,854.5,116.0,1.2,22.5,765.5,668.1,501.91
2016,5,30,9,30,865.0,118.0,1.1,23.0,804.0,712.41,531.0
2016,5,30,9,45,877.0,118.0,1.05,23.5,837.5,754.04,557.77
2016,5,30,10,0,889.0,118.0,1.0,24.0,871.0,793.54,581.31
2016,5,30,10,15,894.5,119.5,0.95,24.0,898.0,826.9,601.17
2016,5,30,10,30,900.0,121.0,0.9,24.0,925.0,857.32,618.94
2016,5,30,10,45,903.5,122.5,0.85,24.5,945.0,882.96,632.26
2016,5,30,11,0,907.0,124.0,0.8,25.0,965.0,905.3,643.37
2016,5,30,11,15,909.5,124.5,0.85,25.0,978.0,922.46,654.28
2016,5,30,11,30,912.0,125.0,0.9,25.0,991.0,936.14,663.15
2016,5,30,11,45,749.0,237.5,1.0,25.0,952.0,920.21,654.39
2016,5,30,12,0,586.0,350.0,1.1,25.0,913.0,877.82,624.79
2016,5,30,12,15,749.0,238.0,1.25,25.0,956.0,924.48,661.71
2016,5,30,12,30,912.0,126.0,1.4,25.0,999.0,945.35,676.71
2016,5,30,12,45,904.5,129.5,1.55,25.0,988.5,934.9,672.08
2016,5,30,13,0,897.0,133.0,1.7,25.0,978.0,921.03,665.5
2016,5,30,13,15,893.5,132.0,1.8,25.0,961.5,903.34,655.77
2016,5,30,13,30,890.0,131.0,1.9,25.0,945.0,882.29,643.79
2016,5,30,13,45,675.0,237.5,2.05,25.0,846.5,796.63,586.82
2016,5,30,14,0,460.0,344.0,2.2,25.0,748.0,697.57,516.57
2016,5,30,14,15,497.0,318.5,2.3,24.5,741.0,686.72,512.41
2016,5,30,14,30,534.0,293.0,2.4,24.0,734.0,671.63,504.3
2016,5,30,14,45,691.0,206.5,2.5,24.0,751.5,684.85,516.87
2016,5,30,15,0,848.0,120.0,2.6,24.0,769.0,673.39,511.2
2016,5,30,15,15,836.0,117.5,2.65,23.5,729.0,629.65,479.75
2016,5,30,15,30,824.0,115.0,2.7,23.0,689.0,580.62,443.7
2016,5,30,15,45,809.5,111.5,2.8,23.0,644.5,528.28,403.34
2016,5,30,16,0,795.0,108.0,2.9,23.0,600.0,475.36,361.21
2016,5,30,16,15,774.5,104.0,2.85,22.5,552.5,419.21,315.73
2016,5,30,16,30,754.0,100.0,2.8,22.0,505.0,363.7,269.4
2016,5,30,16,45,553.0,130.0,2.8,22.0,411.0,281.42,205.55
2016,5,30,17,0,352.0,160.0,2.8,22.0,317.0,216.41,157.54
2016,5,30,17,15,326.5,146.0,2.65,21.5,277.5,176.48,125.27
2016,5,30,17,30,301.0,132.0,2.5,21.0,238.0,139.3,96.62
2016,5,30,17,45,279.0,113.0,2.35,20.5,199.5,101.75,70.49
2016,5,30,18,0,257.0,94.0,2.2,20.0,161.0,69.81,55.32
2016,5,30,18,15,322.0,72.0,1.95,19.0,137.0,53.75,41.33
2016,5,30,18,30,387.0,50.0,1.7,18.0,113.0,40.3,29.35
2016,5,30,18,45,277.0,38.0,1.5,17.5,75.0,29.39,19.22
2016,5,30,19,0,167.0,26.0,1.3,17.0,37.0,20.18,7.57
2016,5,30,19,15,83.5,13.0,1.25,16.5,18.5,11.1,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,5,15,129.5,18.5,1.0,14.5,33.0,14.39,1.96
2016,5,31,5,30,259.0,37.0,1.1,15.0,66.0,28.61,18.56
2016,5,31,5,45,353.0,48.0,1.2,15.5,108.5,38.69,28.19
2016,5,31,6,0,447.0,59.0,1.3,16.0,151.0,46.91,35.82
2016,5,31,6,15,312.0,88.0,1.2,16.5,160.5,64.44,51.43
2016,5,31,6,30,177.0,117.0,1.1,17.0,170.0,96.8,71.36
2016,5,31,6,45,199.5,135.0,1.05,18.0,205.5,125.99,91.31
2016,5,31,7,0,222.0,153.0,1.0,19.0,241.0,159.41,116.62
2016,5,31,7,15,476.5,124.5,0.95,19.5,346.0,214.02,151.41
2016,5,31,7,30,731.0,96.0,0.9,20.0,451.0,297.3,212.01
2016,5,31,7,45,757.0,100.0,0.85,20.5,501.5,356.37,261.0
2016,5,31,8,0,783.0,104.0,0.8,21.0,552.0,414.27,307.88
2016,5,31,8,15,802.0,107.0,0.7,21.5,599.5,469.35,350.81
2016,5,31,8,30,821.0,110.0,0.6,22.0,647.0,524.6,391.96
2016,5,31,8,45,836.5,112.5,0.5,22.5,691.0,577.34,429.44
2016,5,31,9,0,852.0,115.0,0.4,23.0,735.0,629.3,464.65
2016,5,31,9,15,863.0,117.5,0.35,23.5,774.0,673.67,493.95
2016,5,31,9,30,874.0,120.0,0.3,24.0,813.0,719.11,522.84
2016,5,31,9,45,885.0,120.5,0.3,24.5,847.5,760.79,549.1
2016,5,31,10,0,896.0,121.0,0.3,25.0,882.0,800.25,572.37
2016,5,31,10,15,902.5,122.5,0.4,25.0,909.5,834.61,594.56
2016,5,31,10,30,909.0,124.0,0.5,25.0,937.0,866.06,615.01
2016,5,31,10,45,913.5,125.0,0.65,25.5,958.0,892.32,631.98
2016,5,31,11,0,918.0,126.0,0.8,26.0,979.0,915.28,646.92
2016,5,31,11,15,921.0,127.0,0.95,26.0,992.5,933.52,660.21
2016,5,31,11,30,924.0,128.0,1.1,26.0,1006.0,948.24,671.36
2016,5,31,11,45,925.5,128.0,1.25,26.0,1012.5,957.16,678.94
2016,5,31,12,0,927.0,128.0,1.4,26.0,1019.0,962.47,684.31
2016,5,31,12,15,927.0,128.0,1.5,26.0,1017.5,962.8,685.88
2016,5,31,12,30,927.0,128.0,1.6,26.0,1016.0,959.51,685.27
2016,5,31,12,45,930.0,124.5,1.75,26.5,1008.5,952.15,681.42
2016,5,31,13,0,933.0,121.0,1.9,27.0,1001.0,941.06,675.17
2016,5,31,13,15,930.0,120.5,1.95,26.5,984.5,923.72,666.44
2016,5,31,13,30,927.0,120.0,2.0,26.0,968.0,902.87,655.45
2016,5,31,13,45,922.0,119.0,2.1,26.0,944.5,876.51,639.99
2016,5,31,14,0,917.0,118.0,2.2,26.0,921.0,846.94,622.27
2016,5,31,14,15,910.0,116.5,2.2,26.0,891.5,812.32,600.18
2016,5,31,14,30,903.0,115.0,2.2,26.0,862.0,774.93,576.09
2016,5,31,14,45,894.0,113.0,2.25,26.0,826.0,733.12,547.47
2016,5,31,15,0,885.0,111.0,2.3,26.0,790.0,689.09,516.58
2016,5,31,15,15,873.5,109.0,2.25,25.5,749.0,641.53,482.79
2016,5,31,15,30,862.0,107.0,2.2,25.0,708.0,592.45,446.87
2016,5,31,15,45,846.5,104.0,2.2,25.0,662.5,540.17,406.85
2016,5,31,16,0,831.0,101.0,2.2,25.0,617.0,485.49,363.86
2016,5,31,16,15,811.5,97.5,2.15,24.5,568.5,428.43,318.31
2016,5,31,16,30,792.0,94.0,2.1,24.0,520.0,371.81,271.67
2016,5,31,16,45,765.5,90.5,2.05,24.0,469.0,313.83,222.56
2016,5,31,17,0,739.0,87.0,2.0,24.0,418.0,257.68,174.59
2016,5,31,17,15,703.5,82.0,1.85,23.0,366.5,197.36,125.15
2016,5,31,17,30,668.0,77.0,1.7,22.0,315.0,143.53,83.85
2016,5,31,17,45,618.5,70.5,1.6,21.5,264.0,91.38,51.13
2016,5,31,18,0,569.0,64.0,1.5,21.0,213.0,49.99,37.97
2016,5,31,18,15,496.0,56.0,1.4,20.0,166.0,44.38,33.08
2016,5,31,18,30,423.0,48.0,1.3,19.0,119.0,38.69,27.87
2016,5,31,18,45,311.0,37.0,1.2,18.5,79.5,30.14,19.82
2016,5,31,19,0,199.0,26.0,1.1,18.0,40.0,20.24,8.04
2016,5,31,19,15,99.5,13.0,1.1,17.5,20.0,11.1,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,1.2,13.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,1.3,14.0,10.0,8.54,0.0
2016,6,1,5,15,165.0,24.0,1.35,14.5,40.0,18.66,4.59
2016,6,1,5,30,295.0,38.0,1.4,15.0,70.0,31.28,20.84
2016,6,1,5,45,387.0,48.5,1.5,15.5,113.5,39.25,28.69
2016,6,1,6,0,479.0,59.0,1.6,16.0,157.0,47.07,35.96
2016,6,1,6,15,259.0,86.0,1.65,16.0,141.0,64.51,51.6
2016,6,1,6,30,39.0,113.0,1.7,16.0,125.0,88.61,68.54
2016,6,1,6,45,47.0,133.0,1.75,16.5,150.0,109.02,84.39
2016,6,1,7,0,55.0,153.0,1.8,17.0,175.0,130.67,101.49
2016,6,1,7,15,99.5,179.0,1.8,17.5,225.0,166.3,128.69
2016,6,1,7,30,144.0,205.0,1.8,18.0,275.0,209.05,161.87
2016,6,1,7,45,313.5,196.0,1.85,18.5,369.5,274.01,210.24
2016,6,1,8,0,483.0,187.0,1.9,19.0,464.0,358.88,275.3
2016,6,1,8,15,663.0,148.5,1.95,19.0,562.5,440.56,338.84
2016,6,1,8,30,843.0,110.0,2.0,19.0,661.0,534.55,411.62
2016,6,1,8,45,857.0,113.0,2.05,19.5,705.5,587.95,452.52
2016,6,1,9,0,871.0,116.0,2.1,20.0,750.0,640.4,491.66
2016,6,1,9,15,882.0,118.5,2.15,20.5,789.5,685.57,524.55
2016,6,1,9,30,893.0,121.0,2.2,21.0,829.0,731.76,557.2
2016,6,1,9,45,904.0,121.0,2.25,21.5,863.5,773.7,586.12
2016,6,1,10,0,915.0,121.0,2.3,22.0,898.0,813.36,611.88
2016,6,1,10,15,921.0,122.5,2.3,22.0,925.5,847.92,634.23
2016,6,1,10,30,927.0,124.0,2.3,22.0,953.0,879.48,654.45
2016,6,1,10,45,931.0,125.0,2.35,22.0,973.5,905.75,671.51
2016,6,1,11,0,935.0,126.0,2.4,22.0,994.0,928.64,686.38
2016,6,1,11,15,937.5,126.5,2.45,22.0,1007.5,946.3,697.85
2016,6,1,11,30,940.0,127.0,2.5,22.0,1021.0,960.36,707.08
2016,6,1,11,45,940.5,128.0,2.55,22.5,1027.0,969.43,711.77
2016,6,1,12,0,941.0,129.0,2.6,23.0,1033.0,974.82,714.17
2016,6,1,12,15,940.5,129.0,2.65,23.0,1031.5,974.75,714.51
2016,6,1,12,30,940.0,129.0,2.7,23.0,1030.0,971.0,712.6
2016,6,1,12,45,926.5,136.0,2.75,23.0,1017.5,958.15,704.82
2016,6,1,13,0,913.0,143.0,2.8,23.0,1005.0,941.86,694.89
2016,6,1,13,15,909.5,142.5,2.8,23.0,988.5,924.49,683.91
2016,6,1,13,30,906.0,142.0,2.8,23.0,972.0,903.71,670.69
2016,6,1,13,45,900.5,140.5,2.8,23.0,948.5,877.07,653.56
2016,6,1,14,0,895.0,139.0,2.8,23.0,925.0,847.32,634.31
2016,6,1,14,15,887.5,137.0,2.8,22.5,894.5,812.61,612.77
2016,6,1,14,30,880.0,135.0,2.8,22.0,864.0,775.23,588.48
2016,6,1,14,45,871.5,132.0,2.8,22.0,828.0,739.15,562.67
2016,6,1,15,0,863.0,129.0,2.8,22.0,792.0,694.55,530.38
2016,6,1,15,15,850.5,126.5,2.75,22.0,750.5,646.01,494.27
2016,6,1,15,30,838.0,124.0,2.7,22.0,709.0,596.1,456.26
2016,6,1,15,45,824.0,119.5,2.7,22.0,664.0,542.5,414.7
2016,6,1,16,0,810.0,115.0,2.7,22.0,619.0,488.24,371.39
2016,6,1,16,15,789.0,111.0,2.65,21.5,570.0,431.17,325.23
2016,6,1,16,30,768.0,107.0,2.6,21.0,521.0,374.74,278.21
2016,6,1,16,45,743.0,101.5,2.55,20.5,470.0,314.02,226.86
2016,6,1,17,0,718.0,96.0,2.5,20.0,419.0,257.32,178.14
2016,6,1,17,15,681.5,90.5,2.35,19.5,367.0,200.54,130.57
2016,6,1,17,30,645.0,85.0,2.2,19.0,315.0,147.4,89.11
2016,6,1,17,45,597.0,77.5,2.1,19.0,264.5,95.87,56.02
2016,6,1,18,0,549.0,70.0,2.0,19.0,214.0,54.59,42.32
2016,6,1,18,15,475.0,61.0,1.8,18.0,167.0,48.35,36.83
2016,6,1,18,30,401.0,52.0,1.6,17.0,120.0,41.98,30.98
2016,6,1,18,45,293.0,40.0,1.4,16.5,80.5,30.93,20.73
2016,6,1,19,0,185.0,28.0,1.2,16.0,41.0,21.73,9.59
2016,6,1,19,15,92.5,14.0,1.2,15.5,20.5,11.95,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
