Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,19.5,5.0,0.8,11.5,5.0,0.0,0.0
2016,6,2,5,0,39.0,10.0,0.8,12.0,10.0,8.54,0.0
2016,6,2,5,15,171.0,24.0,0.9,12.5,41.0,18.67,5.02
2016,6,2,5,30,303.0,38.0,1.0,13.0,72.0,31.28,21.08
2016,6,2,5,45,398.0,48.0,1.15,14.0,116.0,38.84,28.54
2016,6,2,6,0,493.0,58.0,1.3,15.0,160.0,46.29,35.44
2016,6,2,6,15,251.0,81.0,1.3,15.5,133.5,61.12,48.72
2016,6,2,6,30,9.0,104.0,1.3,16.0,107.0,82.66,64.34
2016,6,2,6,45,14.5,122.5,1.3,16.5,128.0,99.23,77.59
2016,6,2,7,0,20.0,141.0,1.3,17.0,149.0,116.63,91.37
2016,6,2,7,15,28.5,163.5,1.3,17.5,177.0,138.32,108.44
2016,6,2,7,30,37.0,186.0,1.3,18.0,205.0,162.01,126.99
2016,6,2,7,45,57.5,215.0,1.35,19.0,247.0,196.18,153.22
2016,6,2,8,0,78.0,244.0,1.4,20.0,289.0,233.04,181.24
2016,6,2,8,15,73.0,263.0,1.4,20.5,308.0,252.69,196.04
2016,6,2,8,30,68.0,282.0,1.4,21.0,327.0,271.77,210.12
2016,6,2,8,45,276.5,268.5,1.4,21.5,468.0,391.53,301.27
2016,6,2,9,0,485.0,255.0,1.4,22.0,609.0,527.62,401.41
2016,6,2,9,15,691.5,186.5,1.35,22.5,719.5,628.46,473.92
2016,6,2,9,30,898.0,118.0,1.3,23.0,830.0,731.28,546.14
2016,6,2,9,45,899.5,123.0,1.3,23.5,862.0,770.97,571.48
2016,6,2,10,0,901.0,128.0,1.3,24.0,894.0,807.72,594.16
2016,6,2,10,15,907.0,129.5,1.2,24.5,921.0,841.85,612.95
2016,6,2,10,30,913.0,131.0,1.1,25.0,948.0,873.02,629.39
2016,6,2,10,45,917.5,131.5,1.05,25.5,968.5,898.94,642.9
2016,6,2,11,0,922.0,132.0,1.0,26.0,989.0,921.56,654.21
2016,6,2,11,15,924.5,133.0,0.9,26.0,1002.0,939.45,662.89
2016,6,2,11,30,927.0,134.0,0.8,26.0,1015.0,953.8,669.31
2016,6,2,11,45,928.5,133.5,0.7,26.5,1021.0,962.36,670.82
2016,6,2,12,0,930.0,133.0,0.6,27.0,1027.0,967.31,670.18
2016,6,2,12,15,929.0,133.0,0.55,27.0,1025.0,966.82,668.73
2016,6,2,12,30,928.0,133.0,0.5,27.0,1023.0,962.72,665.28
2016,6,2,12,45,932.5,128.0,0.45,27.0,1015.5,955.5,660.12
2016,6,2,13,0,937.0,123.0,0.4,27.0,1008.0,944.49,652.82
2016,6,2,13,15,933.5,122.5,0.5,27.0,991.5,926.78,644.74
2016,6,2,13,30,930.0,122.0,0.6,27.0,975.0,905.57,634.5
2016,6,2,13,45,925.0,120.5,0.75,27.0,951.0,878.83,621.56
2016,6,2,14,0,920.0,119.0,0.9,27.0,927.0,848.86,606.18
2016,6,2,14,15,913.0,117.5,1.0,27.0,897.0,814.29,586.63
2016,6,2,14,30,906.0,116.0,1.1,27.0,867.0,776.93,564.81
2016,6,2,14,45,896.5,114.0,1.2,27.0,830.5,734.81,537.8
2016,6,2,15,0,887.0,112.0,1.3,27.0,794.0,690.49,508.39
2016,6,2,15,15,875.0,109.5,1.35,26.5,753.0,642.23,475.76
2016,6,2,15,30,863.0,107.0,1.4,26.0,712.0,592.49,440.84
2016,6,2,15,45,848.0,104.5,1.45,26.0,666.5,540.98,402.47
2016,6,2,16,0,833.0,102.0,1.5,26.0,621.0,487.04,361.0
2016,6,2,16,15,813.0,98.5,1.5,25.5,572.0,429.79,316.17
2016,6,2,16,30,793.0,95.0,1.5,25.0,523.0,373.02,270.19
2016,6,2,16,45,767.5,91.0,1.55,24.5,472.5,314.94,222.17
2016,6,2,17,0,742.0,87.0,1.6,24.0,422.0,258.58,174.81
2016,6,2,17,15,707.0,82.0,1.5,23.0,370.0,198.26,125.52
2016,6,2,17,30,672.0,77.0,1.4,22.0,318.0,144.36,84.23
2016,6,2,17,45,623.5,70.5,1.35,21.5,267.5,92.09,51.37
2016,6,2,18,0,575.0,64.0,1.3,21.0,217.0,49.94,37.93
2016,6,2,18,15,503.5,56.5,1.25,20.0,169.5,44.74,33.41
2016,6,2,18,30,432.0,49.0,1.2,19.0,122.0,39.48,28.59
2016,6,2,18,45,323.0,38.0,1.15,18.5,82.5,30.95,20.6
2016,6,2,19,0,214.0,27.0,1.1,18.0,43.0,21.03,9.35
2016,6,2,19,15,107.0,13.5,1.1,17.5,21.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,1.25,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,1.3,15.0,11.0,8.54,0.0
2016,6,3,5,15,188.5,22.5,1.5,15.5,41.0,18.44,5.01
2016,6,3,5,30,322.0,35.0,1.7,16.0,71.0,28.63,18.56
2016,6,3,5,45,412.5,44.5,1.9,17.0,114.5,35.87,25.58
2016,6,3,6,0,503.0,54.0,2.1,18.0,158.0,43.0,32.1
2016,6,3,6,15,563.0,60.5,2.1,18.5,206.5,47.38,36.1
2016,6,3,6,30,623.0,67.0,2.1,19.0,255.0,78.94,44.99
2016,6,3,6,45,665.0,72.5,2.15,20.0,306.5,128.97,73.94
2016,6,3,7,0,707.0,78.0,2.2,21.0,358.0,183.58,114.78
2016,6,3,7,15,737.0,82.0,2.15,21.5,409.0,241.52,162.87
2016,6,3,7,30,767.0,86.0,2.1,22.0,460.0,298.69,211.56
2016,6,3,7,45,706.0,109.5,2.05,22.5,481.5,341.77,251.08
2016,6,3,8,0,645.0,133.0,2.0,23.0,503.0,379.7,284.65
2016,6,3,8,15,567.5,176.0,1.85,23.5,521.5,419.02,316.91
2016,6,3,8,30,490.0,219.0,1.7,24.0,540.0,445.38,337.39
2016,6,3,8,45,683.0,161.0,1.6,25.0,640.5,532.56,401.17
2016,6,3,9,0,876.0,103.0,1.5,26.0,741.0,626.66,467.98
2016,6,3,9,15,886.0,105.0,1.3,26.5,780.0,673.67,498.79
2016,6,3,9,30,896.0,107.0,1.1,27.0,819.0,718.83,527.1
2016,6,3,9,45,909.0,105.5,0.95,27.5,853.5,760.86,552.52
2016,6,3,10,0,922.0,104.0,0.8,28.0,888.0,800.76,574.05
2016,6,3,10,15,927.5,105.5,0.7,28.0,915.0,835.15,593.1
2016,6,3,10,30,933.0,107.0,0.6,28.0,942.0,866.52,609.89
2016,6,3,10,45,935.5,108.5,0.55,28.5,962.0,892.18,622.57
2016,6,3,11,0,938.0,110.0,0.5,29.0,982.0,914.4,633.04
2016,6,3,11,15,940.0,110.5,0.65,29.0,995.0,931.74,645.8
2016,6,3,11,30,942.0,111.0,0.8,29.0,1008.0,945.47,656.47
2016,6,3,11,45,942.0,112.0,0.95,29.0,1013.5,954.22,664.15
2016,6,3,12,0,942.0,113.0,1.1,29.0,1019.0,959.27,669.59
2016,6,3,12,15,941.5,113.5,1.25,29.0,1017.5,959.74,672.22
2016,6,3,12,30,941.0,114.0,1.4,29.0,1016.0,956.53,672.56
2016,6,3,12,45,930.0,119.5,1.55,29.0,1004.5,944.81,667.55
2016,6,3,13,0,919.0,125.0,1.7,29.0,993.0,929.62,660.3
2016,6,3,13,15,915.5,124.5,1.75,29.0,977.0,912.25,650.44
2016,6,3,13,30,912.0,124.0,1.8,29.0,961.0,891.46,638.38
2016,6,3,13,45,907.5,122.5,1.9,29.0,938.0,865.61,623.53
2016,6,3,14,0,903.0,121.0,2.0,29.0,915.0,836.57,606.45
2016,6,3,14,15,896.0,119.5,2.0,28.5,885.5,802.58,586.24
2016,6,3,14,30,889.0,118.0,2.0,28.0,856.0,765.87,563.81
2016,6,3,14,45,882.0,115.0,2.05,28.0,821.0,725.27,536.36
2016,6,3,15,0,875.0,112.0,2.1,28.0,786.0,682.34,506.6
2016,6,3,15,15,611.5,202.5,2.05,28.0,661.5,568.27,423.11
2016,6,3,15,30,348.0,293.0,2.0,28.0,537.0,456.25,340.63
2016,6,3,15,45,586.5,197.0,2.0,28.0,576.5,486.94,363.3
2016,6,3,16,0,825.0,101.0,2.0,28.0,616.0,482.34,356.94
2016,6,3,16,15,805.5,97.5,1.95,27.5,568.0,425.79,312.15
2016,6,3,16,30,786.0,94.0,1.9,27.0,520.0,369.67,266.59
2016,6,3,16,45,738.0,88.5,1.85,26.5,457.5,303.97,213.37
2016,6,3,17,0,690.0,83.0,1.8,26.0,395.0,239.71,160.9
2016,6,3,17,15,556.0,96.5,1.6,25.0,328.5,182.8,118.66
2016,6,3,17,30,422.0,110.0,1.4,24.0,262.0,137.85,88.89
2016,6,3,17,45,495.5,87.5,1.25,23.5,239.5,98.06,59.68
2016,6,3,18,0,569.0,65.0,1.1,23.0,217.0,50.64,38.2
2016,6,3,18,15,499.0,57.0,1.05,22.0,170.0,45.07,33.42
2016,6,3,18,30,429.0,49.0,1.0,21.0,123.0,39.41,28.3
2016,6,3,18,45,322.0,38.0,0.95,20.5,83.5,30.89,20.4
2016,6,3,19,0,215.0,27.0,0.9,20.0,44.0,21.03,9.55
2016,6,3,19,15,107.5,13.5,0.9,19.5,22.0,11.52,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.8,18.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.8,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.0,0.75,18.0,19.0,15.69,3.53
2016,6,4,5,30,0.0,33.0,0.7,18.0,33.0,26.87,16.96
2016,6,4,5,45,6.0,52.0,0.65,18.5,53.5,41.55,30.35
2016,6,4,6,0,12.0,71.0,0.6,19.0,74.0,56.11,43.39
2016,6,4,6,15,20.5,91.0,0.7,19.5,96.5,69.69,55.34
2016,6,4,6,30,29.0,111.0,0.8,20.0,119.0,86.65,66.07
2016,6,4,6,45,35.0,130.5,0.9,20.5,143.0,105.75,80.78
2016,6,4,7,0,41.0,150.0,1.0,21.0,167.0,125.82,96.39
2016,6,4,7,15,60.5,175.5,0.95,21.0,203.5,154.32,118.43
2016,6,4,7,30,80.0,201.0,0.9,21.0,240.0,185.5,142.59
2016,6,4,7,45,119.0,226.5,0.85,21.5,291.5,228.03,174.78
2016,6,4,8,0,158.0,252.0,0.8,22.0,343.0,273.67,209.09
2016,6,4,8,15,99.5,258.0,0.7,22.0,317.5,260.11,199.11
2016,6,4,8,30,41.0,264.0,0.6,22.0,292.0,242.85,185.79
2016,6,4,8,45,199.0,285.0,0.55,22.0,429.0,356.65,271.64
2016,6,4,9,0,357.0,306.0,0.5,22.0,566.0,486.48,365.39
2016,6,4,9,15,224.0,337.5,0.5,22.0,504.0,440.53,330.22
2016,6,4,9,30,91.0,369.0,0.5,22.0,442.0,381.33,285.84
2016,6,4,9,45,133.5,392.5,0.55,22.5,504.0,445.98,332.68
2016,6,4,10,0,176.0,416.0,0.6,23.0,566.0,505.81,374.17
2016,6,4,10,15,149.5,428.0,0.7,23.0,558.5,503.52,371.87
2016,6,4,10,30,123.0,440.0,0.8,23.0,551.0,499.04,368.51
2016,6,4,10,45,169.5,451.0,0.95,23.0,607.5,552.77,407.73
2016,6,4,11,0,216.0,462.0,1.1,23.0,664.0,607.75,446.92
2016,6,4,11,15,129.5,438.0,1.15,23.0,560.0,515.43,380.94
2016,6,4,11,30,43.0,414.0,1.2,23.0,456.0,407.41,302.97
2016,6,4,11,45,107.0,450.5,1.3,23.0,554.5,511.36,379.53
2016,6,4,12,0,171.0,487.0,1.4,23.0,653.0,603.25,444.47
2016,6,4,12,15,173.5,486.5,1.45,23.0,654.0,605.19,445.41
2016,6,4,12,30,176.0,486.0,1.5,23.0,655.0,606.01,446.37
2016,6,4,12,45,314.5,440.0,1.55,23.0,738.5,695.91,511.94
2016,6,4,13,0,453.0,394.0,1.6,23.0,822.0,780.0,571.34
2016,6,4,13,15,265.5,415.0,1.6,23.0,665.0,619.74,458.28
2016,6,4,13,30,78.0,436.0,1.6,23.0,508.0,452.75,337.59
2016,6,4,13,45,56.5,398.0,1.6,23.5,449.5,397.67,298.13
2016,6,4,14,0,35.0,360.0,1.6,24.0,391.0,343.77,258.34
2016,6,4,14,15,76.5,379.5,1.6,24.0,444.5,390.53,294.1
2016,6,4,14,30,118.0,399.0,1.6,24.0,498.0,442.39,332.43
2016,6,4,14,45,257.0,357.5,1.65,24.5,560.0,503.02,378.02
2016,6,4,15,0,396.0,316.0,1.7,25.0,622.0,544.23,408.39
2016,6,4,15,15,443.0,278.5,1.7,24.5,604.0,527.26,397.05
2016,6,4,15,30,490.0,241.0,1.7,24.0,586.0,498.17,376.77
2016,6,4,15,45,556.5,200.5,1.7,24.0,568.5,470.9,356.11
2016,6,4,16,0,623.0,160.0,1.7,24.0,551.0,439.42,330.91
2016,6,4,16,15,667.0,138.0,1.7,23.5,526.5,402.7,300.84
2016,6,4,16,30,711.0,116.0,1.7,23.0,502.0,360.02,264.53
2016,6,4,16,45,689.5,109.0,1.7,23.0,454.0,304.61,217.89
2016,6,4,17,0,668.0,102.0,1.7,23.0,406.0,250.64,172.02
2016,6,4,17,15,632.0,96.0,1.6,22.0,356.0,196.51,127.82
2016,6,4,17,30,596.0,90.0,1.5,21.0,306.0,146.03,89.16
2016,6,4,17,45,554.0,81.0,1.45,20.5,257.5,96.66,57.36
2016,6,4,18,0,512.0,72.0,1.4,20.0,209.0,55.74,43.14
2016,6,4,18,15,443.0,62.5,1.3,19.0,163.5,49.21,37.47
2016,6,4,18,30,374.0,53.0,1.2,18.0,118.0,42.51,31.38
2016,6,4,18,45,282.0,40.0,1.15,17.5,80.5,30.86,20.71
2016,6,4,19,0,190.0,27.0,1.1,17.0,43.0,20.96,9.94
2016,6,4,19,15,95.0,13.5,1.1,16.5,21.5,11.52,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,4.5,0.95,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,9.0,1.0,13.0,11.0,7.68,0.0
2016,6,5,5,15,179.5,22.5,1.1,13.5,40.5,17.54,4.97
2016,6,5,5,30,302.0,36.0,1.2,14.0,70.0,29.42,19.46
2016,6,5,5,45,389.0,46.0,1.3,14.5,113.0,37.01,26.9
2016,6,5,6,0,476.0,56.0,1.4,15.0,156.0,44.46,33.84
2016,6,5,6,15,238.0,74.0,1.35,15.5,124.0,53.93,42.38
2016,6,5,6,30,0.0,92.0,1.3,16.0,92.0,73.72,57.07
2016,6,5,6,45,1.0,110.0,1.3,17.0,110.5,88.57,69.15
2016,6,5,7,0,2.0,128.0,1.3,18.0,129.0,103.75,81.2
2016,6,5,7,15,30.5,162.0,1.2,18.5,177.0,137.36,107.15
2016,6,5,7,30,59.0,196.0,1.1,19.0,225.0,175.56,136.58
2016,6,5,7,45,91.5,224.0,1.05,19.5,274.0,214.32,166.21
2016,6,5,8,0,124.0,252.0,1.0,20.0,323.0,259.89,200.92
2016,6,5,8,15,158.5,274.0,1.0,20.5,373.0,303.06,233.43
2016,6,5,8,30,193.0,296.0,1.0,21.0,423.0,349.7,268.15
2016,6,5,8,45,332.0,278.5,1.0,21.5,514.0,428.88,326.95
2016,6,5,9,0,471.0,261.0,1.0,22.0,605.0,521.88,394.46
2016,6,5,9,15,672.0,189.5,1.1,22.0,708.5,615.51,463.59
2016,6,5,9,30,873.0,118.0,1.2,22.0,812.0,710.72,533.05
2016,6,5,9,45,887.5,116.5,1.35,22.5,847.0,753.03,562.24
2016,6,5,10,0,902.0,115.0,1.5,23.0,882.0,793.38,589.22
2016,6,5,10,15,907.5,116.5,1.6,23.0,909.0,827.17,611.64
2016,6,5,10,30,913.0,118.0,1.7,23.0,936.0,857.99,632.1
2016,6,5,10,45,917.0,119.0,1.8,23.0,956.5,884.0,649.38
2016,6,5,11,0,921.0,120.0,1.9,23.0,977.0,906.69,664.56
2016,6,5,11,15,923.5,121.0,1.95,23.0,990.5,924.67,676.19
2016,6,5,11,30,926.0,122.0,2.0,23.0,1004.0,939.13,685.63
2016,6,5,11,45,927.5,122.0,2.1,23.5,1010.0,948.23,690.91
2016,6,5,12,0,929.0,122.0,2.2,24.0,1016.0,953.73,693.97
2016,6,5,12,15,928.5,122.0,2.2,24.0,1015.0,953.83,693.96
2016,6,5,12,30,928.0,122.0,2.2,24.0,1014.0,950.32,691.77
2016,6,5,12,45,917.0,128.0,2.2,24.0,1002.5,939.18,684.75
2016,6,5,13,0,906.0,134.0,2.2,24.0,991.0,924.63,675.66
2016,6,5,13,15,903.0,133.0,2.2,24.0,975.5,907.6,665.03
2016,6,5,13,30,900.0,132.0,2.2,24.0,960.0,887.16,652.21
2016,6,5,13,45,897.0,130.0,2.2,24.5,937.5,862.52,635.39
2016,6,5,14,0,894.0,128.0,2.2,25.0,915.0,834.65,616.48
2016,6,5,14,15,887.0,126.0,2.2,25.0,885.5,800.62,594.6
2016,6,5,14,30,880.0,124.0,2.2,25.0,856.0,763.89,570.34
2016,6,5,14,45,872.5,121.0,2.25,25.0,821.5,723.42,542.48
2016,6,5,15,0,865.0,118.0,2.3,25.0,787.0,680.67,512.32
2016,6,5,15,15,853.0,115.5,2.3,24.5,746.0,633.54,478.91
2016,6,5,15,30,841.0,113.0,2.3,24.0,705.0,587.0,444.81
2016,6,5,15,45,827.5,109.5,2.3,24.0,660.5,534.76,404.66
2016,6,5,16,0,814.0,106.0,2.3,24.0,616.0,481.78,362.75
2016,6,5,16,15,588.0,156.0,2.3,23.5,509.5,385.63,289.93
2016,6,5,16,30,362.0,206.0,2.3,23.0,403.0,303.64,228.67
2016,6,5,16,45,376.0,181.5,2.3,22.5,369.0,264.46,196.3
2016,6,5,17,0,390.0,157.0,2.3,22.0,335.0,224.94,162.72
2016,6,5,17,15,282.5,149.5,2.2,21.5,270.5,171.4,122.84
2016,6,5,17,30,175.0,142.0,2.1,21.0,206.0,132.12,96.03
2016,6,5,17,45,156.0,123.0,2.05,20.5,173.5,102.98,75.14
2016,6,5,18,0,137.0,104.0,2.0,20.0,141.0,77.42,61.94
2016,6,5,18,15,279.5,77.0,1.95,19.0,132.5,56.91,44.15
2016,6,5,18,30,422.0,50.0,1.9,18.0,124.0,40.12,29.31
2016,6,5,18,45,320.0,38.5,1.85,17.5,84.5,31.21,21.02
2016,6,5,19,0,218.0,27.0,1.8,17.0,45.0,22.1,11.01
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.5,11.52,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,26.5,4.5,1.05,14.5,5.0,0.0,0.0
2016,6,6,5,0,53.0,9.0,1.1,15.0,10.0,7.68,0.0
2016,6,6,5,15,165.0,22.0,1.1,15.0,38.5,17.13,4.79
2016,6,6,5,30,277.0,35.0,1.1,15.0,67.0,28.43,18.55
2016,6,6,5,45,360.0,45.0,1.1,15.5,107.5,36.01,25.91
2016,6,6,6,0,443.0,55.0,1.1,16.0,148.0,43.42,32.79
2016,6,6,6,15,500.5,62.5,1.05,16.5,194.0,48.46,37.4
2016,6,6,6,30,558.0,70.0,1.0,17.0,240.0,76.31,45.6
2016,6,6,6,45,279.0,85.0,0.95,17.5,170.0,94.87,62.6
2016,6,6,7,0,0.0,100.0,0.9,18.0,100.0,81.93,63.18
2016,6,6,7,15,3.5,129.5,0.9,18.5,131.5,106.49,82.96
2016,6,6,7,30,7.0,159.0,0.9,19.0,163.0,131.78,102.92
2016,6,6,7,45,9.5,176.0,0.9,19.5,181.5,147.53,114.94
2016,6,6,8,0,12.0,193.0,0.9,20.0,200.0,163.63,127.14
2016,6,6,8,15,20.0,220.5,0.95,20.5,233.0,191.09,148.12
2016,6,6,8,30,28.0,248.0,1.0,21.0,266.0,222.75,172.06
2016,6,6,8,45,45.5,283.5,1.05,21.5,316.0,265.15,203.9
2016,6,6,9,0,63.0,319.0,1.1,22.0,366.0,309.59,236.74
2016,6,6,9,15,163.0,344.0,1.15,22.0,472.5,406.27,309.28
2016,6,6,9,30,263.0,369.0,1.2,22.0,579.0,512.34,386.51
2016,6,6,9,45,286.0,380.5,1.3,22.5,617.0,551.97,413.7
2016,6,6,10,0,309.0,392.0,1.4,23.0,655.0,592.22,441.49
2016,6,6,10,15,588.0,257.5,1.5,23.0,777.5,714.84,532.48
2016,6,6,10,30,867.0,123.0,1.6,23.0,900.0,824.12,609.75
2016,6,6,10,45,872.0,124.0,1.7,23.0,920.5,849.87,626.15
2016,6,6,11,0,877.0,125.0,1.8,23.0,941.0,872.53,641.39
2016,6,6,11,15,880.0,125.5,1.9,23.0,954.5,889.79,653.16
2016,6,6,11,30,883.0,126.0,2.0,23.0,968.0,903.72,662.85
2016,6,6,11,45,624.0,280.0,2.15,23.0,877.0,839.33,618.55
2016,6,6,12,0,365.0,434.0,2.3,23.0,786.0,739.02,545.37
2016,6,6,12,15,301.0,456.5,2.4,23.0,746.5,702.45,520.01
2016,6,6,12,30,237.0,479.0,2.5,23.0,707.0,653.42,485.27
2016,6,6,12,45,325.5,440.5,2.65,23.0,750.5,705.15,524.66
2016,6,6,13,0,414.0,402.0,2.8,23.0,794.0,751.63,559.41
2016,6,6,13,15,439.0,371.5,2.85,23.0,781.0,738.6,551.47
2016,6,6,13,30,464.0,341.0,2.9,23.0,768.0,722.49,541.75
2016,6,6,13,45,418.5,358.0,3.0,23.0,736.5,687.14,516.66
2016,6,6,14,0,373.0,375.0,3.1,23.0,705.0,643.79,485.9
2016,6,6,14,15,360.5,372.0,3.15,22.5,682.0,617.92,468.73
2016,6,6,14,30,348.0,369.0,3.2,22.0,659.0,591.37,450.69
2016,6,6,14,45,403.5,328.5,3.3,22.0,651.0,585.75,448.19
2016,6,6,15,0,459.0,288.0,3.4,22.0,643.0,568.02,436.41
2016,6,6,15,15,625.0,204.0,3.4,21.5,660.5,577.23,445.66
2016,6,6,15,30,791.0,120.0,3.4,21.0,678.0,565.2,437.72
2016,6,6,15,45,774.5,117.5,3.45,21.0,634.5,514.73,397.71
2016,6,6,16,0,758.0,115.0,3.5,21.0,591.0,463.92,356.49
2016,6,6,16,15,737.5,111.0,3.5,20.5,544.5,410.07,312.38
2016,6,6,16,30,717.0,107.0,3.5,20.0,498.0,354.57,265.75
2016,6,6,16,45,527.5,137.0,3.5,20.0,410.0,276.73,204.54
2016,6,6,17,0,338.0,167.0,3.5,20.0,322.0,218.73,161.34
2016,6,6,17,15,226.5,156.0,3.4,19.5,254.5,166.03,122.09
2016,6,6,17,30,115.0,145.0,3.3,19.0,187.0,126.82,95.18
2016,6,6,17,45,102.0,124.5,3.25,18.5,157.5,100.63,75.58
2016,6,6,18,0,89.0,104.0,3.2,18.0,128.0,77.09,62.19
2016,6,6,18,15,73.0,83.5,3.05,17.5,100.5,62.87,49.65
2016,6,6,18,30,57.0,63.0,2.9,17.0,73.0,48.33,36.59
2016,6,6,18,45,30.5,44.5,2.8,16.5,50.0,35.28,24.61
2016,6,6,19,0,4.0,26.0,2.7,16.0,27.0,21.19,10.58
2016,6,6,19,15,2.0,13.0,2.7,15.5,13.5,11.1,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,1.8,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,1.9,13.0,11.0,8.54,0.0
2016,6,7,5,15,148.5,24.0,1.95,13.0,39.5,18.62,5.9
2016,6,7,5,30,258.0,38.0,2.0,13.0,68.0,29.34,19.49
2016,6,7,5,45,348.0,48.5,2.15,13.5,109.5,38.95,28.7
2016,6,7,6,0,438.0,59.0,2.3,14.0,151.0,46.71,35.96
2016,6,7,6,15,498.5,67.0,2.25,14.5,198.0,52.06,40.88
2016,6,7,6,30,559.0,75.0,2.2,15.0,245.0,79.69,49.11
2016,6,7,6,45,279.5,84.5,2.2,15.5,169.5,94.17,62.6
2016,6,7,7,0,0.0,94.0,2.2,16.0,94.0,77.24,59.82
2016,6,7,7,15,1.0,122.5,2.15,16.5,123.0,100.44,78.83
2016,6,7,7,30,2.0,151.0,2.1,17.0,152.0,124.05,97.81
2016,6,7,7,45,1.0,152.5,2.1,17.5,153.0,125.81,98.73
2016,6,7,8,0,0.0,154.0,2.1,18.0,154.0,127.26,99.41
2016,6,7,8,15,2.5,171.5,2.05,18.0,173.5,143.17,111.94
2016,6,7,8,30,5.0,189.0,2.0,18.0,193.0,159.44,124.66
2016,6,7,8,45,5.0,187.5,2.0,18.5,191.0,158.88,123.64
2016,6,7,9,0,5.0,186.0,2.0,19.0,189.0,158.22,122.6
2016,6,7,9,15,8.5,214.5,2.05,19.5,220.5,184.93,143.26
2016,6,7,9,30,12.0,243.0,2.1,20.0,252.0,212.13,163.98
2016,6,7,9,45,20.5,288.5,2.15,20.5,305.5,257.84,198.79
2016,6,7,10,0,29.0,334.0,2.2,21.0,359.0,312.78,239.92
2016,6,7,10,15,27.5,337.5,2.25,21.0,362.0,316.76,242.45
2016,6,7,10,30,26.0,341.0,2.3,21.0,365.0,320.46,244.99
2016,6,7,10,45,45.0,386.0,2.4,21.0,428.0,378.39,288.64
2016,6,7,11,0,64.0,431.0,2.5,21.0,491.0,437.4,332.27
2016,6,7,11,15,66.5,435.0,2.6,21.0,498.0,445.23,337.82
2016,6,7,11,30,69.0,439.0,2.7,21.0,505.0,452.71,343.39
2016,6,7,11,45,167.0,456.5,2.8,21.0,617.5,569.37,430.68
2016,6,7,12,0,265.0,474.0,2.9,21.0,730.0,685.35,514.58
2016,6,7,12,15,343.5,441.0,2.95,21.0,772.0,725.94,544.64
2016,6,7,12,30,422.0,408.0,3.0,21.0,814.0,773.53,579.62
2016,6,7,12,45,440.5,401.5,3.05,21.0,822.0,780.29,584.72
2016,6,7,13,0,459.0,395.0,3.1,21.0,830.0,784.51,588.38
2016,6,7,13,15,478.0,371.0,3.1,21.0,817.0,771.27,580.08
2016,6,7,13,30,497.0,347.0,3.1,21.0,804.0,755.13,569.83
2016,6,7,13,45,527.0,327.0,3.15,21.0,801.5,748.51,566.49
2016,6,7,14,0,557.0,307.0,3.2,21.0,799.0,738.26,560.41
2016,6,7,14,15,551.0,300.0,3.2,20.5,773.5,708.21,540.3
2016,6,7,14,30,545.0,293.0,3.2,20.0,748.0,676.45,518.75
2016,6,7,14,45,433.5,317.5,3.25,20.0,670.0,597.06,459.77
2016,6,7,15,0,322.0,342.0,3.3,20.0,592.0,517.97,400.4
2016,6,7,15,15,468.5,270.0,3.3,20.0,612.5,535.2,415.24
2016,6,7,15,30,615.0,198.0,3.3,20.0,633.0,534.95,415.34
2016,6,7,15,45,386.0,240.5,3.3,20.0,508.0,416.58,323.94
2016,6,7,16,0,157.0,283.0,3.3,20.0,383.0,313.09,244.0
2016,6,7,16,15,123.0,258.0,3.25,19.5,332.5,267.28,208.87
2016,6,7,16,30,89.0,233.0,3.2,19.0,282.0,222.85,174.39
2016,6,7,16,45,69.0,206.5,3.2,19.0,242.0,188.5,147.27
2016,6,7,17,0,49.0,180.0,3.2,19.0,202.0,156.75,122.21
2016,6,7,17,15,28.5,152.5,3.15,18.5,165.0,126.93,98.98
2016,6,7,17,30,8.0,125.0,3.1,18.0,128.0,101.1,78.95
2016,6,7,17,45,4.0,106.5,3.05,17.5,108.0,85.01,66.02
2016,6,7,18,0,0.0,88.0,3.0,17.0,88.0,69.69,55.97
2016,6,7,18,15,0.0,69.0,2.85,16.5,69.0,55.19,43.13
2016,6,7,18,30,0.0,50.0,2.7,16.0,50.0,40.56,29.97
2016,6,7,18,45,0.0,34.5,2.55,15.5,34.5,28.32,18.79
2016,6,7,19,0,0.0,19.0,2.4,15.0,19.0,15.67,6.53
2016,6,7,19,15,0.0,9.5,2.4,14.5,9.5,7.82,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.5,13.0,4.0,3.41,0.0
2016,6,8,5,15,0.0,14.5,2.55,13.0,14.5,11.95,1.81
2016,6,8,5,30,0.0,25.0,2.6,13.0,25.0,20.64,12.04
2016,6,8,5,45,0.0,39.5,2.7,13.5,39.5,32.53,23.06
2016,6,8,6,0,0.0,54.0,2.8,14.0,54.0,44.06,33.61
2016,6,8,6,15,0.0,70.5,2.9,14.0,70.5,56.96,45.32
2016,6,8,6,30,0.0,87.0,3.0,14.0,87.0,70.09,54.46
2016,6,8,6,45,0.0,104.0,3.1,14.5,104.0,83.99,66.07
2016,6,8,7,0,0.0,121.0,3.2,15.0,121.0,98.06,77.61
2016,6,8,7,15,30.0,159.0,3.2,15.0,173.5,134.73,106.77
2016,6,8,7,30,60.0,197.0,3.2,15.0,226.0,176.17,139.83
2016,6,8,7,45,83.0,223.5,3.25,15.5,268.5,210.49,167.0
2016,6,8,8,0,106.0,250.0,3.3,16.0,311.0,247.63,196.35
2016,6,8,8,15,171.0,270.5,3.3,16.0,378.5,304.82,241.54
2016,6,8,8,30,236.0,291.0,3.3,16.0,446.0,365.82,289.6
2016,6,8,8,45,325.5,288.5,3.35,16.5,517.5,432.1,341.08
2016,6,8,9,0,415.0,286.0,3.4,17.0,589.0,507.4,398.79
2016,6,8,9,15,438.0,292.0,3.4,17.0,626.5,549.07,430.54
2016,6,8,9,30,461.0,298.0,3.4,17.0,664.0,591.23,462.33
2016,6,8,9,45,662.0,214.5,3.45,17.5,765.0,685.37,534.41
2016,6,8,10,0,863.0,131.0,3.5,18.0,866.0,775.16,601.93
2016,6,8,10,15,869.5,133.0,3.5,18.0,893.0,808.99,624.62
2016,6,8,10,30,876.0,135.0,3.5,18.0,920.0,840.05,645.6
2016,6,8,10,45,719.0,240.0,3.55,18.0,894.5,841.07,643.89
2016,6,8,11,0,562.0,345.0,3.6,18.0,869.0,815.73,621.87
2016,6,8,11,15,568.5,348.5,3.6,18.0,885.0,835.51,635.82
2016,6,8,11,30,575.0,352.0,3.6,18.0,901.0,852.92,647.73
2016,6,8,11,45,730.5,248.0,3.65,18.0,950.0,904.38,688.09
2016,6,8,12,0,886.0,144.0,3.7,18.0,999.0,931.9,707.65
2016,6,8,12,15,673.0,275.0,3.7,18.0,924.5,881.29,670.37
2016,6,8,12,30,460.0,406.0,3.7,18.0,850.0,805.24,611.49
2016,6,8,12,45,463.5,400.0,3.7,18.0,843.5,798.9,607.81
2016,6,8,13,0,467.0,394.0,3.7,18.0,837.0,790.19,602.0
2016,6,8,13,15,658.0,276.5,3.65,18.0,889.0,842.19,643.88
2016,6,8,13,30,849.0,159.0,3.6,18.0,941.0,877.05,670.97
2016,6,8,13,45,854.0,151.0,3.6,18.0,921.5,853.91,655.11
2016,6,8,14,0,859.0,143.0,3.6,18.0,902.0,818.88,631.26
2016,6,8,14,15,688.5,222.5,3.55,17.5,818.5,746.72,578.2
2016,6,8,14,30,518.0,302.0,3.5,17.0,735.0,664.4,516.25
2016,6,8,14,45,569.5,265.5,3.5,17.0,722.5,646.3,504.4
2016,6,8,15,0,621.0,229.0,3.5,17.0,710.0,625.42,489.52
2016,6,8,15,15,599.0,220.5,3.45,17.0,665.0,575.31,451.27
2016,6,8,15,30,577.0,212.0,3.4,17.0,620.0,525.37,412.57
2016,6,8,15,45,688.0,160.0,3.4,17.0,616.0,507.32,397.8
2016,6,8,16,0,799.0,108.0,3.4,17.0,612.0,476.96,371.57
2016,6,8,16,15,605.0,151.5,3.35,16.5,516.5,389.08,301.88
2016,6,8,16,30,411.0,195.0,3.3,16.0,421.0,315.63,244.39
2016,6,8,16,45,418.0,173.0,3.3,16.0,384.0,273.0,207.59
2016,6,8,17,0,425.0,151.0,3.3,16.0,347.0,229.21,169.18
2016,6,8,17,15,534.0,116.5,3.25,15.5,332.5,193.64,133.57
2016,6,8,17,30,643.0,82.0,3.2,15.0,318.0,146.56,89.87
2016,6,8,17,45,596.0,75.5,3.15,15.0,268.5,96.16,56.52
2016,6,8,18,0,549.0,69.0,3.1,15.0,219.0,53.42,42.02
2016,6,8,18,15,482.0,61.0,2.95,14.5,173.0,48.01,37.15
2016,6,8,18,30,415.0,53.0,2.8,14.0,127.0,42.5,31.96
2016,6,8,18,45,316.5,41.5,2.7,14.0,88.0,33.69,23.58
2016,6,8,19,0,218.0,30.0,2.6,14.0,49.0,23.29,12.68
2016,6,8,19,15,109.0,15.0,2.6,13.5,24.5,11.71,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,24.5,5.5,1.85,11.5,6.0,0.0,0.0
2016,6,9,5,0,49.0,11.0,2.0,12.0,12.0,9.39,0.0
2016,6,9,5,15,168.5,24.5,2.05,12.5,41.5,19.04,6.34
2016,6,9,5,30,288.0,38.0,2.1,13.0,71.0,31.11,21.01
2016,6,9,5,45,375.5,48.0,2.2,13.5,113.0,38.64,28.43
2016,6,9,6,0,463.0,58.0,2.3,14.0,155.0,46.02,35.35
2016,6,9,6,15,522.5,65.5,2.3,14.5,202.5,51.02,39.96
2016,6,9,6,30,582.0,73.0,2.3,15.0,250.0,77.74,47.51
2016,6,9,6,45,291.0,88.5,2.3,15.5,177.0,97.6,65.09
2016,6,9,7,0,0.0,104.0,2.3,16.0,104.0,85.01,66.34
2016,6,9,7,15,0.0,124.0,2.25,16.0,124.0,101.37,79.79
2016,6,9,7,30,0.0,144.0,2.2,16.0,144.0,117.92,93.2
2016,6,9,7,45,0.5,153.0,2.15,16.5,153.5,126.01,99.31
2016,6,9,8,0,1.0,162.0,2.1,17.0,163.0,134.12,105.38
2016,6,9,8,15,1.0,163.5,2.05,17.5,164.5,135.9,106.27
2016,6,9,8,30,1.0,165.0,2.0,18.0,166.0,137.58,107.11
2016,6,9,8,45,3.5,181.5,1.95,18.5,184.5,153.03,118.99
2016,6,9,9,0,6.0,198.0,1.9,19.0,203.0,168.8,130.99
2016,6,9,9,15,9.0,220.0,1.85,19.0,227.0,189.82,147.28
2016,6,9,9,30,12.0,242.0,1.8,19.0,251.0,211.2,163.71
2016,6,9,9,45,15.5,270.5,1.75,19.5,283.5,238.81,184.47
2016,6,9,10,0,19.0,299.0,1.7,20.0,316.0,266.82,205.23
2016,6,9,10,15,21.0,315.0,1.7,20.0,334.0,283.23,217.39
2016,6,9,10,30,23.0,331.0,1.7,20.0,352.0,299.74,229.62
2016,6,9,10,45,96.0,399.0,1.75,20.5,488.5,432.21,329.19
2016,6,9,11,0,169.0,467.0,1.8,21.0,625.0,570.02,427.93
2016,6,9,11,15,308.5,433.5,1.9,21.0,726.5,675.58,504.64
2016,6,9,11,30,448.0,400.0,2.0,21.0,828.0,782.4,580.55
2016,6,9,11,45,462.0,389.5,2.15,21.0,832.5,790.78,586.76
2016,6,9,12,0,476.0,379.0,2.3,21.0,837.0,796.92,592.36
2016,6,9,12,15,685.5,259.0,2.4,21.0,918.5,877.73,653.38
2016,6,9,12,30,895.0,139.0,2.5,21.0,1000.0,932.95,691.92
2016,6,9,12,45,904.0,131.0,2.65,21.0,994.5,927.77,689.41
2016,6,9,13,0,913.0,123.0,2.8,21.0,989.0,918.79,684.94
2016,6,9,13,15,909.5,122.5,2.9,21.0,973.0,901.88,674.76
2016,6,9,13,30,906.0,122.0,3.0,21.0,957.0,881.56,662.3
2016,6,9,13,45,903.0,119.5,3.1,21.0,935.0,856.56,646.58
2016,6,9,14,0,900.0,117.0,3.2,21.0,913.0,828.31,628.52
2016,6,9,14,15,893.5,115.5,3.25,20.5,884.0,795.18,607.81
2016,6,9,14,30,887.0,114.0,3.3,20.0,855.0,759.3,584.76
2016,6,9,14,45,879.0,111.5,3.35,20.0,820.5,718.92,555.62
2016,6,9,15,0,871.0,109.0,3.4,20.0,786.0,676.28,524.19
2016,6,9,15,15,860.0,107.0,3.45,19.5,746.0,630.22,490.34
2016,6,9,15,30,849.0,105.0,3.5,19.0,706.0,582.61,454.25
2016,6,9,15,45,834.5,102.0,3.55,19.0,662.0,531.82,413.76
2016,6,9,16,0,820.0,99.0,3.6,19.0,618.0,478.76,370.35
2016,6,9,16,15,801.5,96.0,3.6,18.5,570.5,423.66,324.67
2016,6,9,16,30,783.0,93.0,3.6,18.0,523.0,368.87,277.85
2016,6,9,16,45,758.5,89.0,3.6,18.0,473.5,311.98,227.99
2016,6,9,17,0,734.0,85.0,3.6,18.0,424.0,256.67,179.14
2016,6,9,17,15,701.5,80.5,3.55,17.5,373.5,197.99,129.08
2016,6,9,17,30,669.0,76.0,3.5,17.0,323.0,145.35,87.03
2016,6,9,17,45,624.5,70.0,3.45,17.0,273.5,94.04,53.23
2016,6,9,18,0,580.0,64.0,3.4,17.0,224.0,49.69,38.39
2016,6,9,18,15,515.5,56.5,3.2,16.5,177.5,44.52,33.77
2016,6,9,18,30,451.0,49.0,3.0,16.0,131.0,39.25,28.86
2016,6,9,18,45,358.0,38.5,2.9,15.5,91.5,31.19,21.3
2016,6,9,19,0,265.0,28.0,2.8,15.0,52.0,22.95,12.49
2016,6,9,19,15,132.5,14.0,2.8,14.5,26.0,11.3,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.5,2.15,12.0,4.5,0.0,0.0
2016,6,10,5,0,0.0,9.0,2.3,12.0,9.0,7.68,0.0
2016,6,10,5,15,61.0,24.0,2.4,12.5,31.0,18.88,6.28
2016,6,10,5,30,122.0,39.0,2.5,13.0,53.0,30.28,20.3
2016,6,10,5,45,153.0,57.0,2.7,13.5,83.5,43.46,32.65
2016,6,10,6,0,184.0,75.0,2.9,14.0,114.0,56.3,44.44
2016,6,10,6,15,206.5,94.5,2.95,14.5,148.5,69.71,56.53
2016,6,10,6,30,229.0,114.0,3.0,15.0,183.0,92.75,68.3
2016,6,10,6,45,248.0,131.5,3.05,15.5,219.0,125.29,90.15
2016,6,10,7,0,267.0,149.0,3.1,16.0,255.0,160.16,117.05
2016,6,10,7,15,471.0,122.5,3.05,16.0,340.5,204.79,146.55
2016,6,10,7,30,675.0,96.0,3.0,16.0,426.0,272.42,198.17
2016,6,10,7,45,546.0,151.5,3.0,16.5,436.5,314.22,238.86
2016,6,10,8,0,417.0,207.0,3.0,17.0,447.0,342.9,266.25
2016,6,10,8,15,372.5,239.5,2.95,17.5,467.5,371.76,290.54
2016,6,10,8,30,328.0,272.0,2.9,18.0,488.0,399.15,312.34
2016,6,10,8,45,188.5,289.5,2.9,18.5,416.0,352.51,276.17
2016,6,10,9,0,49.0,307.0,2.9,19.0,344.0,290.4,226.55
2016,6,10,9,15,112.0,344.0,2.9,19.0,432.0,372.58,290.38
2016,6,10,9,30,175.0,381.0,2.9,19.0,520.0,454.19,352.23
2016,6,10,9,45,231.0,389.0,2.95,19.0,580.5,510.37,394.5
2016,6,10,10,0,287.0,397.0,3.0,19.0,641.0,578.0,444.68
2016,6,10,10,15,402.0,370.0,3.0,19.0,724.0,662.99,507.89
2016,6,10,10,30,517.0,343.0,3.0,19.0,807.0,746.71,568.99
2016,6,10,10,45,717.0,231.5,3.05,19.5,890.5,830.19,630.79
2016,6,10,11,0,917.0,120.0,3.1,20.0,974.0,898.74,677.55
2016,6,10,11,15,728.0,246.0,3.15,20.0,930.0,881.82,664.14
2016,6,10,11,30,539.0,372.0,3.2,20.0,886.0,837.61,628.74
2016,6,10,11,45,594.5,341.5,3.25,20.0,912.5,865.65,650.04
2016,6,10,12,0,650.0,311.0,3.3,20.0,939.0,889.86,668.16
2016,6,10,12,15,790.0,216.5,3.3,20.0,978.5,922.59,693.5
2016,6,10,12,30,930.0,122.0,3.3,20.0,1018.0,948.81,711.07
2016,6,10,12,45,910.0,135.0,3.3,20.0,1005.0,936.08,702.43
2016,6,10,13,0,890.0,148.0,3.3,20.0,992.0,919.95,691.87
2016,6,10,13,15,887.5,147.0,3.25,20.0,977.0,903.91,681.13
2016,6,10,13,30,885.0,146.0,3.2,20.0,962.0,884.52,668.14
2016,6,10,13,45,883.0,143.0,3.2,20.0,940.5,860.52,652.37
2016,6,10,14,0,881.0,140.0,3.2,20.0,919.0,833.29,634.35
2016,6,10,14,15,874.5,138.0,3.15,20.0,890.5,800.36,612.02
2016,6,10,14,30,868.0,136.0,3.1,20.0,862.0,764.72,586.88
2016,6,10,14,45,863.0,131.5,3.1,20.0,828.0,725.43,558.55
2016,6,10,15,0,858.0,127.0,3.1,20.0,794.0,687.87,530.76
2016,6,10,15,15,846.0,124.5,3.05,20.0,754.0,640.43,494.95
2016,6,10,15,30,834.0,122.0,3.0,20.0,714.0,591.56,457.25
2016,6,10,15,45,821.5,117.5,3.0,20.0,670.0,539.47,416.32
2016,6,10,16,0,809.0,113.0,3.0,20.0,626.0,486.55,373.54
2016,6,10,16,15,789.5,109.5,2.95,19.5,577.5,431.07,328.14
2016,6,10,16,30,770.0,106.0,2.9,19.0,529.0,376.04,281.75
2016,6,10,16,45,745.5,101.0,2.9,19.0,479.0,316.15,230.2
2016,6,10,17,0,721.0,96.0,2.9,19.0,429.0,260.21,181.41
2016,6,10,17,15,686.0,90.5,2.8,18.5,378.0,203.79,133.75
2016,6,10,17,30,651.0,85.0,2.7,18.0,327.0,150.79,91.83
2016,6,10,17,45,604.0,78.5,2.6,17.5,276.5,99.88,58.5
2016,6,10,18,0,557.0,72.0,2.5,17.0,226.0,55.79,43.76
2016,6,10,18,15,488.0,63.5,2.3,16.5,179.0,50.03,38.63
2016,6,10,18,30,419.0,55.0,2.1,16.0,132.0,44.14,33.16
2016,6,10,18,45,319.0,43.5,1.95,15.5,91.5,35.37,24.94
2016,6,10,19,0,219.0,32.0,1.8,15.0,51.0,24.8,14.1
2016,6,10,19,15,109.5,16.0,1.75,14.5,25.5,12.47,0.0
2016,6,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.5,11.5,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.6,12.0,7.0,5.97,0.0
2016,6,11,5,15,18.5,23.0,1.8,12.5,25.0,18.76,6.22
2016,6,11,5,30,37.0,39.0,2.0,13.0,43.0,31.13,21.03
2016,6,11,5,45,59.5,58.5,2.2,13.5,69.0,44.98,33.99
2016,6,11,6,0,82.0,78.0,2.4,14.0,95.0,59.0,46.83
2016,6,11,6,15,96.0,99.0,2.45,14.5,124.5,73.6,59.96
2016,6,11,6,30,110.0,120.0,2.5,15.0,154.0,93.45,71.56
2016,6,11,6,45,125.5,140.0,2.65,15.5,185.0,119.66,90.5
2016,6,11,7,0,141.0,160.0,2.8,16.0,216.0,147.95,112.47
2016,6,11,7,15,154.0,182.5,2.8,16.5,251.5,179.46,137.87
2016,6,11,7,30,167.0,205.0,2.8,17.0,287.0,212.66,164.82
2016,6,11,7,45,204.0,225.0,2.8,18.0,335.0,253.48,196.82
2016,6,11,8,0,241.0,245.0,2.8,19.0,383.0,301.05,233.9
2016,6,11,8,15,272.0,261.5,2.75,19.5,430.0,344.81,268.04
2016,6,11,8,30,303.0,278.0,2.7,20.0,477.0,391.3,303.77
2016,6,11,8,45,477.0,236.0,2.65,20.5,573.0,474.34,367.16
2016,6,11,9,0,651.0,194.0,2.6,21.0,669.0,569.63,438.7
2016,6,11,9,15,767.5,153.5,2.5,21.5,743.0,637.3,488.48
2016,6,11,9,30,884.0,113.0,2.4,22.0,817.0,707.72,539.3
2016,6,11,9,45,885.5,119.5,2.35,22.5,849.0,748.32,566.55
2016,6,11,10,0,887.0,126.0,2.3,23.0,881.0,786.04,590.99
2016,6,11,10,15,893.5,127.5,2.15,23.5,909.0,820.25,610.89
2016,6,11,10,30,900.0,129.0,2.0,24.0,937.0,851.61,628.42
2016,6,11,10,45,906.0,130.0,1.9,24.5,958.5,879.12,643.48
2016,6,11,11,0,912.0,131.0,1.8,25.0,980.0,903.45,656.25
2016,6,11,11,15,915.0,131.5,1.65,25.0,994.0,921.46,665.45
2016,6,11,11,30,918.0,132.0,1.5,25.0,1008.0,936.0,672.3
2016,6,11,11,45,919.5,132.5,1.4,25.0,1015.0,945.7,676.66
2016,6,11,12,0,921.0,133.0,1.3,25.0,1022.0,951.85,678.82
2016,6,11,12,15,921.5,132.5,1.2,25.0,1021.0,952.69,677.68
2016,6,11,12,30,922.0,132.0,1.1,25.0,1020.0,949.97,674.41
2016,6,11,12,45,925.5,128.5,1.0,25.5,1013.5,943.71,667.7
2016,6,11,13,0,929.0,125.0,0.9,26.0,1007.0,933.75,658.82
2016,6,11,13,15,926.5,124.0,0.95,26.0,991.5,917.14,649.86
2016,6,11,13,30,924.0,123.0,1.0,26.0,976.0,897.02,638.76
2016,6,11,13,45,918.5,122.5,1.05,26.0,953.5,871.48,624.18
2016,6,11,14,0,913.0,122.0,1.1,26.0,931.0,842.76,607.47
2016,6,11,14,15,907.0,120.5,1.2,25.5,902.0,809.74,589.6
2016,6,11,14,30,901.0,119.0,1.3,25.0,873.0,773.89,569.18
2016,6,11,14,45,891.5,117.5,1.45,25.0,837.5,732.96,542.87
2016,6,11,15,0,882.0,116.0,1.6,25.0,802.0,689.84,514.04
2016,6,11,15,15,870.5,113.5,1.6,24.5,762.0,642.64,481.22
2016,6,11,15,30,859.0,111.0,1.6,24.0,722.0,595.79,447.51
2016,6,11,15,45,843.0,109.0,1.65,24.0,676.5,543.1,407.88
2016,6,11,16,0,827.0,107.0,1.7,24.0,631.0,489.84,366.52
2016,6,11,16,15,808.0,103.5,1.65,23.5,583.0,433.71,322.01
2016,6,11,16,30,789.0,100.0,1.6,23.0,535.0,377.94,276.35
2016,6,11,16,45,761.5,96.5,1.6,23.0,484.0,320.23,227.89
2016,6,11,17,0,734.0,93.0,1.6,23.0,433.0,261.29,178.06
2016,6,11,17,15,700.0,88.0,1.45,22.0,381.5,204.77,131.54
2016,6,11,17,30,666.0,83.0,1.3,21.0,330.0,151.51,90.33
2016,6,11,17,45,618.0,76.5,1.2,20.5,279.5,99.64,56.88
2016,6,11,18,0,570.0,70.0,1.1,20.0,229.0,54.27,41.88
2016,6,11,18,15,503.0,62.0,1.1,19.0,181.5,48.85,37.21
2016,6,11,18,30,436.0,54.0,1.1,18.0,134.0,43.33,32.21
2016,6,11,18,45,337.5,42.5,1.1,17.5,93.5,34.52,24.03
2016,6,11,19,0,239.0,31.0,1.1,17.0,53.0,24.09,13.53
2016,6,11,19,15,119.5,15.5,1.15,16.5,26.5,12.1,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
