Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,5.5,0.7,13.0,6.0,0.0,0.0
2016,6,12,5,0,60.0,11.0,0.6,13.0,12.0,9.39,0.0
2016,6,12,5,15,184.0,24.5,0.65,13.5,42.5,19.07,6.4
2016,6,12,5,30,308.0,38.0,0.7,14.0,73.0,31.18,21.03
2016,6,12,5,45,394.0,48.0,0.8,14.5,116.0,38.73,28.43
2016,6,12,6,0,480.0,58.0,0.9,15.0,159.0,46.13,35.33
2016,6,12,6,15,539.0,65.5,0.9,15.5,207.0,51.15,39.93
2016,6,12,6,30,598.0,73.0,0.9,16.0,255.0,76.39,46.73
2016,6,12,6,45,641.0,79.0,0.9,16.5,305.5,124.91,73.31
2016,6,12,7,0,684.0,85.0,0.9,17.0,356.0,178.19,112.44
2016,6,12,7,15,714.5,89.5,0.85,17.5,407.0,231.99,156.72
2016,6,12,7,30,745.0,94.0,0.8,18.0,458.0,291.38,206.77
2016,6,12,7,45,768.0,98.0,0.8,18.5,507.0,346.94,253.83
2016,6,12,8,0,791.0,102.0,0.8,19.0,556.0,403.76,300.78
2016,6,12,8,15,808.5,105.0,0.75,19.0,603.0,458.2,344.91
2016,6,12,8,30,826.0,108.0,0.7,19.0,650.0,512.69,387.51
2016,6,12,8,45,839.0,111.0,0.7,19.5,693.0,564.51,426.3
2016,6,12,9,0,852.0,114.0,0.7,20.0,736.0,615.37,462.99
2016,6,12,9,15,862.5,116.0,0.75,20.0,774.0,659.29,495.22
2016,6,12,9,30,873.0,118.0,0.8,20.0,812.0,703.88,527.14
2016,6,12,9,45,883.5,118.0,0.85,20.5,846.0,744.73,554.82
2016,6,12,10,0,894.0,118.0,0.9,21.0,880.0,783.37,579.95
2016,6,12,10,15,899.5,119.5,1.0,21.0,906.5,817.05,602.41
2016,6,12,10,30,905.0,121.0,1.1,21.0,933.0,847.81,622.95
2016,6,12,10,45,907.5,123.0,1.2,21.5,953.0,873.46,638.93
2016,6,12,11,0,910.0,125.0,1.3,22.0,973.0,895.79,652.76
2016,6,12,11,15,912.0,126.0,1.4,22.0,986.0,913.38,664.83
2016,6,12,11,30,914.0,127.0,1.5,22.0,999.0,927.5,674.76
2016,6,12,11,45,913.0,128.0,1.65,22.5,1004.5,935.43,680.14
2016,6,12,12,0,912.0,129.0,1.8,23.0,1010.0,939.81,683.28
2016,6,12,12,15,911.5,129.0,1.9,23.0,1008.5,940.23,684.64
2016,6,12,12,30,911.0,129.0,2.0,23.0,1007.0,937.13,683.82
2016,6,12,12,45,904.5,131.5,2.15,23.0,997.0,927.39,679.24
2016,6,12,13,0,898.0,134.0,2.3,23.0,987.0,914.25,672.42
2016,6,12,13,15,894.5,133.0,2.35,23.0,971.5,897.32,662.16
2016,6,12,13,30,891.0,132.0,2.4,23.0,956.0,877.04,649.7
2016,6,12,13,45,885.5,131.0,2.5,23.0,933.0,851.87,634.33
2016,6,12,14,0,880.0,130.0,2.6,23.0,910.0,823.63,616.75
2016,6,12,14,15,873.0,128.5,2.65,22.5,881.0,790.89,596.76
2016,6,12,14,30,866.0,127.0,2.7,22.0,852.0,755.49,574.06
2016,6,12,14,45,856.5,125.0,2.75,22.0,817.5,715.43,545.72
2016,6,12,15,0,847.0,123.0,2.8,22.0,783.0,673.28,515.22
2016,6,12,15,15,835.0,120.5,2.8,21.5,743.0,630.38,484.07
2016,6,12,15,30,823.0,118.0,2.8,21.0,703.0,582.14,448.11
2016,6,12,15,45,808.0,115.0,2.8,21.0,659.0,530.76,407.89
2016,6,12,16,0,793.0,112.0,2.8,21.0,615.0,478.8,366.09
2016,6,12,16,15,773.5,108.0,2.8,20.5,568.0,423.8,321.41
2016,6,12,16,30,754.0,104.0,2.8,20.0,521.0,369.27,275.76
2016,6,12,16,45,730.0,99.0,2.8,20.0,472.0,310.52,225.37
2016,6,12,17,0,706.0,94.0,2.8,20.0,423.0,255.67,177.69
2016,6,12,17,15,672.0,89.0,2.7,19.5,372.5,200.79,131.42
2016,6,12,17,30,638.0,84.0,2.6,19.0,322.0,149.2,90.65
2016,6,12,17,45,595.5,77.0,2.55,19.0,273.0,98.97,57.39
2016,6,12,18,0,553.0,70.0,2.5,19.0,224.0,54.09,41.91
2016,6,12,18,15,488.0,61.5,2.25,18.0,178.0,48.29,36.88
2016,6,12,18,30,423.0,53.0,2.0,17.0,132.0,42.37,31.5
2016,6,12,18,45,330.0,42.0,1.8,16.5,92.5,34.0,23.7
2016,6,12,19,0,237.0,31.0,1.6,16.0,53.0,24.08,13.69
2016,6,12,19,15,118.5,15.5,1.65,15.5,26.5,12.1,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,29.5,5.5,2.0,11.5,6.0,0.0,0.0
2016,6,13,5,0,59.0,11.0,2.1,12.0,12.0,9.39,0.0
2016,6,13,5,15,178.0,24.0,2.05,12.0,42.0,18.68,6.15
2016,6,13,5,30,297.0,37.0,2.0,12.0,72.0,30.25,20.37
2016,6,13,5,45,388.0,46.5,1.95,12.5,114.0,37.41,27.47
2016,6,13,6,0,479.0,56.0,1.9,13.0,156.0,44.46,34.11
2016,6,13,6,15,239.5,60.5,1.8,13.5,110.5,44.41,34.23
2016,6,13,6,30,0.0,65.0,1.7,14.0,65.0,53.67,40.49
2016,6,13,6,45,0.0,78.0,1.65,14.5,78.0,64.21,49.32
2016,6,13,7,0,0.0,91.0,1.6,15.0,91.0,74.86,58.08
2016,6,13,7,15,9.0,132.0,1.55,15.5,137.0,109.5,86.32
2016,6,13,7,30,18.0,173.0,1.5,16.0,183.0,145.52,115.2
2016,6,13,7,45,25.5,197.0,1.45,16.5,211.5,169.22,133.69
2016,6,13,8,0,33.0,221.0,1.4,17.0,240.0,195.34,153.95
2016,6,13,8,15,41.0,245.5,1.4,17.5,271.5,222.42,174.74
2016,6,13,8,30,49.0,270.0,1.4,18.0,303.0,250.56,196.08
2016,6,13,8,45,453.0,189.0,1.4,18.5,518.0,419.99,327.2
2016,6,13,9,0,857.0,108.0,1.4,19.0,733.0,609.8,468.18
2016,6,13,9,15,868.0,110.0,1.45,19.0,772.0,656.63,501.95
2016,6,13,9,30,879.0,112.0,1.5,19.0,811.0,701.78,534.98
2016,6,13,9,45,891.0,112.0,1.55,19.5,846.0,743.91,564.21
2016,6,13,10,0,903.0,112.0,1.6,20.0,881.0,783.93,590.68
2016,6,13,10,15,909.0,113.5,1.75,20.0,908.5,818.31,614.32
2016,6,13,10,30,915.0,115.0,1.9,20.0,936.0,849.77,636.0
2016,6,13,10,45,917.5,117.0,2.05,20.5,956.5,875.73,652.72
2016,6,13,11,0,920.0,119.0,2.2,21.0,977.0,898.32,667.19
2016,6,13,11,15,923.0,120.0,2.35,21.0,991.0,917.0,680.37
2016,6,13,11,30,926.0,121.0,2.5,21.0,1005.0,932.2,691.31
2016,6,13,11,45,924.0,123.5,2.65,21.5,1010.5,940.74,696.58
2016,6,13,12,0,922.0,126.0,2.8,22.0,1016.0,945.66,699.54
2016,6,13,12,15,921.5,126.0,2.9,22.0,1015.0,946.14,700.59
2016,6,13,12,30,921.0,126.0,3.0,22.0,1014.0,943.06,699.39
2016,6,13,12,45,918.0,127.0,3.15,22.0,1005.0,935.1,695.36
2016,6,13,13,0,915.0,128.0,3.3,22.0,996.0,923.62,689.02
2016,6,13,13,15,911.5,127.0,3.4,21.5,980.5,906.48,679.85
2016,6,13,13,30,908.0,126.0,3.5,21.0,965.0,885.93,668.32
2016,6,13,13,45,900.0,127.0,3.6,21.0,942.0,860.14,651.82
2016,6,13,14,0,892.0,128.0,3.7,21.0,919.0,831.36,633.17
2016,6,13,14,15,885.0,126.5,3.75,20.5,889.5,798.32,612.32
2016,6,13,14,30,878.0,125.0,3.8,20.0,860.0,762.58,588.82
2016,6,13,14,45,873.5,120.0,3.85,20.0,826.5,722.97,560.14
2016,6,13,15,0,869.0,115.0,3.9,20.0,793.0,680.83,528.95
2016,6,13,15,15,857.5,113.0,3.9,19.5,752.5,634.73,494.78
2016,6,13,15,30,846.0,111.0,3.9,19.0,712.0,589.0,459.82
2016,6,13,15,45,795.5,115.5,3.95,19.0,652.5,525.07,409.36
2016,6,13,16,0,745.0,120.0,4.0,19.0,593.0,463.87,359.96
2016,6,13,16,15,770.5,105.5,4.0,18.5,562.5,420.72,323.34
2016,6,13,16,30,796.0,91.0,4.0,18.0,532.0,373.31,281.62
2016,6,13,16,45,548.0,134.0,4.0,18.0,424.5,285.19,212.66
2016,6,13,17,0,300.0,177.0,4.0,18.0,317.0,218.28,163.75
2016,6,13,17,15,491.5,126.0,3.9,17.5,324.0,194.68,135.41
2016,6,13,17,30,683.0,75.0,3.8,17.0,331.0,148.18,88.67
2016,6,13,17,45,627.5,71.5,3.7,16.5,280.0,97.25,55.36
2016,6,13,18,0,572.0,68.0,3.6,16.0,229.0,52.63,41.16
2016,6,13,18,15,508.0,60.5,3.5,15.5,182.5,47.58,36.64
2016,6,13,18,30,444.0,53.0,3.4,15.0,136.0,42.44,31.84
2016,6,13,18,45,342.5,42.5,3.35,15.0,95.5,34.46,24.25
2016,6,13,19,0,241.0,32.0,3.3,15.0,55.0,24.85,14.45
2016,6,13,19,15,120.5,16.0,3.25,14.5,27.5,12.48,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,5.5,2.0,11.0,6.5,0.0,0.0
2016,6,14,5,0,68.0,11.0,2.1,11.0,13.0,9.39,0.0
2016,6,14,5,15,194.5,23.5,2.2,11.5,43.0,19.28,6.5
2016,6,14,5,30,321.0,36.0,2.3,12.0,73.0,29.45,19.67
2016,6,14,5,45,420.0,43.5,2.4,12.5,116.5,35.01,25.35
2016,6,14,6,0,519.0,51.0,2.5,13.0,160.0,40.59,30.66
2016,6,14,6,15,575.0,57.5,2.55,13.5,208.0,45.07,34.81
2016,6,14,6,30,631.0,64.0,2.6,14.0,256.0,69.22,41.0
2016,6,14,6,45,678.0,67.0,2.65,14.5,307.0,121.08,69.57
2016,6,14,7,0,725.0,70.0,2.7,15.0,358.0,174.03,108.62
2016,6,14,7,15,752.5,74.0,2.65,15.0,408.0,228.53,155.02
2016,6,14,7,30,780.0,78.0,2.6,15.0,458.0,285.34,205.28
2016,6,14,7,45,750.5,93.0,2.55,15.5,490.0,335.1,250.99
2016,6,14,8,0,721.0,108.0,2.5,16.0,522.0,378.22,289.91
2016,6,14,8,15,687.5,134.0,2.45,16.0,555.5,427.36,332.23
2016,6,14,8,30,654.0,160.0,2.4,16.0,589.0,471.6,368.97
2016,6,14,8,45,528.0,225.5,2.35,16.5,586.5,491.26,384.41
2016,6,14,9,0,402.0,291.0,2.3,17.0,584.0,500.43,390.25
2016,6,14,9,15,461.5,283.5,2.25,17.0,637.0,553.18,430.43
2016,6,14,9,30,521.0,276.0,2.2,17.0,690.0,609.09,472.02
2016,6,14,9,45,510.0,296.5,2.15,17.0,716.0,641.91,495.03
2016,6,14,10,0,499.0,317.0,2.1,17.0,742.0,672.22,515.9
2016,6,14,10,15,504.0,331.0,2.05,17.0,772.0,706.82,539.73
2016,6,14,10,30,509.0,345.0,2.0,17.0,802.0,739.79,561.98
2016,6,14,10,45,708.0,233.5,2.0,17.5,884.5,821.96,622.29
2016,6,14,11,0,907.0,122.0,2.0,18.0,967.0,889.38,667.43
2016,6,14,11,15,759.0,225.5,2.05,18.0,940.0,887.74,665.34
2016,6,14,11,30,611.0,329.0,2.1,18.0,913.0,858.35,641.7
2016,6,14,11,45,764.5,225.5,2.15,18.0,960.5,910.67,681.86
2016,6,14,12,0,918.0,122.0,2.2,18.0,1008.0,938.17,700.08
2016,6,14,12,15,689.0,264.5,2.25,18.0,929.0,883.58,662.01
2016,6,14,12,30,460.0,407.0,2.3,18.0,850.0,803.97,602.28
2016,6,14,12,45,542.5,362.5,2.4,18.0,881.0,834.03,626.63
2016,6,14,13,0,625.0,318.0,2.5,18.0,912.0,857.75,645.61
2016,6,14,13,15,771.5,216.0,2.6,18.0,937.5,883.93,668.31
2016,6,14,13,30,918.0,114.0,2.7,18.0,963.0,883.57,669.2
2016,6,14,13,45,914.5,112.5,2.8,18.0,941.5,859.05,653.64
2016,6,14,14,0,911.0,111.0,2.9,18.0,920.0,831.29,635.9
2016,6,14,14,15,905.0,110.0,2.9,18.0,891.5,798.95,614.2
2016,6,14,14,30,899.0,109.0,2.9,18.0,863.0,763.79,590.4
2016,6,14,14,45,893.0,106.0,2.95,18.0,829.0,724.18,561.94
2016,6,14,15,0,887.0,103.0,3.0,18.0,795.0,682.12,530.95
2016,6,14,15,15,877.0,101.0,3.05,18.0,755.5,636.26,496.32
2016,6,14,15,30,867.0,99.0,3.1,18.0,716.0,588.72,459.46
2016,6,14,15,45,632.0,171.0,3.2,18.0,606.0,489.14,381.8
2016,6,14,16,0,397.0,243.0,3.3,18.0,496.0,401.04,313.04
2016,6,14,16,15,600.5,165.5,3.35,17.5,515.0,400.59,309.99
2016,6,14,16,30,804.0,88.0,3.4,17.0,534.0,373.99,282.64
2016,6,14,16,45,730.5,91.0,3.45,17.0,467.5,307.32,226.04
2016,6,14,17,0,657.0,94.0,3.5,17.0,401.0,244.46,172.89
2016,6,14,17,15,542.0,104.0,3.45,16.5,338.0,189.52,129.48
2016,6,14,17,30,427.0,114.0,3.4,16.0,275.0,144.31,97.0
2016,6,14,17,45,389.0,103.5,3.35,15.5,233.5,103.99,69.26
2016,6,14,18,0,351.0,93.0,3.3,15.0,192.0,68.02,54.96
2016,6,14,18,15,412.0,71.5,3.15,14.5,165.5,53.71,42.23
2016,6,14,18,30,473.0,50.0,3.0,14.0,139.0,40.04,29.86
2016,6,14,18,45,363.5,41.0,2.9,13.5,97.5,33.2,23.35
2016,6,14,19,0,254.0,32.0,2.8,13.0,56.0,26.32,15.89
2016,6,14,19,15,127.0,16.0,2.85,12.5,28.0,12.49,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,11.0,12.0,10.24,0.0
2016,6,15,5,15,126.0,25.0,2.7,11.0,39.5,19.34,6.46
2016,6,15,5,30,252.0,38.0,2.8,11.0,67.0,29.32,19.63
2016,6,15,5,45,329.0,49.5,2.9,11.5,106.5,37.92,28.02
2016,6,15,6,0,406.0,61.0,3.0,12.0,146.0,48.23,37.6
2016,6,15,6,15,453.0,71.5,3.05,12.5,190.0,55.41,44.21
2016,6,15,6,30,500.0,82.0,3.1,13.0,234.0,78.22,51.77
2016,6,15,6,45,554.5,84.0,3.15,13.5,280.5,118.57,72.9
2016,6,15,7,0,609.0,86.0,3.2,14.0,327.0,165.1,106.83
2016,6,15,7,15,459.5,136.5,3.25,14.0,332.5,210.5,152.58
2016,6,15,7,30,310.0,187.0,3.3,14.0,338.0,238.07,182.89
2016,6,15,7,45,346.0,201.0,3.35,14.5,386.5,282.19,219.44
2016,6,15,8,0,382.0,215.0,3.4,15.0,435.0,329.82,258.58
2016,6,15,8,15,619.5,151.5,3.45,15.0,542.5,412.01,323.71
2016,6,15,8,30,857.0,88.0,3.5,15.0,650.0,507.03,399.88
2016,6,15,8,45,622.0,192.0,3.55,15.5,614.0,516.2,407.82
2016,6,15,9,0,387.0,296.0,3.6,16.0,578.0,489.65,386.33
2016,6,15,9,15,291.5,337.0,3.65,16.0,556.5,484.78,382.05
2016,6,15,9,30,196.0,378.0,3.7,16.0,535.0,464.28,365.04
2016,6,15,9,45,321.0,355.0,3.8,16.5,623.5,550.46,431.74
2016,6,15,10,0,446.0,332.0,3.9,17.0,712.0,645.19,503.06
2016,6,15,10,15,679.0,222.0,4.0,17.0,821.0,748.23,583.15
2016,6,15,10,30,912.0,112.0,4.1,17.0,930.0,843.4,653.76
2016,6,15,10,45,919.5,110.5,4.2,17.0,952.0,870.34,672.04
2016,6,15,11,0,927.0,109.0,4.3,17.0,974.0,894.15,688.55
2016,6,15,11,15,930.0,110.0,4.35,17.0,988.0,913.07,701.61
2016,6,15,11,30,933.0,111.0,4.4,17.0,1002.0,928.48,712.3
2016,6,15,11,45,937.5,109.0,4.5,17.0,1009.5,938.95,720.07
2016,6,15,12,0,942.0,107.0,4.6,17.0,1017.0,945.84,725.47
2016,6,15,12,15,604.5,289.5,4.6,17.0,873.5,829.67,640.08
2016,6,15,12,30,267.0,472.0,4.6,17.0,730.0,682.09,524.81
2016,6,15,12,45,394.5,424.5,4.65,17.0,801.5,749.03,577.89
2016,6,15,13,0,522.0,377.0,4.7,17.0,873.0,821.64,632.99
2016,6,15,13,15,717.5,248.0,4.7,17.0,918.0,866.53,670.33
2016,6,15,13,30,913.0,119.0,4.7,17.0,963.0,883.85,684.41
2016,6,15,13,45,722.0,224.5,4.7,17.0,882.5,817.22,635.42
2016,6,15,14,0,531.0,330.0,4.7,17.0,802.0,736.85,572.94
2016,6,15,14,15,490.0,327.5,4.65,17.0,752.0,684.98,534.67
2016,6,15,14,30,449.0,325.0,4.6,17.0,702.0,633.69,496.25
2016,6,15,14,45,675.0,210.5,4.6,17.0,751.0,674.46,530.89
2016,6,15,15,0,901.0,96.0,4.6,17.0,800.0,685.2,541.7
2016,6,15,15,15,891.0,94.0,4.5,16.5,760.0,638.82,505.92
2016,6,15,15,30,881.0,92.0,4.4,16.0,720.0,590.72,468.15
2016,6,15,15,45,870.5,88.5,4.35,16.0,676.5,539.52,426.24
2016,6,15,16,0,860.0,85.0,4.3,16.0,633.0,487.15,382.24
2016,6,15,16,15,843.0,82.0,4.2,15.5,585.5,431.6,335.11
2016,6,15,16,30,826.0,79.0,4.1,15.0,538.0,376.06,286.65
2016,6,15,16,45,802.5,76.5,4.05,15.0,488.0,317.01,234.04
2016,6,15,17,0,779.0,74.0,4.0,15.0,438.0,261.01,183.57
2016,6,15,17,15,748.5,70.0,3.85,14.5,387.0,204.01,133.77
2016,6,15,17,30,718.0,66.0,3.7,14.0,336.0,149.78,89.43
2016,6,15,17,45,675.5,61.5,3.55,14.0,286.0,97.32,54.0
2016,6,15,18,0,633.0,57.0,3.4,14.0,236.0,45.7,35.32
2016,6,15,18,15,572.0,51.0,3.1,13.5,188.5,40.36,30.52
2016,6,15,18,30,511.0,45.0,2.8,13.0,141.0,36.09,26.5
2016,6,15,18,45,418.0,36.5,2.5,12.5,100.0,29.55,20.28
2016,6,15,19,0,325.0,28.0,2.2,12.0,59.0,22.94,13.27
2016,6,15,19,15,162.5,14.0,2.05,11.5,29.5,11.25,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,0.8,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,0.9,12.0,2.0,1.71,0.0
2016,6,16,5,15,0.0,6.5,0.95,12.0,6.5,5.33,0.0
2016,6,16,5,30,0.0,11.0,1.0,12.0,11.0,9.03,2.14
2016,6,16,5,45,0.0,17.5,1.05,12.5,17.5,14.4,7.14
2016,6,16,6,0,0.0,24.0,1.1,13.0,24.0,19.77,12.11
2016,6,16,6,15,0.0,31.5,1.1,13.0,31.5,25.98,17.81
2016,6,16,6,30,0.0,39.0,1.1,13.0,39.0,32.21,22.24
2016,6,16,6,45,0.0,47.0,1.15,13.5,47.0,38.86,27.88
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,45.53,33.43
2016,6,16,7,15,0.0,49.5,1.2,14.0,49.5,40.96,29.43
2016,6,16,7,30,0.0,44.0,1.2,14.0,44.0,36.41,25.46
2016,6,16,7,45,7.5,121.0,1.2,14.5,125.5,102.47,80.5
2016,6,16,8,0,15.0,198.0,1.2,15.0,207.0,168.43,133.79
2016,6,16,8,15,26.5,229.0,1.2,15.5,245.5,200.33,158.51
2016,6,16,8,30,38.0,260.0,1.2,16.0,284.0,236.62,186.49
2016,6,16,8,45,33.5,270.5,1.3,16.5,293.5,246.58,193.58
2016,6,16,9,0,29.0,281.0,1.4,17.0,303.0,255.96,200.22
2016,6,16,9,15,25.5,285.0,1.45,17.0,305.0,259.89,202.92
2016,6,16,9,30,22.0,289.0,1.5,17.0,307.0,257.46,200.69
2016,6,16,9,45,32.0,324.0,1.6,17.5,351.0,302.95,235.26
2016,6,16,10,0,42.0,359.0,1.7,18.0,395.0,343.57,265.41
2016,6,16,10,15,70.0,395.0,1.8,18.0,457.0,399.9,307.93
2016,6,16,10,30,98.0,431.0,1.9,18.0,519.0,457.98,351.11
2016,6,16,10,45,185.0,440.5,2.0,18.5,611.5,552.43,420.92
2016,6,16,11,0,272.0,450.0,2.1,19.0,704.0,650.14,490.97
2016,6,16,11,15,246.0,463.0,2.2,19.0,695.5,645.79,486.76
2016,6,16,11,30,220.0,476.0,2.3,19.0,687.0,629.11,474.72
2016,6,16,11,45,232.5,467.0,2.4,19.0,691.0,634.96,479.78
2016,6,16,12,0,245.0,458.0,2.5,19.0,695.0,650.27,491.26
2016,6,16,12,15,133.5,405.0,2.6,19.0,534.5,492.15,375.69
2016,6,16,12,30,22.0,352.0,2.7,19.0,374.0,320.71,245.97
2016,6,16,12,45,53.5,405.0,2.8,19.0,456.5,407.49,312.85
2016,6,16,13,0,85.0,458.0,2.9,19.0,539.0,482.18,368.68
2016,6,16,13,15,180.0,451.5,2.95,19.0,619.5,566.57,432.79
2016,6,16,13,30,275.0,445.0,3.0,19.0,700.0,645.29,491.48
2016,6,16,13,45,147.0,378.0,3.1,19.0,514.0,463.03,356.64
2016,6,16,14,0,19.0,311.0,3.2,19.0,328.0,278.55,215.15
2016,6,16,14,15,25.5,323.0,3.25,19.0,345.0,300.77,233.19
2016,6,16,14,30,32.0,335.0,3.3,19.0,362.0,314.07,243.77
2016,6,16,14,45,121.5,351.5,3.35,19.0,447.5,395.72,308.24
2016,6,16,15,0,211.0,368.0,3.4,19.0,533.0,461.09,358.78
2016,6,16,15,15,193.0,349.5,3.35,18.5,494.5,422.51,329.82
2016,6,16,15,30,175.0,331.0,3.3,18.0,456.0,385.01,301.75
2016,6,16,15,45,137.5,307.0,3.3,18.0,401.5,334.14,262.42
2016,6,16,16,0,100.0,283.0,3.3,18.0,347.0,283.0,222.62
2016,6,16,16,15,83.0,257.0,3.2,17.5,307.5,247.2,194.91
2016,6,16,16,30,66.0,231.0,3.1,17.0,268.0,213.37,168.48
2016,6,16,16,45,72.5,211.0,3.05,17.0,248.5,193.48,152.28
2016,6,16,17,0,79.0,191.0,3.0,17.0,229.0,172.91,135.21
2016,6,16,17,15,39.5,153.0,2.85,16.5,172.0,129.8,101.57
2016,6,16,17,30,0.0,115.0,2.7,16.0,115.0,92.9,73.0
2016,6,16,17,45,0.0,97.5,2.55,16.0,97.5,78.52,61.08
2016,6,16,18,0,0.0,80.0,2.4,16.0,80.0,64.37,51.54
2016,6,16,18,15,0.0,64.0,2.15,15.5,64.0,51.87,40.45
2016,6,16,18,30,0.0,48.0,1.9,15.0,48.0,39.3,29.11
2016,6,16,18,45,0.0,34.0,1.65,15.0,34.0,28.11,18.83
2016,6,16,19,0,0.0,20.0,1.4,15.0,20.0,16.49,7.86
2016,6,16,19,15,0.0,10.0,1.25,14.5,10.0,8.23,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.05,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.2,13.0,2.0,1.71,0.0
2016,6,17,5,15,0.0,8.5,1.3,13.5,8.5,6.98,0.0
2016,6,17,5,30,0.0,15.0,1.4,14.0,15.0,12.34,4.89
2016,6,17,5,45,0.0,24.0,1.55,14.5,24.0,19.78,11.77
2016,6,17,6,0,0.0,33.0,1.7,15.0,33.0,27.23,18.59
2016,6,17,6,15,0.0,43.5,1.75,15.0,43.5,35.95,26.51
2016,6,17,6,30,0.0,54.0,1.8,15.0,54.0,44.69,32.67
2016,6,17,6,45,0.0,64.5,1.9,15.5,64.5,53.45,40.01
2016,6,17,7,0,0.0,75.0,2.0,16.0,75.0,62.2,47.22
2016,6,17,7,15,0.0,89.0,2.05,16.0,89.0,73.63,56.66
2016,6,17,7,30,0.0,103.0,2.1,16.0,103.0,85.15,66.06
2016,6,17,7,45,0.0,90.5,2.15,16.5,90.5,75.18,57.42
2016,6,17,8,0,0.0,78.0,2.2,17.0,78.0,64.8,48.52
2016,6,17,8,15,0.0,115.5,2.3,17.0,115.5,95.96,74.04
2016,6,17,8,30,0.0,153.0,2.4,17.0,153.0,127.11,99.18
2016,6,17,8,45,13.0,214.0,2.5,17.5,224.0,184.98,145.26
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,249.06,195.25
2016,6,17,9,15,13.0,189.0,2.7,18.0,199.0,166.12,129.28
2016,6,17,9,30,0.0,103.0,2.8,18.0,103.0,86.01,64.69
2016,6,17,9,45,21.0,231.0,2.95,18.5,249.0,214.08,167.06
2016,6,17,10,0,42.0,359.0,3.1,19.0,395.0,343.51,266.48
2016,6,17,10,15,49.0,380.5,3.15,19.0,423.5,370.65,286.5
2016,6,17,10,30,56.0,402.0,3.2,19.0,452.0,398.16,307.03
2016,6,17,10,45,97.0,433.0,3.3,19.0,522.5,462.59,355.96
2016,6,17,11,0,138.0,464.0,3.4,19.0,593.0,539.19,412.9
2016,6,17,11,15,84.0,422.5,3.45,19.0,501.5,447.61,343.82
2016,6,17,11,30,30.0,381.0,3.5,19.0,410.0,364.33,280.19
2016,6,17,11,45,144.0,428.0,3.55,19.5,567.5,520.92,399.71
2016,6,17,12,0,258.0,475.0,3.6,20.0,725.0,677.17,513.32
2016,6,17,12,15,152.0,449.5,3.6,20.0,597.0,549.2,418.13
2016,6,17,12,30,46.0,424.0,3.6,20.0,469.0,418.91,319.91
2016,6,17,12,45,51.5,428.5,3.65,20.0,478.5,427.16,326.83
2016,6,17,13,0,57.0,433.0,3.7,20.0,488.0,434.87,332.85
2016,6,17,13,15,72.0,438.5,3.7,19.5,506.5,451.06,346.09
2016,6,17,13,30,87.0,444.0,3.7,19.0,525.0,466.26,358.58
2016,6,17,13,45,165.0,436.5,3.7,19.0,585.0,530.08,408.04
2016,6,17,14,0,243.0,429.0,3.7,19.0,645.0,587.74,451.98
2016,6,17,14,15,150.5,401.0,3.65,19.0,534.0,474.19,366.38
2016,6,17,14,30,58.0,373.0,3.6,19.0,423.0,366.48,283.98
2016,6,17,14,45,284.0,322.5,3.6,19.0,547.0,490.4,382.84
2016,6,17,15,0,510.0,272.0,3.6,19.0,671.0,588.23,457.95
2016,6,17,15,15,297.5,296.5,3.55,18.5,526.5,447.4,350.04
2016,6,17,15,30,85.0,321.0,3.5,18.0,382.0,320.36,251.28
2016,6,17,15,45,105.0,304.0,3.5,17.5,374.5,310.31,244.6
2016,6,17,16,0,125.0,287.0,3.5,17.0,367.0,301.87,238.46
2016,6,17,16,15,62.5,219.0,3.45,16.5,259.0,208.1,164.66
2016,6,17,16,30,0.0,151.0,3.4,16.0,151.0,124.52,98.1
2016,6,17,16,45,124.0,169.0,3.4,16.0,227.0,178.43,139.55
2016,6,17,17,0,248.0,187.0,3.4,16.0,303.0,213.9,163.37
2016,6,17,17,15,124.0,132.5,3.3,15.5,190.5,130.99,99.36
2016,6,17,17,30,0.0,78.0,3.2,15.0,78.0,64.48,49.32
2016,6,17,17,45,0.0,66.5,3.15,15.0,66.5,55.1,41.5
2016,6,17,18,0,0.0,55.0,3.1,15.0,55.0,45.53,35.05
2016,6,17,18,15,0.0,43.5,2.9,14.5,43.5,35.96,26.49
2016,6,17,18,30,0.0,32.0,2.7,14.0,32.0,26.41,17.83
2016,6,17,18,45,0.0,22.5,2.5,14.0,22.5,18.54,10.57
2016,6,17,19,0,0.0,13.0,2.3,14.0,13.0,10.69,3.16
2016,6,17,19,15,0.0,6.5,2.15,13.5,6.5,5.33,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,54.0,5.5,1.05,11.5,6.5,0.0,0.0
2016,6,18,5,0,108.0,11.0,1.2,12.0,13.0,9.39,0.0
2016,6,18,5,15,246.0,21.5,1.25,12.0,44.5,17.64,4.99
2016,6,18,5,30,384.0,32.0,1.3,12.0,76.0,26.2,16.86
2016,6,18,5,45,470.5,39.5,1.4,12.5,119.5,31.93,22.63
2016,6,18,6,0,557.0,47.0,1.5,13.0,163.0,37.62,28.03
2016,6,18,6,15,614.0,53.0,1.5,13.5,212.5,41.89,31.99
2016,6,18,6,30,671.0,59.0,1.5,14.0,262.0,67.88,40.51
2016,6,18,6,45,712.0,63.5,1.55,14.5,313.5,118.57,66.49
2016,6,18,7,0,753.0,68.0,1.6,15.0,365.0,173.73,106.84
2016,6,18,7,15,781.5,71.5,1.55,15.5,417.0,229.54,153.54
2016,6,18,7,30,810.0,75.0,1.5,16.0,469.0,287.76,204.05
2016,6,18,7,45,832.5,77.5,1.5,16.5,519.5,345.21,254.17
2016,6,18,8,0,855.0,80.0,1.5,17.0,570.0,405.24,305.21
2016,6,18,8,15,871.0,82.5,1.45,17.5,618.0,461.11,351.45
2016,6,18,8,30,887.0,85.0,1.4,18.0,666.0,516.74,395.77
2016,6,18,8,45,780.0,133.5,1.35,18.5,669.0,548.48,420.41
2016,6,18,9,0,673.0,182.0,1.3,19.0,672.0,567.5,434.05
2016,6,18,9,15,647.0,208.5,1.2,19.5,700.5,606.53,460.99
2016,6,18,9,30,621.0,235.0,1.1,20.0,729.0,641.23,483.5
2016,6,18,9,45,781.0,167.5,1.05,20.5,814.5,718.09,537.88
2016,6,18,10,0,941.0,100.0,1.0,21.0,900.0,798.06,591.47
2016,6,18,10,15,946.5,101.5,0.9,21.0,928.0,833.44,611.57
2016,6,18,10,30,952.0,103.0,0.8,21.0,956.0,865.77,629.77
2016,6,18,10,45,957.0,103.0,0.75,21.5,977.5,893.12,644.12
2016,6,18,11,0,962.0,103.0,0.7,22.0,999.0,917.1,656.18
2016,6,18,11,15,964.5,103.5,0.65,22.0,1013.0,935.89,666.16
2016,6,18,11,30,967.0,104.0,0.6,22.0,1027.0,951.02,673.91
2016,6,18,11,45,969.0,103.5,0.55,22.5,1034.0,961.1,677.29
2016,6,18,12,0,971.0,103.0,0.5,23.0,1041.0,967.45,678.48
2016,6,18,12,15,971.0,103.0,0.5,23.0,1040.5,968.7,679.11
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,966.19,677.63
2016,6,18,12,45,970.0,102.5,0.5,23.0,1032.0,958.57,673.18
2016,6,18,13,0,969.0,102.0,0.5,23.0,1024.0,947.19,666.59
2016,6,18,13,15,966.5,101.5,0.5,23.0,1008.5,930.78,657.03
2016,6,18,13,30,964.0,101.0,0.5,23.0,993.0,910.73,645.32
2016,6,18,13,45,959.5,100.0,0.5,23.0,970.5,885.02,630.12
2016,6,18,14,0,955.0,99.0,0.5,23.0,948.0,855.95,612.82
2016,6,18,14,15,949.0,98.0,0.5,23.0,919.0,822.52,592.66
2016,6,18,14,30,943.0,97.0,0.5,23.0,890.0,786.12,570.46
2016,6,18,14,45,933.5,96.5,0.5,23.0,854.5,744.97,543.91
2016,6,18,15,0,924.0,96.0,0.5,23.0,819.0,701.51,514.55
2016,6,18,15,15,914.0,94.0,0.5,23.0,778.5,654.28,481.86
2016,6,18,15,30,904.0,92.0,0.5,23.0,738.0,605.25,446.93
2016,6,18,15,45,888.5,90.5,0.5,23.0,693.0,552.26,408.05
2016,6,18,16,0,873.0,89.0,0.5,23.0,648.0,498.51,367.3
2016,6,18,16,15,855.5,86.5,0.45,22.5,599.5,442.55,323.79
2016,6,18,16,30,838.0,84.0,0.4,22.0,551.0,385.05,277.66
2016,6,18,16,45,815.5,80.5,0.4,22.0,500.5,326.42,229.21
2016,6,18,17,0,793.0,77.0,0.4,22.0,450.0,269.01,180.94
2016,6,18,17,15,762.5,73.0,0.4,21.5,398.5,211.14,133.31
2016,6,18,17,30,732.0,69.0,0.4,21.0,347.0,156.02,90.38
2016,6,18,17,45,691.0,64.0,0.4,20.5,296.0,102.32,55.34
2016,6,18,18,0,650.0,59.0,0.4,20.0,245.0,49.15,37.41
2016,6,18,18,15,589.0,53.0,0.45,19.0,196.5,42.0,31.3
2016,6,18,18,30,528.0,47.0,0.5,18.0,148.0,37.77,27.47
2016,6,18,18,45,435.5,38.0,0.55,17.5,105.5,30.84,21.01
2016,6,18,19,0,343.0,29.0,0.6,17.0,63.0,23.81,13.83
2016,6,18,19,15,171.5,14.5,0.65,16.5,31.5,11.66,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.05,13.5,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.0,14.0,13.0,9.39,0.0
2016,6,19,5,15,252.0,21.5,1.15,14.5,45.0,17.67,4.72
2016,6,19,5,30,393.0,32.0,1.3,15.0,77.0,26.25,16.63
2016,6,19,5,45,481.0,40.0,1.5,16.0,121.5,32.41,22.68
2016,6,19,6,0,569.0,48.0,1.7,17.0,166.0,38.51,28.32
2016,6,19,6,15,624.0,53.5,1.75,17.5,215.0,42.36,31.85
2016,6,19,6,30,679.0,59.0,1.8,18.0,264.0,67.49,39.72
2016,6,19,6,45,718.0,63.5,1.85,18.5,315.5,118.45,65.24
2016,6,19,7,0,757.0,68.0,1.9,19.0,367.0,173.63,105.02
2016,6,19,7,15,784.5,71.5,1.8,19.5,418.0,229.46,151.1
2016,6,19,7,30,812.0,75.0,1.7,20.0,469.0,287.57,200.89
2016,6,19,7,45,705.5,110.5,1.65,20.5,479.0,329.47,241.25
2016,6,19,8,0,599.0,146.0,1.6,21.0,489.0,361.04,271.1
2016,6,19,8,15,553.5,178.0,1.45,21.5,515.5,400.01,303.17
2016,6,19,8,30,508.0,210.0,1.3,22.0,542.0,436.54,331.42
2016,6,19,8,45,709.0,149.5,1.2,22.5,646.5,523.6,395.85
2016,6,19,9,0,910.0,89.0,1.1,23.0,751.0,619.34,464.77
2016,6,19,9,15,919.0,91.0,0.95,23.5,790.0,667.3,496.6
2016,6,19,9,30,928.0,93.0,0.8,24.0,829.0,713.31,525.92
2016,6,19,9,45,938.5,92.5,0.7,24.5,863.5,755.86,552.26
2016,6,19,10,0,949.0,92.0,0.6,25.0,898.0,796.09,574.8
2016,6,19,10,15,954.0,93.0,0.65,25.0,926.0,830.92,596.65
2016,6,19,10,30,959.0,94.0,0.7,25.0,954.0,862.66,616.51
2016,6,19,10,45,961.5,96.0,0.8,25.0,975.0,890.03,634.48
2016,6,19,11,0,964.0,98.0,0.9,25.0,996.0,913.89,650.31
2016,6,19,11,15,966.5,98.5,1.05,25.0,1010.0,932.78,663.95
2016,6,19,11,30,969.0,99.0,1.2,25.0,1024.0,948.01,675.36
2016,6,19,11,45,965.0,103.0,1.35,25.5,1029.5,956.96,681.54
2016,6,19,12,0,961.0,107.0,1.5,26.0,1035.0,962.08,685.33
2016,6,19,12,15,960.5,107.0,1.6,25.5,1034.5,962.93,688.49
2016,6,19,12,30,960.0,107.0,1.7,25.0,1034.0,960.05,689.38
2016,6,19,12,45,951.0,112.0,1.85,25.0,1023.5,950.46,685.31
2016,6,19,13,0,942.0,117.0,2.0,25.0,1013.0,937.31,678.92
2016,6,19,13,15,781.5,211.5,2.1,25.0,947.5,880.75,643.59
2016,6,19,13,30,621.0,306.0,2.2,25.0,882.0,821.09,601.71
2016,6,19,13,45,553.0,325.5,2.3,25.0,829.5,767.63,565.86
2016,6,19,14,0,485.0,345.0,2.4,25.0,777.0,713.99,529.13
2016,6,19,14,15,594.0,281.0,2.45,24.5,793.0,725.44,541.27
2016,6,19,14,30,703.0,217.0,2.5,24.0,809.0,728.45,546.73
2016,6,19,14,45,489.0,287.0,2.55,24.0,691.0,610.31,460.46
2016,6,19,15,0,275.0,357.0,2.6,24.0,573.0,500.71,379.13
2016,6,19,15,15,283.5,335.5,2.6,23.5,548.0,472.59,360.04
2016,6,19,15,30,292.0,314.0,2.6,23.0,523.0,443.03,338.95
2016,6,19,15,45,172.0,289.5,2.65,23.0,410.5,338.04,259.75
2016,6,19,16,0,52.0,265.0,2.7,23.0,298.0,245.94,189.51
2016,6,19,16,15,210.0,237.5,2.65,22.5,357.0,288.17,221.69
2016,6,19,16,30,368.0,210.0,2.6,22.0,416.0,311.72,236.5
2016,6,19,16,45,500.5,155.5,2.6,22.0,407.5,287.58,212.03
2016,6,19,17,0,633.0,101.0,2.6,22.0,399.0,246.97,172.31
2016,6,19,17,15,574.5,100.0,2.4,21.5,347.0,194.8,129.75
2016,6,19,17,30,516.0,99.0,2.2,21.0,295.0,148.79,94.64
2016,6,19,17,45,474.5,92.0,2.05,20.5,252.0,103.76,64.15
2016,6,19,18,0,433.0,85.0,1.9,20.0,209.0,65.27,51.45
2016,6,19,18,15,387.5,73.0,1.7,19.0,168.0,54.56,42.21
2016,6,19,18,30,342.0,61.0,1.5,18.0,127.0,46.16,34.72
2016,6,19,18,45,283.0,47.0,1.35,17.5,91.0,35.97,25.4
2016,6,19,19,0,224.0,33.0,1.2,17.0,55.0,25.54,15.25
2016,6,19,19,15,112.0,16.5,1.2,16.5,27.5,12.84,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,61.5,5.5,1.25,11.5,7.0,0.0,0.0
2016,6,20,5,0,123.0,11.0,1.3,12.0,14.0,9.39,0.0
2016,6,20,5,15,268.5,21.5,1.4,12.5,46.5,17.72,4.61
2016,6,20,5,30,414.0,32.0,1.5,13.0,79.0,26.33,16.84
2016,6,20,5,45,503.0,39.0,1.65,13.5,123.5,31.69,22.3
2016,6,20,6,0,592.0,46.0,1.8,14.0,168.0,40.33,30.29
2016,6,20,6,15,646.0,51.0,1.7,14.5,217.5,44.15,33.85
2016,6,20,6,30,700.0,56.0,1.6,15.0,267.0,65.0,38.11
2016,6,20,6,45,739.0,60.0,1.5,16.0,319.0,116.76,63.75
2016,6,20,7,0,778.0,64.0,1.4,17.0,371.0,172.71,104.02
2016,6,20,7,15,805.0,67.0,1.3,17.5,422.5,229.17,150.83
2016,6,20,7,30,832.0,70.0,1.2,18.0,474.0,290.53,203.39
2016,6,20,7,45,851.5,73.0,1.2,19.0,524.0,348.11,252.72
2016,6,20,8,0,871.0,76.0,1.2,20.0,574.0,406.39,301.29
2016,6,20,8,15,886.0,78.5,1.2,20.5,621.5,462.66,347.34
2016,6,20,8,30,901.0,81.0,1.2,21.0,669.0,518.58,391.43
2016,6,20,8,45,912.5,83.0,1.2,22.0,713.0,571.52,430.91
2016,6,20,9,0,924.0,85.0,1.2,23.0,757.0,623.2,467.84
2016,6,20,9,15,933.0,87.0,1.2,23.5,796.5,671.8,502.11
2016,6,20,9,30,942.0,89.0,1.2,24.0,836.0,718.42,533.9
2016,6,20,9,45,940.0,95.5,1.3,24.5,867.5,759.22,561.71
2016,6,20,10,0,938.0,102.0,1.4,25.0,899.0,796.75,585.86
2016,6,20,10,15,943.5,103.0,1.45,25.0,927.0,831.66,608.26
2016,6,20,10,30,949.0,104.0,1.5,25.0,955.0,863.55,628.6
2016,6,20,10,45,953.5,104.5,1.6,25.0,976.5,890.96,646.61
2016,6,20,11,0,958.0,105.0,1.7,25.0,998.0,915.0,662.48
2016,6,20,11,15,960.5,105.5,1.8,25.0,1011.5,933.83,675.07
2016,6,20,11,30,963.0,106.0,1.9,25.0,1025.0,949.02,685.43
2016,6,20,11,45,965.0,105.5,2.0,25.0,1032.0,959.16,692.67
2016,6,20,12,0,967.0,105.0,2.1,25.0,1039.0,965.59,697.65
2016,6,20,12,15,966.5,105.0,2.15,25.0,1038.0,966.5,698.67
2016,6,20,12,30,966.0,105.0,2.2,25.0,1037.0,963.67,697.43
2016,6,20,12,45,963.5,105.0,2.3,25.0,1028.5,955.32,693.25
2016,6,20,13,0,961.0,105.0,2.4,25.0,1020.0,943.27,686.74
2016,6,20,13,15,957.5,104.5,2.45,25.0,1004.0,926.24,676.55
2016,6,20,13,30,954.0,104.0,2.5,25.0,988.0,905.62,664.05
2016,6,20,13,45,949.5,103.0,2.6,25.0,965.5,880.24,648.78
2016,6,20,14,0,945.0,102.0,2.7,25.0,943.0,851.54,631.16
2016,6,20,14,15,938.5,101.0,2.75,24.5,913.5,818.11,611.04
2016,6,20,14,30,932.0,100.0,2.8,24.0,884.0,781.78,588.66
2016,6,20,14,45,922.0,99.0,2.85,24.0,848.5,740.29,560.16
2016,6,20,15,0,912.0,98.0,2.9,24.0,813.0,696.55,528.83
2016,6,20,15,15,901.5,96.5,2.9,23.5,773.0,650.04,495.46
2016,6,20,15,30,891.0,95.0,2.9,23.0,733.0,601.79,459.77
2016,6,20,15,45,876.0,93.0,2.9,23.0,688.0,549.26,418.92
2016,6,20,16,0,861.0,91.0,2.9,23.0,643.0,495.94,376.27
2016,6,20,16,15,843.5,88.0,2.85,22.5,595.0,440.17,331.07
2016,6,20,16,30,826.0,85.0,2.8,22.0,547.0,382.94,283.34
2016,6,20,16,45,756.0,86.5,2.8,21.5,479.0,314.68,227.18
2016,6,20,17,0,686.0,88.0,2.8,21.0,411.0,249.97,173.67
2016,6,20,17,15,351.5,111.0,2.6,20.5,276.0,158.76,110.45
2016,6,20,17,30,17.0,134.0,2.4,20.0,141.0,109.37,84.58
2016,6,20,17,45,11.5,115.5,2.2,19.5,120.0,92.47,71.34
2016,6,20,18,0,6.0,97.0,2.0,19.0,99.0,76.42,61.38
2016,6,20,18,15,3.0,78.5,1.85,18.5,79.5,62.18,48.94
2016,6,20,18,30,0.0,60.0,1.7,18.0,60.0,48.0,36.32
2016,6,20,18,45,0.0,43.0,1.6,17.5,43.0,34.79,24.38
2016,6,20,19,0,0.0,26.0,1.5,17.0,26.0,21.46,11.95
2016,6,20,19,15,0.0,13.0,1.5,16.5,13.0,10.71,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.5,5.5,1.3,13.5,6.5,0.0,0.0
2016,6,21,5,0,109.0,11.0,1.4,14.0,13.0,9.39,0.0
2016,6,21,5,15,249.5,21.5,1.55,14.5,44.5,17.69,4.25
2016,6,21,5,30,390.0,32.0,1.7,15.0,76.0,26.27,16.6
2016,6,21,5,45,476.5,39.5,1.9,16.0,119.5,32.0,22.3
2016,6,21,6,0,563.0,47.0,2.1,17.0,163.0,37.7,27.58
2016,6,21,6,15,618.0,52.5,2.05,17.5,211.5,41.57,31.14
2016,6,21,6,30,673.0,58.0,2.0,18.0,260.0,65.23,38.63
2016,6,21,6,45,712.5,62.0,1.95,18.5,311.0,115.39,63.17
2016,6,21,7,0,752.0,66.0,1.9,19.0,362.0,169.83,102.14
2016,6,21,7,15,779.5,69.5,1.85,19.5,413.0,225.32,147.91
2016,6,21,7,30,807.0,73.0,1.8,20.0,464.0,283.1,197.51
2016,6,21,7,45,828.0,75.5,1.8,21.0,513.5,342.01,247.77
2016,6,21,8,0,849.0,78.0,1.8,22.0,563.0,399.15,295.5
2016,6,21,8,15,864.5,80.5,1.7,22.5,610.0,454.51,340.71
2016,6,21,8,30,880.0,83.0,1.6,23.0,657.0,509.6,383.95
2016,6,21,8,45,893.0,84.5,1.55,23.5,700.5,561.89,423.68
2016,6,21,9,0,906.0,86.0,1.5,24.0,744.0,613.11,461.11
2016,6,21,9,15,915.0,88.0,1.4,24.5,783.0,660.96,494.39
2016,6,21,9,30,924.0,90.0,1.3,25.0,822.0,706.87,524.99
2016,6,21,9,45,926.0,94.0,1.2,25.5,854.5,747.53,550.78
2016,6,21,10,0,928.0,98.0,1.1,26.0,887.0,785.29,572.74
2016,6,21,10,15,933.5,99.5,1.0,26.5,914.5,820.4,591.94
2016,6,21,10,30,939.0,101.0,0.9,27.0,942.0,852.51,608.73
2016,6,21,10,45,941.5,102.5,0.85,27.5,962.5,879.0,622.41
2016,6,21,11,0,944.0,104.0,0.8,28.0,983.0,902.07,633.82
2016,6,21,11,15,946.5,104.5,0.85,28.0,997.0,920.71,645.48
2016,6,21,11,30,949.0,105.0,0.9,28.0,1011.0,935.77,655.06
2016,6,21,11,45,949.5,106.0,0.95,28.0,1017.5,945.87,661.72
2016,6,21,12,0,950.0,107.0,1.0,28.0,1024.0,952.29,666.26
2016,6,21,12,15,949.5,107.0,1.1,28.0,1023.5,953.23,668.42
2016,6,21,12,30,949.0,107.0,1.2,28.0,1023.0,950.5,668.4
2016,6,21,12,45,944.0,108.5,1.35,28.0,1014.0,941.46,665.24
2016,6,21,13,0,939.0,110.0,1.5,28.0,1005.0,928.85,659.76
2016,6,21,13,15,936.0,109.5,1.65,28.0,989.5,912.62,651.87
2016,6,21,13,30,933.0,109.0,1.8,28.0,974.0,892.88,641.56
2016,6,21,13,45,929.0,108.0,1.95,28.0,952.0,868.43,628.02
2016,6,21,14,0,925.0,107.0,2.1,28.0,930.0,840.69,612.09
2016,6,21,14,15,919.0,105.5,2.2,27.5,901.5,807.82,593.26
2016,6,21,14,30,913.0,104.0,2.3,27.0,873.0,772.07,572.16
2016,6,21,14,45,905.0,102.5,2.4,27.0,838.5,732.23,545.56
2016,6,21,15,0,897.0,101.0,2.5,27.0,804.0,690.04,516.2
2016,6,21,15,15,887.0,99.0,2.55,26.5,765.0,644.03,484.02
2016,6,21,15,30,877.0,97.0,2.6,26.0,726.0,596.28,449.49
2016,6,21,15,45,863.5,94.5,2.7,25.5,682.0,544.75,411.13
2016,6,21,16,0,850.0,92.0,2.8,25.0,638.0,492.33,370.62
2016,6,21,16,15,833.0,89.5,2.8,24.5,590.5,436.97,326.24
2016,6,21,16,30,816.0,87.0,2.8,24.0,543.0,381.8,280.55
2016,6,21,16,45,794.0,83.5,2.85,24.0,493.5,324.52,231.72
2016,6,21,17,0,772.0,80.0,2.9,24.0,444.0,268.42,183.29
2016,6,21,17,15,742.5,76.0,2.8,23.0,393.5,211.91,135.96
2016,6,21,17,30,713.0,72.0,2.7,22.0,343.0,158.03,93.27
2016,6,21,17,45,673.0,66.5,2.6,21.5,293.0,101.22,54.62
2016,6,21,18,0,633.0,61.0,2.5,21.0,243.0,52.29,40.01
2016,6,21,18,15,573.0,55.0,2.35,20.0,195.5,43.43,32.37
2016,6,21,18,30,513.0,49.0,2.2,19.0,148.0,39.29,28.63
2016,6,21,18,45,420.5,40.0,2.05,18.5,106.0,32.44,22.26
2016,6,21,19,0,328.0,31.0,1.9,18.0,64.0,25.48,15.19
2016,6,21,19,15,164.0,15.5,1.9,17.5,32.0,12.48,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
