Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,46.0,5.5,1.8,12.0,6.5,0.0,0.0
2016,6,22,5,0,92.0,11.0,1.9,12.0,13.0,9.39,0.0
2016,6,22,5,15,236.0,22.0,1.95,12.5,44.5,18.13,4.27
2016,6,22,5,30,380.0,33.0,2.0,13.0,76.0,27.13,17.45
2016,6,22,5,45,469.0,41.0,2.15,13.5,120.0,33.24,23.63
2016,6,22,6,0,558.0,49.0,2.3,14.0,164.0,39.31,29.36
2016,6,22,6,15,614.5,55.0,2.2,14.5,213.0,43.51,33.27
2016,6,22,6,30,671.0,61.0,2.1,15.0,262.0,67.12,41.09
2016,6,22,6,45,709.5,65.5,2.05,16.0,313.0,117.48,65.81
2016,6,22,7,0,748.0,70.0,2.0,17.0,364.0,172.04,104.96
2016,6,22,7,15,776.0,73.5,2.0,17.5,415.0,227.44,150.92
2016,6,22,7,30,804.0,77.0,2.0,18.0,466.0,285.21,200.88
2016,6,22,7,45,825.5,80.0,2.0,18.5,516.0,342.48,250.78
2016,6,22,8,0,847.0,83.0,2.0,19.0,566.0,402.21,301.59
2016,6,22,8,15,862.5,85.5,1.95,19.5,613.0,457.54,347.55
2016,6,22,8,30,878.0,88.0,1.9,20.0,660.0,512.59,391.65
2016,6,22,8,45,891.5,89.5,1.9,20.5,704.0,565.13,432.48
2016,6,22,9,0,905.0,91.0,1.9,21.0,748.0,616.64,471.14
2016,6,22,9,15,914.5,92.5,1.9,21.5,787.0,664.35,505.8
2016,6,22,9,30,924.0,94.0,1.9,22.0,826.0,710.16,538.03
2016,6,22,9,45,931.5,95.5,1.9,22.5,860.0,752.43,566.86
2016,6,22,10,0,939.0,97.0,1.9,23.0,894.0,792.19,592.2
2016,6,22,10,15,944.5,98.0,1.95,23.0,922.0,827.23,615.13
2016,6,22,10,30,950.0,99.0,2.0,23.0,950.0,859.25,635.95
2016,6,22,10,45,954.0,100.0,2.05,23.5,971.5,886.84,652.54
2016,6,22,11,0,958.0,101.0,2.1,24.0,993.0,911.05,666.86
2016,6,22,11,15,960.5,101.5,2.2,24.0,1007.0,929.99,679.54
2016,6,22,11,30,963.0,102.0,2.3,24.0,1021.0,945.3,689.97
2016,6,22,11,45,964.0,102.5,2.45,24.5,1028.0,955.59,696.35
2016,6,22,12,0,965.0,103.0,2.6,25.0,1035.0,962.14,700.37
2016,6,22,12,15,965.5,103.0,2.65,25.0,1035.0,964.05,701.96
2016,6,22,12,30,966.0,103.0,2.7,25.0,1035.0,962.22,701.24
2016,6,22,12,45,958.5,107.0,2.8,25.0,1026.0,953.19,696.36
2016,6,22,13,0,951.0,111.0,2.9,25.0,1017.0,940.55,689.2
2016,6,22,13,15,948.5,110.5,2.95,25.0,1002.0,924.63,679.54
2016,6,22,13,30,946.0,110.0,3.0,25.0,987.0,905.13,667.54
2016,6,22,13,45,942.5,109.0,3.1,25.0,965.5,880.86,652.68
2016,6,22,14,0,939.0,108.0,3.2,25.0,944.0,853.22,635.46
2016,6,22,14,15,933.0,107.0,3.25,24.5,915.0,820.44,615.53
2016,6,22,14,30,927.0,106.0,3.3,24.0,886.0,784.73,593.33
2016,6,22,14,45,919.5,104.0,3.35,24.0,852.0,744.31,565.21
2016,6,22,15,0,912.0,102.0,3.4,24.0,818.0,701.46,534.3
2016,6,22,15,15,901.5,100.0,3.4,23.5,777.5,654.53,500.46
2016,6,22,15,30,891.0,98.0,3.4,23.0,737.0,605.86,464.29
2016,6,22,15,45,878.0,95.0,3.45,23.0,692.5,553.5,423.51
2016,6,22,16,0,865.0,92.0,3.5,23.0,648.0,500.15,380.73
2016,6,22,16,15,847.5,89.5,3.5,22.5,600.0,443.82,334.97
2016,6,22,16,30,830.0,87.0,3.5,22.0,552.0,387.7,287.91
2016,6,22,16,45,807.5,83.5,3.5,22.0,501.5,329.47,237.64
2016,6,22,17,0,785.0,80.0,3.5,22.0,451.0,272.47,187.87
2016,6,22,17,15,754.5,76.0,3.35,21.0,399.5,214.97,139.22
2016,6,22,17,30,724.0,72.0,3.2,20.0,348.0,160.23,95.38
2016,6,22,17,45,681.0,67.0,3.1,19.5,297.0,102.9,56.03
2016,6,22,18,0,638.0,62.0,3.0,19.0,246.0,53.77,41.65
2016,6,22,18,15,577.5,55.5,2.8,18.0,198.0,43.85,33.02
2016,6,22,18,30,517.0,49.0,2.6,17.0,150.0,39.3,28.89
2016,6,22,18,45,419.5,40.5,2.45,16.5,107.0,32.85,22.82
2016,6,22,19,0,322.0,32.0,2.3,16.0,64.0,26.34,16.07
2016,6,22,19,15,161.0,16.0,2.35,15.5,32.0,12.9,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.0,5.0,1.65,11.5,6.5,0.0,0.0
2016,6,23,5,0,124.0,10.0,1.8,12.0,13.0,8.54,0.0
2016,6,23,5,15,271.5,20.5,1.85,12.5,45.0,16.88,3.25
2016,6,23,5,30,419.0,31.0,1.9,13.0,77.0,25.53,16.07
2016,6,23,5,45,510.0,37.5,2.0,13.5,122.0,30.52,21.24
2016,6,23,6,0,601.0,44.0,2.1,14.0,167.0,38.66,28.79
2016,6,23,6,15,654.0,49.5,2.05,14.5,216.5,42.97,32.79
2016,6,23,6,30,707.0,55.0,2.0,15.0,266.0,62.53,36.98
2016,6,23,6,45,745.5,58.0,2.0,15.5,317.5,113.75,61.52
2016,6,23,7,0,784.0,61.0,2.0,16.0,369.0,169.08,101.35
2016,6,23,7,15,809.0,64.5,1.95,16.5,420.0,225.87,148.84
2016,6,23,7,30,834.0,68.0,1.9,17.0,471.0,287.39,202.26
2016,6,23,7,45,853.5,70.0,1.9,18.0,520.5,344.21,251.73
2016,6,23,8,0,873.0,72.0,1.9,19.0,570.0,401.7,300.57
2016,6,23,8,15,886.0,74.5,1.85,19.5,616.0,457.24,346.86
2016,6,23,8,30,899.0,77.0,1.8,20.0,662.0,512.23,391.01
2016,6,23,8,45,909.0,78.5,1.8,21.0,704.5,563.88,430.43
2016,6,23,9,0,919.0,80.0,1.8,22.0,747.0,614.14,467.25
2016,6,23,9,15,926.5,82.0,1.85,22.5,785.0,661.68,501.96
2016,6,23,9,30,934.0,84.0,1.9,23.0,823.0,707.14,534.17
2016,6,23,9,45,934.5,88.5,1.95,23.5,854.5,747.71,562.05
2016,6,23,10,0,935.0,93.0,2.0,24.0,886.0,785.25,586.07
2016,6,23,10,15,939.0,94.0,2.15,24.0,912.5,819.06,609.01
2016,6,23,10,30,943.0,95.0,2.3,24.0,939.0,849.78,629.84
2016,6,23,10,45,947.5,94.5,2.5,24.0,959.5,876.28,648.25
2016,6,23,11,0,952.0,94.0,2.7,24.0,980.0,899.44,664.48
2016,6,23,11,15,953.5,94.5,2.85,24.0,993.5,917.49,676.98
2016,6,23,11,30,955.0,95.0,3.0,24.0,1007.0,931.9,687.17
2016,6,23,11,45,956.5,94.5,3.2,24.0,1013.0,941.7,694.75
2016,6,23,12,0,958.0,94.0,3.4,24.0,1019.0,947.81,699.95
2016,6,23,12,15,958.0,94.0,3.5,24.0,1018.5,949.32,701.53
2016,6,23,12,30,958.0,94.0,3.6,24.0,1018.0,947.11,700.74
2016,6,23,12,45,953.5,96.0,3.7,24.0,1009.5,939.03,696.13
2016,6,23,13,0,949.0,98.0,3.8,24.0,1001.0,927.32,689.16
2016,6,23,13,15,946.0,97.0,3.85,23.5,986.0,910.56,679.89
2016,6,23,13,30,943.0,96.0,3.9,23.0,971.0,890.24,668.2
2016,6,23,13,45,941.0,94.0,4.0,23.0,949.5,866.34,652.98
2016,6,23,14,0,939.0,92.0,4.1,23.0,928.0,839.02,635.32
2016,6,23,14,15,932.5,91.0,4.1,23.0,899.0,805.89,613.08
2016,6,23,14,30,926.0,90.0,4.1,23.0,870.0,769.87,588.7
2016,6,23,14,45,919.5,87.5,4.15,23.0,836.0,729.75,560.7
2016,6,23,15,0,913.0,85.0,4.2,23.0,802.0,687.13,529.35
2016,6,23,15,15,903.0,83.5,4.2,22.5,762.5,641.01,495.44
2016,6,23,15,30,893.0,82.0,4.2,22.0,723.0,593.11,459.19
2016,6,23,15,45,880.0,80.0,4.25,22.0,679.0,541.66,418.39
2016,6,23,16,0,867.0,78.0,4.3,22.0,635.0,489.23,375.63
2016,6,23,16,15,851.0,75.5,4.25,21.5,588.0,434.37,330.28
2016,6,23,16,30,835.0,73.0,4.2,21.0,541.0,379.39,283.43
2016,6,23,16,45,812.5,71.0,4.2,20.5,491.5,322.95,234.43
2016,6,23,17,0,790.0,69.0,4.2,20.0,442.0,264.82,183.51
2016,6,23,17,15,762.0,65.5,4.1,19.5,392.0,208.08,134.42
2016,6,23,17,30,734.0,62.0,4.0,19.0,342.0,153.77,90.1
2016,6,23,17,45,693.0,58.0,3.95,18.5,292.0,100.7,53.86
2016,6,23,18,0,652.0,54.0,3.9,18.0,242.0,52.15,40.4
2016,6,23,18,15,595.0,48.5,3.7,17.5,195.0,41.85,31.32
2016,6,23,18,30,538.0,43.0,3.5,17.0,148.0,34.52,24.7
2016,6,23,18,45,445.5,35.5,3.3,16.5,106.0,28.73,19.26
2016,6,23,19,0,353.0,28.0,3.1,16.0,64.0,22.91,13.25
2016,6,23,19,15,176.5,14.0,3.05,15.5,32.0,11.21,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,50.0,5.0,1.55,11.5,6.0,0.0,0.0
2016,6,24,5,0,100.0,10.0,1.7,12.0,12.0,8.54,0.0
2016,6,24,5,15,248.5,21.0,1.75,12.5,43.5,17.31,3.08
2016,6,24,5,30,397.0,32.0,1.8,13.0,75.0,26.35,16.73
2016,6,24,5,45,484.0,39.5,1.85,13.5,119.5,32.09,22.6
2016,6,24,6,0,571.0,47.0,1.9,14.0,164.0,37.8,28.02
2016,6,24,6,15,627.5,53.0,1.9,14.5,213.5,45.79,35.3
2016,6,24,6,30,684.0,59.0,1.9,15.0,263.0,64.67,39.49
2016,6,24,6,45,722.0,63.5,1.95,15.5,314.0,115.73,64.22
2016,6,24,7,0,760.0,68.0,2.0,16.0,365.0,170.93,103.93
2016,6,24,7,15,787.5,71.5,2.0,16.5,416.5,226.92,150.51
2016,6,24,7,30,815.0,75.0,2.0,17.0,468.0,285.2,201.15
2016,6,24,7,45,835.0,78.5,2.05,18.0,518.0,343.07,251.42
2016,6,24,8,0,855.0,82.0,2.1,19.0,568.0,403.26,302.34
2016,6,24,8,15,870.5,84.5,2.0,19.5,615.5,459.06,348.64
2016,6,24,8,30,886.0,87.0,1.9,20.0,663.0,514.58,392.99
2016,6,24,8,45,897.5,89.5,1.85,20.5,707.0,567.41,433.83
2016,6,24,9,0,909.0,92.0,1.8,21.0,751.0,619.02,472.24
2016,6,24,9,15,918.5,94.0,1.7,21.5,790.0,667.46,506.65
2016,6,24,9,30,928.0,96.0,1.6,22.0,829.0,713.99,538.39
2016,6,24,9,45,936.5,96.5,1.5,22.5,863.5,756.29,566.08
2016,6,24,10,0,945.0,97.0,1.4,23.0,898.0,796.14,590.11
2016,6,24,10,15,950.0,98.0,1.3,23.5,926.0,831.1,609.75
2016,6,24,10,30,955.0,99.0,1.2,24.0,954.0,862.98,626.94
2016,6,24,10,45,959.5,99.5,1.15,24.5,975.5,890.76,641.86
2016,6,24,11,0,964.0,100.0,1.1,25.0,997.0,915.16,654.46
2016,6,24,11,15,966.5,100.5,1.1,25.0,1011.5,934.32,665.77
2016,6,24,11,30,969.0,101.0,1.1,25.0,1026.0,949.82,674.88
2016,6,24,11,45,970.5,101.0,1.1,25.0,1033.0,960.27,680.95
2016,6,24,12,0,972.0,101.0,1.1,25.0,1040.0,966.97,684.82
2016,6,24,12,15,972.0,101.0,1.15,25.0,1040.0,968.55,686.53
2016,6,24,12,30,972.0,101.0,1.2,25.0,1040.0,966.36,686.04
2016,6,24,12,45,961.5,107.5,1.3,25.5,1029.5,957.02,680.65
2016,6,24,13,0,951.0,114.0,1.4,26.0,1019.0,944.07,673.04
2016,6,24,13,15,948.5,113.0,1.45,26.0,1004.0,927.8,663.97
2016,6,24,13,30,946.0,112.0,1.5,26.0,989.0,907.95,652.64
2016,6,24,13,45,941.5,111.5,1.55,26.0,967.0,883.39,638.26
2016,6,24,14,0,937.0,111.0,1.6,26.0,945.0,855.53,621.67
2016,6,24,14,15,931.0,109.5,1.6,25.5,916.5,822.43,602.17
2016,6,24,14,30,925.0,108.0,1.6,25.0,888.0,786.39,580.53
2016,6,24,14,45,916.5,107.0,1.65,25.0,853.0,746.32,554.02
2016,6,24,15,0,908.0,106.0,1.7,25.0,818.0,703.87,524.79
2016,6,24,15,15,897.5,103.5,1.7,25.0,778.5,656.7,491.1
2016,6,24,15,30,887.0,101.0,1.7,25.0,739.0,607.78,455.25
2016,6,24,15,45,873.0,99.0,1.75,25.0,694.0,555.99,416.47
2016,6,24,16,0,859.0,97.0,1.8,25.0,649.0,503.28,375.69
2016,6,24,16,15,841.5,94.0,1.8,24.5,601.0,446.98,331.39
2016,6,24,16,30,824.0,91.0,1.8,24.0,553.0,390.67,285.56
2016,6,24,16,45,800.5,87.5,1.8,24.0,502.5,332.4,236.56
2016,6,24,17,0,777.0,84.0,1.8,24.0,452.0,275.47,187.98
2016,6,24,17,15,746.0,80.0,1.75,23.0,400.5,218.25,140.51
2016,6,24,17,30,715.0,76.0,1.7,22.0,349.0,160.24,94.67
2016,6,24,17,45,671.5,70.5,1.65,21.5,298.0,106.31,58.27
2016,6,24,18,0,628.0,65.0,1.6,21.0,247.0,57.21,37.43
2016,6,24,18,15,565.0,58.5,1.55,20.0,198.0,46.14,34.74
2016,6,24,18,30,502.0,52.0,1.5,19.0,149.0,41.69,30.73
2016,6,24,18,45,406.5,42.5,1.45,18.5,106.5,34.49,24.05
2016,6,24,19,0,311.0,33.0,1.4,18.0,64.0,27.18,16.65
2016,6,24,19,15,155.5,16.5,1.4,17.5,32.0,13.31,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,6,25,5,15,221.5,21.5,1.25,14.5,42.0,17.73,2.76
2016,6,25,5,30,365.0,33.0,1.4,15.0,73.0,27.16,17.21
2016,6,25,5,45,455.5,41.0,1.6,16.0,116.5,33.25,23.35
2016,6,25,6,0,546.0,49.0,1.8,17.0,160.0,39.3,28.96
2016,6,25,6,15,604.0,55.0,1.8,17.5,209.0,43.49,32.82
2016,6,25,6,30,662.0,61.0,1.8,18.0,258.0,61.21,36.72
2016,6,25,6,45,703.0,65.5,1.85,19.0,309.5,115.21,63.73
2016,6,25,7,0,744.0,70.0,1.9,20.0,361.0,169.72,102.01
2016,6,25,7,15,772.5,74.0,1.8,20.5,412.0,225.43,147.47
2016,6,25,7,30,801.0,78.0,1.7,21.0,463.0,283.6,196.93
2016,6,25,7,45,823.5,80.5,1.6,21.5,513.5,340.63,245.72
2016,6,25,8,0,846.0,83.0,1.5,22.0,564.0,400.24,295.36
2016,6,25,8,15,862.0,86.0,1.45,22.5,611.5,456.26,340.93
2016,6,25,8,30,878.0,89.0,1.4,23.0,659.0,512.08,384.63
2016,6,25,8,45,891.0,91.0,1.35,24.0,703.0,564.91,423.67
2016,6,25,9,0,904.0,93.0,1.3,25.0,747.0,616.69,460.24
2016,6,25,9,15,913.5,94.5,1.3,25.0,786.5,664.49,494.84
2016,6,25,9,30,923.0,96.0,1.3,25.0,826.0,710.41,527.19
2016,6,25,9,45,923.0,101.5,1.35,25.5,858.0,751.18,554.52
2016,6,25,10,0,923.0,107.0,1.4,26.0,890.0,788.9,578.54
2016,6,25,10,15,929.0,108.5,1.45,26.0,918.0,824.43,601.31
2016,6,25,10,30,935.0,110.0,1.5,26.0,946.0,857.02,622.05
2016,6,25,10,45,938.5,111.0,1.6,26.5,967.0,883.98,638.45
2016,6,25,11,0,942.0,112.0,1.7,27.0,988.0,907.57,652.67
2016,6,25,11,15,944.5,113.0,1.8,27.0,1002.5,926.84,665.45
2016,6,25,11,30,947.0,114.0,1.9,27.0,1017.0,942.52,676.04
2016,6,25,11,45,948.0,114.0,2.0,27.0,1024.0,952.35,683.01
2016,6,25,12,0,949.0,114.0,2.1,27.0,1031.0,958.51,687.77
2016,6,25,12,15,949.0,114.0,2.15,27.0,1030.5,960.11,689.2
2016,6,25,12,30,949.0,114.0,2.2,27.0,1030.0,958.03,688.43
2016,6,25,12,45,950.0,112.5,2.3,27.0,1023.0,951.81,685.62
2016,6,25,13,0,951.0,111.0,2.4,27.0,1016.0,941.87,680.48
2016,6,25,13,15,948.0,110.0,2.45,27.0,1001.0,925.21,670.58
2016,6,25,13,30,945.0,109.0,2.5,27.0,986.0,904.98,658.42
2016,6,25,13,45,941.0,108.0,2.6,27.0,964.0,880.44,643.81
2016,6,25,14,0,937.0,107.0,2.7,27.0,942.0,852.56,626.87
2016,6,25,14,15,931.0,106.0,2.7,27.0,913.5,819.95,605.95
2016,6,25,14,30,925.0,105.0,2.7,27.0,885.0,784.4,582.94
2016,6,25,14,45,917.5,103.0,2.75,27.0,850.5,744.15,555.75
2016,6,25,15,0,910.0,101.0,2.8,27.0,816.0,701.45,525.68
2016,6,25,15,15,899.5,99.0,2.8,26.5,776.0,654.67,492.68
2016,6,25,15,30,889.0,97.0,2.8,26.0,736.0,606.15,457.4
2016,6,25,15,45,876.5,94.5,2.85,26.0,692.0,554.64,418.07
2016,6,25,16,0,864.0,92.0,2.9,26.0,648.0,502.07,376.71
2016,6,25,16,15,847.0,89.0,2.85,25.5,600.0,446.37,332.2
2016,6,25,16,30,830.0,86.0,2.8,25.0,552.0,389.22,285.18
2016,6,25,16,45,808.0,82.5,2.8,24.5,502.0,331.13,236.33
2016,6,25,17,0,786.0,79.0,2.8,24.0,452.0,274.2,187.62
2016,6,25,17,15,756.0,75.0,2.65,23.5,400.5,216.68,139.1
2016,6,25,17,30,726.0,71.0,2.5,23.0,349.0,161.83,95.28
2016,6,25,17,45,684.5,66.0,2.35,22.5,298.5,108.18,59.0
2016,6,25,18,0,643.0,61.0,2.2,22.0,248.0,55.04,34.93
2016,6,25,18,15,583.0,55.0,2.05,21.0,199.5,43.47,32.27
2016,6,25,18,30,523.0,49.0,1.9,20.0,151.0,39.31,28.54
2016,6,25,18,45,429.5,40.0,1.75,19.5,108.0,32.44,22.18
2016,6,25,19,0,336.0,31.0,1.6,19.0,65.0,25.47,15.18
2016,6,25,19,15,168.0,15.5,1.55,18.5,32.5,12.47,0.0
2016,6,25,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,5,15,173.0,16.0,1.05,15.5,35.0,12.83,0.03
2016,6,26,5,30,346.0,32.0,1.1,16.0,70.0,26.24,16.33
2016,6,26,5,45,435.0,40.5,1.2,17.0,112.5,32.76,22.81
2016,6,26,6,0,524.0,49.0,1.3,18.0,155.0,39.19,28.75
2016,6,26,6,15,581.5,55.5,1.2,18.5,203.0,43.74,32.91
2016,6,26,6,30,639.0,62.0,1.1,19.0,251.0,60.86,36.91
2016,6,26,6,45,680.0,66.5,1.05,19.5,301.0,113.55,63.15
2016,6,26,7,0,721.0,71.0,1.0,20.0,351.0,166.68,100.28
2016,6,26,7,15,749.5,74.5,0.9,20.5,401.5,220.61,143.86
2016,6,26,7,30,778.0,78.0,0.8,21.0,452.0,277.01,191.25
2016,6,26,7,45,800.0,81.0,0.75,22.0,501.5,333.05,238.09
2016,6,26,8,0,822.0,84.0,0.7,23.0,551.0,390.21,284.46
2016,6,26,8,15,838.0,87.0,0.65,23.5,597.5,446.39,329.0
2016,6,26,8,30,854.0,90.0,0.6,24.0,644.0,501.01,370.62
2016,6,26,8,45,866.0,92.5,0.6,25.0,687.0,552.63,408.07
2016,6,26,9,0,878.0,95.0,0.6,26.0,730.0,603.15,443.17
2016,6,26,9,15,887.5,97.0,0.65,26.5,768.5,650.32,476.09
2016,6,26,9,30,897.0,99.0,0.7,27.0,807.0,695.66,506.82
2016,6,26,9,45,905.0,100.0,0.75,27.5,840.5,736.99,534.11
2016,6,26,10,0,913.0,101.0,0.8,28.0,874.0,775.93,558.47
2016,6,26,10,15,918.0,102.5,0.85,28.0,901.5,810.43,580.13
2016,6,26,10,30,923.0,104.0,0.9,28.0,929.0,841.97,599.85
2016,6,26,10,45,925.5,105.5,1.0,28.5,949.5,868.33,615.82
2016,6,26,11,0,928.0,107.0,1.1,29.0,970.0,891.33,629.67
2016,6,26,11,15,930.0,108.0,1.25,29.0,984.0,909.99,642.82
2016,6,26,11,30,932.0,109.0,1.4,29.0,998.0,925.11,653.81
2016,6,26,11,45,932.5,109.5,1.55,29.0,1004.0,934.86,661.48
2016,6,26,12,0,933.0,110.0,1.7,29.0,1010.0,941.0,666.95
2016,6,26,12,15,932.5,110.0,1.85,29.0,1010.0,942.17,669.34
2016,6,26,12,30,932.0,110.0,2.0,29.0,1010.0,939.73,669.49
2016,6,26,12,45,920.5,116.5,2.2,29.0,999.5,929.77,665.34
2016,6,26,13,0,909.0,123.0,2.4,29.0,989.0,916.37,658.9
2016,6,26,13,15,906.0,122.5,2.5,29.0,974.0,900.82,650.15
2016,6,26,13,30,903.0,122.0,2.6,29.0,959.0,881.86,639.14
2016,6,26,13,45,899.0,120.5,2.75,29.0,937.5,857.85,625.11
2016,6,26,14,0,895.0,119.0,2.9,29.0,916.0,830.64,608.8
2016,6,26,14,15,889.0,117.5,2.95,28.5,888.5,798.83,589.8
2016,6,26,14,30,883.0,116.0,3.0,28.0,861.0,764.22,568.68
2016,6,26,14,45,875.0,114.0,3.15,28.0,827.0,725.14,542.1
2016,6,26,15,0,867.0,112.0,3.3,28.0,793.0,683.76,513.12
2016,6,26,15,15,856.0,110.0,3.35,27.5,754.0,638.46,481.13
2016,6,26,15,30,845.0,108.0,3.4,27.0,715.0,591.55,446.96
2016,6,26,15,45,832.0,105.0,3.45,27.0,672.0,542.44,409.21
2016,6,26,16,0,819.0,102.0,3.5,27.0,629.0,490.58,368.34
2016,6,26,16,15,801.5,98.5,3.45,26.5,582.5,435.76,324.56
2016,6,26,16,30,784.0,95.0,3.4,26.0,536.0,381.09,279.57
2016,6,26,16,45,763.0,90.5,3.4,26.0,487.5,324.87,231.9
2016,6,26,17,0,742.0,86.0,3.4,26.0,439.0,269.78,184.61
2016,6,26,17,15,711.5,81.5,3.2,25.0,388.5,214.2,138.35
2016,6,26,17,30,681.0,77.0,3.0,24.0,338.0,157.78,93.64
2016,6,26,17,45,642.5,71.0,2.9,23.5,289.0,105.78,58.18
2016,6,26,18,0,604.0,65.0,2.8,23.0,240.0,58.05,37.17
2016,6,26,18,15,544.0,58.0,2.55,22.0,193.0,45.58,33.94
2016,6,26,18,30,484.0,51.0,2.3,21.0,146.0,40.74,29.63
2016,6,26,18,45,397.5,41.5,2.1,20.5,104.5,33.58,23.05
2016,6,26,19,0,311.0,32.0,1.9,20.0,63.0,26.28,15.76
2016,6,26,19,15,155.5,16.0,1.85,19.5,31.5,12.88,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,16.0,1.35,16.5,34.0,12.84,0.0
2016,6,27,5,30,339.0,32.0,1.5,17.0,68.0,26.25,16.19
2016,6,27,5,45,427.0,40.5,1.65,18.0,110.0,32.75,22.67
2016,6,27,6,0,515.0,49.0,1.8,19.0,152.0,39.17,28.58
2016,6,27,6,15,573.0,55.0,1.75,19.5,199.5,43.31,32.37
2016,6,27,6,30,631.0,61.0,1.7,20.0,247.0,59.41,35.97
2016,6,27,6,45,672.0,66.0,1.65,20.5,297.5,111.96,62.05
2016,6,27,7,0,713.0,71.0,1.6,21.0,348.0,165.03,99.11
2016,6,27,7,15,742.5,75.0,1.55,22.0,398.5,219.14,142.6
2016,6,27,7,30,772.0,79.0,1.5,23.0,449.0,275.86,190.05
2016,6,27,7,45,794.5,82.0,1.5,24.0,498.5,331.75,237.06
2016,6,27,8,0,817.0,85.0,1.5,25.0,548.0,388.83,283.92
2016,6,27,8,15,834.0,87.5,1.45,25.5,595.0,444.74,328.87
2016,6,27,8,30,851.0,90.0,1.4,26.0,642.0,499.23,371.16
2016,6,27,8,45,865.0,92.0,1.35,26.5,685.5,551.36,410.15
2016,6,27,9,0,879.0,94.0,1.3,27.0,729.0,602.58,446.99
2016,6,27,9,15,889.0,96.0,1.3,27.5,768.0,650.14,480.3
2016,6,27,9,30,899.0,98.0,1.3,28.0,807.0,695.94,511.34
2016,6,27,9,45,895.5,106.0,1.3,28.5,838.0,735.69,537.21
2016,6,27,10,0,892.0,114.0,1.3,29.0,869.0,772.19,559.93
2016,6,27,10,15,898.0,115.5,1.35,29.0,897.0,806.84,581.93
2016,6,27,10,30,904.0,117.0,1.4,29.0,925.0,838.64,601.99
2016,6,27,10,45,909.0,117.5,1.5,29.5,946.5,865.73,618.34
2016,6,27,11,0,914.0,118.0,1.6,30.0,968.0,889.62,632.63
2016,6,27,11,15,917.0,119.0,1.7,30.0,982.0,908.92,645.32
2016,6,27,11,30,920.0,120.0,1.8,30.0,996.0,924.77,655.92
2016,6,27,11,45,921.5,120.0,1.95,30.0,1003.5,934.88,663.54
2016,6,27,12,0,923.0,120.0,2.1,30.0,1011.0,941.43,669.0
2016,6,27,12,15,923.0,120.0,2.2,30.0,1011.0,943.08,670.93
2016,6,27,12,30,923.0,120.0,2.3,30.0,1011.0,941.16,670.71
2016,6,27,12,45,926.5,116.5,2.45,30.0,1004.5,935.64,668.72
2016,6,27,13,0,930.0,113.0,2.6,30.0,998.0,926.44,664.38
2016,6,27,13,15,927.5,112.0,2.7,30.0,983.5,910.6,655.36
2016,6,27,13,30,925.0,111.0,2.8,30.0,969.0,891.24,644.09
2016,6,27,13,45,921.5,109.5,2.9,30.0,947.5,867.17,629.67
2016,6,27,14,0,918.0,108.0,3.0,30.0,926.0,839.81,612.99
2016,6,27,14,15,912.0,107.0,3.05,29.5,898.0,807.8,593.98
2016,6,27,14,30,906.0,106.0,3.1,29.0,870.0,772.93,572.8
2016,6,27,14,45,900.0,103.5,3.15,29.0,836.5,733.99,546.41
2016,6,27,15,0,894.0,101.0,3.2,29.0,803.0,692.55,517.17
2016,6,27,15,15,884.0,99.0,3.2,28.5,764.0,646.78,484.9
2016,6,27,15,30,874.0,97.0,3.2,28.0,725.0,599.26,450.38
2016,6,27,15,45,863.0,93.5,3.25,28.0,682.0,548.35,411.58
2016,6,27,16,0,852.0,90.0,3.3,28.0,639.0,496.3,370.72
2016,6,27,16,15,835.5,87.0,3.25,27.5,592.0,441.44,327.01
2016,6,27,16,30,819.0,84.0,3.2,27.0,545.0,385.06,280.8
2016,6,27,16,45,799.5,80.5,3.2,27.0,496.0,328.36,232.73
2016,6,27,17,0,780.0,77.0,3.2,27.0,447.0,272.54,184.78
2016,6,27,17,15,751.0,73.0,3.05,26.0,396.5,215.52,137.29
2016,6,27,17,30,722.0,69.0,2.9,25.0,346.0,161.07,94.13
2016,6,27,17,45,683.5,64.0,2.8,24.5,296.0,107.82,57.96
2016,6,27,18,0,645.0,59.0,2.7,24.0,246.0,54.88,33.61
2016,6,27,18,15,587.0,53.0,2.5,23.0,198.0,41.92,30.64
2016,6,27,18,30,529.0,47.0,2.3,22.0,150.0,37.7,26.89
2016,6,27,18,45,440.5,38.5,2.1,21.5,108.0,31.21,20.93
2016,6,27,19,0,352.0,30.0,1.9,21.0,66.0,24.64,14.35
2016,6,27,19,15,176.0,15.0,1.9,20.5,33.0,12.05,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,177.5,16.0,1.45,15.5,34.5,12.87,0.0
2016,6,28,5,30,355.0,32.0,1.5,16.0,69.0,26.34,16.29
2016,6,28,5,45,443.0,40.5,1.55,16.5,112.0,32.85,22.91
2016,6,28,6,0,531.0,49.0,1.6,17.0,155.0,39.29,28.93
2016,6,28,6,15,589.0,55.0,1.45,17.5,203.0,43.45,32.78
2016,6,28,6,30,647.0,61.0,1.3,18.0,251.0,59.36,36.35
2016,6,28,6,45,687.0,66.0,1.15,19.0,301.5,112.8,62.62
2016,6,28,7,0,727.0,71.0,1.0,20.0,352.0,166.63,99.99
2016,6,28,7,15,756.0,75.0,0.8,20.5,403.0,221.48,144.11
2016,6,28,7,30,785.0,79.0,0.6,21.0,454.0,278.87,191.92
2016,6,28,7,45,807.5,81.5,0.45,22.0,504.0,335.08,238.27
2016,6,28,8,0,830.0,84.0,0.3,23.0,554.0,392.46,283.81
2016,6,28,8,15,846.5,87.0,0.3,23.5,601.0,449.35,328.6
2016,6,28,8,30,863.0,90.0,0.3,24.0,648.0,504.73,370.63
2016,6,28,8,45,877.0,91.5,0.35,25.0,692.0,557.04,408.64
2016,6,28,9,0,891.0,93.0,0.4,26.0,736.0,608.42,444.54
2016,6,28,9,15,901.0,95.0,0.55,26.5,775.5,656.56,479.11
2016,6,28,9,30,911.0,97.0,0.7,27.0,815.0,702.91,511.66
2016,6,28,9,45,916.5,100.0,0.9,27.5,848.5,744.96,541.24
2016,6,28,10,0,922.0,103.0,1.1,28.0,882.0,784.41,567.82
2016,6,28,10,15,928.0,104.0,1.2,28.0,910.5,819.62,590.67
2016,6,28,10,30,934.0,105.0,1.3,28.0,939.0,851.9,611.6
2016,6,28,10,45,937.5,106.5,1.45,28.0,960.5,879.47,630.13
2016,6,28,11,0,941.0,108.0,1.6,28.0,982.0,903.69,646.55
2016,6,28,11,15,944.0,108.5,1.7,28.0,996.5,923.1,659.37
2016,6,28,11,30,947.0,109.0,1.8,28.0,1011.0,938.95,670.04
2016,6,28,11,45,947.5,110.0,1.95,28.5,1018.0,949.41,676.61
2016,6,28,12,0,948.0,111.0,2.1,29.0,1025.0,956.19,680.91
2016,6,28,12,15,948.5,111.0,2.15,28.5,1025.5,958.39,684.07
2016,6,28,12,30,949.0,111.0,2.2,28.0,1026.0,956.9,685.03
2016,6,28,12,45,941.0,115.0,2.3,28.0,1017.0,947.78,680.36
2016,6,28,13,0,933.0,119.0,2.4,28.0,1008.0,935.11,673.49
2016,6,28,13,15,931.0,118.5,2.45,28.0,993.5,920.16,664.73
2016,6,28,13,30,929.0,118.0,2.5,28.0,979.0,901.67,653.71
2016,6,28,13,45,926.5,116.0,2.55,28.0,958.0,877.94,639.27
2016,6,28,14,0,924.0,114.0,2.6,28.0,937.0,850.84,622.57
2016,6,28,14,15,918.0,112.5,2.6,27.5,909.0,818.24,602.96
2016,6,28,14,30,912.0,111.0,2.6,27.0,881.0,782.74,581.21
2016,6,28,14,45,906.5,108.5,2.65,27.0,847.0,743.96,555.02
2016,6,28,15,0,901.0,106.0,2.7,27.0,813.0,702.61,526.0
2016,6,28,15,15,891.0,104.0,2.7,26.5,774.0,656.54,493.62
2016,6,28,15,30,881.0,102.0,2.7,26.0,735.0,608.69,458.95
2016,6,28,15,45,870.0,98.5,2.7,26.0,691.5,557.44,419.82
2016,6,28,16,0,859.0,95.0,2.7,26.0,648.0,505.0,378.63
2016,6,28,16,15,842.0,92.0,2.7,25.5,600.5,448.89,334.12
2016,6,28,16,30,825.0,89.0,2.7,25.0,553.0,392.72,288.07
2016,6,28,16,45,805.0,85.0,2.7,25.0,503.5,335.0,239.12
2016,6,28,17,0,785.0,81.0,2.7,25.0,454.0,278.21,190.27
2016,6,28,17,15,755.5,77.0,2.55,24.5,402.5,220.72,141.91
2016,6,28,17,30,726.0,73.0,2.4,24.0,351.0,165.84,98.05
2016,6,28,17,45,687.0,67.5,2.3,23.5,300.5,108.03,58.04
2016,6,28,18,0,648.0,62.0,2.2,23.0,250.0,57.94,35.81
2016,6,28,18,15,588.0,55.5,2.05,22.0,201.5,43.9,32.5
2016,6,28,18,30,528.0,49.0,1.9,21.0,153.0,39.34,28.43
2016,6,28,18,45,436.5,40.5,1.75,20.0,110.0,32.89,22.52
2016,6,28,19,0,345.0,32.0,1.6,19.0,67.0,26.38,15.93
2016,6,28,19,15,172.5,16.0,1.65,18.5,33.5,12.91,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,159.5,17.0,1.15,13.5,34.0,13.73,0.0
2016,6,29,5,30,319.0,34.0,1.1,14.0,68.0,28.05,17.83
2016,6,29,5,45,415.5,43.5,1.1,15.0,111.0,35.34,25.22
2016,6,29,6,0,512.0,53.0,1.1,16.0,154.0,42.53,31.91
2016,6,29,6,15,281.0,81.5,1.0,16.5,139.5,59.77,47.3
2016,6,29,6,30,50.0,110.0,0.9,17.0,125.0,84.54,65.24
2016,6,29,6,45,58.0,130.0,0.8,17.5,150.5,105.31,80.68
2016,6,29,7,0,66.0,150.0,0.7,18.0,176.0,127.33,97.63
2016,6,29,7,15,168.0,169.0,0.65,18.5,246.5,169.28,127.06
2016,6,29,7,30,270.0,188.0,0.6,19.0,317.0,224.62,167.9
2016,6,29,7,45,545.5,141.0,0.6,20.0,437.0,299.57,220.12
2016,6,29,8,0,821.0,94.0,0.6,21.0,557.0,397.78,291.93
2016,6,29,8,15,838.5,97.0,0.55,21.5,605.0,454.01,336.2
2016,6,29,8,30,856.0,100.0,0.5,22.0,653.0,510.29,379.02
2016,6,29,8,45,868.0,103.0,0.45,22.5,697.0,562.34,417.08
2016,6,29,9,0,880.0,106.0,0.4,23.0,741.0,613.61,452.98
2016,6,29,9,15,890.5,108.5,0.45,23.5,780.5,662.13,486.85
2016,6,29,9,30,901.0,111.0,0.5,24.0,820.0,708.91,518.56
2016,6,29,9,45,908.0,113.0,0.6,24.5,854.0,750.79,546.94
2016,6,29,10,0,915.0,115.0,0.7,25.0,888.0,790.19,572.79
2016,6,29,10,15,921.0,116.5,0.8,25.0,916.5,825.69,595.97
2016,6,29,10,30,927.0,118.0,0.9,25.0,945.0,858.28,617.25
2016,6,29,10,45,931.5,118.5,1.0,25.5,966.5,885.64,633.98
2016,6,29,11,0,936.0,119.0,1.1,26.0,988.0,909.71,648.61
2016,6,29,11,15,939.0,119.5,1.2,26.0,1002.5,929.07,661.59
2016,6,29,11,30,942.0,120.0,1.3,26.0,1017.0,944.88,672.44
2016,6,29,11,45,943.0,120.5,1.4,26.0,1024.5,955.32,680.02
2016,6,29,12,0,944.0,121.0,1.5,26.0,1032.0,962.11,685.43
2016,6,29,12,15,944.0,121.0,1.6,26.0,1031.5,963.89,687.8
2016,6,29,12,30,944.0,121.0,1.7,26.0,1031.0,962.02,687.96
2016,6,29,12,45,943.0,120.5,1.8,26.0,1023.5,955.15,685.02
2016,6,29,13,0,942.0,120.0,1.9,26.0,1016.0,944.63,679.81
2016,6,29,13,15,939.0,119.0,1.95,26.0,1001.0,928.28,670.34
2016,6,29,13,30,936.0,118.0,2.0,26.0,986.0,908.39,658.63
2016,6,29,13,45,932.0,117.0,2.1,26.0,964.5,884.2,644.59
2016,6,29,14,0,928.0,116.0,2.2,26.0,943.0,856.69,628.23
2016,6,29,14,15,921.5,114.5,2.2,26.0,914.5,823.62,607.2
2016,6,29,14,30,915.0,113.0,2.2,26.0,886.0,787.66,584.11
2016,6,29,14,45,907.5,111.0,2.25,26.0,851.5,747.84,557.42
2016,6,29,15,0,900.0,109.0,2.3,26.0,817.0,705.58,527.98
2016,6,29,15,15,889.5,107.0,2.3,25.5,777.0,659.24,495.57
2016,6,29,15,30,879.0,105.0,2.3,25.0,737.0,611.15,460.89
2016,6,29,15,45,865.0,102.5,2.35,25.0,692.5,559.27,421.64
2016,6,29,16,0,851.0,100.0,2.4,25.0,648.0,506.8,380.68
2016,6,29,16,15,833.5,97.0,2.4,24.5,600.0,450.74,336.3
2016,6,29,16,30,816.0,94.0,2.4,24.0,552.0,394.77,290.49
2016,6,29,16,45,792.5,90.0,2.4,24.0,502.0,336.35,241.16
2016,6,29,17,0,769.0,86.0,2.4,24.0,452.0,279.28,192.25
2016,6,29,17,15,738.0,82.0,2.35,23.0,400.5,222.33,144.71
2016,6,29,17,30,707.0,78.0,2.3,22.0,349.0,164.56,98.59
2016,6,29,17,45,663.0,72.5,2.3,21.5,297.5,110.77,61.5
2016,6,29,18,0,619.0,67.0,2.3,21.0,246.0,61.88,39.27
2016,6,29,18,15,556.0,60.0,2.15,20.0,197.5,47.27,35.71
2016,6,29,18,30,493.0,53.0,2.0,19.0,149.0,42.46,31.4
2016,6,29,18,45,394.0,43.5,1.95,18.5,106.5,35.29,24.73
2016,6,29,19,0,295.0,34.0,1.9,18.0,64.0,28.03,17.34
2016,6,29,19,15,147.5,17.0,1.85,17.5,32.0,13.74,0.0
2016,6,29,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,123.5,18.0,0.9,14.5,31.0,14.01,0.0
2016,6,30,5,30,247.0,36.0,0.9,15.0,62.0,27.86,17.52
2016,6,30,5,45,339.0,47.5,0.95,16.0,103.0,36.57,26.16
2016,6,30,6,0,431.0,59.0,1.0,17.0,144.0,47.19,35.84
2016,6,30,6,15,495.0,67.5,0.9,17.5,191.5,52.94,41.11
2016,6,30,6,30,559.0,76.0,0.8,18.0,239.0,68.29,45.47
2016,6,30,6,45,605.0,82.5,0.75,18.5,289.5,114.63,67.47
2016,6,30,7,0,651.0,89.0,0.7,19.0,340.0,166.23,103.24
2016,6,30,7,15,684.5,94.5,0.7,19.5,391.0,219.42,145.71
2016,6,30,7,30,718.0,100.0,0.7,20.0,442.0,275.79,192.58
2016,6,30,7,45,744.5,104.0,0.7,21.0,492.0,331.51,238.79
2016,6,30,8,0,771.0,108.0,0.7,22.0,542.0,391.18,286.86
2016,6,30,8,15,790.0,111.5,0.65,22.5,589.5,445.99,330.16
2016,6,30,8,30,809.0,115.0,0.6,23.0,637.0,501.11,372.01
2016,6,30,8,45,823.5,118.0,0.55,24.0,681.0,553.4,409.39
2016,6,30,9,0,838.0,121.0,0.5,25.0,725.0,604.98,444.54
2016,6,30,9,15,849.5,123.5,0.4,25.0,764.5,653.23,477.09
2016,6,30,9,30,861.0,126.0,0.3,25.0,804.0,695.57,504.6
2016,6,30,9,45,876.0,124.5,0.25,25.5,840.0,738.56,531.36
2016,6,30,10,0,891.0,123.0,0.2,26.0,876.0,779.72,556.02
2016,6,30,10,15,897.5,124.5,0.35,26.0,904.0,814.9,579.38
2016,6,30,10,30,904.0,126.0,0.5,26.0,932.0,847.26,601.24
2016,6,30,10,45,907.5,127.5,0.65,26.5,953.0,874.16,618.55
2016,6,30,11,0,911.0,129.0,0.8,27.0,974.0,897.8,633.84
2016,6,30,11,15,914.0,130.0,1.0,27.0,988.5,917.2,648.58
2016,6,30,11,30,917.0,131.0,1.2,27.0,1003.0,933.14,661.12
2016,6,30,11,45,918.0,131.5,1.45,27.5,1010.5,943.36,669.4
2016,6,30,12,0,919.0,132.0,1.7,28.0,1018.0,950.03,675.25
2016,6,30,12,15,918.5,132.0,1.8,27.5,1017.5,951.37,678.53
2016,6,30,12,30,918.0,132.0,1.9,27.0,1017.0,949.15,679.66
2016,6,30,12,45,914.5,132.5,2.05,27.0,1008.5,941.15,676.37
2016,6,30,13,0,911.0,133.0,2.2,27.0,1000.0,929.64,670.83
2016,6,30,13,15,907.5,132.5,2.3,27.0,985.0,913.8,661.97
2016,6,30,13,30,904.0,132.0,2.4,27.0,970.0,894.55,650.88
2016,6,30,13,45,901.0,129.5,2.5,27.0,948.5,870.61,636.65
2016,6,30,14,0,898.0,127.0,2.6,27.0,927.0,843.4,620.14
2016,6,30,14,15,891.5,125.0,2.65,27.0,898.5,810.78,599.52
2016,6,30,14,30,885.0,123.0,2.7,27.0,870.0,775.36,576.84
2016,6,30,14,45,877.5,120.0,2.75,27.0,835.5,735.73,549.63
2016,6,30,15,0,870.0,117.0,2.8,27.0,801.0,693.74,520.11
2016,6,30,15,15,859.0,115.0,2.8,26.5,761.5,648.32,488.12
2016,6,30,15,30,848.0,113.0,2.8,26.0,722.0,603.48,455.53
2016,6,30,15,45,834.5,109.5,2.85,26.0,678.5,551.57,416.12
2016,6,30,16,0,821.0,106.0,2.9,26.0,635.0,498.82,374.9
2016,6,30,16,15,802.5,102.5,2.9,25.5,587.5,443.37,330.97
2016,6,30,16,30,784.0,99.0,2.9,25.0,540.0,388.16,285.81
2016,6,30,16,45,760.5,95.0,2.9,25.0,490.5,331.44,237.91
2016,6,30,17,0,737.0,91.0,2.9,25.0,441.0,276.12,190.55
2016,6,30,17,15,705.0,86.0,2.85,24.5,390.0,216.55,140.88
2016,6,30,17,30,673.0,81.0,2.8,24.0,339.0,162.89,98.03
2016,6,30,17,45,629.5,75.0,2.75,23.5,289.0,110.68,62.05
2016,6,30,18,0,586.0,69.0,2.7,23.0,239.0,63.35,40.11
2016,6,30,18,15,523.5,61.5,2.5,22.0,191.5,48.25,36.25
2016,6,30,18,30,461.0,54.0,2.3,21.0,144.0,43.13,31.69
2016,6,30,18,45,367.5,44.0,2.1,20.5,103.0,35.62,24.78
2016,6,30,19,0,274.0,34.0,1.9,20.0,62.0,27.97,17.11
2016,6,30,19,15,137.0,17.0,1.9,19.5,31.0,13.27,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,122.0,17.5,0.45,15.5,30.0,13.63,0.0
2016,7,1,5,30,244.0,35.0,0.4,16.0,60.0,27.1,16.76
2016,7,1,5,45,336.0,46.0,0.4,16.5,100.5,37.26,26.72
2016,7,1,6,0,428.0,57.0,0.4,17.0,141.0,45.51,34.4
2016,7,1,6,15,491.0,65.0,0.4,17.5,187.5,50.9,39.35
2016,7,1,6,30,554.0,73.0,0.4,18.0,234.0,65.44,43.39
2016,7,1,6,45,598.5,79.5,0.4,18.5,283.5,111.34,65.01
2016,7,1,7,0,643.0,86.0,0.4,19.0,333.0,162.3,100.23
2016,7,1,7,15,676.0,91.0,0.5,19.5,383.0,214.47,141.86
2016,7,1,7,30,709.0,96.0,0.6,20.0,433.0,269.76,188.0
2016,7,1,7,45,734.5,100.0,0.75,20.5,482.5,324.62,234.46
2016,7,1,8,0,760.0,104.0,0.9,21.0,532.0,383.32,283.19
2016,7,1,8,15,779.0,108.0,1.0,21.5,579.0,437.98,327.64
2016,7,1,8,30,798.0,112.0,1.1,22.0,626.0,493.0,371.03
2016,7,1,8,45,813.5,114.5,1.25,22.5,669.5,544.85,411.15
2016,7,1,9,0,829.0,117.0,1.4,23.0,713.0,596.09,449.7
2016,7,1,9,15,840.5,119.5,1.5,23.0,752.5,643.96,485.43
2016,7,1,9,30,852.0,122.0,1.6,23.0,792.0,686.19,516.57
2016,7,1,9,45,861.0,124.0,1.7,23.5,826.0,727.71,545.52
2016,7,1,10,0,870.0,126.0,1.8,24.0,860.0,767.05,572.33
2016,7,1,10,15,876.5,127.5,1.85,24.0,888.0,801.61,595.07
2016,7,1,10,30,883.0,129.0,1.9,24.0,916.0,833.42,615.79
2016,7,1,10,45,888.5,130.0,2.0,24.5,937.5,861.06,632.92
2016,7,1,11,0,894.0,131.0,2.1,25.0,959.0,885.59,647.97
2016,7,1,11,15,897.0,132.0,2.15,25.0,974.0,904.75,660.31
2016,7,1,11,30,900.0,133.0,2.2,25.0,989.0,920.5,670.55
2016,7,1,11,45,902.0,133.0,2.3,25.0,996.5,931.06,677.97
2016,7,1,12,0,904.0,133.0,2.4,25.0,1004.0,938.14,683.25
2016,7,1,12,15,904.0,133.0,2.45,24.5,1004.0,939.94,686.1
2016,7,1,12,30,904.0,133.0,2.5,24.0,1004.0,938.24,686.81
2016,7,1,12,45,895.0,137.5,2.6,24.0,994.5,928.94,681.73
2016,7,1,13,0,886.0,142.0,2.7,24.0,985.0,916.28,674.51
2016,7,1,13,15,882.5,141.0,2.7,24.0,970.0,900.4,664.42
2016,7,1,13,30,879.0,140.0,2.7,24.0,955.0,881.2,652.19
2016,7,1,13,45,875.5,138.0,2.75,24.0,934.0,857.87,637.58
2016,7,1,14,0,872.0,136.0,2.8,24.0,913.0,831.39,620.79
2016,7,1,14,15,865.0,134.5,2.8,24.0,885.0,799.59,599.98
2016,7,1,14,30,858.0,133.0,2.8,24.0,857.0,765.1,576.9
2016,7,1,14,45,850.5,130.0,2.8,24.0,823.0,726.45,549.65
2016,7,1,15,0,843.0,127.0,2.8,24.0,789.0,689.97,523.27
2016,7,1,15,15,831.0,124.5,2.8,23.5,750.0,643.69,490.31
2016,7,1,15,30,819.0,122.0,2.8,23.0,711.0,595.96,455.36
2016,7,1,15,45,805.0,118.0,2.8,23.0,667.5,544.62,415.83
