Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,791.0,114.0,2.8,23.0,624.0,492.57,374.64
2016,7,1,16,15,771.5,110.5,2.75,22.5,577.0,438.15,331.05
2016,7,1,16,30,752.0,107.0,2.7,22.0,530.0,384.13,286.44
2016,7,1,16,45,728.0,102.5,2.7,22.0,481.0,325.88,237.12
2016,7,1,17,0,704.0,98.0,2.7,22.0,432.0,271.31,190.08
2016,7,1,17,15,670.5,92.5,2.65,21.5,381.5,215.73,143.28
2016,7,1,17,30,637.0,87.0,2.6,21.0,331.0,163.34,101.1
2016,7,1,17,45,593.0,80.5,2.6,21.0,282.0,112.7,65.58
2016,7,1,18,0,549.0,74.0,2.6,21.0,233.0,67.07,43.59
2016,7,1,18,15,485.5,65.5,2.45,20.5,186.0,51.25,39.09
2016,7,1,18,30,422.0,57.0,2.3,20.0,139.0,45.45,33.83
2016,7,1,18,45,329.0,46.0,2.15,19.5,99.0,35.42,24.72
2016,7,1,19,0,236.0,35.0,2.0,19.0,59.0,27.07,16.45
2016,7,1,19,15,118.0,17.5,1.95,18.5,29.5,13.62,0.0
2016,7,1,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,1.9,13.5,29.0,13.62,0.0
2016,7,2,5,30,235.0,35.0,2.0,14.0,58.0,27.08,16.74
2016,7,2,5,45,330.5,46.0,2.1,14.5,99.0,35.44,25.27
2016,7,2,6,0,426.0,57.0,2.2,15.0,140.0,45.56,34.65
2016,7,2,6,15,490.0,65.0,2.25,15.5,186.5,50.95,39.66
2016,7,2,6,30,554.0,73.0,2.3,16.0,233.0,65.14,43.72
2016,7,2,6,45,600.5,79.0,2.35,16.5,283.0,110.81,65.3
2016,7,2,7,0,647.0,85.0,2.4,17.0,333.0,161.78,101.13
2016,7,2,7,15,680.0,90.5,2.4,17.0,383.0,214.61,144.55
2016,7,2,7,30,713.0,96.0,2.4,17.0,433.0,270.58,192.86
2016,7,2,7,45,738.5,99.5,2.45,17.5,482.5,325.27,240.5
2016,7,2,8,0,764.0,103.0,2.5,18.0,532.0,383.78,290.44
2016,7,2,8,15,783.0,106.5,2.5,18.5,579.0,438.24,336.06
2016,7,2,8,30,802.0,110.0,2.5,19.0,626.0,493.05,380.52
2016,7,2,8,45,817.0,113.0,2.5,19.5,670.0,545.32,421.67
2016,7,2,9,0,832.0,116.0,2.5,20.0,714.0,596.94,460.98
2016,7,2,9,15,843.5,118.5,2.5,20.0,753.0,644.99,497.41
2016,7,2,9,30,855.0,121.0,2.5,20.0,792.0,687.45,529.03
2016,7,2,9,45,853.0,129.5,2.55,20.5,823.5,727.09,556.87
2016,7,2,10,0,851.0,138.0,2.6,21.0,855.0,770.39,586.39
2016,7,2,10,15,858.0,139.5,2.65,21.0,883.0,798.09,605.54
2016,7,2,10,30,865.0,141.0,2.7,21.0,911.0,829.83,626.83
2016,7,2,10,45,869.5,142.5,2.75,21.5,932.5,856.67,643.42
2016,7,2,11,0,874.0,144.0,2.8,22.0,954.0,880.42,657.87
2016,7,2,11,15,877.5,145.0,2.85,22.0,969.0,899.68,670.58
2016,7,2,11,30,881.0,146.0,2.9,22.0,984.0,915.63,681.14
2016,7,2,11,45,882.5,146.5,2.95,22.0,991.5,926.02,688.08
2016,7,2,12,0,884.0,147.0,3.0,22.0,999.0,932.99,692.88
2016,7,2,12,15,884.0,147.0,3.0,22.0,999.0,934.79,693.97
2016,7,2,12,30,884.0,147.0,3.0,22.0,999.0,933.18,692.92
2016,7,2,12,45,890.0,142.0,3.05,22.0,994.0,929.21,690.79
2016,7,2,13,0,896.0,137.0,3.1,22.0,989.0,921.63,686.35
2016,7,2,13,15,893.0,136.0,3.1,22.0,974.5,906.06,676.28
2016,7,2,13,30,890.0,135.0,3.1,22.0,960.0,887.11,664.03
2016,7,2,13,45,885.0,133.5,3.1,22.0,938.5,862.76,648.14
2016,7,2,14,0,880.0,132.0,3.1,22.0,917.0,835.28,630.11
2016,7,2,14,15,873.5,130.5,3.1,22.0,888.5,803.65,609.16
2016,7,2,14,30,867.0,129.0,3.1,22.0,860.0,769.27,586.06
2016,7,2,14,45,858.0,127.0,3.1,22.0,826.0,730.11,558.09
2016,7,2,15,0,849.0,125.0,3.1,22.0,792.0,693.13,531.01
2016,7,2,15,15,837.0,122.5,3.1,21.5,752.5,646.61,497.47
2016,7,2,15,30,825.0,120.0,3.1,21.0,713.0,598.62,461.91
2016,7,2,15,45,809.5,117.5,3.1,21.0,669.5,547.56,422.12
2016,7,2,16,0,794.0,115.0,3.1,21.0,626.0,495.89,380.75
2016,7,2,16,15,774.0,111.0,3.05,20.5,578.5,440.61,336.08
2016,7,2,16,30,754.0,107.0,3.0,20.0,531.0,385.8,290.43
2016,7,2,16,45,727.5,103.0,3.0,20.0,481.5,327.03,240.27
2016,7,2,17,0,701.0,99.0,3.0,20.0,432.0,272.21,192.66
2016,7,2,17,15,667.5,93.5,2.95,19.5,381.5,216.74,145.51
2016,7,2,17,30,634.0,88.0,2.9,19.0,331.0,164.46,103.0
2016,7,2,17,45,587.0,82.0,2.85,19.0,281.5,114.08,67.37
2016,7,2,18,0,540.0,76.0,2.8,19.0,232.0,69.06,45.36
2016,7,2,18,15,476.5,67.0,2.7,18.5,185.5,52.43,40.45
2016,7,2,18,30,413.0,58.0,2.6,18.0,139.0,46.27,34.83
2016,7,2,18,45,321.5,46.5,2.55,17.5,98.5,35.76,25.22
2016,7,2,19,0,230.0,35.0,2.5,17.0,58.0,27.06,16.57
2016,7,2,19,15,115.0,17.5,2.45,16.5,29.0,13.61,0.0
2016,7,2,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,124.5,16.5,2.05,12.5,29.0,12.87,0.0
2016,7,3,5,30,249.0,33.0,2.1,13.0,58.0,25.62,15.51
2016,7,3,5,45,345.0,44.0,2.15,13.5,99.0,35.65,25.55
2016,7,3,6,0,441.0,55.0,2.2,14.0,140.0,43.99,33.4
2016,7,3,6,15,235.0,79.5,2.2,14.5,126.5,59.89,47.75
2016,7,3,6,30,29.0,104.0,2.2,15.0,113.0,79.93,62.21
2016,7,3,6,45,36.5,124.0,2.25,15.5,137.0,99.21,77.21
2016,7,3,7,0,44.0,144.0,2.3,16.0,161.0,119.71,93.41
2016,7,3,7,15,71.0,169.5,2.3,16.0,201.5,149.32,116.62
2016,7,3,7,30,98.0,195.0,2.3,16.0,242.0,182.54,142.98
2016,7,3,7,45,157.5,217.0,2.3,16.5,301.5,228.64,178.76
2016,7,3,8,0,217.0,239.0,2.3,17.0,361.0,280.42,219.22
2016,7,3,8,15,512.5,173.0,2.3,17.5,493.5,374.81,290.99
2016,7,3,8,30,808.0,107.0,2.3,18.0,626.0,493.19,381.95
2016,7,3,8,45,823.0,110.0,2.35,18.5,670.0,545.78,423.19
2016,7,3,9,0,838.0,113.0,2.4,19.0,714.0,597.73,463.01
2016,7,3,9,15,849.5,115.0,2.4,19.0,753.0,642.57,497.29
2016,7,3,9,30,861.0,117.0,2.4,19.0,792.0,688.1,531.17
2016,7,3,9,45,881.5,112.0,2.45,19.5,829.0,731.93,562.47
2016,7,3,10,0,902.0,107.0,2.5,20.0,866.0,774.26,591.44
2016,7,3,10,15,908.0,108.5,2.55,20.0,894.5,809.59,615.19
2016,7,3,10,30,914.0,110.0,2.6,20.0,923.0,842.05,636.89
2016,7,3,10,45,918.5,111.0,2.7,20.5,944.5,869.79,654.42
2016,7,3,11,0,923.0,112.0,2.8,21.0,966.0,894.27,669.71
2016,7,3,11,15,926.0,112.5,2.85,21.0,981.0,913.65,682.49
2016,7,3,11,30,929.0,113.0,2.9,21.0,996.0,929.53,693.01
2016,7,3,11,45,930.5,113.5,3.0,21.5,1003.5,940.52,699.4
2016,7,3,12,0,932.0,114.0,3.1,22.0,1011.0,947.89,703.46
2016,7,3,12,15,932.0,114.0,3.15,22.0,1011.5,949.84,705.02
2016,7,3,12,30,932.0,114.0,3.2,22.0,1012.0,948.17,704.29
2016,7,3,12,45,917.5,122.5,3.3,22.0,1001.0,937.55,698.04
2016,7,3,13,0,903.0,131.0,3.4,22.0,990.0,923.49,689.56
2016,7,3,13,15,900.0,130.0,3.4,21.5,975.5,907.83,680.74
2016,7,3,13,30,897.0,129.0,3.4,21.0,961.0,888.77,669.61
2016,7,3,13,45,893.0,128.0,3.4,21.0,939.5,865.54,654.35
2016,7,3,14,0,889.0,127.0,3.4,21.0,918.0,839.12,636.89
2016,7,3,14,15,882.5,125.5,3.4,21.0,890.0,807.24,615.58
2016,7,3,14,30,876.0,124.0,3.4,21.0,862.0,772.58,592.23
2016,7,3,14,45,867.5,121.5,3.4,21.0,828.0,733.02,563.86
2016,7,3,15,0,859.0,119.0,3.4,21.0,794.0,691.21,533.2
2016,7,3,15,15,847.5,116.5,3.35,21.0,755.0,645.47,498.8
2016,7,3,15,30,836.0,114.0,3.3,21.0,716.0,600.52,464.14
2016,7,3,15,45,822.0,111.0,3.3,21.0,672.0,549.31,424.11
2016,7,3,16,0,808.0,108.0,3.3,21.0,628.0,497.33,382.38
2016,7,3,16,15,789.0,104.5,3.25,20.5,581.0,442.24,337.67
2016,7,3,16,30,770.0,101.0,3.2,20.0,534.0,387.46,291.86
2016,7,3,16,45,746.0,96.5,3.15,20.0,484.5,330.79,243.03
2016,7,3,17,0,722.0,92.0,3.1,20.0,435.0,272.67,192.52
2016,7,3,17,15,689.5,87.5,3.0,19.5,384.5,217.06,145.0
2016,7,3,17,30,657.0,83.0,2.9,19.0,334.0,164.48,102.01
2016,7,3,17,45,613.5,76.5,2.85,18.5,284.5,112.6,65.14
2016,7,3,18,0,570.0,70.0,2.8,18.0,235.0,65.64,41.9
2016,7,3,18,15,508.0,62.0,2.65,17.5,188.0,48.57,37.24
2016,7,3,18,30,446.0,54.0,2.5,17.0,141.0,43.07,32.19
2016,7,3,18,45,355.0,43.5,2.35,16.5,100.5,35.16,24.82
2016,7,3,19,0,264.0,33.0,2.2,16.0,60.0,27.08,16.64
2016,7,3,19,15,132.0,16.5,2.2,15.5,30.0,12.88,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,133.0,16.0,2.3,12.5,29.0,12.5,0.0
2016,7,4,5,30,266.0,32.0,2.4,13.0,58.0,26.33,15.98
2016,7,4,5,45,365.0,41.5,2.5,13.5,99.0,33.6,23.73
2016,7,4,6,0,464.0,51.0,2.6,14.0,140.0,40.79,30.55
2016,7,4,6,15,526.0,58.5,2.6,14.0,187.0,46.0,35.49
2016,7,4,6,30,588.0,66.0,2.6,14.0,234.0,59.77,39.55
2016,7,4,6,45,294.0,91.0,2.65,14.5,175.0,92.93,62.5
2016,7,4,7,0,0.0,116.0,2.7,15.0,116.0,93.82,74.1
2016,7,4,7,15,0.0,113.0,2.7,15.5,113.0,92.5,72.65
2016,7,4,7,30,0.0,110.0,2.7,16.0,110.0,90.69,70.76
2016,7,4,7,45,2.0,139.5,2.7,16.5,140.5,115.46,90.82
2016,7,4,8,0,4.0,169.0,2.7,17.0,171.0,140.72,110.96
2016,7,4,8,15,25.5,215.0,2.7,17.0,231.5,188.25,148.87
2016,7,4,8,30,47.0,261.0,2.7,17.0,292.0,241.57,190.99
2016,7,4,8,45,84.5,295.5,2.75,17.5,355.0,294.53,232.02
2016,7,4,9,0,122.0,330.0,2.8,18.0,418.0,357.1,279.93
2016,7,4,9,15,122.5,348.5,2.8,18.5,440.5,381.55,297.62
2016,7,4,9,30,123.0,367.0,2.8,19.0,463.0,405.74,314.99
2016,7,4,9,45,496.5,245.5,2.85,19.5,659.5,585.57,454.8
2016,7,4,10,0,870.0,124.0,2.9,20.0,856.0,766.23,589.24
2016,7,4,10,15,876.5,125.5,2.95,20.0,884.0,800.97,611.76
2016,7,4,10,30,883.0,127.0,3.0,20.0,912.0,832.97,633.33
2016,7,4,10,45,886.5,129.0,3.05,20.0,933.5,860.02,651.44
2016,7,4,11,0,890.0,131.0,3.1,20.0,955.0,883.87,667.37
2016,7,4,11,15,893.0,132.0,3.1,20.0,969.5,903.12,679.87
2016,7,4,11,30,896.0,133.0,3.1,20.0,984.0,918.99,690.13
2016,7,4,11,45,896.0,134.0,3.15,20.5,991.0,928.76,695.37
2016,7,4,12,0,896.0,135.0,3.2,21.0,998.0,935.03,698.37
2016,7,4,12,15,896.0,135.0,3.2,21.0,997.5,936.94,699.55
2016,7,4,12,30,896.0,135.0,3.2,21.0,997.0,935.38,698.53
2016,7,4,12,45,904.0,128.0,3.25,21.0,992.5,931.33,696.31
2016,7,4,13,0,912.0,121.0,3.3,21.0,988.0,923.55,691.67
2016,7,4,13,15,909.0,120.0,3.3,21.0,973.0,907.77,681.38
2016,7,4,13,30,906.0,119.0,3.3,21.0,958.0,888.55,668.86
2016,7,4,13,45,901.5,118.0,3.3,21.0,936.5,864.71,653.21
2016,7,4,14,0,897.0,117.0,3.3,21.0,915.0,837.68,635.36
2016,7,4,14,15,890.5,115.5,3.3,21.0,887.0,805.57,613.92
2016,7,4,14,30,884.0,114.0,3.3,21.0,859.0,770.67,590.43
2016,7,4,14,45,876.5,111.5,3.3,21.0,825.5,731.53,562.74
2016,7,4,15,0,869.0,109.0,3.3,21.0,792.0,690.05,532.34
2016,7,4,15,15,858.0,107.0,3.3,20.5,752.5,644.67,499.34
2016,7,4,15,30,847.0,105.0,3.3,20.0,713.0,597.66,464.14
2016,7,4,15,45,834.5,101.5,3.3,20.0,670.0,547.14,424.4
2016,7,4,16,0,822.0,98.0,3.3,20.0,627.0,495.99,383.03
2016,7,4,16,15,804.0,95.0,3.25,19.5,580.0,441.12,338.2
2016,7,4,16,30,786.0,92.0,3.2,19.0,533.0,386.42,292.11
2016,7,4,16,45,764.5,87.5,3.15,19.0,484.5,329.7,242.85
2016,7,4,17,0,743.0,83.0,3.1,19.0,436.0,274.15,193.91
2016,7,4,17,15,456.5,117.0,3.05,18.5,326.0,191.36,134.15
2016,7,4,17,30,170.0,151.0,3.0,18.0,216.0,143.58,106.72
2016,7,4,17,45,157.0,131.0,2.95,17.5,184.5,114.01,84.15
2016,7,4,18,0,144.0,111.0,2.9,17.0,153.0,86.24,65.19
2016,7,4,18,15,311.5,80.5,2.8,16.5,148.0,59.33,46.85
2016,7,4,18,30,479.0,50.0,2.7,16.0,143.0,39.93,29.55
2016,7,4,18,45,388.5,40.5,2.6,15.5,102.0,32.73,22.81
2016,7,4,19,0,298.0,31.0,2.5,15.0,61.0,25.41,15.31
2016,7,4,19,15,149.0,15.5,2.5,14.5,30.5,12.47,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,127.5,16.0,1.6,12.5,28.5,12.49,0.0
2016,7,5,5,30,255.0,32.0,1.6,13.0,57.0,26.35,15.88
2016,7,5,5,45,351.5,42.5,1.65,13.5,97.5,34.47,24.48
2016,7,5,6,0,448.0,53.0,1.7,14.0,138.0,42.43,32.01
2016,7,5,6,15,512.5,60.5,1.65,14.5,185.0,47.57,36.82
2016,7,5,6,30,577.0,68.0,1.6,15.0,232.0,60.88,40.63
2016,7,5,6,45,288.5,76.5,1.55,15.5,158.5,81.6,52.91
2016,7,5,7,0,0.0,85.0,1.5,16.0,85.0,69.98,53.79
2016,7,5,7,15,0.0,99.0,1.45,16.5,99.0,81.48,63.16
2016,7,5,7,30,0.0,113.0,1.4,17.0,113.0,93.08,72.43
2016,7,5,7,45,0.0,130.0,1.4,17.5,130.0,107.19,83.61
2016,7,5,8,0,0.0,147.0,1.4,18.0,147.0,121.42,94.72
2016,7,5,8,15,0.0,154.5,1.4,18.5,155.0,127.98,99.51
2016,7,5,8,30,0.0,162.0,1.4,19.0,163.0,134.54,104.26
2016,7,5,8,45,3.5,183.0,1.45,19.5,186.5,154.16,119.42
2016,7,5,9,0,7.0,204.0,1.5,20.0,210.0,174.27,134.77
2016,7,5,9,15,15.5,247.5,1.55,20.0,260.0,216.87,167.85
2016,7,5,9,30,24.0,291.0,1.6,20.0,310.0,260.59,201.27
2016,7,5,9,45,51.0,339.5,1.7,20.5,382.5,330.37,253.94
2016,7,5,10,0,78.0,388.0,1.8,21.0,455.0,396.56,302.7
2016,7,5,10,15,205.5,396.0,1.9,21.0,577.5,515.76,392.17
2016,7,5,10,30,333.0,404.0,2.0,21.0,700.0,642.66,484.19
2016,7,5,10,45,625.0,262.0,2.15,21.5,834.0,779.5,584.78
2016,7,5,11,0,917.0,120.0,2.3,22.0,968.0,897.7,666.32
2016,7,5,11,15,920.5,120.5,2.4,22.0,983.5,917.51,678.78
2016,7,5,11,30,924.0,121.0,2.5,22.0,999.0,933.84,689.95
2016,7,5,11,45,926.0,121.5,2.65,22.0,1007.0,945.32,698.43
2016,7,5,12,0,928.0,122.0,2.8,22.0,1015.0,953.2,704.65
2016,7,5,12,15,929.0,122.0,2.85,22.0,1015.5,956.13,706.87
2016,7,5,12,30,930.0,122.0,2.9,22.0,1016.0,955.44,706.84
2016,7,5,12,45,925.0,124.0,3.0,22.0,1008.5,947.53,702.52
2016,7,5,13,0,920.0,126.0,3.1,22.0,1001.0,936.09,695.94
2016,7,5,13,15,918.0,125.5,3.1,22.0,986.5,921.55,686.63
2016,7,5,13,30,916.0,125.0,3.1,22.0,972.0,903.5,675.04
2016,7,5,13,45,914.0,122.0,3.1,22.0,951.5,879.77,659.64
2016,7,5,14,0,912.0,119.0,3.1,22.0,931.0,852.66,641.95
2016,7,5,14,15,906.0,118.0,3.1,21.5,903.0,820.96,622.26
2016,7,5,14,30,900.0,117.0,3.1,21.0,875.0,786.38,600.38
2016,7,5,14,45,894.0,114.0,3.1,21.0,841.5,747.29,572.98
2016,7,5,15,0,888.0,111.0,3.1,21.0,808.0,705.67,542.71
2016,7,5,15,15,877.0,108.5,3.1,21.0,768.5,659.03,508.07
2016,7,5,15,30,866.0,106.0,3.1,21.0,729.0,610.71,471.31
2016,7,5,15,45,853.0,103.0,3.1,21.0,685.0,559.44,431.34
2016,7,5,16,0,840.0,100.0,3.1,21.0,641.0,507.64,389.79
2016,7,5,16,15,821.5,97.0,3.1,20.5,593.0,451.56,344.45
2016,7,5,16,30,803.0,94.0,3.1,20.0,545.0,395.66,297.79
2016,7,5,16,45,779.0,90.5,3.1,19.5,494.5,338.01,248.57
2016,7,5,17,0,755.0,87.0,3.1,19.0,444.0,281.76,199.65
2016,7,5,17,15,553.5,108.0,3.05,18.5,354.0,207.42,143.34
2016,7,5,17,30,352.0,129.0,3.0,18.0,264.0,154.52,107.68
2016,7,5,17,45,318.5,116.0,3.0,17.5,224.5,116.98,80.3
2016,7,5,18,0,285.0,103.0,3.0,17.0,185.0,83.26,60.49
2016,7,5,18,15,378.0,78.0,2.9,16.5,164.5,58.03,45.7
2016,7,5,18,30,471.0,53.0,2.8,16.0,144.0,42.4,31.72
2016,7,5,18,45,372.5,43.0,2.7,15.5,102.5,34.84,24.63
2016,7,5,19,0,274.0,33.0,2.6,15.0,61.0,27.15,16.7
2016,7,5,19,15,137.0,16.5,2.55,14.5,30.5,12.89,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,141.0,15.0,0.9,12.5,28.0,12.14,0.0
2016,7,6,5,30,282.0,30.0,0.9,13.0,56.0,24.68,14.4
2016,7,6,5,45,378.0,39.0,0.95,13.5,96.5,31.59,21.97
2016,7,6,6,0,474.0,48.0,1.0,14.0,137.0,38.42,28.48
2016,7,6,6,15,536.0,55.0,0.95,14.5,184.0,43.33,33.08
2016,7,6,6,30,598.0,62.0,0.9,15.0,231.0,56.36,36.78
2016,7,6,6,45,299.0,89.0,0.85,15.5,173.5,91.67,60.99
2016,7,6,7,0,0.0,116.0,0.8,16.0,116.0,93.78,73.66
2016,7,6,7,15,15.0,145.0,0.7,16.5,152.5,120.21,94.48
2016,7,6,7,30,30.0,174.0,0.6,17.0,189.0,148.89,116.81
2016,7,6,7,45,68.5,207.0,0.55,17.5,244.0,190.77,148.84
2016,7,6,8,0,107.0,240.0,0.5,18.0,299.0,237.53,184.42
2016,7,6,8,15,467.0,166.5,0.4,18.5,460.5,350.01,266.86
2016,7,6,8,30,827.0,93.0,0.3,19.0,622.0,489.55,368.41
2016,7,6,8,45,840.5,95.5,0.2,19.5,665.0,541.16,405.13
2016,7,6,9,0,854.0,98.0,0.1,20.0,708.0,591.9,440.62
2016,7,6,9,15,864.5,100.0,0.2,20.0,747.5,639.19,475.28
2016,7,6,9,30,875.0,102.0,0.3,20.0,787.0,684.83,508.21
2016,7,6,9,45,883.0,104.0,0.45,20.5,820.5,726.81,537.88
2016,7,6,10,0,891.0,106.0,0.6,21.0,854.0,766.49,564.96
2016,7,6,10,15,897.0,107.5,0.8,21.0,882.0,801.65,589.92
2016,7,6,10,30,903.0,109.0,1.0,21.0,910.0,833.98,612.97
2016,7,6,10,45,908.0,109.5,1.2,21.5,931.5,861.57,631.66
2016,7,6,11,0,913.0,110.0,1.4,22.0,953.0,885.98,648.16
2016,7,6,11,15,915.5,110.5,1.6,22.0,967.5,904.92,662.3
2016,7,6,11,30,918.0,111.0,1.8,22.0,982.0,920.38,674.18
2016,7,6,11,45,920.0,111.0,2.0,22.5,989.5,931.41,681.87
2016,7,6,12,0,922.0,111.0,2.2,23.0,997.0,938.86,687.22
2016,7,6,12,15,922.0,111.0,2.4,23.0,997.0,940.92,690.37
2016,7,6,12,30,922.0,111.0,2.6,23.0,997.0,939.38,691.17
2016,7,6,12,45,913.0,115.5,2.8,23.0,987.5,930.26,686.94
2016,7,6,13,0,904.0,120.0,3.0,23.0,978.0,917.68,680.39
2016,7,6,13,15,901.0,119.0,3.1,22.5,964.0,902.06,672.35
2016,7,6,13,30,898.0,118.0,3.2,22.0,950.0,883.01,661.96
2016,7,6,13,45,896.5,115.5,3.3,22.0,929.5,860.51,647.88
2016,7,6,14,0,895.0,113.0,3.4,22.0,909.0,834.68,631.44
2016,7,6,14,15,889.0,111.5,3.4,22.0,881.5,803.02,610.34
2016,7,6,14,30,883.0,110.0,3.4,22.0,854.0,768.54,587.17
2016,7,6,14,45,878.0,106.5,3.45,22.0,821.0,730.3,560.63
2016,7,6,15,0,873.0,103.0,3.5,22.0,788.0,689.51,530.99
2016,7,6,15,15,863.0,101.0,3.45,21.5,749.5,644.58,498.19
2016,7,6,15,30,853.0,99.0,3.4,21.0,711.0,597.93,463.18
2016,7,6,15,45,843.0,95.0,3.4,21.0,669.0,547.99,423.98
2016,7,6,16,0,833.0,91.0,3.4,21.0,627.0,496.82,382.68
2016,7,6,16,15,816.0,88.5,3.35,20.5,580.5,442.41,338.26
2016,7,6,16,30,799.0,86.0,3.3,20.0,534.0,387.89,292.37
2016,7,6,16,45,779.5,81.5,3.25,20.0,485.5,331.07,243.02
2016,7,6,17,0,760.0,77.0,3.2,20.0,437.0,275.17,193.74
2016,7,6,17,15,730.5,73.0,3.15,19.5,387.0,218.78,145.06
2016,7,6,17,30,701.0,69.0,3.1,19.0,337.0,165.02,100.59
2016,7,6,17,45,661.0,64.0,3.1,18.5,287.5,112.36,62.74
2016,7,6,18,0,621.0,59.0,3.1,18.0,238.0,60.29,35.63
2016,7,6,18,15,561.5,53.0,2.95,17.5,191.0,41.79,31.27
2016,7,6,18,30,502.0,47.0,2.8,17.0,144.0,37.61,27.39
2016,7,6,18,45,411.0,38.0,2.65,16.5,102.5,30.73,20.96
2016,7,6,19,0,320.0,29.0,2.5,16.0,61.0,23.75,13.79
2016,7,6,19,15,160.0,14.5,2.45,15.5,30.5,11.65,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,1.55,12.5,27.5,11.3,0.0
2016,7,7,5,30,298.0,28.0,1.5,13.0,55.0,22.99,12.86
2016,7,7,5,45,392.5,36.5,1.45,13.5,95.5,29.55,20.15
2016,7,7,6,0,487.0,45.0,1.4,14.0,136.0,36.05,26.35
2016,7,7,6,15,547.5,51.5,1.25,14.5,182.5,40.66,30.69
2016,7,7,6,30,608.0,58.0,1.1,15.0,229.0,53.25,34.19
2016,7,7,6,45,317.0,97.0,1.0,15.5,187.5,98.98,66.49
2016,7,7,7,0,26.0,136.0,0.9,16.0,146.0,111.35,87.1
2016,7,7,7,15,42.0,161.0,0.95,16.5,179.5,137.17,107.33
2016,7,7,7,30,58.0,186.0,1.0,17.0,213.0,165.31,129.36
2016,7,7,7,45,81.5,212.5,1.05,17.5,255.0,199.2,155.7
2016,7,7,8,0,105.0,239.0,1.1,18.0,297.0,236.05,184.24
2016,7,7,8,15,188.5,256.0,1.2,18.0,372.0,297.14,231.38
2016,7,7,8,30,272.0,273.0,1.3,18.0,447.0,368.44,286.21
2016,7,7,8,45,567.0,182.5,1.45,18.5,576.5,474.58,367.33
2016,7,7,9,0,862.0,92.0,1.6,19.0,706.0,591.34,455.83
2016,7,7,9,15,872.0,94.0,1.7,19.0,745.0,638.71,491.53
2016,7,7,9,30,882.0,96.0,1.8,19.0,784.0,684.38,525.76
2016,7,7,9,45,887.0,99.5,1.95,19.5,817.5,725.97,555.65
2016,7,7,10,0,892.0,103.0,2.1,20.0,851.0,765.01,582.43
2016,7,7,10,15,898.0,104.0,2.15,20.0,879.0,799.8,605.72
2016,7,7,10,30,904.0,105.0,2.2,20.0,907.0,831.77,626.99
2016,7,7,10,45,909.5,105.5,2.3,20.5,929.0,859.87,644.77
2016,7,7,11,0,915.0,106.0,2.4,21.0,951.0,884.8,660.36
2016,7,7,11,15,918.0,106.5,2.45,21.0,965.5,904.27,673.16
2016,7,7,11,30,921.0,107.0,2.5,21.0,980.0,920.27,683.73
2016,7,7,11,45,923.5,107.0,2.6,21.0,988.0,931.83,691.88
2016,7,7,12,0,926.0,107.0,2.7,21.0,996.0,939.8,697.77
2016,7,7,12,15,926.0,107.0,2.7,21.0,996.0,941.92,699.05
2016,7,7,12,30,926.0,107.0,2.7,21.0,996.0,940.4,698.06
2016,7,7,12,45,918.0,111.0,2.75,21.0,987.5,931.75,692.86
2016,7,7,13,0,910.0,115.0,2.8,21.0,979.0,919.6,685.45
2016,7,7,13,15,907.5,114.0,2.75,21.0,964.5,904.33,675.25
2016,7,7,13,30,905.0,113.0,2.7,21.0,950.0,885.6,662.81
2016,7,7,13,45,902.5,110.5,2.7,21.0,929.5,862.11,647.57
2016,7,7,14,0,900.0,108.0,2.7,21.0,909.0,835.31,630.08
2016,7,7,14,15,894.0,107.0,2.7,21.0,881.0,803.97,609.41
2016,7,7,14,30,888.0,106.0,2.7,21.0,853.0,769.79,586.66
2016,7,7,14,45,882.0,103.0,2.75,21.0,820.0,731.1,560.27
2016,7,7,15,0,876.0,100.0,2.8,21.0,787.0,689.92,530.63
2016,7,7,15,15,865.5,98.0,2.85,21.0,748.5,644.55,497.13
2016,7,7,15,30,855.0,96.0,2.9,21.0,710.0,597.48,461.48
2016,7,7,15,45,844.0,92.5,2.95,21.0,667.0,547.34,422.5
2016,7,7,16,0,833.0,89.0,3.0,21.0,624.0,496.07,381.44
2016,7,7,16,15,816.0,86.0,3.0,20.5,577.5,441.73,337.34
2016,7,7,16,30,799.0,83.0,3.0,20.0,531.0,386.15,290.83
2016,7,7,16,45,779.0,79.0,3.05,19.5,482.5,329.61,242.34
2016,7,7,17,0,759.0,75.0,3.1,19.0,434.0,274.02,193.69
2016,7,7,17,15,729.5,71.5,3.15,18.5,384.5,218.09,145.2
2016,7,7,17,30,700.0,68.0,3.2,18.0,335.0,164.78,100.86
2016,7,7,17,45,661.5,62.5,3.25,17.5,285.5,111.82,62.41
2016,7,7,18,0,623.0,57.0,3.3,17.0,236.0,59.44,34.69
2016,7,7,18,15,564.0,51.0,3.2,16.5,189.0,40.25,30.04
2016,7,7,18,30,505.0,45.0,3.1,16.0,142.0,36.0,26.1
2016,7,7,18,45,418.5,36.5,3.05,15.5,101.5,29.51,19.99
2016,7,7,19,0,332.0,28.0,3.0,15.0,61.0,22.93,13.13
2016,7,7,19,15,166.0,14.0,2.95,14.5,30.5,11.24,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.5,1.6,13.0,27.5,10.05,0.0
2016,7,8,5,30,327.0,25.0,1.6,13.0,55.0,20.47,10.69
2016,7,8,5,45,417.5,32.5,1.6,13.5,94.5,26.31,17.3
2016,7,8,6,0,508.0,40.0,1.6,14.0,134.0,32.12,22.86
2016,7,8,6,15,566.5,46.0,1.55,14.5,180.0,39.7,29.82
2016,7,8,6,30,625.0,52.0,1.5,15.0,226.0,52.23,33.31
2016,7,8,6,45,313.0,86.5,1.5,16.0,174.0,90.82,59.72
2016,7,8,7,0,1.0,121.0,1.5,17.0,122.0,97.64,76.61
2016,7,8,7,15,6.0,139.5,1.45,17.5,143.0,114.17,89.7
2016,7,8,7,30,11.0,158.0,1.4,18.0,164.0,131.45,103.2
2016,7,8,7,45,29.0,189.5,1.35,18.5,205.5,164.61,129.05
2016,7,8,8,0,47.0,221.0,1.3,19.0,247.0,200.1,156.47
2016,7,8,8,15,79.5,252.0,1.3,19.5,301.0,243.82,189.94
2016,7,8,8,30,112.0,283.0,1.3,20.0,355.0,295.6,229.21
2016,7,8,8,45,484.0,184.0,1.3,20.5,525.0,428.31,330.35
2016,7,8,9,0,856.0,85.0,1.3,21.0,695.0,581.72,444.34
2016,7,8,9,15,866.5,87.0,1.35,21.5,733.5,629.17,478.07
2016,7,8,9,30,877.0,89.0,1.4,22.0,772.0,674.99,510.58
2016,7,8,9,45,883.5,91.0,1.5,22.5,805.5,716.1,539.38
2016,7,8,10,0,890.0,93.0,1.6,23.0,839.0,754.81,564.91
2016,7,8,10,15,896.5,94.5,1.75,23.0,867.0,790.45,589.26
2016,7,8,10,30,903.0,96.0,1.9,23.0,895.0,823.31,611.68
2016,7,8,10,45,907.0,97.0,2.05,23.0,916.5,850.67,630.4
2016,7,8,11,0,911.0,98.0,2.2,23.0,938.0,874.81,647.03
2016,7,8,11,15,914.0,98.5,2.35,23.0,953.0,894.28,660.61
2016,7,8,11,30,917.0,99.0,2.5,23.0,968.0,910.28,671.98
2016,7,8,11,45,920.0,98.5,2.65,23.5,976.0,921.84,679.16
2016,7,8,12,0,923.0,98.0,2.8,24.0,984.0,929.84,684.06
2016,7,8,12,15,923.5,98.0,2.9,24.0,985.0,932.44,686.42
2016,7,8,12,30,924.0,98.0,3.0,24.0,986.0,931.41,686.5
2016,7,8,12,45,918.5,101.0,3.15,24.0,978.0,924.15,682.9
2016,7,8,13,0,913.0,104.0,3.3,24.0,970.0,913.36,676.98
2016,7,8,13,15,910.5,103.5,3.4,24.0,956.0,898.5,668.04
2016,7,8,13,30,908.0,103.0,3.5,24.0,942.0,880.17,656.77
2016,7,8,13,45,906.0,101.0,3.65,24.0,922.0,857.47,642.77
2016,7,8,14,0,904.0,99.0,3.8,24.0,902.0,831.42,626.37
2016,7,8,14,15,898.0,97.5,3.85,23.5,874.5,799.49,606.48
2016,7,8,14,30,892.0,96.0,3.9,23.0,847.0,764.71,584.37
2016,7,8,14,45,885.5,94.0,3.95,23.0,814.5,726.43,558.16
2016,7,8,15,0,879.0,92.0,4.0,23.0,782.0,685.7,528.37
2016,7,8,15,15,869.0,90.5,4.0,22.5,743.5,640.97,495.75
2016,7,8,15,30,859.0,89.0,4.0,22.0,705.0,594.52,460.89
2016,7,8,15,45,847.0,86.5,4.05,22.0,662.5,544.56,421.6
2016,7,8,16,0,835.0,84.0,4.1,22.0,620.0,493.56,380.34
2016,7,8,16,15,818.0,81.0,4.05,21.5,573.5,439.11,335.78
2016,7,8,16,30,801.0,78.0,4.0,21.0,527.0,384.67,289.83
2016,7,8,16,45,781.0,74.5,3.95,21.0,479.0,327.13,239.84
2016,7,8,17,0,761.0,71.0,3.9,21.0,431.0,271.88,190.99
2016,7,8,17,15,731.5,67.5,3.75,20.5,381.5,215.83,142.45
2016,7,8,17,30,702.0,64.0,3.6,20.0,332.0,162.39,98.11
2016,7,8,17,45,664.0,59.0,3.5,19.5,283.0,109.75,60.0
2016,7,8,18,0,626.0,54.0,3.4,19.0,234.0,61.31,35.58
2016,7,8,18,15,568.0,48.5,3.2,18.5,187.5,38.34,28.1
2016,7,8,18,30,510.0,43.0,3.0,18.0,141.0,34.42,24.48
2016,7,8,18,45,422.5,35.0,2.9,17.5,100.5,28.29,18.74
2016,7,8,19,0,335.0,27.0,2.8,17.0,60.0,22.08,12.26
2016,7,8,19,15,167.5,13.5,2.75,16.5,30.0,10.83,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,166.5,12.0,2.2,14.5,27.0,9.65,0.0
2016,7,9,5,30,333.0,24.0,2.3,15.0,54.0,19.66,9.74
2016,7,9,5,45,423.5,31.5,2.45,15.5,93.5,25.53,16.41
2016,7,9,6,0,514.0,39.0,2.6,16.0,133.0,31.37,21.96
2016,7,9,6,15,572.0,44.5,2.7,16.5,179.0,38.48,28.45
2016,7,9,6,30,630.0,50.0,2.8,17.0,225.0,50.5,31.63
2016,7,9,6,45,668.5,54.0,2.95,17.5,273.5,98.01,52.24
2016,7,9,7,0,707.0,58.0,3.1,18.0,322.0,149.77,88.4
2016,7,9,7,15,735.5,61.5,3.1,18.5,371.0,203.08,132.37
2016,7,9,7,30,764.0,65.0,3.1,19.0,420.0,258.92,180.92
2016,7,9,7,45,785.0,68.0,3.15,19.5,468.0,316.32,231.37
2016,7,9,8,0,806.0,71.0,3.2,20.0,516.0,372.11,279.83
2016,7,9,8,15,822.5,73.5,3.25,20.0,562.5,426.28,326.5
2016,7,9,8,30,839.0,76.0,3.3,20.0,609.0,480.44,371.93
2016,7,9,8,45,851.5,78.0,3.35,20.5,651.5,531.72,413.15
2016,7,9,9,0,864.0,80.0,3.4,21.0,694.0,582.04,452.35
2016,7,9,9,15,874.0,82.0,3.45,21.0,733.0,629.59,489.24
2016,7,9,9,30,884.0,84.0,3.5,21.0,772.0,675.44,524.02
2016,7,9,9,45,885.5,89.0,3.6,21.0,804.0,716.21,554.45
2016,7,9,10,0,887.0,94.0,3.7,21.0,836.0,754.17,581.29
2016,7,9,10,15,893.5,95.0,3.75,21.0,864.5,789.3,605.4
2016,7,9,10,30,900.0,96.0,3.8,21.0,893.0,821.67,627.45
2016,7,9,10,45,908.0,95.0,3.9,21.5,915.5,850.45,645.94
2016,7,9,11,0,916.0,94.0,4.0,22.0,938.0,876.2,662.25
2016,7,9,11,15,920.0,94.5,4.05,22.0,953.5,896.69,675.97
2016,7,9,11,30,924.0,95.0,4.1,22.0,969.0,913.73,687.41
2016,7,9,11,45,929.0,93.0,4.2,22.0,978.5,925.8,695.79
2016,7,9,12,0,934.0,91.0,4.3,22.0,988.0,934.29,701.85
2016,7,9,12,15,936.0,91.0,4.35,22.0,990.0,938.31,704.73
2016,7,9,12,30,938.0,91.0,4.4,22.0,992.0,938.64,705.22
2016,7,9,12,45,935.0,93.5,4.5,22.0,986.0,933.13,702.25
2016,7,9,13,0,932.0,96.0,4.6,22.0,980.0,923.98,697.02
2016,7,9,13,15,932.0,95.5,4.6,21.5,968.0,911.05,689.9
2016,7,9,13,30,932.0,95.0,4.6,21.0,956.0,894.48,680.3
2016,7,9,13,45,932.0,93.0,4.65,21.0,937.5,872.9,666.24
2016,7,9,14,0,932.0,91.0,4.7,21.0,919.0,847.8,649.71
2016,7,9,14,15,929.0,90.0,4.7,20.5,893.5,817.87,630.63
2016,7,9,14,30,926.0,89.0,4.7,20.0,868.0,784.8,609.15
2016,7,9,14,45,921.5,87.5,4.7,20.0,836.5,747.2,583.02
2016,7,9,15,0,917.0,86.0,4.7,20.0,805.0,706.89,552.95
2016,7,9,15,15,910.0,84.5,4.65,19.5,767.5,662.47,519.81
2016,7,9,15,30,903.0,83.0,4.6,19.0,730.0,615.95,484.16
2016,7,9,15,45,892.0,81.5,4.6,19.0,687.5,565.38,443.61
2016,7,9,16,0,881.0,80.0,4.6,19.0,645.0,513.54,400.91
2016,7,9,16,15,866.5,77.5,4.55,18.5,598.5,458.24,354.88
2016,7,9,16,30,852.0,75.0,4.5,18.0,552.0,402.58,307.08
2016,7,9,16,45,830.0,73.0,4.45,18.0,502.0,344.78,255.93
2016,7,9,17,0,808.0,71.0,4.4,18.0,452.0,285.55,203.02
2016,7,9,17,15,780.5,67.5,4.25,17.5,401.0,227.1,151.54
2016,7,9,17,30,753.0,64.0,4.1,17.0,350.0,170.96,104.16
2016,7,9,17,45,712.5,60.0,4.0,16.5,299.0,115.78,63.74
2016,7,9,18,0,672.0,56.0,3.9,16.0,248.0,65.06,38.09
2016,7,9,18,15,614.0,50.0,3.75,15.5,199.0,43.35,32.9
2016,7,9,18,30,556.0,44.0,3.6,15.0,150.0,35.51,25.76
2016,7,9,18,45,461.0,36.0,3.45,15.0,107.0,29.31,19.83
2016,7,9,19,0,366.0,28.0,3.3,15.0,64.0,23.07,13.12
2016,7,9,19,15,183.0,14.0,3.25,14.5,32.0,11.29,0.0
2016,7,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.0,12.5,1.75,12.5,27.5,10.67,0.0
2016,7,10,5,30,342.0,25.0,1.9,13.0,55.0,20.59,10.39
2016,7,10,5,45,439.5,33.0,2.05,13.5,96.5,26.88,17.73
2016,7,10,6,0,537.0,41.0,2.2,14.0,138.0,33.14,23.72
2016,7,10,6,15,597.5,47.0,2.3,14.5,186.5,40.83,30.79
2016,7,10,6,30,658.0,53.0,2.4,15.0,235.0,53.42,34.25
2016,7,10,6,45,700.0,57.0,2.5,16.0,285.5,102.99,55.6
2016,7,10,7,0,742.0,61.0,2.6,17.0,336.0,157.25,93.35
2016,7,10,7,15,771.5,64.5,2.5,17.5,387.5,212.97,139.29
2016,7,10,7,30,801.0,68.0,2.4,18.0,439.0,271.3,189.88
2016,7,10,7,45,824.0,70.5,2.35,18.5,489.5,331.06,242.13
2016,7,10,8,0,847.0,73.0,2.3,19.0,540.0,389.44,292.37
2016,7,10,8,15,863.5,75.5,2.15,19.5,587.5,445.93,339.57
2016,7,10,8,30,880.0,78.0,2.0,20.0,635.0,502.32,384.85
2016,7,10,8,45,893.5,79.5,1.95,20.5,680.0,555.81,426.55
2016,7,10,9,0,907.0,81.0,1.9,21.0,725.0,608.34,465.96
2016,7,10,9,15,917.0,82.5,1.8,21.0,765.0,657.43,502.12
2016,7,10,9,30,927.0,84.0,1.7,21.0,805.0,704.7,535.77
2016,7,10,9,45,930.5,87.5,1.6,21.5,838.5,747.22,563.88
2016,7,10,10,0,934.0,91.0,1.5,22.0,872.0,786.95,587.75
2016,7,10,10,15,940.0,92.5,1.55,22.0,901.0,823.78,611.77
2016,7,10,10,30,946.0,94.0,1.6,22.0,930.0,857.65,633.71
2016,7,10,10,45,950.5,95.0,1.7,22.5,952.5,886.66,651.7
2016,7,10,11,0,955.0,96.0,1.8,23.0,975.0,912.3,667.46
2016,7,10,11,15,957.5,96.5,1.9,23.0,990.0,932.25,680.83
2016,7,10,11,30,960.0,97.0,2.0,23.0,1005.0,948.55,691.94
2016,7,10,11,45,961.5,97.0,2.15,23.5,1013.0,959.78,699.05
2016,7,10,12,0,963.0,97.0,2.3,24.0,1021.0,967.24,703.79
2016,7,10,12,15,963.5,97.5,2.4,24.0,1022.0,970.48,706.75
2016,7,10,12,30,964.0,98.0,2.5,24.0,1023.0,969.91,707.35
2016,7,10,12,45,956.5,102.0,2.6,24.0,1014.5,961.61,703.01
2016,7,10,13,0,949.0,106.0,2.7,24.0,1006.0,949.64,696.36
2016,7,10,13,15,947.0,105.5,2.7,24.0,991.5,934.76,687.03
2016,7,10,13,30,945.0,105.0,2.7,24.0,977.0,916.24,675.37
2016,7,10,13,45,941.5,103.5,2.75,24.0,956.0,891.98,660.31
2016,7,10,14,0,938.0,102.0,2.8,24.0,935.0,864.3,642.93
2016,7,10,14,15,932.5,101.0,2.8,24.0,907.0,832.24,622.16
2016,7,10,14,30,927.0,100.0,2.8,24.0,879.0,797.17,599.24
2016,7,10,14,45,920.0,98.0,2.8,24.0,845.5,757.26,572.65
2016,7,10,15,0,913.0,96.0,2.8,24.0,812.0,714.82,542.36
2016,7,10,15,15,903.5,94.0,2.8,23.5,772.5,668.46,509.53
2016,7,10,15,30,894.0,92.0,2.8,23.0,733.0,620.22,474.32
2016,7,10,15,45,881.5,90.0,2.8,23.0,689.0,568.71,434.66
2016,7,10,16,0,869.0,88.0,2.8,23.0,645.0,516.09,392.98
2016,7,10,16,15,852.0,85.0,2.75,22.5,597.0,459.75,347.8
2016,7,10,16,30,835.0,82.0,2.7,22.0,549.0,402.16,300.18
2016,7,10,16,45,812.5,79.0,2.65,22.0,498.5,343.52,249.98
2016,7,10,17,0,790.0,76.0,2.6,22.0,448.0,286.05,199.94
2016,7,10,17,15,760.0,72.0,2.5,21.5,396.5,227.54,149.86
2016,7,10,17,30,730.0,68.0,2.4,21.0,345.0,171.68,103.85
2016,7,10,17,45,687.5,63.5,2.3,21.0,294.0,117.16,64.49
2016,7,10,18,0,645.0,59.0,2.2,21.0,243.0,63.57,36.17
2016,7,10,18,15,583.5,52.5,2.0,20.0,194.0,41.62,30.77
2016,7,10,18,30,522.0,46.0,1.8,19.0,145.0,36.98,26.59
2016,7,10,18,45,424.5,37.5,1.65,18.5,102.5,30.45,20.49
2016,7,10,19,0,327.0,29.0,1.5,18.0,60.0,23.86,13.5
2016,7,10,19,15,163.5,14.5,1.5,17.5,30.0,11.71,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,12.5,1.65,14.5,26.5,10.67,0.0
2016,7,11,5,30,321.0,25.0,1.8,15.0,53.0,20.57,10.04
2016,7,11,5,45,420.5,33.5,2.0,15.5,94.0,27.27,17.86
2016,7,11,6,0,520.0,42.0,2.2,16.0,135.0,33.91,24.16
2016,7,11,6,15,581.5,47.5,2.2,16.5,182.5,37.86,27.9
2016,7,11,6,30,643.0,53.0,2.2,17.0,230.0,53.05,33.86
2016,7,11,6,45,685.0,57.5,2.2,18.0,280.5,102.17,55.03
2016,7,11,7,0,727.0,62.0,2.2,19.0,331.0,156.0,92.21
2016,7,11,7,15,756.5,66.0,2.05,19.5,382.0,211.33,137.36
2016,7,11,7,30,786.0,70.0,1.9,20.0,433.0,269.31,187.02
2016,7,11,7,45,808.0,73.0,1.8,20.5,482.5,326.36,236.4
2016,7,11,8,0,830.0,76.0,1.7,21.0,532.0,386.0,286.75
2016,7,11,8,15,847.0,78.5,1.6,21.5,580.0,441.89,332.71
2016,7,11,8,30,864.0,81.0,1.5,22.0,628.0,497.76,376.86
2016,7,11,8,45,876.5,83.5,1.45,22.5,672.0,550.94,417.5
2016,7,11,9,0,889.0,86.0,1.4,23.0,716.0,603.09,455.8
2016,7,11,9,15,899.0,87.5,1.4,23.0,755.5,651.47,491.33
2016,7,11,9,30,909.0,89.0,1.4,23.0,795.0,698.06,524.64
2016,7,11,9,45,909.5,95.0,1.4,23.5,828.0,740.15,552.77
2016,7,11,10,0,910.0,101.0,1.4,24.0,861.0,779.27,577.17
2016,7,11,10,15,916.0,102.5,1.4,24.0,889.5,815.37,599.97
2016,7,11,10,30,922.0,104.0,1.4,24.0,918.0,848.58,620.71
2016,7,11,10,45,927.0,105.0,1.45,24.5,940.5,877.43,637.87
2016,7,11,11,0,932.0,106.0,1.5,25.0,963.0,903.03,652.88
2016,7,11,11,15,935.0,106.5,1.6,25.0,978.5,923.03,666.22
2016,7,11,11,30,938.0,107.0,1.7,25.0,994.0,939.48,677.4
2016,7,11,11,45,940.0,107.5,1.8,25.0,1002.0,951.42,685.8
2016,7,11,12,0,942.0,108.0,1.9,25.0,1010.0,959.68,691.97
2016,7,11,12,15,942.5,108.0,2.0,25.0,1011.0,962.43,694.73
2016,7,11,12,30,943.0,108.0,2.1,25.0,1012.0,961.47,695.22
2016,7,11,12,45,943.5,106.5,2.25,25.0,1005.5,955.4,693.03
2016,7,11,13,0,944.0,105.0,2.4,25.0,999.0,945.6,688.43
2016,7,11,13,15,941.5,104.5,2.45,25.0,985.0,930.36,679.39
2016,7,11,13,30,939.0,104.0,2.5,25.0,971.0,911.51,668.04
2016,7,11,13,45,935.5,103.0,2.65,25.0,950.0,887.84,654.29
2016,7,11,14,0,932.0,102.0,2.8,25.0,929.0,860.77,638.11
2016,7,11,14,15,926.0,101.0,2.85,24.5,901.0,828.49,618.76
2016,7,11,14,30,920.0,100.0,2.9,24.0,873.0,793.24,597.16
2016,7,11,14,45,913.5,98.0,3.0,24.0,839.5,753.91,571.45
2016,7,11,15,0,907.0,96.0,3.1,24.0,806.0,712.03,541.88
2016,7,11,15,15,897.0,94.0,3.1,24.0,766.5,665.58,507.82
2016,7,11,15,30,887.0,92.0,3.1,24.0,727.0,617.3,471.56
2016,7,11,15,45,875.5,89.0,3.15,24.0,683.5,565.7,431.99
