Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,0,864.0,86.0,3.2,24.0,640.0,512.93,390.29
2016,7,11,16,15,847.5,83.5,3.15,23.5,592.5,457.48,345.75
2016,7,11,16,30,831.0,81.0,3.1,23.0,545.0,400.74,298.77
2016,7,11,16,45,810.5,77.5,3.1,22.5,495.5,342.49,249.38
2016,7,11,17,0,790.0,74.0,3.1,22.0,446.0,285.18,199.75
2016,7,11,17,15,760.5,70.0,3.05,21.5,394.5,226.74,149.53
2016,7,11,17,30,731.0,66.0,3.0,21.0,343.0,170.88,103.31
2016,7,11,17,45,692.0,61.0,2.95,20.5,292.5,116.14,63.54
2016,7,11,18,0,653.0,56.0,2.9,20.0,242.0,65.7,37.67
2016,7,11,18,15,592.5,50.0,2.7,19.5,193.5,39.73,29.18
2016,7,11,18,30,532.0,44.0,2.5,19.0,145.0,35.42,25.21
2016,7,11,18,45,438.5,36.0,2.3,18.5,102.5,29.26,19.44
2016,7,11,19,0,345.0,28.0,2.1,18.0,60.0,23.06,12.75
2016,7,11,19,15,172.5,14.0,2.1,17.5,30.0,11.31,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,5,15,165.0,12.0,1.8,13.0,26.0,10.24,0.0
2016,7,12,5,30,330.0,24.0,1.8,13.0,52.0,19.76,9.27
2016,7,12,5,45,428.0,32.5,1.8,13.5,93.5,26.49,17.32
2016,7,12,6,0,526.0,41.0,1.8,14.0,135.0,33.15,23.7
2016,7,12,6,15,589.0,47.0,1.65,14.5,183.0,40.85,30.8
2016,7,12,6,30,652.0,53.0,1.5,15.0,231.0,53.16,34.24
2016,7,12,6,45,692.5,58.0,1.4,16.0,282.0,103.18,56.03
2016,7,12,7,0,733.0,63.0,1.3,17.0,333.0,157.76,93.94
2016,7,12,7,15,764.0,67.0,1.2,17.5,385.0,213.82,139.69
2016,7,12,7,30,795.0,71.0,1.1,18.0,437.0,272.71,190.0
2016,7,12,7,45,817.0,74.5,1.05,18.5,487.5,330.82,240.11
2016,7,12,8,0,839.0,78.0,1.0,19.0,538.0,391.45,290.99
2016,7,12,8,15,856.5,80.5,0.9,19.5,586.5,448.13,337.02
2016,7,12,8,30,874.0,83.0,0.8,20.0,635.0,504.83,381.06
2016,7,12,8,45,886.5,86.0,0.75,20.5,679.5,559.06,421.73
2016,7,12,9,0,899.0,89.0,0.7,21.0,724.0,612.25,459.91
2016,7,12,9,15,909.0,90.5,0.65,21.5,764.5,661.16,493.59
2016,7,12,9,30,919.0,92.0,0.6,22.0,805.0,708.27,524.74
2016,7,12,9,45,929.0,92.5,0.55,22.5,840.5,752.38,552.75
2016,7,12,10,0,939.0,93.0,0.5,23.0,876.0,794.2,576.97
2016,7,12,10,15,945.0,94.0,0.5,23.5,905.0,830.85,598.02
2016,7,12,10,30,951.0,95.0,0.5,24.0,934.0,864.52,616.93
2016,7,12,10,45,955.0,96.0,0.55,24.5,956.0,893.36,633.61
2016,7,12,11,0,959.0,97.0,0.6,25.0,978.0,918.8,648.16
2016,7,12,11,15,961.0,97.5,0.75,25.0,993.0,938.49,662.43
2016,7,12,11,30,963.0,98.0,0.9,25.0,1008.0,954.49,674.53
2016,7,12,11,45,964.0,98.5,1.05,25.0,1015.5,965.86,683.8
2016,7,12,12,0,965.0,99.0,1.2,25.0,1023.0,973.43,690.74
2016,7,12,12,15,965.0,99.0,1.35,25.0,1023.5,975.82,694.48
2016,7,12,12,30,965.0,99.0,1.5,25.0,1024.0,974.4,695.83
2016,7,12,12,45,954.5,105.0,1.65,25.0,1014.0,965.27,692.31
2016,7,12,13,0,944.0,111.0,1.8,25.0,1004.0,952.5,686.43
2016,7,12,13,15,941.0,110.5,1.9,25.0,989.5,936.84,678.04
2016,7,12,13,30,938.0,110.0,2.0,25.0,975.0,917.58,667.29
2016,7,12,13,45,933.5,109.0,2.1,25.0,953.0,893.1,653.04
2016,7,12,14,0,929.0,108.0,2.2,25.0,931.0,865.27,636.47
2016,7,12,14,15,922.5,106.5,2.25,25.0,902.5,832.2,615.82
2016,7,12,14,30,916.0,105.0,2.3,25.0,874.0,796.21,593.01
2016,7,12,14,45,908.0,103.5,2.35,25.0,840.0,756.39,567.14
2016,7,12,15,0,900.0,102.0,2.4,25.0,806.0,714.13,537.66
2016,7,12,15,15,889.5,100.0,2.4,24.5,766.0,667.6,505.13
2016,7,12,15,30,879.0,98.0,2.4,24.0,726.0,619.29,470.31
2016,7,12,15,45,866.0,95.0,2.4,24.0,682.0,567.19,430.72
2016,7,12,16,0,853.0,92.0,2.4,24.0,638.0,514.06,389.17
2016,7,12,16,15,835.5,89.0,2.4,23.5,590.5,457.87,344.7
2016,7,12,16,30,818.0,86.0,2.4,23.0,543.0,401.34,298.44
2016,7,12,16,45,796.5,82.5,2.4,23.0,493.0,343.35,249.23
2016,7,12,17,0,775.0,79.0,2.4,23.0,443.0,286.45,200.04
2016,7,12,17,15,744.5,75.0,2.3,22.5,391.5,228.53,150.74
2016,7,12,17,30,714.0,71.0,2.2,22.0,340.0,173.34,105.46
2016,7,12,17,45,673.0,65.5,2.15,21.5,289.5,115.39,63.24
2016,7,12,18,0,632.0,60.0,2.1,21.0,239.0,65.16,37.11
2016,7,12,18,15,570.0,53.5,1.95,20.0,190.5,42.36,31.41
2016,7,12,18,30,508.0,47.0,1.8,19.0,142.0,37.78,27.26
2016,7,12,18,45,411.0,38.0,1.7,18.5,100.0,30.88,20.82
2016,7,12,19,0,314.0,29.0,1.6,18.0,58.0,23.89,13.32
2016,7,12,19,15,157.0,14.5,1.6,17.5,29.0,11.74,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.5,13.0,1.0,14.5,24.5,11.1,0.0
2016,7,13,5,30,293.0,26.0,1.2,15.0,49.0,21.49,10.14
2016,7,13,5,45,395.0,35.0,1.4,16.0,90.5,28.54,18.84
2016,7,13,6,0,497.0,44.0,1.6,17.0,132.0,35.52,25.43
2016,7,13,6,15,562.0,50.5,1.55,17.5,179.5,40.18,29.81
2016,7,13,6,30,627.0,57.0,1.5,18.0,227.0,52.23,33.26
2016,7,13,6,45,671.5,62.0,1.5,19.0,278.0,104.96,57.61
2016,7,13,7,0,716.0,67.0,1.5,20.0,329.0,158.91,94.57
2016,7,13,7,15,747.5,71.0,1.4,20.5,380.5,214.17,139.16
2016,7,13,7,30,779.0,75.0,1.3,21.0,432.0,272.33,188.35
2016,7,13,7,45,803.0,78.5,1.25,22.0,483.0,330.27,237.31
2016,7,13,8,0,827.0,82.0,1.2,23.0,534.0,389.64,286.12
2016,7,13,8,15,844.5,84.5,1.1,23.5,582.0,446.99,332.16
2016,7,13,8,30,862.0,87.0,1.0,24.0,630.0,503.17,375.43
2016,7,13,8,45,876.0,89.5,0.9,24.5,675.0,557.24,415.27
2016,7,13,9,0,890.0,92.0,0.8,25.0,720.0,610.43,452.65
2016,7,13,9,15,900.5,94.0,0.65,25.5,760.5,659.79,485.12
2016,7,13,9,30,911.0,96.0,0.5,26.0,801.0,707.42,514.72
2016,7,13,9,45,907.0,104.5,0.4,26.5,833.0,748.81,539.31
2016,7,13,10,0,903.0,113.0,0.3,27.0,865.0,786.84,560.15
2016,7,13,10,15,909.5,114.5,0.4,27.0,894.0,823.23,583.49
2016,7,13,10,30,916.0,116.0,0.5,27.0,923.0,856.77,605.06
2016,7,13,10,45,921.5,116.5,0.6,27.5,945.5,885.54,622.47
2016,7,13,11,0,927.0,117.0,0.7,28.0,968.0,911.08,637.9
2016,7,13,11,15,930.0,118.0,0.8,28.0,983.5,931.54,651.51
2016,7,13,11,30,933.0,119.0,0.9,28.0,999.0,948.45,663.06
2016,7,13,11,45,934.5,119.0,1.05,28.0,1007.0,959.5,672.0
2016,7,13,12,0,936.0,119.0,1.2,28.0,1015.0,966.89,678.73
2016,7,13,12,15,936.5,119.0,1.3,28.0,1015.5,969.68,681.88
2016,7,13,12,30,937.0,119.0,1.4,28.0,1016.0,968.78,682.84
2016,7,13,12,45,939.5,116.0,1.55,28.0,1010.0,963.25,681.68
2016,7,13,13,0,942.0,113.0,1.7,28.0,1004.0,953.96,678.12
2016,7,13,13,15,939.0,112.5,1.8,28.0,989.5,938.34,669.9
2016,7,13,13,30,936.0,112.0,1.9,28.0,975.0,919.12,659.39
2016,7,13,13,45,932.0,111.0,2.0,28.0,953.5,895.09,645.71
2016,7,13,14,0,928.0,110.0,2.1,28.0,932.0,867.7,629.72
2016,7,13,14,15,922.0,108.5,2.2,28.0,904.0,835.04,610.08
2016,7,13,14,30,916.0,107.0,2.3,28.0,876.0,799.41,588.21
2016,7,13,14,45,908.0,105.5,2.4,28.0,841.5,759.56,562.96
2016,7,13,15,0,900.0,104.0,2.5,28.0,807.0,717.27,534.09
2016,7,13,15,15,889.5,102.0,2.55,27.5,767.5,670.7,502.14
2016,7,13,15,30,879.0,100.0,2.6,27.0,728.0,622.34,467.85
2016,7,13,15,45,865.5,97.5,2.65,27.0,683.5,570.36,428.89
2016,7,13,16,0,852.0,95.0,2.7,27.0,639.0,517.39,387.96
2016,7,13,16,15,834.5,92.0,2.75,26.5,591.5,461.3,344.09
2016,7,13,16,30,817.0,89.0,2.8,26.0,544.0,404.73,298.29
2016,7,13,16,45,795.0,85.0,2.85,26.0,494.0,346.08,249.07
2016,7,13,17,0,773.0,81.0,2.9,26.0,444.0,288.58,199.89
2016,7,13,17,15,742.0,77.0,2.8,25.5,392.5,230.57,150.98
2016,7,13,17,30,711.0,73.0,2.7,25.0,341.0,175.36,106.07
2016,7,13,17,45,669.5,67.5,2.65,24.5,290.0,117.35,64.13
2016,7,13,18,0,628.0,62.0,2.6,24.0,239.0,67.19,38.1
2016,7,13,18,15,565.0,55.0,2.35,23.0,190.5,43.55,32.01
2016,7,13,18,30,502.0,48.0,2.1,22.0,142.0,38.61,27.59
2016,7,13,18,45,405.5,38.5,1.9,21.5,100.0,31.32,20.87
2016,7,13,19,0,309.0,29.0,1.7,21.0,58.0,23.92,13.0
2016,7,13,19,15,154.5,14.5,1.65,20.5,29.0,11.76,0.0
2016,7,13,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,155.5,12.5,0.9,15.5,24.5,10.67,0.0
2016,7,14,5,30,311.0,25.0,1.0,16.0,49.0,20.69,9.14
2016,7,14,5,45,415.0,33.5,1.15,17.0,91.0,27.37,17.72
2016,7,14,6,0,519.0,42.0,1.3,18.0,133.0,34.01,24.0
2016,7,14,6,15,583.5,48.5,1.15,18.5,181.5,38.76,28.44
2016,7,14,6,30,648.0,55.0,1.0,19.0,230.0,54.77,35.11
2016,7,14,6,45,691.5,60.0,0.9,20.0,281.5,104.9,56.54
2016,7,14,7,0,735.0,65.0,0.8,21.0,333.0,159.98,94.0
2016,7,14,7,15,766.0,68.5,0.7,21.5,384.5,215.88,138.66
2016,7,14,7,30,797.0,72.0,0.6,22.0,436.0,274.6,187.65
2016,7,14,7,45,820.0,75.5,0.55,22.5,487.0,333.3,236.87
2016,7,14,8,0,843.0,79.0,0.5,23.0,538.0,394.55,286.73
2016,7,14,8,15,860.0,81.5,0.5,23.5,586.5,451.4,331.99
2016,7,14,8,30,877.0,84.0,0.5,24.0,635.0,508.2,375.49
2016,7,14,8,45,891.0,86.0,0.55,25.0,680.0,562.62,415.28
2016,7,14,9,0,905.0,88.0,0.6,26.0,725.0,616.12,452.86
2016,7,14,9,15,915.0,90.0,0.7,26.0,765.5,665.91,489.0
2016,7,14,9,30,925.0,92.0,0.8,26.0,806.0,713.88,523.11
2016,7,14,9,45,928.0,96.0,0.95,26.5,840.0,756.7,552.58
2016,7,14,10,0,931.0,100.0,1.1,27.0,874.0,796.69,578.43
2016,7,14,10,15,937.5,101.0,1.2,27.0,903.5,833.6,602.38
2016,7,14,10,30,944.0,102.0,1.3,27.0,933.0,867.58,624.37
2016,7,14,10,45,948.0,103.0,1.45,27.5,955.0,896.35,642.39
2016,7,14,11,0,952.0,104.0,1.6,28.0,977.0,921.73,658.21
2016,7,14,11,15,955.0,105.0,1.7,28.0,992.5,942.72,671.97
2016,7,14,11,30,958.0,106.0,1.8,28.0,1008.0,960.08,683.53
2016,7,14,11,45,959.0,106.0,1.95,28.0,1016.0,971.0,691.72
2016,7,14,12,0,960.0,106.0,2.1,28.0,1024.0,978.14,697.63
2016,7,14,12,15,960.0,106.5,2.2,28.0,1024.5,981.04,700.4
2016,7,14,12,30,960.0,107.0,2.3,28.0,1025.0,980.13,700.87
2016,7,14,12,45,951.0,112.0,2.4,28.0,1016.0,971.43,696.48
2016,7,14,13,0,942.0,117.0,2.5,28.0,1007.0,959.07,689.83
2016,7,14,13,15,939.0,116.0,2.55,28.0,992.0,943.0,680.39
2016,7,14,13,30,936.0,115.0,2.6,28.0,977.0,923.33,668.66
2016,7,14,13,45,932.0,114.0,2.65,28.0,955.5,899.3,654.09
2016,7,14,14,0,928.0,113.0,2.7,28.0,934.0,871.89,637.27
2016,7,14,14,15,921.5,111.5,2.75,27.5,905.5,838.82,617.8
2016,7,14,14,30,915.0,110.0,2.8,27.0,877.0,802.81,596.11
2016,7,14,14,45,907.0,108.0,2.85,27.0,842.5,762.5,569.8
2016,7,14,15,0,899.0,106.0,2.9,27.0,808.0,719.75,539.96
2016,7,14,15,15,888.0,104.0,2.85,26.5,768.0,672.85,507.01
2016,7,14,15,30,877.0,102.0,2.8,26.0,728.0,624.21,471.86
2016,7,14,15,45,864.5,99.0,2.8,26.0,683.5,572.35,432.59
2016,7,14,16,0,852.0,96.0,2.8,26.0,639.0,520.02,391.77
2016,7,14,16,15,833.5,93.0,2.75,25.5,591.0,462.89,346.75
2016,7,14,16,30,815.0,90.0,2.7,25.0,543.0,405.91,300.36
2016,7,14,16,45,792.5,86.0,2.7,25.0,492.5,347.12,250.87
2016,7,14,17,0,770.0,82.0,2.7,25.0,442.0,289.54,201.5
2016,7,14,17,15,738.0,77.5,2.6,24.5,390.5,230.96,152.04
2016,7,14,17,30,706.0,73.0,2.5,24.0,339.0,175.31,106.65
2016,7,14,17,45,662.5,68.0,2.4,23.5,287.5,117.75,64.89
2016,7,14,18,0,619.0,63.0,2.3,23.0,236.0,68.25,39.04
2016,7,14,18,15,554.0,56.0,2.05,22.0,188.0,44.31,32.8
2016,7,14,18,30,489.0,49.0,1.8,21.0,140.0,39.41,28.39
2016,7,14,18,45,388.0,39.5,1.55,20.0,98.0,32.15,21.71
2016,7,14,19,0,287.0,30.0,1.3,19.0,56.0,24.8,13.69
2016,7,14,19,15,143.5,15.0,1.4,18.5,28.0,12.22,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,5,15,112.0,14.0,1.7,14.0,22.5,11.95,0.0
2016,7,15,5,30,224.0,28.0,1.8,14.0,45.0,21.82,9.59
2016,7,15,5,45,329.5,39.0,1.9,14.5,84.5,31.92,21.76
2016,7,15,6,0,435.0,50.0,2.0,15.0,124.0,40.41,29.89
2016,7,15,6,15,505.5,57.5,1.95,15.5,171.5,45.61,34.83
2016,7,15,6,30,576.0,65.0,1.9,16.0,219.0,57.71,38.62
2016,7,15,6,45,288.0,89.0,1.85,16.5,166.0,90.86,60.62
2016,7,15,7,0,0.0,113.0,1.8,17.0,113.0,91.37,71.5
2016,7,15,7,15,12.0,139.0,1.75,17.5,145.0,114.97,90.23
2016,7,15,7,30,24.0,165.0,1.7,18.0,177.0,140.36,110.19
2016,7,15,7,45,27.5,185.5,1.7,18.5,200.0,161.39,126.71
2016,7,15,8,0,31.0,206.0,1.7,19.0,223.0,182.64,143.2
2016,7,15,8,15,50.0,237.0,1.7,19.5,267.0,219.74,171.86
2016,7,15,8,30,69.0,268.0,1.7,20.0,311.0,259.26,202.04
2016,7,15,8,45,466.0,186.5,1.7,20.5,511.5,423.75,328.7
2016,7,15,9,0,863.0,105.0,1.7,21.0,712.0,607.98,465.64
2016,7,15,9,15,875.0,107.0,1.7,21.0,752.5,657.28,501.13
2016,7,15,9,30,887.0,109.0,1.7,21.0,793.0,705.01,535.62
2016,7,15,9,45,895.0,111.5,1.75,21.5,828.5,748.55,565.64
2016,7,15,10,0,903.0,114.0,1.8,22.0,864.0,789.72,592.62
2016,7,15,10,15,909.5,115.5,1.85,22.5,893.0,826.25,615.38
2016,7,15,10,30,916.0,117.0,1.9,23.0,922.0,859.91,636.03
2016,7,15,10,45,922.5,117.0,2.0,23.5,945.0,889.18,654.13
2016,7,15,11,0,929.0,117.0,2.1,24.0,968.0,915.26,670.1
2016,7,15,11,15,830.0,182.5,2.15,24.0,952.0,916.43,670.61
2016,7,15,11,30,731.0,248.0,2.2,24.0,936.0,908.98,665.04
2016,7,15,11,45,835.5,183.0,2.3,24.0,975.5,943.56,689.21
2016,7,15,12,0,940.0,118.0,2.4,24.0,1015.0,972.42,708.44
2016,7,15,12,15,940.0,118.0,2.45,24.0,1015.5,974.82,710.13
2016,7,15,12,30,940.0,118.0,2.5,24.0,1016.0,973.51,709.77
2016,7,15,12,45,929.5,123.5,2.6,24.0,1006.5,963.94,704.62
2016,7,15,13,0,919.0,129.0,2.7,24.0,997.0,950.82,697.24
2016,7,15,13,15,789.0,205.0,2.7,24.0,942.5,904.31,666.96
2016,7,15,13,30,659.0,281.0,2.7,24.0,888.0,853.91,631.23
2016,7,15,13,45,583.5,309.0,2.75,24.0,837.0,798.53,593.07
2016,7,15,14,0,508.0,337.0,2.8,24.0,786.0,744.78,555.45
2016,7,15,14,15,516.5,317.5,2.8,23.5,762.0,716.95,538.2
2016,7,15,14,30,525.0,298.0,2.8,23.0,738.0,686.63,518.67
2016,7,15,14,45,526.0,282.5,2.8,23.0,708.5,651.96,494.53
2016,7,15,15,0,527.0,267.0,2.8,23.0,679.0,615.45,468.67
2016,7,15,15,15,687.0,190.5,2.8,23.0,698.5,629.08,480.46
2016,7,15,15,30,847.0,114.0,2.8,23.0,718.0,621.12,475.23
2016,7,15,15,45,832.5,111.0,2.8,23.0,673.5,568.65,434.91
2016,7,15,16,0,818.0,108.0,2.8,23.0,629.0,515.39,393.09
2016,7,15,16,15,798.5,104.5,2.75,22.5,581.0,458.94,348.22
2016,7,15,16,30,779.0,101.0,2.7,22.0,533.0,402.82,302.16
2016,7,15,16,45,755.0,96.5,2.7,22.0,483.0,344.92,253.07
2016,7,15,17,0,731.0,92.0,2.7,22.0,433.0,285.76,202.22
2016,7,15,17,15,697.5,87.0,2.65,21.5,382.0,228.15,153.27
2016,7,15,17,30,664.0,82.0,2.6,21.0,331.0,173.68,108.48
2016,7,15,17,45,618.5,75.5,2.55,20.5,280.5,120.24,69.43
2016,7,15,18,0,573.0,69.0,2.5,20.0,230.0,71.99,43.3
2016,7,15,18,15,505.5,61.5,2.4,19.5,182.0,48.51,36.8
2016,7,15,18,30,438.0,54.0,2.3,19.0,134.0,43.43,32.1
2016,7,15,18,45,335.0,43.0,2.2,18.5,93.0,35.06,24.3
2016,7,15,19,0,232.0,32.0,2.1,18.0,52.0,24.85,13.6
2016,7,15,19,15,116.0,16.0,2.15,17.5,26.0,12.49,0.0
2016,7,15,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,0.55,14.5,22.0,11.52,0.0
2016,7,16,5,30,226.0,27.0,0.6,15.0,44.0,22.43,9.44
2016,7,16,5,45,335.0,37.5,0.65,15.5,83.5,30.68,20.59
2016,7,16,6,0,444.0,48.0,0.7,16.0,123.0,38.8,28.38
2016,7,16,6,15,514.0,55.5,0.65,16.5,170.5,44.07,33.36
2016,7,16,6,30,584.0,63.0,0.6,17.0,218.0,56.36,37.24
2016,7,16,6,45,292.0,69.5,0.6,17.5,147.0,76.65,48.3
2016,7,16,7,0,0.0,76.0,0.6,18.0,76.0,62.79,47.37
2016,7,16,7,15,0.0,100.5,0.55,18.5,100.5,82.6,63.61
2016,7,16,7,30,0.0,125.0,0.5,19.0,125.0,102.64,79.64
2016,7,16,7,45,3.0,148.0,0.45,19.5,149.5,122.68,95.27
2016,7,16,8,0,6.0,171.0,0.4,20.0,174.0,143.28,111.08
2016,7,16,8,15,9.0,188.5,0.45,20.5,193.5,159.9,123.61
2016,7,16,8,30,12.0,206.0,0.5,21.0,213.0,176.93,136.35
2016,7,16,8,45,43.5,258.0,0.55,21.5,288.0,242.69,186.53
2016,7,16,9,0,75.0,310.0,0.6,22.0,363.0,309.32,235.93
2016,7,16,9,15,180.0,329.0,0.7,22.0,465.5,404.16,306.67
2016,7,16,9,30,285.0,348.0,0.8,22.0,568.0,509.33,383.02
2016,7,16,9,45,595.5,229.5,0.95,22.5,715.0,651.8,487.13
2016,7,16,10,0,906.0,111.0,1.1,23.0,862.0,790.29,584.59
2016,7,16,10,15,912.5,112.5,1.25,23.0,891.5,826.98,608.27
2016,7,16,10,30,919.0,114.0,1.4,23.0,921.0,860.8,631.17
2016,7,16,10,45,923.5,115.5,1.6,23.5,943.5,889.9,650.32
2016,7,16,11,0,928.0,117.0,1.8,24.0,966.0,915.71,667.25
2016,7,16,11,15,931.0,117.5,1.9,24.0,981.5,935.88,680.69
2016,7,16,11,30,934.0,118.0,2.0,24.0,997.0,952.49,691.94
2016,7,16,11,45,936.0,118.5,2.15,24.0,1005.5,964.58,700.93
2016,7,16,12,0,938.0,119.0,2.3,24.0,1014.0,972.99,707.63
2016,7,16,12,15,938.0,119.0,2.4,24.0,1014.5,975.41,710.05
2016,7,16,12,30,938.0,119.0,2.5,24.0,1015.0,974.11,710.19
2016,7,16,12,45,937.0,119.0,2.6,24.0,1008.0,968.18,707.42
2016,7,16,13,0,936.0,119.0,2.7,24.0,1001.0,958.55,702.31
2016,7,16,13,15,933.5,118.0,2.75,24.0,987.0,943.0,692.95
2016,7,16,13,30,931.0,117.0,2.8,24.0,973.0,923.85,681.28
2016,7,16,13,45,929.5,114.5,2.85,24.0,952.5,900.63,666.92
2016,7,16,14,0,928.0,112.0,2.9,24.0,932.0,873.92,650.19
2016,7,16,14,15,922.0,110.5,2.9,24.0,903.5,841.19,628.98
2016,7,16,14,30,916.0,109.0,2.9,24.0,875.0,805.48,605.63
2016,7,16,14,45,910.0,106.5,2.9,24.0,841.5,766.05,579.5
2016,7,16,15,0,904.0,104.0,2.9,24.0,808.0,724.01,549.59
2016,7,16,15,15,893.5,101.5,2.9,23.5,768.0,676.68,516.19
2016,7,16,15,30,883.0,99.0,2.9,23.0,728.0,627.54,480.48
2016,7,16,15,45,870.5,96.5,2.9,23.0,684.0,575.76,440.77
2016,7,16,16,0,858.0,94.0,2.9,23.0,640.0,522.88,399.04
2016,7,16,16,15,840.5,91.0,2.85,22.5,592.0,466.37,353.89
2016,7,16,16,30,823.0,88.0,2.8,22.0,544.0,409.29,306.81
2016,7,16,16,45,800.5,84.0,2.8,22.0,493.5,349.92,256.23
2016,7,16,17,0,778.0,80.0,2.8,22.0,443.0,291.76,205.72
2016,7,16,17,15,746.5,76.0,2.75,21.5,391.0,233.11,155.49
2016,7,16,17,30,715.0,72.0,2.7,21.0,339.0,177.32,109.27
2016,7,16,17,45,670.5,67.0,2.7,20.5,287.5,119.01,66.26
2016,7,16,18,0,626.0,62.0,2.7,20.0,236.0,68.83,39.38
2016,7,16,18,15,560.5,55.0,2.6,19.0,187.0,43.62,32.62
2016,7,16,18,30,495.0,48.0,2.5,18.0,138.0,38.68,28.11
2016,7,16,18,45,386.5,38.5,2.4,17.5,96.0,31.37,21.22
2016,7,16,19,0,278.0,29.0,2.3,17.0,54.0,23.97,12.79
2016,7,16,19,15,139.0,14.5,2.3,16.5,27.0,12.38,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,121.0,12.5,1.35,12.5,21.5,10.67,0.0
2016,7,17,5,30,242.0,25.0,1.3,13.0,43.0,20.7,7.76
2016,7,17,5,45,358.0,34.5,1.3,13.5,83.5,28.18,18.56
2016,7,17,6,0,474.0,44.0,1.3,14.0,124.0,35.6,25.77
2016,7,17,6,15,542.5,51.0,1.25,14.5,172.0,40.63,30.56
2016,7,17,6,30,611.0,58.0,1.2,15.0,220.0,53.01,34.41
2016,7,17,6,45,305.5,72.0,1.2,15.5,153.0,79.74,50.8
2016,7,17,7,0,0.0,86.0,1.2,16.0,86.0,70.63,54.38
2016,7,17,7,15,0.0,104.0,1.2,16.5,104.0,85.36,66.46
2016,7,17,7,30,0.0,122.0,1.2,17.0,122.0,100.25,78.44
2016,7,17,7,45,3.0,147.0,1.25,17.5,149.0,121.89,95.66
2016,7,17,8,0,6.0,172.0,1.3,18.0,176.0,144.12,113.12
2016,7,17,8,15,17.0,203.5,1.35,18.5,214.5,175.69,137.75
2016,7,17,8,30,28.0,235.0,1.4,19.0,253.0,212.15,165.92
2016,7,17,8,45,59.5,275.0,1.5,19.5,316.0,265.88,207.23
2016,7,17,9,0,91.0,315.0,1.6,20.0,379.0,323.23,250.62
2016,7,17,9,15,495.5,206.5,1.7,20.0,584.5,510.78,395.97
2016,7,17,9,30,900.0,98.0,1.8,20.0,790.0,705.53,540.64
2016,7,17,9,45,903.0,102.5,1.95,20.5,823.5,748.01,569.46
2016,7,17,10,0,906.0,107.0,2.1,21.0,857.0,787.73,596.08
2016,7,17,10,15,912.0,108.0,2.2,21.0,885.5,823.62,620.26
2016,7,17,10,30,918.0,109.0,2.3,21.0,914.0,856.62,642.41
2016,7,17,10,45,922.0,110.0,2.45,21.5,936.0,884.87,660.49
2016,7,17,11,0,926.0,111.0,2.6,22.0,958.0,909.82,676.31
2016,7,17,11,15,929.0,111.5,2.7,22.0,973.0,930.01,689.89
2016,7,17,11,30,932.0,112.0,2.8,22.0,988.0,946.64,701.2
2016,7,17,11,45,933.5,112.5,2.95,22.0,996.0,958.3,709.72
2016,7,17,12,0,935.0,113.0,3.1,22.0,1004.0,966.28,715.91
2016,7,17,12,15,934.5,113.0,3.2,22.0,1004.0,968.26,717.84
2016,7,17,12,30,934.0,113.0,3.3,22.0,1004.0,966.53,717.44
2016,7,17,12,45,927.5,116.0,3.4,22.0,995.5,958.39,712.86
2016,7,17,13,0,921.0,119.0,3.5,22.0,987.0,946.65,705.97
2016,7,17,13,15,918.0,118.5,3.55,21.5,973.0,931.31,697.73
2016,7,17,13,30,915.0,118.0,3.6,21.0,959.0,912.43,687.11
2016,7,17,13,45,913.0,115.5,3.7,21.0,938.0,889.12,672.4
2016,7,17,14,0,911.0,113.0,3.8,21.0,917.0,862.4,655.28
2016,7,17,14,15,905.0,111.5,3.8,21.0,889.0,830.13,633.7
2016,7,17,14,30,899.0,110.0,3.8,21.0,861.0,794.94,609.98
2016,7,17,14,45,892.5,107.5,3.85,21.0,827.5,755.71,583.36
2016,7,17,15,0,886.0,105.0,3.9,21.0,794.0,713.97,552.98
2016,7,17,15,15,876.0,102.5,3.9,20.5,755.0,667.66,519.37
2016,7,17,15,30,866.0,100.0,3.9,20.0,716.0,619.55,483.43
2016,7,17,15,45,852.5,97.5,3.95,20.0,672.0,567.96,443.0
2016,7,17,16,0,839.0,95.0,4.0,20.0,628.0,516.1,401.15
2016,7,17,16,15,821.5,92.0,3.95,19.5,580.5,459.9,355.28
2016,7,17,16,30,804.0,89.0,3.9,19.0,533.0,403.76,308.0
2016,7,17,16,45,779.5,86.0,3.9,19.0,483.0,345.61,257.47
2016,7,17,17,0,755.0,83.0,3.9,19.0,433.0,288.89,207.35
2016,7,17,17,15,723.0,78.5,3.85,18.5,382.0,230.94,156.96
2016,7,17,17,30,691.0,74.0,3.8,18.0,331.0,172.72,108.06
2016,7,17,17,45,644.0,69.0,3.75,17.5,280.0,118.66,67.85
2016,7,17,18,0,597.0,64.0,3.7,17.0,229.0,69.9,41.15
2016,7,17,18,15,530.5,56.5,3.55,16.5,181.0,44.68,33.88
2016,7,17,18,30,464.0,49.0,3.4,16.0,133.0,39.41,28.96
2016,7,17,18,45,358.0,39.0,3.3,15.5,92.0,31.74,21.69
2016,7,17,19,0,252.0,29.0,3.2,15.0,51.0,23.96,12.68
2016,7,17,19,15,126.0,14.5,3.15,14.5,25.5,12.38,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,2.7,12.5,20.5,9.82,0.0
2016,7,18,5,30,253.0,23.0,2.8,13.0,41.0,18.98,5.97
2016,7,18,5,45,363.0,32.0,2.9,13.5,80.5,26.08,16.67
2016,7,18,6,0,473.0,41.0,3.0,14.0,120.0,33.13,23.53
2016,7,18,6,15,539.5,47.5,3.0,14.5,166.5,37.84,28.03
2016,7,18,6,30,606.0,54.0,3.0,15.0,213.0,49.93,31.74
2016,7,18,6,45,303.0,82.0,3.0,15.5,161.5,87.21,57.22
2016,7,18,7,0,0.0,110.0,3.0,16.0,110.0,89.07,69.92
2016,7,18,7,15,11.0,136.0,2.95,16.5,141.5,112.49,88.69
2016,7,18,7,30,22.0,162.0,2.9,17.0,173.0,137.58,108.64
2016,7,18,7,45,17.5,172.5,2.85,17.5,181.5,146.97,116.02
2016,7,18,8,0,13.0,183.0,2.8,18.0,190.0,155.71,122.71
2016,7,18,8,15,22.0,211.0,2.75,18.0,224.5,184.06,145.17
2016,7,18,8,30,31.0,239.0,2.7,18.0,259.0,217.11,171.19
2016,7,18,8,45,38.5,263.5,2.7,18.5,290.0,245.04,192.56
2016,7,18,9,0,46.0,288.0,2.7,19.0,321.0,273.9,214.4
2016,7,18,9,15,209.0,304.5,2.7,19.0,464.0,402.04,314.82
2016,7,18,9,30,372.0,321.0,2.7,19.0,607.0,545.41,423.47
2016,7,18,9,45,637.0,210.0,2.75,19.5,726.0,666.12,514.8
2016,7,18,10,0,902.0,99.0,2.8,20.0,845.0,778.43,597.2
2016,7,18,10,15,908.5,100.0,2.85,20.0,874.0,814.63,621.08
2016,7,18,10,30,915.0,101.0,2.9,20.0,903.0,847.99,643.45
2016,7,18,10,45,920.5,101.5,3.0,20.5,925.5,877.01,661.85
2016,7,18,11,0,926.0,102.0,3.1,21.0,948.0,902.81,678.0
2016,7,18,11,15,929.5,102.5,3.15,21.0,963.5,923.49,691.66
2016,7,18,11,30,933.0,103.0,3.2,21.0,979.0,940.64,703.01
2016,7,18,11,45,936.0,102.5,3.3,21.5,987.5,952.78,710.09
2016,7,18,12,0,939.0,102.0,3.4,22.0,996.0,961.25,714.81
2016,7,18,12,15,939.5,102.0,3.45,22.0,996.5,964.18,716.98
2016,7,18,12,30,940.0,102.0,3.5,22.0,997.0,963.36,716.78
2016,7,18,12,45,942.5,99.0,3.6,22.0,991.5,957.78,713.85
2016,7,18,13,0,945.0,96.0,3.7,22.0,986.0,948.39,708.45
2016,7,18,13,15,943.0,95.5,3.7,22.0,972.0,933.56,698.85
2016,7,18,13,30,941.0,95.0,3.7,22.0,958.0,915.08,686.87
2016,7,18,13,45,940.0,92.0,3.75,22.0,937.5,891.47,671.71
2016,7,18,14,0,939.0,89.0,3.8,22.0,917.0,864.3,654.09
2016,7,18,14,15,934.0,88.0,3.75,21.5,889.5,832.44,633.89
2016,7,18,14,30,929.0,87.0,3.7,21.0,862.0,797.52,611.38
2016,7,18,14,45,924.0,84.5,3.7,21.0,829.0,758.25,584.66
2016,7,18,15,0,919.0,82.0,3.7,21.0,796.0,716.27,554.78
2016,7,18,15,15,909.5,80.5,3.7,21.0,757.0,669.84,520.1
2016,7,18,15,30,900.0,79.0,3.7,21.0,718.0,621.5,483.13
2016,7,18,15,45,889.5,76.0,3.7,21.0,674.5,569.51,442.43
2016,7,18,16,0,879.0,73.0,3.7,21.0,631.0,516.22,399.51
2016,7,18,16,15,863.5,71.0,3.65,20.5,583.5,460.58,354.06
2016,7,18,16,30,848.0,69.0,3.6,20.0,536.0,404.67,306.88
2016,7,18,16,45,828.0,66.0,3.55,20.0,486.5,346.33,255.97
2016,7,18,17,0,808.0,63.0,3.5,20.0,437.0,288.8,204.86
2016,7,18,17,15,779.5,60.0,3.4,19.5,386.0,227.73,151.58
2016,7,18,17,30,751.0,57.0,3.3,19.0,335.0,171.36,103.88
2016,7,18,17,45,711.5,53.0,3.25,18.5,284.5,115.73,62.3
2016,7,18,18,0,672.0,49.0,3.2,18.0,234.0,64.44,34.59
2016,7,18,18,15,612.5,43.5,3.0,17.5,185.5,37.94,27.82
2016,7,18,18,30,553.0,38.0,2.8,17.0,137.0,33.51,23.69
2016,7,18,18,45,454.5,30.5,2.65,16.5,95.0,27.08,17.58
2016,7,18,19,0,356.0,23.0,2.5,16.0,53.0,20.64,9.84
2016,7,18,19,15,178.0,11.5,2.45,15.5,26.5,9.82,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,5,15,145.5,10.5,1.95,12.5,20.5,8.96,0.0
2016,7,19,5,30,291.0,21.0,2.0,13.0,41.0,17.32,4.26
2016,7,19,5,45,403.0,29.5,2.1,13.5,81.5,24.12,14.94
2016,7,19,6,0,515.0,38.0,2.2,14.0,122.0,30.88,21.55
2016,7,19,6,15,289.0,67.0,2.2,14.5,117.5,49.99,38.79
2016,7,19,6,30,63.0,96.0,2.2,15.0,113.0,74.35,57.17
2016,7,19,6,45,70.0,117.0,2.2,15.5,139.0,96.56,73.78
2016,7,19,7,0,77.0,138.0,2.2,16.0,165.0,120.0,92.3
2016,7,19,7,15,81.5,160.0,2.15,16.5,193.0,144.79,112.41
2016,7,19,7,30,86.0,182.0,2.1,17.0,221.0,170.34,133.16
2016,7,19,7,45,123.5,206.5,2.1,17.5,269.5,211.48,165.48
2016,7,19,8,0,161.0,231.0,2.1,18.0,318.0,255.56,200.07
2016,7,19,8,15,516.0,153.5,2.1,18.0,467.5,364.51,283.29
2016,7,19,8,30,871.0,76.0,2.1,18.0,617.0,501.32,388.91
2016,7,19,8,45,881.0,79.5,2.15,18.5,661.0,555.03,431.0
2016,7,19,9,0,891.0,83.0,2.2,19.0,705.0,607.47,471.2
2016,7,19,9,15,901.0,84.5,2.25,19.0,745.0,656.5,508.64
2016,7,19,9,30,911.0,86.0,2.3,19.0,785.0,703.74,543.87
2016,7,19,9,45,915.0,90.0,2.4,19.5,818.5,747.07,574.54
2016,7,19,10,0,919.0,94.0,2.5,20.0,852.0,787.68,601.25
2016,7,19,10,15,925.0,95.0,2.55,20.0,881.0,824.11,625.67
2016,7,19,10,30,931.0,96.0,2.6,20.0,910.0,857.61,647.97
2016,7,19,10,45,933.0,98.5,2.65,20.0,931.5,886.07,666.76
2016,7,19,11,0,935.0,101.0,2.7,20.0,953.0,911.08,683.24
2016,7,19,11,15,937.5,101.5,2.75,20.0,968.5,931.09,696.4
2016,7,19,11,30,940.0,102.0,2.8,20.0,984.0,947.5,707.24
2016,7,19,11,45,942.0,102.0,2.85,20.0,992.0,959.31,715.12
2016,7,19,12,0,944.0,102.0,2.9,20.0,1000.0,967.4,720.65
2016,7,19,12,15,944.5,102.0,2.9,20.0,1000.5,970.36,722.48
2016,7,19,12,30,945.0,102.0,2.9,20.0,1001.0,969.55,721.95
2016,7,19,12,45,937.5,106.0,2.95,20.5,992.5,961.43,715.71
2016,7,19,13,0,930.0,110.0,3.0,21.0,984.0,949.65,707.19
2016,7,19,13,15,927.0,109.0,3.05,21.0,970.0,933.68,697.32
2016,7,19,13,30,924.0,108.0,3.1,21.0,956.0,914.14,685.09
2016,7,19,13,45,925.5,103.5,3.15,21.5,936.0,891.65,669.58
2016,7,19,14,0,927.0,99.0,3.2,22.0,916.0,865.51,651.62
2016,7,19,14,15,921.5,98.0,3.25,22.0,888.0,833.57,630.88
2016,7,19,14,30,916.0,97.0,3.3,22.0,860.0,798.63,607.92
2016,7,19,14,45,912.0,93.0,3.35,22.0,827.0,759.09,581.53
2016,7,19,15,0,908.0,89.0,3.4,22.0,794.0,716.8,551.74
2016,7,19,15,15,898.0,87.5,3.4,21.5,754.5,670.43,518.42
2016,7,19,15,30,888.0,86.0,3.4,21.0,715.0,622.22,482.73
2016,7,19,15,45,879.0,82.0,3.45,21.0,672.0,570.6,442.66
2016,7,19,16,0,870.0,78.0,3.5,21.0,629.0,517.55,400.22
2016,7,19,16,15,853.5,76.0,3.45,20.5,581.5,461.82,354.87
2016,7,19,16,30,837.0,74.0,3.4,20.0,534.0,405.92,307.88
2016,7,19,16,45,819.0,69.5,3.4,20.0,484.5,347.38,256.99
2016,7,19,17,0,801.0,65.0,3.4,20.0,435.0,289.45,205.66
2016,7,19,17,15,772.5,62.0,3.3,19.5,384.0,228.75,152.74
2016,7,19,17,30,744.0,59.0,3.2,19.0,333.0,172.68,105.28
2016,7,19,17,45,707.0,54.0,3.15,18.5,283.0,116.74,63.24
2016,7,19,18,0,670.0,49.0,3.1,18.0,233.0,64.87,34.76
2016,7,19,18,15,610.0,43.5,2.85,17.5,184.5,37.95,27.82
2016,7,19,18,30,550.0,38.0,2.6,17.0,136.0,33.53,23.68
2016,7,19,18,45,454.0,30.5,2.35,16.5,94.0,27.12,17.58
2016,7,19,19,0,358.0,23.0,2.1,16.0,52.0,20.68,9.59
2016,7,19,19,15,179.0,11.5,2.1,15.5,26.0,9.82,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,10.5,1.7,12.5,20.0,8.96,0.0
2016,7,20,5,30,295.0,21.0,1.7,13.0,40.0,17.38,3.44
2016,7,20,5,45,407.5,29.0,1.75,13.5,80.5,23.75,14.56
2016,7,20,6,0,520.0,37.0,1.8,14.0,121.0,32.77,23.19
2016,7,20,6,15,585.5,43.0,1.75,14.5,169.0,37.62,27.84
2016,7,20,6,30,651.0,49.0,1.7,15.0,217.0,50.54,31.65
2016,7,20,6,45,696.0,53.0,1.65,15.5,268.0,100.47,53.54
2016,7,20,7,0,741.0,57.0,1.6,16.0,319.0,155.52,92.24
2016,7,20,7,15,771.5,60.5,1.5,16.5,370.5,212.01,139.0
2016,7,20,7,30,802.0,64.0,1.4,17.0,422.0,271.28,190.35
2016,7,20,7,45,825.5,66.5,1.3,18.0,473.0,331.7,242.37
2016,7,20,8,0,849.0,69.0,1.2,19.0,524.0,391.07,292.12
2016,7,20,8,15,866.0,71.5,1.2,19.5,572.5,448.6,339.66
2016,7,20,8,30,883.0,74.0,1.2,20.0,621.0,506.12,385.4
2016,7,20,8,45,896.5,75.5,1.2,20.5,666.0,560.48,427.14
2016,7,20,9,0,910.0,77.0,1.2,21.0,711.0,613.88,466.61
2016,7,20,9,15,920.5,79.0,1.3,21.0,751.5,664.62,504.6
2016,7,20,9,30,931.0,81.0,1.4,21.0,792.0,713.58,540.44
2016,7,20,9,45,929.5,87.5,1.5,21.5,825.5,756.26,569.65
2016,7,20,10,0,928.0,94.0,1.6,22.0,859.0,795.73,594.97
2016,7,20,10,15,934.5,95.5,1.7,22.5,888.5,833.39,618.86
2016,7,20,10,30,941.0,97.0,1.8,23.0,918.0,868.12,640.61
2016,7,20,10,45,947.5,96.5,1.95,23.5,941.5,897.83,659.44
2016,7,20,11,0,954.0,96.0,2.1,24.0,965.0,924.25,676.08
2016,7,20,11,15,957.0,96.5,2.2,24.0,980.5,945.11,689.93
2016,7,20,11,30,960.0,97.0,2.3,24.0,996.0,962.3,701.51
2016,7,20,11,45,963.0,96.0,2.4,24.0,1005.0,974.33,709.84
2016,7,20,12,0,966.0,95.0,2.5,24.0,1014.0,982.55,715.85
2016,7,20,12,15,966.5,95.0,2.6,24.0,1014.5,985.59,718.62
2016,7,20,12,30,967.0,95.0,2.7,24.0,1015.0,984.76,719.01
2016,7,20,12,45,966.0,95.0,2.8,24.0,1008.5,978.68,716.07
2016,7,20,13,0,965.0,95.0,2.9,24.0,1002.0,968.74,710.71
2016,7,20,13,15,963.0,94.5,2.95,24.0,988.0,953.62,701.6
2016,7,20,13,30,961.0,94.0,3.0,24.0,974.0,934.75,690.09
2016,7,20,13,45,958.5,92.5,3.1,24.0,952.5,910.83,675.56
2016,7,20,14,0,956.0,91.0,3.2,24.0,931.0,883.35,658.58
2016,7,20,14,15,950.5,90.0,3.2,23.5,903.0,850.53,638.49
2016,7,20,14,30,945.0,89.0,3.2,23.0,875.0,814.61,616.08
2016,7,20,14,45,939.0,87.0,3.25,23.0,841.0,774.44,589.54
2016,7,20,15,0,933.0,85.0,3.3,23.0,807.0,731.57,559.91
2016,7,20,15,15,924.0,83.0,3.3,22.5,767.5,684.27,526.24
2016,7,20,15,30,915.0,81.0,3.3,22.0,728.0,634.97,490.06
2016,7,20,15,45,904.0,78.5,3.35,22.0,684.0,582.33,449.46
2016,7,20,16,0,893.0,76.0,3.4,22.0,640.0,528.38,406.59
2016,7,20,16,15,877.0,74.0,3.35,21.5,592.0,471.6,360.68
2016,7,20,16,30,861.0,72.0,3.3,21.0,544.0,414.58,313.0
2016,7,20,16,45,841.0,68.5,3.3,21.0,493.5,354.84,261.37
2016,7,20,17,0,821.0,65.0,3.3,21.0,443.0,295.9,209.41
2016,7,20,17,15,792.5,61.5,3.2,20.5,391.0,233.51,155.26
2016,7,20,17,30,764.0,58.0,3.1,20.0,339.0,175.72,106.49
2016,7,20,17,45,724.0,54.0,3.05,19.5,287.5,119.04,64.11
2016,7,20,18,0,684.0,50.0,3.0,19.0,236.0,66.76,35.67
2016,7,20,18,15,622.5,44.5,2.8,18.5,186.5,38.92,28.54
2016,7,20,18,30,561.0,39.0,2.6,18.0,137.0,34.51,24.42
2016,7,20,18,45,459.0,31.0,2.4,17.5,94.5,27.64,17.9
2016,7,20,19,0,357.0,23.0,2.2,17.0,52.0,19.01,7.99
2016,7,20,19,15,178.5,11.5,2.15,16.5,26.0,9.82,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,150.0,10.0,2.25,12.5,20.0,8.54,0.0
2016,7,21,5,30,300.0,20.0,2.3,13.0,40.0,16.54,2.03
2016,7,21,5,45,413.5,28.5,2.4,13.5,80.5,23.38,14.16
2016,7,21,6,0,527.0,37.0,2.5,14.0,121.0,32.84,23.22
2016,7,21,6,15,592.5,42.5,2.5,14.5,168.5,37.26,27.49
2016,7,21,6,30,658.0,48.0,2.5,15.0,216.0,50.09,31.02
2016,7,21,6,45,339.5,86.5,2.55,16.0,174.5,94.12,61.47
2016,7,21,7,0,21.0,125.0,2.6,17.0,133.0,103.29,80.57
2016,7,21,7,15,55.0,153.0,2.6,17.5,176.5,134.37,104.62
2016,7,21,7,30,89.0,181.0,2.6,18.0,220.0,170.63,132.98
2016,7,21,7,45,99.5,204.5,2.6,18.5,253.5,200.22,156.66
2016,7,21,8,0,110.0,228.0,2.6,19.0,287.0,234.42,183.76
2016,7,21,8,15,499.0,150.0,2.6,19.5,454.0,355.36,275.75
2016,7,21,8,30,888.0,72.0,2.6,20.0,621.0,507.56,392.3
2016,7,21,8,45,902.0,73.5,2.6,20.5,666.0,562.51,435.12
2016,7,21,9,0,916.0,75.0,2.6,21.0,711.0,616.54,476.26
2016,7,21,9,15,926.0,76.5,2.6,21.0,752.0,666.82,514.3
2016,7,21,9,30,936.0,78.0,2.6,21.0,793.0,715.26,550.0
2016,7,21,9,45,940.5,81.5,2.65,21.5,828.0,759.62,580.45
2016,7,21,10,0,945.0,85.0,2.7,22.0,863.0,801.22,607.3
2016,7,21,10,15,951.0,86.0,2.8,22.0,892.5,838.64,632.52
2016,7,21,10,30,957.0,87.0,2.9,22.0,922.0,873.04,655.58
2016,7,21,10,45,962.5,87.5,3.0,22.5,945.5,903.33,674.53
2016,7,21,11,0,968.0,88.0,3.1,23.0,969.0,930.24,691.13
2016,7,21,11,15,971.0,88.5,3.2,23.0,985.0,951.42,705.26
2016,7,21,11,30,974.0,89.0,3.3,23.0,1001.0,968.86,717.02
2016,7,21,11,45,976.0,89.5,3.45,23.0,1009.5,981.6,726.11
2016,7,21,12,0,978.0,90.0,3.6,23.0,1018.0,990.46,732.75
2016,7,21,12,15,979.0,90.0,3.65,23.0,1019.0,994.01,735.3
