Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,980.0,90.0,3.7,23.0,1020.0,993.62,735.39
2016,7,21,12,45,973.5,93.5,3.8,23.0,1012.5,985.8,730.99
2016,7,21,13,0,967.0,97.0,3.9,23.0,1005.0,974.16,724.15
2016,7,21,13,15,965.0,96.5,3.9,23.0,991.0,958.99,714.42
2016,7,21,13,30,963.0,96.0,3.9,23.0,977.0,940.07,702.23
2016,7,21,13,45,962.5,93.5,3.9,23.0,956.5,916.83,687.18
2016,7,21,14,0,962.0,91.0,3.9,23.0,936.0,889.91,669.63
2016,7,21,14,15,956.5,90.0,3.85,23.0,908.0,856.88,647.6
2016,7,21,14,30,951.0,89.0,3.8,23.0,880.0,820.72,623.33
2016,7,21,14,45,946.5,86.0,3.8,23.0,846.0,780.41,596.23
2016,7,21,15,0,942.0,83.0,3.8,23.0,812.0,737.26,566.15
2016,7,21,15,15,932.5,81.5,3.75,22.5,772.0,689.69,531.9
2016,7,21,15,30,923.0,80.0,3.7,22.0,732.0,640.12,495.2
2016,7,21,15,45,912.5,77.0,3.7,22.0,687.5,586.83,453.84
2016,7,21,16,0,902.0,74.0,3.7,22.0,643.0,532.17,410.18
2016,7,21,16,15,886.0,72.0,3.65,21.5,594.5,474.86,363.75
2016,7,21,16,30,870.0,70.0,3.6,21.0,546.0,417.29,315.52
2016,7,21,16,45,849.5,67.0,3.55,20.5,495.0,357.27,263.97
2016,7,21,17,0,829.0,64.0,3.5,20.0,444.0,298.08,211.97
2016,7,21,17,15,800.0,60.5,3.4,19.5,391.5,235.05,156.98
2016,7,21,17,30,771.0,57.0,3.3,19.0,339.0,176.65,107.43
2016,7,21,17,45,729.5,53.0,3.2,18.5,287.0,119.31,64.3
2016,7,21,18,0,688.0,49.0,3.1,18.0,235.0,66.56,35.34
2016,7,21,18,15,626.0,43.5,2.8,17.5,185.5,38.11,27.94
2016,7,21,18,30,564.0,38.0,2.5,17.0,136.0,33.66,23.77
2016,7,21,18,45,459.5,30.5,2.25,16.5,93.5,27.21,17.58
2016,7,21,19,0,355.0,23.0,2.0,16.0,51.0,19.04,7.69
2016,7,21,19,15,177.5,11.5,2.0,15.5,25.5,9.82,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,147.5,10.0,1.1,12.5,19.0,8.54,0.0
2016,7,22,5,30,295.0,20.0,1.2,13.0,38.0,16.58,0.89
2016,7,22,5,45,409.5,28.5,1.35,14.0,79.0,23.41,14.09
2016,7,22,6,0,524.0,37.0,1.5,15.0,120.0,32.88,23.14
2016,7,22,6,15,592.0,43.5,1.4,15.5,168.5,38.17,28.18
2016,7,22,6,30,660.0,50.0,1.3,16.0,217.0,52.14,32.44
2016,7,22,6,45,705.5,54.5,1.25,16.5,269.0,103.26,55.14
2016,7,22,7,0,751.0,59.0,1.2,17.0,321.0,159.59,94.71
2016,7,22,7,15,782.0,62.5,1.15,17.5,373.5,217.0,141.96
2016,7,22,7,30,813.0,66.0,1.1,18.0,426.0,277.24,193.77
2016,7,22,7,45,836.0,69.0,1.05,19.0,477.5,338.7,246.24
2016,7,22,8,0,859.0,72.0,1.0,20.0,529.0,399.15,296.46
2016,7,22,8,15,876.5,74.5,0.95,20.5,578.0,457.67,343.99
2016,7,22,8,30,894.0,77.0,0.9,21.0,627.0,516.19,389.56
2016,7,22,8,45,906.5,79.0,0.85,22.0,672.5,571.24,429.88
2016,7,22,9,0,919.0,81.0,0.8,23.0,718.0,625.2,467.51
2016,7,22,9,15,929.0,82.5,0.7,23.5,759.0,675.72,501.42
2016,7,22,9,30,939.0,84.0,0.6,24.0,800.0,724.39,532.51
2016,7,22,9,45,942.5,88.5,0.55,24.5,835.0,769.17,559.93
2016,7,22,10,0,946.0,93.0,0.5,25.0,870.0,811.09,583.54
2016,7,22,10,15,952.0,94.0,0.55,25.0,899.5,848.61,606.86
2016,7,22,10,30,958.0,95.0,0.6,25.0,929.0,883.1,628.19
2016,7,22,10,45,962.5,95.5,0.65,25.5,952.0,912.62,645.14
2016,7,22,11,0,967.0,96.0,0.7,26.0,975.0,938.7,659.94
2016,7,22,11,15,970.0,96.5,0.8,26.0,990.5,959.89,674.04
2016,7,22,11,30,973.0,97.0,0.9,26.0,1006.0,977.34,685.98
2016,7,22,11,45,974.5,97.0,1.05,26.5,1014.5,989.15,694.13
2016,7,22,12,0,976.0,97.0,1.2,27.0,1023.0,997.07,699.92
2016,7,22,12,15,976.5,97.0,1.3,27.0,1023.5,1000.16,703.32
2016,7,22,12,30,977.0,97.0,1.4,27.0,1024.0,999.33,704.4
2016,7,22,12,45,971.0,100.0,1.55,27.0,1016.0,991.46,701.93
2016,7,22,13,0,965.0,103.0,1.7,27.0,1008.0,979.78,697.04
2016,7,22,13,15,962.5,102.5,1.75,27.0,993.5,964.19,688.36
2016,7,22,13,30,960.0,102.0,1.8,27.0,979.0,944.86,677.35
2016,7,22,13,45,956.0,101.0,1.9,27.0,957.5,920.11,663.43
2016,7,22,14,0,952.0,100.0,2.0,27.0,936.0,891.88,647.13
2016,7,22,14,15,946.5,99.0,2.0,26.5,907.5,859.1,627.97
2016,7,22,14,30,941.0,98.0,2.0,26.0,879.0,823.21,606.57
2016,7,22,14,45,933.0,96.5,2.05,26.0,844.0,782.08,580.62
2016,7,22,15,0,925.0,95.0,2.1,26.0,809.0,738.42,551.56
2016,7,22,15,15,915.0,93.0,2.1,26.0,769.0,690.66,517.82
2016,7,22,15,30,905.0,91.0,2.1,26.0,729.0,640.99,481.82
2016,7,22,15,45,891.0,89.0,2.15,26.0,684.0,587.43,442.18
2016,7,22,16,0,877.0,87.0,2.2,26.0,639.0,532.87,400.45
2016,7,22,16,15,859.5,84.5,2.2,25.5,590.0,475.52,355.81
2016,7,22,16,30,842.0,82.0,2.2,25.0,541.0,417.4,308.94
2016,7,22,16,45,817.5,79.0,2.2,24.5,489.5,356.77,258.74
2016,7,22,17,0,793.0,76.0,2.2,24.0,438.0,297.51,208.42
2016,7,22,17,15,761.5,72.0,2.1,23.5,385.5,237.48,157.39
2016,7,22,17,30,730.0,68.0,2.0,23.0,333.0,180.3,110.14
2016,7,22,17,45,683.0,63.0,1.95,22.5,281.0,123.82,68.65
2016,7,22,18,0,636.0,58.0,1.9,22.0,229.0,69.05,37.7
2016,7,22,18,15,568.0,51.0,1.85,21.0,179.5,40.7,29.74
2016,7,22,18,30,500.0,44.0,1.8,20.0,130.0,35.64,25.13
2016,7,22,18,45,388.5,34.5,1.75,19.5,88.0,28.21,18.11
2016,7,22,19,0,277.0,25.0,1.7,19.0,46.0,20.7,8.19
2016,7,22,19,15,138.5,12.5,1.7,18.5,23.0,10.67,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.45,16.0,17.5,8.54,0.0
2016,7,23,5,30,246.0,20.0,1.6,17.0,35.0,16.55,0.0
2016,7,23,5,45,365.5,29.5,1.75,18.0,74.5,24.18,14.33
2016,7,23,6,0,485.0,39.0,1.9,19.0,114.0,31.74,21.7
2016,7,23,6,15,555.5,46.0,1.95,19.5,162.0,36.93,26.58
2016,7,23,6,30,626.0,53.0,2.0,20.0,210.0,50.83,30.9
2016,7,23,6,45,674.0,58.0,2.15,20.5,261.5,104.14,56.1
2016,7,23,7,0,722.0,63.0,2.3,21.0,313.0,159.46,94.61
2016,7,23,7,15,754.5,67.0,2.2,21.5,365.5,216.0,140.7
2016,7,23,7,30,787.0,71.0,2.1,22.0,418.0,275.61,191.54
2016,7,23,7,45,812.0,74.0,2.05,23.0,469.0,334.63,241.85
2016,7,23,8,0,837.0,77.0,2.0,24.0,520.0,396.19,292.86
2016,7,23,8,15,855.0,79.5,1.9,24.5,569.0,453.86,339.8
2016,7,23,8,30,873.0,82.0,1.8,25.0,618.0,511.61,384.96
2016,7,23,8,45,887.0,84.0,1.7,26.0,663.5,566.52,425.41
2016,7,23,9,0,901.0,86.0,1.6,27.0,709.0,620.53,463.31
2016,7,23,9,15,911.5,88.0,1.55,27.0,750.0,671.12,499.42
2016,7,23,9,30,922.0,90.0,1.5,27.0,791.0,719.94,533.18
2016,7,23,9,45,927.5,93.0,1.45,27.5,826.0,764.09,561.35
2016,7,23,10,0,933.0,96.0,1.4,28.0,861.0,805.59,585.73
2016,7,23,10,15,939.0,97.5,1.35,28.0,890.5,843.21,608.32
2016,7,23,10,30,945.0,99.0,1.3,28.0,920.0,877.84,628.71
2016,7,23,10,45,948.5,100.5,1.3,28.5,943.0,907.18,644.95
2016,7,23,11,0,952.0,102.0,1.3,29.0,966.0,933.06,658.94
2016,7,23,11,15,955.0,102.5,1.35,29.0,981.5,953.99,671.88
2016,7,23,11,30,958.0,103.0,1.4,29.0,997.0,971.25,682.66
2016,7,23,11,45,958.5,104.0,1.5,29.0,1005.5,982.94,690.85
2016,7,23,12,0,959.0,105.0,1.6,29.0,1014.0,990.8,696.79
2016,7,23,12,15,959.5,105.0,1.65,29.0,1014.5,993.85,699.21
2016,7,23,12,30,960.0,105.0,1.7,29.0,1015.0,993.04,699.38
2016,7,23,12,45,955.5,107.0,1.8,29.0,1007.5,985.66,696.24
2016,7,23,13,0,951.0,109.0,1.9,29.0,1000.0,974.51,690.82
2016,7,23,13,15,948.5,108.5,1.95,29.0,985.5,959.09,682.18
2016,7,23,13,30,946.0,108.0,2.0,29.0,971.0,939.98,671.24
2016,7,23,13,45,942.5,106.5,2.1,29.0,949.5,915.46,657.36
2016,7,23,14,0,939.0,105.0,2.2,29.0,928.0,887.48,641.12
2016,7,23,14,15,933.0,104.0,2.2,28.5,900.0,854.62,621.94
2016,7,23,14,30,927.0,103.0,2.2,28.0,872.0,818.73,600.55
2016,7,23,14,45,919.5,101.0,2.25,28.0,837.5,777.94,574.82
2016,7,23,15,0,912.0,99.0,2.3,28.0,803.0,734.61,545.92
2016,7,23,15,15,901.5,97.5,2.3,27.5,762.5,687.46,513.72
2016,7,23,15,30,891.0,96.0,2.3,27.0,722.0,638.47,479.2
2016,7,23,15,45,877.5,93.5,2.35,27.0,677.5,585.29,439.83
2016,7,23,16,0,864.0,91.0,2.4,27.0,633.0,531.09,398.42
2016,7,23,16,15,846.0,88.0,2.35,26.5,584.5,473.71,353.73
2016,7,23,16,30,828.0,85.0,2.3,26.0,536.0,415.61,306.94
2016,7,23,16,45,804.0,81.5,2.3,26.0,484.5,355.34,256.72
2016,7,23,17,0,780.0,78.0,2.3,26.0,433.0,296.44,206.56
2016,7,23,17,15,747.5,74.0,2.15,25.0,380.5,236.84,156.59
2016,7,23,17,30,715.0,70.0,2.0,24.0,328.0,180.23,110.31
2016,7,23,17,45,668.5,64.5,1.95,23.5,276.5,120.86,66.48
2016,7,23,18,0,622.0,59.0,1.9,23.0,225.0,69.74,38.23
2016,7,23,18,15,552.0,52.0,1.85,22.0,176.0,41.45,30.25
2016,7,23,18,30,482.0,45.0,1.8,21.0,127.0,36.44,25.68
2016,7,23,18,45,368.0,35.0,1.8,20.5,85.5,28.63,18.32
2016,7,23,19,0,254.0,25.0,1.8,20.0,44.0,20.72,7.54
2016,7,23,19,15,127.0,12.5,1.8,19.5,22.0,10.67,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,100.0,10.0,0.95,16.5,16.0,8.54,0.0
2016,7,24,5,30,200.0,20.0,1.0,17.0,32.0,16.53,0.0
2016,7,24,5,45,322.0,31.0,1.05,18.0,70.5,25.42,15.26
2016,7,24,6,0,444.0,42.0,1.1,19.0,109.0,34.16,23.77
2016,7,24,6,15,518.5,49.5,1.0,19.5,157.0,39.62,28.92
2016,7,24,6,30,593.0,57.0,0.9,20.0,205.0,53.73,33.44
2016,7,24,6,45,644.0,62.0,0.85,20.5,256.0,102.22,55.46
2016,7,24,7,0,695.0,67.0,0.8,21.0,307.0,159.63,95.54
2016,7,24,7,15,729.5,71.5,0.7,21.5,359.0,215.52,140.37
2016,7,24,7,30,764.0,76.0,0.6,22.0,411.0,274.76,189.72
2016,7,24,7,45,790.0,79.5,0.5,23.0,462.5,333.38,238.09
2016,7,24,8,0,816.0,83.0,0.4,24.0,514.0,393.71,286.1
2016,7,24,8,15,835.0,86.0,0.35,24.5,563.0,451.9,331.48
2016,7,24,8,30,854.0,89.0,0.3,25.0,612.0,509.82,374.74
2016,7,24,8,45,869.5,91.0,0.3,25.5,658.0,564.72,414.56
2016,7,24,9,0,885.0,93.0,0.3,26.0,704.0,618.89,452.32
2016,7,24,9,15,896.0,95.0,0.45,26.5,745.0,669.17,488.04
2016,7,24,9,30,907.0,97.0,0.6,27.0,786.0,717.76,521.83
2016,7,24,9,45,916.0,98.5,0.75,27.5,821.5,762.47,552.19
2016,7,24,10,0,925.0,100.0,0.9,28.0,857.0,804.84,579.14
2016,7,24,10,15,931.5,101.0,1.05,28.0,886.5,842.17,603.83
2016,7,24,10,30,938.0,102.0,1.2,28.0,916.0,876.56,626.61
2016,7,24,10,45,942.5,103.0,1.35,28.5,939.0,906.12,645.03
2016,7,24,11,0,947.0,104.0,1.5,29.0,962.0,932.31,661.28
2016,7,24,11,15,950.0,104.5,1.6,29.0,978.0,953.18,674.87
2016,7,24,11,30,953.0,105.0,1.7,29.0,994.0,970.39,686.29
2016,7,24,11,45,954.5,105.5,1.8,29.0,1002.0,982.49,694.63
2016,7,24,12,0,956.0,106.0,1.9,29.0,1010.0,990.78,700.72
2016,7,24,12,15,956.0,106.0,1.95,29.0,1010.5,993.37,702.77
2016,7,24,12,30,956.0,106.0,2.0,29.0,1011.0,992.1,702.58
2016,7,24,12,45,951.0,108.0,2.15,29.0,1003.0,984.27,699.51
2016,7,24,13,0,946.0,110.0,2.3,29.0,995.0,972.68,694.08
2016,7,24,13,15,943.5,109.5,2.4,28.5,980.5,957.31,687.1
2016,7,24,13,30,941.0,109.0,2.5,28.0,966.0,938.26,677.72
2016,7,24,13,45,936.0,108.0,2.6,28.0,944.0,913.0,662.89
2016,7,24,14,0,931.0,107.0,2.7,28.0,922.0,884.36,645.76
2016,7,24,14,15,924.5,106.0,2.75,28.0,893.0,851.28,625.17
2016,7,24,14,30,918.0,105.0,2.8,28.0,864.0,815.23,602.42
2016,7,24,14,45,909.5,103.5,2.85,28.0,829.5,774.44,576.23
2016,7,24,15,0,901.0,102.0,2.9,28.0,795.0,731.2,546.88
2016,7,24,15,15,890.0,100.0,2.9,27.5,754.5,683.64,514.02
2016,7,24,15,30,879.0,98.0,2.9,27.0,714.0,634.32,478.88
2016,7,24,15,45,864.5,95.5,2.9,26.5,669.5,581.07,439.75
2016,7,24,16,0,850.0,93.0,2.9,26.0,625.0,526.91,398.59
2016,7,24,16,15,832.0,90.0,2.85,25.5,576.5,470.29,354.02
2016,7,24,16,30,814.0,87.0,2.8,25.0,528.0,412.84,307.33
2016,7,24,16,45,789.5,83.0,2.8,25.0,477.0,352.62,256.76
2016,7,24,17,0,765.0,79.0,2.8,25.0,426.0,293.86,206.39
2016,7,24,17,15,732.5,75.0,2.65,24.5,374.5,235.04,156.42
2016,7,24,17,30,700.0,71.0,2.5,24.0,323.0,176.25,107.95
2016,7,24,17,45,654.0,65.0,2.45,23.5,271.5,120.3,66.62
2016,7,24,18,0,608.0,59.0,2.4,23.0,220.0,69.59,38.27
2016,7,24,18,15,538.5,52.0,2.2,22.0,171.5,41.42,30.2
2016,7,24,18,30,469.0,45.0,2.0,21.0,123.0,36.44,25.65
2016,7,24,18,45,356.5,34.5,1.85,20.5,82.5,28.21,17.9
2016,7,24,19,0,244.0,24.0,1.7,20.0,42.0,19.86,6.29
2016,7,24,19,15,122.0,12.0,1.7,19.5,21.0,10.24,0.0
2016,7,24,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,95.5,10.0,1.0,13.5,15.5,8.54,0.0
2016,7,25,5,30,191.0,20.0,1.0,14.0,31.0,16.57,0.0
2016,7,25,5,45,317.0,31.0,1.05,14.5,69.5,25.47,15.44
2016,7,25,6,0,443.0,42.0,1.1,15.0,108.0,34.22,24.22
2016,7,25,6,15,519.0,49.5,1.1,15.5,156.0,39.67,29.47
2016,7,25,6,30,595.0,57.0,1.1,16.0,204.0,54.19,34.15
2016,7,25,6,45,300.0,86.0,1.1,16.5,160.0,91.62,60.52
2016,7,25,7,0,5.0,115.0,1.1,17.0,116.0,93.51,73.06
2016,7,25,7,15,8.0,132.0,1.15,17.5,135.5,108.89,85.39
2016,7,25,7,30,11.0,149.0,1.2,18.0,155.0,124.72,97.89
2016,7,25,7,45,31.0,180.0,1.25,19.0,197.0,159.21,124.71
2016,7,25,8,0,51.0,211.0,1.3,20.0,239.0,195.75,152.8
2016,7,25,8,15,455.0,149.5,1.35,20.5,426.0,338.54,260.87
2016,7,25,8,30,859.0,88.0,1.4,21.0,613.0,512.46,391.1
2016,7,25,8,45,873.5,90.5,1.5,21.5,659.0,567.61,432.85
2016,7,25,9,0,888.0,93.0,1.6,22.0,705.0,621.93,473.53
2016,7,25,9,15,899.5,95.0,1.65,22.5,746.0,672.74,510.16
2016,7,25,9,30,911.0,97.0,1.7,23.0,787.0,721.9,544.55
2016,7,25,9,45,914.0,101.5,1.8,23.5,821.5,765.35,574.27
2016,7,25,10,0,917.0,106.0,1.9,24.0,856.0,805.98,600.19
2016,7,25,10,15,923.5,107.5,1.95,24.5,886.0,843.58,623.38
2016,7,25,10,30,930.0,109.0,2.0,25.0,916.0,878.25,644.41
2016,7,25,10,45,934.5,110.5,2.1,25.5,938.5,908.12,662.64
2016,7,25,11,0,939.0,112.0,2.2,26.0,961.0,934.62,678.64
2016,7,25,11,15,942.0,112.5,2.25,26.0,977.0,955.37,691.78
2016,7,25,11,30,945.0,113.0,2.3,26.0,993.0,972.48,702.69
2016,7,25,11,45,946.5,113.5,2.35,26.0,1001.5,984.5,710.45
2016,7,25,12,0,948.0,114.0,2.4,26.0,1010.0,992.74,715.93
2016,7,25,12,15,948.0,114.0,2.45,26.0,1010.5,995.31,717.92
2016,7,25,12,30,948.0,114.0,2.5,26.0,1011.0,994.05,717.62
2016,7,25,12,45,946.0,114.5,2.55,26.5,1004.0,987.59,712.71
2016,7,25,13,0,944.0,115.0,2.6,27.0,997.0,977.35,705.5
2016,7,25,13,15,941.5,114.0,2.6,26.5,982.5,961.51,697.13
2016,7,25,13,30,939.0,113.0,2.6,26.0,968.0,941.99,686.42
2016,7,25,13,45,936.0,111.5,2.65,26.0,946.5,917.99,671.86
2016,7,25,14,0,933.0,110.0,2.7,26.0,925.0,890.5,654.96
2016,7,25,14,15,927.0,108.5,2.7,26.0,896.5,857.24,633.78
2016,7,25,14,30,921.0,107.0,2.7,26.0,868.0,820.96,610.46
2016,7,25,14,45,914.5,104.5,2.7,26.0,833.5,780.53,584.13
2016,7,25,15,0,908.0,102.0,2.7,26.0,799.0,737.48,554.66
2016,7,25,15,15,897.5,100.0,2.65,25.5,759.0,689.88,521.43
2016,7,25,15,30,887.0,98.0,2.6,25.0,719.0,640.44,485.94
2016,7,25,15,45,875.5,94.5,2.55,25.0,674.5,587.48,445.9
2016,7,25,16,0,864.0,91.0,2.5,25.0,630.0,533.3,403.79
2016,7,25,16,15,846.0,88.0,2.45,24.5,581.0,475.84,358.65
2016,7,25,16,30,828.0,85.0,2.4,24.0,532.0,417.56,311.33
2016,7,25,16,45,806.0,80.5,2.4,24.0,481.0,356.87,260.31
2016,7,25,17,0,784.0,76.0,2.4,24.0,430.0,297.35,209.15
2016,7,25,17,15,751.5,72.0,2.3,23.5,377.5,237.34,158.05
2016,7,25,17,30,719.0,68.0,2.2,23.0,325.0,180.32,110.79
2016,7,25,17,45,674.5,62.5,2.1,22.5,273.5,124.04,69.03
2016,7,25,18,0,630.0,57.0,2.0,22.0,222.0,69.3,37.52
2016,7,25,18,15,560.5,50.0,1.75,21.0,173.0,39.99,29.09
2016,7,25,18,30,491.0,43.0,1.5,20.0,124.0,34.91,24.44
2016,7,25,18,45,380.0,33.0,1.3,19.5,82.5,27.05,16.96
2016,7,25,19,0,269.0,23.0,1.1,19.0,41.0,19.07,5.03
2016,7,25,19,15,134.5,11.5,1.05,18.5,20.5,9.82,0.0
2016,7,25,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,107.0,9.0,0.75,17.5,15.0,7.68,0.0
2016,7,26,5,30,214.0,18.0,0.8,18.0,30.0,14.86,0.0
2016,7,26,5,45,334.5,29.0,0.85,18.5,68.5,23.81,13.65
2016,7,26,6,0,455.0,40.0,0.9,19.0,107.0,32.62,22.39
2016,7,26,6,15,529.5,47.5,0.9,19.5,155.0,38.14,27.61
2016,7,26,6,30,604.0,55.0,0.9,20.0,203.0,53.21,32.39
2016,7,26,6,45,652.0,60.5,0.95,21.0,254.0,102.69,55.26
2016,7,26,7,0,700.0,66.0,1.0,22.0,305.0,160.69,95.89
2016,7,26,7,15,734.5,70.5,0.95,22.5,357.5,217.06,141.25
2016,7,26,7,30,769.0,75.0,0.9,23.0,410.0,276.79,191.24
2016,7,26,7,45,794.0,79.0,0.9,24.0,461.5,336.01,240.64
2016,7,26,8,0,819.0,83.0,0.9,25.0,513.0,396.84,289.9
2016,7,26,8,15,838.0,86.0,0.85,25.5,562.5,455.37,336.13
2016,7,26,8,30,857.0,89.0,0.8,26.0,612.0,513.54,380.2
2016,7,26,8,45,871.0,92.0,0.8,27.0,657.5,568.88,420.0
2016,7,26,9,0,885.0,95.0,0.8,28.0,703.0,623.33,457.47
2016,7,26,9,15,896.5,97.0,0.7,28.5,744.5,674.1,490.75
2016,7,26,9,30,908.0,99.0,0.6,29.0,786.0,723.2,521.41
2016,7,26,9,45,915.0,101.5,0.55,29.5,821.5,767.6,548.23
2016,7,26,10,0,922.0,104.0,0.5,30.0,857.0,809.48,571.35
2016,7,26,10,15,928.5,105.5,0.4,30.0,886.5,847.31,591.72
2016,7,26,10,30,935.0,107.0,0.3,30.0,916.0,882.18,609.9
2016,7,26,10,45,939.5,108.0,0.25,30.0,939.0,911.76,625.61
2016,7,26,11,0,944.0,109.0,0.2,30.0,962.0,937.95,639.26
2016,7,26,11,15,947.0,109.5,0.3,30.0,978.0,958.82,652.68
2016,7,26,11,30,950.0,110.0,0.4,30.0,994.0,976.04,664.26
2016,7,26,11,45,951.5,110.5,0.55,30.5,1002.0,988.14,672.8
2016,7,26,12,0,953.0,111.0,0.7,31.0,1010.0,996.43,679.21
2016,7,26,12,15,953.5,111.0,0.8,31.0,1010.5,999.48,682.9
2016,7,26,12,30,954.0,111.0,0.9,31.0,1011.0,998.67,684.4
2016,7,26,12,45,945.0,115.5,1.05,31.0,1002.0,989.45,681.83
2016,7,26,13,0,936.0,120.0,1.2,31.0,993.0,976.53,676.95
2016,7,26,13,15,933.0,119.0,1.35,31.0,978.0,960.33,669.9
2016,7,26,13,30,930.0,118.0,1.5,31.0,963.0,940.49,660.4
2016,7,26,13,45,926.5,116.5,1.65,31.0,941.5,916.21,647.89
2016,7,26,14,0,923.0,115.0,1.8,31.0,920.0,888.51,632.94
2016,7,26,14,15,916.5,113.5,1.9,30.5,891.0,855.08,614.76
2016,7,26,14,30,910.0,112.0,2.0,30.0,862.0,818.69,594.29
2016,7,26,14,45,902.5,109.5,2.1,30.0,827.5,777.85,569.28
2016,7,26,15,0,895.0,107.0,2.2,30.0,793.0,734.5,540.98
2016,7,26,15,15,883.5,105.0,2.25,29.5,752.5,686.7,509.01
2016,7,26,15,30,872.0,103.0,2.3,29.0,712.0,637.19,474.76
2016,7,26,15,45,859.0,99.5,2.35,29.0,667.5,584.0,435.8
2016,7,26,16,0,846.0,96.0,2.4,29.0,623.0,530.9,395.58
2016,7,26,16,15,827.0,93.0,2.4,28.5,574.0,472.9,351.04
2016,7,26,16,30,808.0,90.0,2.4,28.0,525.0,415.11,305.06
2016,7,26,16,45,785.0,85.5,2.45,27.5,474.5,355.07,256.02
2016,7,26,17,0,762.0,81.0,2.5,27.0,424.0,296.33,206.74
2016,7,26,17,15,728.0,76.5,2.35,26.5,371.5,236.69,156.64
2016,7,26,17,30,694.0,72.0,2.2,26.0,319.0,177.28,108.13
2016,7,26,17,45,648.5,65.5,2.05,25.5,267.5,121.12,66.82
2016,7,26,18,0,603.0,59.0,1.9,25.0,216.0,70.18,38.22
2016,7,26,18,15,532.5,51.5,1.75,24.0,167.5,41.09,29.62
2016,7,26,18,30,462.0,44.0,1.6,23.0,119.0,35.69,24.72
2016,7,26,18,45,352.5,33.0,1.45,22.0,79.0,27.02,16.64
2016,7,26,19,0,243.0,22.0,1.3,21.0,39.0,18.18,3.46
2016,7,26,19,15,121.5,11.0,1.25,20.5,19.5,9.39,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,70.0,8.5,0.65,18.5,12.0,7.26,0.0
2016,7,27,5,30,140.0,17.0,0.7,19.0,24.0,13.28,0.0
2016,7,27,5,45,245.5,30.5,0.8,19.5,59.5,24.96,14.32
2016,7,27,6,0,351.0,44.0,0.9,20.0,95.0,35.71,24.88
2016,7,27,6,15,425.5,54.0,0.85,20.5,140.0,43.04,31.69
2016,7,27,6,30,500.0,64.0,0.8,21.0,185.0,58.78,37.76
2016,7,27,6,45,549.5,72.0,0.75,21.5,234.0,104.16,60.07
2016,7,27,7,0,599.0,80.0,0.7,22.0,283.0,155.47,95.92
2016,7,27,7,15,636.0,86.5,0.65,22.5,333.5,208.56,138.19
2016,7,27,7,30,673.0,93.0,0.6,23.0,384.0,265.47,185.07
2016,7,27,7,45,699.0,98.5,0.6,23.5,433.5,321.41,231.52
2016,7,27,8,0,725.0,104.0,0.6,24.0,483.0,379.25,278.35
2016,7,27,8,15,746.5,108.0,0.6,24.5,531.0,436.64,323.4
2016,7,27,8,30,768.0,112.0,0.6,25.0,579.0,493.04,366.11
2016,7,27,8,45,783.5,115.5,0.65,25.5,623.0,546.13,405.37
2016,7,27,9,0,799.0,119.0,0.7,26.0,667.0,598.73,442.98
2016,7,27,9,15,812.0,122.0,0.8,26.5,707.0,648.48,477.99
2016,7,27,9,30,825.0,125.0,0.9,27.0,747.0,696.94,511.23
2016,7,27,9,45,811.5,140.0,1.0,27.5,776.0,736.03,537.02
2016,7,27,10,0,798.0,155.0,1.1,28.0,805.0,771.23,559.72
2016,7,27,10,15,806.0,157.0,1.2,28.0,834.0,807.63,584.03
2016,7,27,10,30,814.0,159.0,1.3,28.0,863.0,841.53,606.02
2016,7,27,10,45,822.5,159.0,1.4,28.5,886.0,871.3,624.08
2016,7,27,11,0,831.0,159.0,1.5,29.0,909.0,898.22,640.28
2016,7,27,11,15,835.0,160.0,1.65,29.0,924.5,919.04,654.51
2016,7,27,11,30,839.0,161.0,1.8,29.0,940.0,936.55,666.74
2016,7,27,11,45,845.5,159.0,1.95,29.5,949.5,950.09,675.18
2016,7,27,12,0,852.0,157.0,2.1,30.0,959.0,960.17,681.48
2016,7,27,12,15,852.0,157.0,2.2,30.0,959.5,948.62,675.02
2016,7,27,12,30,852.0,157.0,2.3,30.0,960.0,947.49,675.42
2016,7,27,12,45,861.0,149.5,2.45,30.0,956.5,944.65,675.14
2016,7,27,13,0,870.0,142.0,2.6,30.0,953.0,938.1,672.52
2016,7,27,13,15,867.0,141.0,2.65,29.5,938.5,922.8,664.81
2016,7,27,13,30,864.0,140.0,2.7,29.0,924.0,904.11,654.96
2016,7,27,13,45,864.0,135.5,2.8,29.0,904.0,881.55,641.61
2016,7,27,14,0,864.0,131.0,2.9,29.0,884.0,855.6,625.95
2016,7,27,14,15,857.0,129.5,2.9,28.5,856.0,823.43,606.62
2016,7,27,14,30,850.0,128.0,2.9,28.0,828.0,788.51,585.26
2016,7,27,14,45,846.5,123.0,2.95,28.0,795.0,750.44,560.52
2016,7,27,15,0,843.0,118.0,3.0,28.0,762.0,709.72,532.32
2016,7,27,15,15,830.5,115.5,3.0,27.5,722.5,667.01,502.61
2016,7,27,15,30,818.0,113.0,3.0,27.0,683.0,617.86,467.53
2016,7,27,15,45,809.0,107.0,3.0,27.0,640.5,566.16,428.74
2016,7,27,16,0,800.0,101.0,3.0,27.0,598.0,513.22,387.86
2016,7,27,16,15,780.0,97.5,2.95,26.5,550.0,456.59,343.55
2016,7,27,16,30,760.0,94.0,2.9,26.0,502.0,400.38,298.12
2016,7,27,16,45,741.0,88.0,2.9,25.5,453.5,342.95,250.45
2016,7,27,17,0,722.0,82.0,2.9,25.0,405.0,286.46,202.36
2016,7,27,17,15,687.5,77.0,2.8,24.5,354.0,225.92,151.23
2016,7,27,17,30,653.0,72.0,2.7,24.0,303.0,171.01,105.91
2016,7,27,17,45,612.0,65.0,2.65,23.5,254.0,117.35,65.83
2016,7,27,18,0,571.0,58.0,2.6,23.0,205.0,68.39,37.7
2016,7,27,18,15,501.0,50.0,2.4,22.0,158.0,39.73,28.7
2016,7,27,18,30,431.0,42.0,2.2,21.0,111.0,33.91,23.39
2016,7,27,18,45,327.5,31.5,2.0,20.5,73.0,25.69,15.56
2016,7,27,19,0,224.0,21.0,1.8,20.0,35.0,17.31,1.87
2016,7,27,19,15,112.0,10.5,1.75,19.5,17.5,8.96,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,94.5,8.0,1.2,15.5,12.5,6.83,0.0
2016,7,28,5,30,189.0,16.0,1.2,16.0,25.0,13.13,0.0
2016,7,28,5,45,307.5,26.5,1.2,16.5,61.5,21.66,11.7
2016,7,28,6,0,426.0,37.0,1.2,17.0,98.0,30.05,20.3
2016,7,28,6,15,499.5,44.5,1.15,17.5,144.0,35.61,25.61
2016,7,28,6,30,573.0,52.0,1.1,18.0,190.0,51.11,30.69
2016,7,28,6,45,355.5,91.5,1.05,19.0,184.0,101.54,65.86
2016,7,28,7,0,138.0,131.0,1.0,20.0,178.0,125.02,92.15
2016,7,28,7,15,135.5,154.0,0.9,20.5,206.0,153.85,115.64
2016,7,28,7,30,133.0,177.0,0.8,21.0,234.0,182.61,139.01
2016,7,28,7,45,283.0,177.0,0.75,21.5,318.5,245.46,185.2
2016,7,28,8,0,433.0,177.0,0.7,22.0,403.0,327.28,246.58
2016,7,28,8,15,398.0,207.0,0.65,22.5,430.0,365.15,276.21
2016,7,28,8,30,363.0,237.0,0.6,23.0,457.0,392.71,297.03
2016,7,28,8,45,612.5,163.0,0.55,23.5,567.5,497.32,373.65
2016,7,28,9,0,862.0,89.0,0.5,24.0,678.0,606.74,451.37
2016,7,28,9,15,873.5,91.0,0.6,24.5,718.5,656.55,486.01
2016,7,28,9,30,885.0,93.0,0.7,25.0,759.0,704.77,519.32
2016,7,28,9,45,892.5,95.0,0.8,25.5,793.5,748.24,548.21
2016,7,28,10,0,900.0,97.0,0.9,26.0,828.0,789.31,573.97
2016,7,28,10,15,906.0,98.0,1.05,26.5,857.0,825.61,597.11
2016,7,28,10,30,912.0,99.0,1.2,27.0,886.0,859.01,618.24
2016,7,28,10,45,916.5,100.0,1.35,27.5,908.5,888.06,636.49
2016,7,28,11,0,921.0,101.0,1.5,28.0,931.0,913.81,652.6
2016,7,28,11,15,923.5,101.5,1.65,28.0,946.0,933.86,666.4
2016,7,28,11,30,926.0,102.0,1.8,28.0,961.0,950.33,678.02
2016,7,28,11,45,927.0,102.5,1.95,28.0,968.5,961.74,686.52
2016,7,28,12,0,928.0,103.0,2.1,28.0,976.0,969.42,692.74
2016,7,28,12,15,927.5,103.0,2.2,28.0,976.0,971.47,694.95
2016,7,28,12,30,927.0,103.0,2.3,28.0,976.0,969.75,694.89
2016,7,28,12,45,914.5,109.5,2.45,28.0,965.5,959.35,689.85
2016,7,28,13,0,902.0,116.0,2.6,28.0,955.0,945.37,682.53
2016,7,28,13,15,899.0,115.5,2.65,27.5,940.5,930.02,674.82
2016,7,28,13,30,896.0,115.0,2.7,27.0,926.0,911.16,664.81
2016,7,28,13,45,892.5,113.0,2.8,27.0,905.0,887.04,650.36
2016,7,28,14,0,889.0,111.0,2.9,27.0,884.0,859.62,633.64
2016,7,28,14,15,882.0,109.5,2.95,26.5,855.5,826.66,613.96
2016,7,28,14,30,875.0,108.0,3.0,26.0,827.0,790.88,592.11
2016,7,28,14,45,867.5,105.5,3.05,26.0,793.0,751.16,566.11
2016,7,28,15,0,860.0,103.0,3.1,26.0,759.0,709.05,537.1
2016,7,28,15,15,848.5,101.0,3.1,26.0,719.5,662.6,503.5
2016,7,28,15,30,837.0,99.0,3.1,26.0,680.0,614.54,467.92
2016,7,28,15,45,823.5,95.5,3.1,26.0,636.5,562.6,428.57
2016,7,28,16,0,810.0,92.0,3.1,26.0,593.0,510.84,388.16
2016,7,28,16,15,791.0,89.0,3.05,25.5,546.0,454.61,343.82
2016,7,28,16,30,772.0,86.0,3.0,25.0,499.0,398.67,298.23
2016,7,28,16,45,748.0,82.0,2.95,24.5,449.5,340.65,249.77
2016,7,28,17,0,724.0,78.0,2.9,24.0,400.0,284.1,201.41
2016,7,28,17,15,690.5,73.0,2.8,23.5,349.5,226.25,152.08
2016,7,28,17,30,657.0,68.0,2.7,23.0,299.0,168.79,104.41
2016,7,28,17,45,610.5,62.5,2.6,22.5,249.5,115.54,64.64
2016,7,28,18,0,564.0,57.0,2.5,22.0,200.0,67.63,37.27
2016,7,28,18,15,494.5,49.0,2.35,21.5,154.0,38.94,28.07
2016,7,28,18,30,425.0,41.0,2.2,21.0,108.0,33.1,22.67
2016,7,28,18,45,317.0,30.5,2.05,20.5,70.5,24.85,14.77
2016,7,28,19,0,209.0,20.0,1.9,20.0,33.0,16.45,0.07
2016,7,28,19,15,104.5,10.0,1.9,19.5,16.5,8.54,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,72.0,8.0,1.2,16.0,11.0,6.83,0.0
2016,7,29,5,30,144.0,16.0,1.2,16.0,22.0,13.12,0.0
2016,7,29,5,45,253.0,28.0,1.3,16.5,56.5,22.89,12.46
2016,7,29,6,0,362.0,40.0,1.4,17.0,91.0,32.42,22.29
2016,7,29,6,15,437.0,49.0,1.4,17.5,135.5,39.04,28.57
2016,7,29,6,30,512.0,58.0,1.4,18.0,180.0,55.11,34.47
2016,7,29,6,45,297.0,93.5,1.4,18.5,168.5,98.49,65.66
2016,7,29,7,0,82.0,129.0,1.4,19.0,157.0,115.07,86.9
2016,7,29,7,15,146.0,150.5,1.35,19.5,209.5,153.67,115.78
2016,7,29,7,30,210.0,172.0,1.3,20.0,262.0,199.8,151.28
2016,7,29,7,45,475.0,131.5,1.3,21.0,369.0,274.94,205.17
2016,7,29,8,0,740.0,91.0,1.3,22.0,476.0,377.04,281.85
2016,7,29,8,15,761.0,95.0,1.25,22.5,523.5,433.36,327.0
2016,7,29,8,30,782.0,99.0,1.2,23.0,571.0,490.34,371.2
2016,7,29,8,45,798.5,101.5,1.2,23.5,615.5,543.78,411.46
2016,7,29,9,0,815.0,104.0,1.2,24.0,660.0,596.79,449.98
2016,7,29,9,15,828.0,106.5,1.25,24.5,700.5,643.31,483.14
2016,7,29,9,30,841.0,109.0,1.3,25.0,741.0,691.18,516.24
2016,7,29,9,45,853.0,110.0,1.4,25.5,776.5,735.31,546.41
2016,7,29,10,0,865.0,111.0,1.5,26.0,812.0,777.49,573.32
2016,7,29,10,15,872.0,112.5,1.6,26.0,841.5,813.95,597.25
2016,7,29,10,30,879.0,114.0,1.7,26.0,871.0,847.68,619.35
2016,7,29,10,45,886.0,114.0,1.8,26.0,894.0,877.08,638.59
2016,7,29,11,0,893.0,114.0,1.9,26.0,917.0,903.42,655.87
2016,7,29,11,15,896.5,114.5,1.95,26.0,932.5,923.85,668.86
2016,7,29,11,30,900.0,115.0,2.0,26.0,948.0,940.83,679.73
2016,7,29,11,45,904.0,114.0,2.15,26.5,957.0,953.32,687.53
2016,7,29,12,0,908.0,113.0,2.3,27.0,966.0,962.21,693.09
2016,7,29,12,15,908.0,113.0,2.4,27.0,967.0,964.66,695.48
2016,7,29,12,30,908.0,113.0,2.5,27.0,968.0,963.42,695.63
2016,7,29,12,45,908.5,112.0,2.6,27.0,961.5,958.0,693.19
2016,7,29,13,0,909.0,111.0,2.7,27.0,955.0,948.89,688.44
2016,7,29,13,15,906.5,110.0,2.75,26.5,941.0,933.38,680.52
2016,7,29,13,30,904.0,109.0,2.8,26.0,927.0,914.31,670.31
2016,7,29,13,45,902.0,106.5,2.9,26.0,906.0,890.77,656.15
2016,7,29,14,0,900.0,104.0,3.0,26.0,885.0,863.81,639.64
2016,7,29,14,15,894.0,103.0,3.0,26.0,857.5,831.75,618.95
2016,7,29,14,30,888.0,102.0,3.0,26.0,830.0,796.77,596.18
2016,7,29,14,45,882.5,99.0,3.05,26.0,796.5,757.51,570.54
2016,7,29,15,0,877.0,96.0,3.1,26.0,763.0,715.67,542.09
2016,7,29,15,15,866.5,94.0,3.1,25.5,724.0,669.09,509.44
2016,7,29,15,30,856.0,92.0,3.1,25.0,685.0,620.78,474.55
2016,7,29,15,45,845.0,88.0,3.1,25.0,641.5,568.8,435.03
2016,7,29,16,0,834.0,84.0,3.1,25.0,598.0,515.65,393.43
2016,7,29,16,15,816.0,81.5,3.05,24.5,551.0,459.76,349.06
2016,7,29,16,30,798.0,79.0,3.0,24.0,504.0,403.47,302.9
2016,7,29,16,45,778.0,74.5,3.0,23.5,455.0,344.88,253.61
2016,7,29,17,0,758.0,70.0,3.0,23.0,406.0,287.27,203.91
2016,7,29,17,15,726.0,66.0,2.9,22.5,355.0,228.63,153.4
2016,7,29,17,30,694.0,62.0,2.8,22.0,304.0,172.97,106.68
2016,7,29,17,45,652.0,56.5,2.7,22.0,254.5,118.18,65.2
2016,7,29,18,0,610.0,51.0,2.6,22.0,205.0,68.2,36.56
2016,7,29,18,15,541.5,44.0,2.45,21.5,158.0,35.23,24.85
2016,7,29,18,30,473.0,37.0,2.3,21.0,111.0,30.01,20.01
2016,7,29,18,45,363.5,28.0,2.2,20.5,72.0,22.89,13.05
2016,7,29,19,0,254.0,19.0,2.1,20.0,33.0,15.7,0.0
2016,7,29,19,15,127.0,9.5,2.1,19.5,16.5,8.11,0.0
2016,7,29,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,101.0,7.5,1.7,14.5,12.0,6.4,0.0
2016,7,30,5,30,202.0,15.0,1.7,15.0,24.0,12.8,0.0
2016,7,30,5,45,327.5,25.0,1.75,15.5,61.0,20.51,10.4
2016,7,30,6,0,453.0,35.0,1.8,16.0,98.0,28.56,19.02
2016,7,30,6,15,528.0,42.5,1.75,16.5,145.0,34.23,24.45
2016,7,30,6,30,603.0,50.0,1.7,17.0,192.0,51.3,29.92
2016,7,30,6,45,331.5,88.5,1.7,17.5,169.5,98.09,64.22
2016,7,30,7,0,60.0,127.0,1.7,18.0,147.0,110.47,84.45
2016,7,30,7,15,60.0,147.5,1.75,18.5,170.5,132.3,102.33
2016,7,30,7,30,60.0,168.0,1.8,19.0,194.0,154.31,120.22
2016,7,30,7,45,89.5,194.5,1.85,20.0,238.5,191.05,148.74
2016,7,30,8,0,119.0,221.0,1.9,21.0,283.0,235.34,182.98
2016,7,30,8,15,82.5,232.5,1.95,21.5,277.0,233.57,181.68
2016,7,30,8,30,46.0,244.0,2.0,22.0,271.0,231.33,179.53
2016,7,30,8,45,148.0,273.5,2.1,22.5,372.5,323.39,250.51
2016,7,30,9,0,250.0,303.0,2.2,23.0,474.0,427.57,328.85
2016,7,30,9,15,577.5,195.5,2.3,23.0,620.5,570.88,438.36
2016,7,30,9,30,905.0,88.0,2.4,23.0,767.0,716.89,547.41
2016,7,30,9,45,913.0,89.5,2.55,23.5,802.0,761.16,576.93
2016,7,30,10,0,921.0,91.0,2.7,24.0,837.0,803.0,604.29
2016,7,30,10,15,927.0,92.0,2.8,24.0,866.0,840.1,629.06
2016,7,30,10,30,933.0,93.0,2.9,24.0,895.0,874.22,651.76
2016,7,30,10,45,936.0,94.5,3.0,24.0,917.5,903.11,670.89
2016,7,30,11,0,939.0,96.0,3.1,24.0,940.0,928.54,687.75
2016,7,30,11,15,941.5,96.5,3.2,24.0,955.0,948.99,701.35
2016,7,30,11,30,944.0,97.0,3.3,24.0,970.0,965.76,712.62
2016,7,30,11,45,944.5,98.0,3.4,24.0,977.5,977.42,720.62
2016,7,30,12,0,945.0,99.0,3.5,24.0,985.0,985.25,726.22
2016,7,30,12,15,945.0,99.0,3.5,24.0,985.5,987.79,727.77
2016,7,30,12,30,945.0,99.0,3.5,24.0,986.0,986.48,726.92
2016,7,30,12,45,942.5,99.5,3.55,24.0,978.5,979.48,722.78
2016,7,30,13,0,940.0,100.0,3.6,24.0,971.0,968.67,716.26
2016,7,30,13,15,937.0,99.0,3.6,24.0,956.5,952.22,705.74
2016,7,30,13,30,934.0,98.0,3.6,24.0,942.0,932.1,692.86
2016,7,30,13,45,931.0,96.5,3.6,24.0,920.5,907.92,677.29
2016,7,30,14,0,928.0,95.0,3.6,24.0,899.0,880.27,659.37
2016,7,30,14,15,922.5,94.0,3.55,23.5,871.0,847.74,639.05
2016,7,30,14,30,917.0,93.0,3.5,23.0,843.0,812.16,616.47
2016,7,30,14,45,911.0,90.5,3.5,23.0,809.0,771.88,589.46
2016,7,30,15,0,905.0,88.0,3.5,23.0,775.0,728.96,559.99
2016,7,30,15,15,895.0,86.0,3.45,22.5,735.5,681.46,525.99
2016,7,30,15,30,885.0,84.0,3.4,22.0,696.0,632.1,489.66
2016,7,30,15,45,874.0,81.0,3.35,22.0,652.5,579.61,449.01
2016,7,30,16,0,863.0,78.0,3.3,22.0,609.0,525.87,406.23
2016,7,30,16,15,846.0,75.5,3.25,21.5,561.0,468.86,360.36
2016,7,30,16,30,829.0,73.0,3.2,21.0,513.0,411.78,312.84
2016,7,30,16,45,808.0,69.5,3.15,21.0,463.0,351.4,260.83
2016,7,30,17,0,787.0,66.0,3.1,21.0,413.0,292.64,209.08
2016,7,30,17,15,756.0,62.5,3.0,20.5,361.5,232.9,157.03
2016,7,30,17,30,725.0,59.0,2.9,20.0,310.0,175.98,108.69
2016,7,30,17,45,680.5,54.0,2.85,19.5,259.0,119.39,65.65
2016,7,30,18,0,636.0,49.0,2.8,19.0,208.0,67.89,36.03
2016,7,30,18,15,567.0,42.5,2.65,18.5,160.0,37.22,26.91
2016,7,30,18,30,498.0,36.0,2.5,18.0,112.0,29.34,19.68
2016,7,30,18,45,383.5,27.0,2.4,17.5,72.5,22.14,12.51
2016,7,30,19,0,269.0,18.0,2.3,17.0,33.0,14.88,0.0
2016,7,30,19,15,134.5,9.0,2.3,16.5,16.5,7.68,0.0
2016,7,30,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,93.0,7.5,1.75,12.5,11.0,6.4,0.0
2016,7,31,5,30,186.0,15.0,1.8,13.0,22.0,12.8,0.0
2016,7,31,5,45,314.5,25.0,1.9,13.5,59.0,20.53,10.26
2016,7,31,6,0,443.0,35.0,2.0,14.0,96.0,28.57,19.17
2016,7,31,6,15,519.0,42.5,2.05,14.5,142.5,34.23,24.64
2016,7,31,6,30,595.0,50.0,2.1,15.0,189.0,51.73,30.27
2016,7,31,6,45,314.0,85.5,2.15,15.5,160.5,94.74,62.55
2016,7,31,7,0,33.0,121.0,2.2,16.0,132.0,102.13,79.41
2016,7,31,7,15,25.0,135.5,2.2,16.5,145.0,115.85,91.0
2016,7,31,7,30,17.0,150.0,2.2,17.0,158.0,127.43,100.57
2016,7,31,7,45,18.5,167.5,2.2,17.5,177.0,144.07,113.79
2016,7,31,8,0,20.0,185.0,2.2,18.0,196.0,160.93,126.99
2016,7,31,8,15,24.5,206.5,2.2,18.0,220.5,182.68,144.19
2016,7,31,8,30,29.0,228.0,2.2,18.0,245.0,209.38,165.18
2016,7,31,8,45,62.0,266.5,2.2,18.5,307.0,263.84,207.62
2016,7,31,9,0,95.0,305.0,2.2,19.0,369.0,322.12,252.24
