Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,15,500.5,196.5,2.2,19.5,567.5,518.58,405.67
2016,7,31,9,30,906.0,88.0,2.2,20.0,766.0,719.25,554.88
2016,7,31,9,45,912.0,91.0,2.25,20.5,801.0,763.61,583.48
2016,7,31,10,0,918.0,94.0,2.3,21.0,836.0,805.4,610.31
2016,7,31,10,15,924.5,95.0,2.35,21.0,865.5,842.85,635.1
2016,7,31,10,30,931.0,96.0,2.4,21.0,895.0,877.36,657.77
2016,7,31,10,45,936.0,97.0,2.5,21.5,918.0,907.45,676.53
2016,7,31,11,0,941.0,98.0,2.6,22.0,941.0,934.19,693.01
2016,7,31,11,15,944.0,98.5,2.65,22.0,956.5,955.14,706.57
2016,7,31,11,30,947.0,99.0,2.7,22.0,972.0,972.42,717.82
2016,7,31,11,45,948.5,99.0,2.75,22.5,980.5,984.07,724.07
2016,7,31,12,0,950.0,99.0,2.8,23.0,989.0,991.89,727.93
2016,7,31,12,15,950.0,99.0,2.85,23.0,989.5,994.44,729.89
2016,7,31,12,30,950.0,99.0,2.9,23.0,990.0,993.1,729.47
2016,7,31,12,45,946.0,101.0,2.95,23.0,982.0,986.09,725.46
2016,7,31,13,0,942.0,103.0,3.0,23.0,974.0,975.29,719.08
2016,7,31,13,15,939.0,102.0,3.05,23.0,959.5,958.77,709.01
2016,7,31,13,30,936.0,101.0,3.1,23.0,945.0,938.57,696.56
2016,7,31,13,45,933.5,99.0,3.15,23.0,923.5,914.24,681.36
2016,7,31,14,0,931.0,97.0,3.2,23.0,902.0,886.41,663.76
2016,7,31,14,15,924.5,96.0,3.2,22.5,873.5,852.9,643.15
2016,7,31,14,30,918.0,95.0,3.2,22.0,845.0,816.4,620.28
2016,7,31,14,45,912.0,92.5,3.2,22.0,810.5,776.01,593.26
2016,7,31,15,0,906.0,90.0,3.2,22.0,776.0,732.97,563.79
2016,7,31,15,15,895.5,88.0,3.15,21.5,736.0,685.01,529.5
2016,7,31,15,30,885.0,86.0,3.1,21.0,696.0,635.22,492.9
2016,7,31,15,45,873.0,83.0,3.1,21.0,651.5,582.06,451.93
2016,7,31,16,0,861.0,80.0,3.1,21.0,607.0,527.76,408.85
2016,7,31,16,15,843.0,77.5,3.05,20.5,559.0,470.28,362.59
2016,7,31,16,30,825.0,75.0,3.0,20.0,511.0,412.83,314.75
2016,7,31,16,45,802.5,71.5,2.95,20.0,460.5,352.13,262.44
2016,7,31,17,0,780.0,68.0,2.9,20.0,410.0,293.13,210.45
2016,7,31,17,15,748.0,64.0,2.8,19.5,358.0,233.0,158.0
2016,7,31,17,30,716.0,60.0,2.7,19.0,306.0,175.82,109.37
2016,7,31,17,45,669.5,55.0,2.65,18.5,255.0,119.47,66.4
2016,7,31,18,0,623.0,50.0,2.6,18.0,204.0,68.48,36.89
2016,7,31,18,15,552.5,43.5,2.45,17.5,156.5,34.99,25.06
2016,7,31,18,30,482.0,37.0,2.3,17.0,109.0,30.16,20.45
2016,7,31,18,45,365.0,27.5,2.15,16.5,70.0,22.58,12.78
2016,7,31,19,0,248.0,18.0,2.0,16.0,31.0,14.91,0.0
2016,7,31,19,15,124.0,9.0,2.0,15.5,15.5,7.68,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,70.5,7.5,1.6,12.5,10.0,6.4,0.0
2016,8,1,5,30,141.0,15.0,1.7,13.0,20.0,12.8,0.0
2016,8,1,5,45,270.5,26.5,1.8,13.5,55.5,21.81,10.91
2016,8,1,6,0,400.0,38.0,1.9,14.0,91.0,31.05,21.26
2016,8,1,6,15,479.5,46.0,1.9,14.5,137.0,36.96,27.03
2016,8,1,6,30,559.0,54.0,1.9,15.0,183.0,54.72,32.96
2016,8,1,6,45,295.5,87.0,1.95,15.5,156.5,94.72,63.19
2016,8,1,7,0,32.0,120.0,2.0,16.0,130.0,101.32,78.77
2016,8,1,7,15,41.5,142.0,2.0,16.5,158.0,124.47,97.49
2016,8,1,7,30,51.0,164.0,2.0,17.0,186.0,149.08,117.29
2016,8,1,7,45,52.0,185.0,2.0,17.5,210.0,171.42,135.27
2016,8,1,8,0,53.0,206.0,2.0,18.0,234.0,194.02,153.16
2016,8,1,8,15,55.5,227.5,2.0,18.5,259.0,217.94,171.77
2016,8,1,8,30,58.0,249.0,2.0,19.0,284.0,242.23,190.36
2016,8,1,8,45,55.0,266.5,2.0,19.5,301.5,260.33,203.78
2016,8,1,9,0,52.0,284.0,2.0,20.0,319.0,278.08,216.72
2016,8,1,9,15,49.0,298.5,2.05,20.5,333.0,292.83,227.21
2016,8,1,9,30,46.0,313.0,2.1,21.0,347.0,307.21,237.3
2016,8,1,9,45,50.5,333.0,2.15,21.5,373.0,331.78,255.14
2016,8,1,10,0,55.0,353.0,2.2,22.0,399.0,356.68,272.99
2016,8,1,10,15,110.5,386.0,2.3,22.0,480.5,446.75,340.69
2016,8,1,10,30,166.0,419.0,2.4,22.0,562.0,529.16,401.22
2016,8,1,10,45,546.5,263.5,2.5,22.5,749.5,746.38,563.39
2016,8,1,11,0,927.0,108.0,2.6,23.0,937.0,933.44,691.4
2016,8,1,11,15,930.5,108.5,2.65,23.0,953.5,954.59,703.54
2016,8,1,11,30,934.0,109.0,2.7,23.0,970.0,972.13,714.91
2016,8,1,11,45,935.5,109.5,2.8,23.0,978.0,984.12,723.19
2016,8,1,12,0,937.0,110.0,2.9,23.0,986.0,992.32,729.14
2016,8,1,12,15,937.0,110.5,2.95,23.0,987.0,995.29,731.36
2016,8,1,12,30,937.0,111.0,3.0,23.0,988.0,994.43,731.23
2016,8,1,12,45,935.5,111.0,3.05,23.0,980.5,987.85,727.48
2016,8,1,13,0,934.0,111.0,3.1,23.0,973.0,977.48,721.37
2016,8,1,13,15,931.0,110.0,3.1,23.0,958.5,961.04,710.94
2016,8,1,13,30,928.0,109.0,3.1,23.0,944.0,940.94,698.19
2016,8,1,13,45,924.0,107.5,3.15,23.0,922.0,915.92,682.54
2016,8,1,14,0,920.0,106.0,3.2,23.0,900.0,887.5,664.56
2016,8,1,14,15,914.0,105.0,3.2,22.5,871.5,854.65,644.41
2016,8,1,14,30,908.0,104.0,3.2,22.0,843.0,818.8,622.0
2016,8,1,14,45,900.0,101.5,3.2,22.0,808.5,777.2,594.16
2016,8,1,15,0,892.0,99.0,3.2,22.0,774.0,733.14,563.72
2016,8,1,15,15,881.0,97.0,3.2,21.5,733.5,685.33,529.78
2016,8,1,15,30,870.0,95.0,3.2,21.0,693.0,635.77,493.55
2016,8,1,15,45,856.5,92.5,3.2,21.0,648.5,582.82,452.74
2016,8,1,16,0,843.0,90.0,3.2,21.0,604.0,530.08,410.84
2016,8,1,16,15,824.0,87.0,3.15,20.5,555.5,471.73,364.03
2016,8,1,16,30,805.0,84.0,3.1,20.0,507.0,413.6,315.81
2016,8,1,16,45,780.0,80.0,3.05,19.5,456.0,352.97,264.24
2016,8,1,17,0,755.0,76.0,3.0,19.0,405.0,293.89,212.74
2016,8,1,17,15,720.5,71.5,2.95,18.5,353.5,234.01,160.59
2016,8,1,17,30,686.0,67.0,2.9,18.0,302.0,177.46,112.51
2016,8,1,17,45,635.0,61.5,2.85,17.5,250.5,118.85,67.57
2016,8,1,18,0,584.0,56.0,2.8,17.0,199.0,68.88,38.23
2016,8,1,18,15,508.5,48.5,2.7,16.5,151.5,38.88,28.56
2016,8,1,18,30,433.0,41.0,2.6,16.0,104.0,33.43,23.33
2016,8,1,18,45,307.0,30.0,2.55,15.5,65.5,24.69,14.35
2016,8,1,19,0,181.0,19.0,2.5,15.0,27.0,15.79,0.0
2016,8,1,19,15,90.5,9.5,2.5,14.5,13.5,8.11,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,5,15,54.0,7.5,1.45,12.5,9.5,0.0,0.0
2016,8,2,5,30,108.0,15.0,1.5,13.0,19.0,12.8,0.0
2016,8,2,5,45,244.5,27.0,1.6,13.5,54.0,22.27,10.84
2016,8,2,6,0,381.0,39.0,1.7,14.0,89.0,31.92,21.97
2016,8,2,6,15,465.5,48.0,1.65,14.5,136.0,38.63,28.48
2016,8,2,6,30,550.0,57.0,1.6,15.0,183.0,57.62,35.21
2016,8,2,6,45,275.0,70.5,1.55,15.5,133.5,80.64,52.06
2016,8,2,7,0,0.0,84.0,1.5,16.0,84.0,68.93,53.0
2016,8,2,7,15,0.0,96.0,1.4,16.5,96.0,79.02,61.29
2016,8,2,7,30,0.0,108.0,1.3,17.0,108.0,89.14,69.41
2016,8,2,7,45,0.0,128.0,1.25,18.0,128.0,105.87,82.66
2016,8,2,8,0,0.0,148.0,1.2,19.0,148.0,122.76,95.75
2016,8,2,8,15,1.5,159.5,1.15,19.5,160.5,133.4,103.76
2016,8,2,8,30,3.0,171.0,1.1,20.0,173.0,144.24,111.85
2016,8,2,8,45,7.0,194.5,1.1,20.5,199.5,166.81,129.19
2016,8,2,9,0,11.0,218.0,1.1,21.0,226.0,189.97,146.72
2016,8,2,9,15,17.5,248.0,1.1,21.0,261.5,220.89,170.38
2016,8,2,9,30,24.0,278.0,1.1,21.0,297.0,252.62,194.36
2016,8,2,9,45,66.5,329.5,1.15,21.5,383.0,340.77,260.83
2016,8,2,10,0,109.0,381.0,1.2,22.0,469.0,424.8,322.06
2016,8,2,10,15,259.5,366.0,1.2,22.5,585.5,560.68,420.88
2016,8,2,10,30,410.0,351.0,1.2,23.0,702.0,694.0,513.35
2016,8,2,10,45,674.5,229.5,1.3,23.5,824.5,827.62,607.23
2016,8,2,11,0,939.0,108.0,1.4,24.0,947.0,946.08,683.24
2016,8,2,11,15,942.5,108.5,1.45,24.0,963.0,967.47,695.58
2016,8,2,11,30,946.0,109.0,1.5,24.0,979.0,985.2,706.84
2016,8,2,11,45,947.5,109.5,1.55,24.5,987.5,997.32,713.3
2016,8,2,12,0,949.0,110.0,1.6,25.0,996.0,1005.6,717.49
2016,8,2,12,15,949.0,110.0,1.6,25.0,996.5,1008.11,718.89
2016,8,2,12,30,949.0,110.0,1.6,25.0,997.0,1006.73,718.04
2016,8,2,12,45,940.5,114.5,1.65,25.5,987.5,997.81,711.94
2016,8,2,13,0,932.0,119.0,1.7,26.0,978.0,985.14,703.64
2016,8,2,13,15,928.5,118.0,1.75,26.0,963.0,968.23,694.14
2016,8,2,13,30,925.0,117.0,1.8,26.0,948.0,947.68,682.36
2016,8,2,13,45,920.5,115.5,1.85,26.0,925.5,922.24,667.43
2016,8,2,14,0,916.0,114.0,1.9,26.0,903.0,893.43,650.25
2016,8,2,14,15,909.5,113.0,1.95,26.0,874.0,860.21,630.07
2016,8,2,14,30,903.0,112.0,2.0,26.0,845.0,824.02,607.73
2016,8,2,14,45,894.0,110.0,2.05,26.0,809.5,782.25,581.36
2016,8,2,15,0,885.0,108.0,2.1,26.0,774.0,738.09,552.22
2016,8,2,15,15,873.0,105.5,2.1,25.5,733.5,689.31,518.96
2016,8,2,15,30,861.0,103.0,2.1,25.0,693.0,638.89,483.5
2016,8,2,15,45,845.0,100.5,2.15,25.0,647.5,587.11,445.12
2016,8,2,16,0,829.0,98.0,2.2,25.0,602.0,531.56,402.79
2016,8,2,16,15,808.5,94.5,2.2,24.5,553.0,472.59,357.08
2016,8,2,16,30,788.0,91.0,2.2,24.0,504.0,414.05,310.04
2016,8,2,16,45,760.0,87.5,2.25,24.0,452.5,353.61,259.67
2016,8,2,17,0,732.0,84.0,2.3,24.0,401.0,295.09,209.74
2016,8,2,17,15,695.0,78.5,2.15,23.0,348.5,232.42,157.14
2016,8,2,17,30,658.0,73.0,2.0,22.0,296.0,175.61,110.24
2016,8,2,17,45,603.0,67.0,1.95,21.5,244.5,120.4,68.97
2016,8,2,18,0,548.0,61.0,1.9,21.0,193.0,71.69,40.68
2016,8,2,18,15,468.0,52.0,1.85,20.0,146.0,41.65,30.49
2016,8,2,18,30,388.0,43.0,1.8,19.0,99.0,35.08,24.37
2016,8,2,18,45,259.5,30.5,1.8,18.5,61.5,25.1,14.2
2016,8,2,19,0,131.0,18.0,1.8,18.0,24.0,14.05,0.0
2016,8,2,19,15,65.5,9.0,1.8,17.5,12.0,7.68,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,0.95,15.5,8.0,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.1,16.0,16.0,11.1,0.0
2016,8,3,5,45,224.0,26.5,1.25,16.5,50.5,21.84,9.87
2016,8,3,6,0,354.0,40.0,1.4,17.0,85.0,32.79,22.35
2016,8,3,6,15,439.0,49.0,1.4,17.5,131.0,39.41,28.77
2016,8,3,6,30,524.0,58.0,1.4,18.0,177.0,58.44,35.5
2016,8,3,6,45,354.5,90.5,1.45,18.5,180.0,103.7,67.4
2016,8,3,7,0,185.0,123.0,1.5,19.0,183.0,128.44,93.41
2016,8,3,7,15,154.0,147.0,1.45,19.5,202.5,154.28,116.14
2016,8,3,7,30,123.0,171.0,1.4,20.0,222.0,177.24,136.24
2016,8,3,7,45,100.0,191.5,1.4,21.0,236.5,193.3,149.6
2016,8,3,8,0,77.0,212.0,1.4,22.0,251.0,209.01,161.99
2016,8,3,8,15,110.0,238.0,1.3,22.5,300.0,257.0,198.68
2016,8,3,8,30,143.0,264.0,1.2,23.0,349.0,304.63,234.38
2016,8,3,8,45,499.5,183.0,1.1,23.5,513.5,455.63,348.04
2016,8,3,9,0,856.0,102.0,1.0,24.0,678.0,624.57,469.71
2016,8,3,9,15,868.0,104.5,0.9,24.5,719.5,675.4,502.59
2016,8,3,9,30,880.0,107.0,0.8,25.0,761.0,724.66,534.1
2016,8,3,9,45,888.5,109.5,0.7,25.5,796.5,769.52,560.89
2016,8,3,10,0,897.0,112.0,0.6,26.0,832.0,812.03,584.18
2016,8,3,10,15,904.0,113.5,0.7,26.0,862.0,849.81,608.48
2016,8,3,10,30,911.0,115.0,0.8,26.0,892.0,884.72,630.96
2016,8,3,10,45,915.5,116.5,0.95,26.5,915.0,914.42,649.74
2016,8,3,11,0,920.0,118.0,1.1,27.0,938.0,940.78,666.39
2016,8,3,11,15,923.5,118.5,1.3,27.0,954.5,961.83,681.83
2016,8,3,11,30,927.0,119.0,1.5,27.0,971.0,979.28,695.02
2016,8,3,11,45,928.0,120.0,1.75,27.0,979.0,991.19,705.39
2016,8,3,12,0,929.0,121.0,2.0,27.0,987.0,999.32,713.31
2016,8,3,12,15,929.5,121.0,2.2,27.0,987.5,1002.22,717.28
2016,8,3,12,30,930.0,121.0,2.4,27.0,988.0,1001.31,718.85
2016,8,3,12,45,931.5,119.0,2.6,27.0,982.0,995.63,717.34
2016,8,3,13,0,933.0,117.0,2.8,27.0,976.0,986.1,713.34
2016,8,3,13,15,930.0,116.5,2.9,26.5,961.0,970.05,705.65
2016,8,3,13,30,927.0,116.0,3.0,26.0,946.0,950.33,695.56
2016,8,3,13,45,922.5,115.0,3.1,26.0,924.0,925.26,680.51
2016,8,3,14,0,918.0,114.0,3.2,26.0,902.0,896.79,663.12
2016,8,3,14,15,911.5,112.5,3.25,25.5,873.5,862.96,642.94
2016,8,3,14,30,905.0,111.0,3.3,25.0,845.0,826.16,620.49
2016,8,3,14,45,897.0,108.5,3.4,25.0,810.0,784.5,593.43
2016,8,3,15,0,889.0,106.0,3.5,25.0,775.0,740.37,563.6
2016,8,3,15,15,877.5,104.0,3.45,24.5,734.0,692.14,529.54
2016,8,3,15,30,866.0,102.0,3.4,24.0,693.0,642.2,493.28
2016,8,3,15,45,853.0,98.5,3.4,23.5,648.0,590.82,454.94
2016,8,3,16,0,840.0,95.0,3.4,23.0,603.0,535.38,412.29
2016,8,3,16,15,820.0,91.5,3.35,22.5,554.0,475.98,365.08
2016,8,3,16,30,800.0,88.0,3.3,22.0,505.0,416.94,316.55
2016,8,3,16,45,776.0,83.5,3.3,22.0,454.0,356.22,264.82
2016,8,3,17,0,752.0,79.0,3.3,22.0,403.0,296.96,213.2
2016,8,3,17,15,716.0,74.0,3.15,21.5,350.5,236.23,160.9
2016,8,3,17,30,680.0,69.0,3.0,21.0,298.0,176.31,110.58
2016,8,3,17,45,629.5,63.0,2.95,20.5,246.5,120.19,68.04
2016,8,3,18,0,579.0,57.0,2.9,20.0,195.0,69.97,38.62
2016,8,3,18,15,499.5,48.5,2.7,19.0,147.0,38.98,28.28
2016,8,3,18,30,420.0,40.0,2.5,18.0,99.0,32.69,22.37
2016,8,3,18,45,290.0,28.5,2.3,17.5,61.5,23.48,12.68
2016,8,3,19,0,160.0,17.0,2.1,17.0,24.0,14.1,0.0
2016,8,3,19,15,80.0,8.5,2.05,16.5,12.0,7.26,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,39.0,6.5,1.75,12.5,7.5,0.0,0.0
2016,8,4,5,30,78.0,13.0,1.8,13.0,15.0,11.1,0.0
2016,8,4,5,45,215.0,26.5,1.9,13.5,49.5,21.9,9.49
2016,8,4,6,0,352.0,40.0,2.0,14.0,84.0,32.87,22.65
2016,8,4,6,15,439.0,49.5,1.95,14.5,130.5,39.92,29.55
2016,8,4,6,30,526.0,59.0,1.9,15.0,177.0,60.06,36.93
2016,8,4,6,45,263.0,58.5,1.9,15.5,117.5,71.06,44.32
2016,8,4,7,0,0.0,58.0,1.9,16.0,58.0,48.02,35.34
2016,8,4,7,15,0.0,74.5,1.85,16.5,74.5,61.72,46.79
2016,8,4,7,30,0.0,91.0,1.8,17.0,91.0,75.34,57.96
2016,8,4,7,45,0.0,104.5,1.75,18.0,104.5,86.62,66.87
2016,8,4,8,0,0.0,118.0,1.7,19.0,118.0,97.99,75.68
2016,8,4,8,15,0.0,127.5,1.75,19.0,127.5,106.09,82.02
2016,8,4,8,30,0.0,137.0,1.8,19.0,137.0,114.23,88.35
2016,8,4,8,45,1.0,153.0,1.85,19.5,153.5,128.45,99.37
2016,8,4,9,0,2.0,169.0,1.9,20.0,170.0,142.87,110.42
2016,8,4,9,15,3.5,177.0,2.0,20.0,179.5,150.97,116.61
2016,8,4,9,30,5.0,185.0,2.1,20.0,189.0,159.22,122.94
2016,8,4,9,45,7.5,207.0,2.25,20.5,213.0,180.41,139.22
2016,8,4,10,0,10.0,229.0,2.4,21.0,237.0,201.93,155.58
2016,8,4,10,15,12.5,252.0,2.45,21.0,262.5,224.62,172.97
2016,8,4,10,30,15.0,275.0,2.5,21.0,288.0,247.57,190.46
2016,8,4,10,45,19.5,305.0,2.65,21.0,322.5,278.71,214.22
2016,8,4,11,0,24.0,335.0,2.8,21.0,357.0,310.22,238.09
2016,8,4,11,15,26.0,347.0,2.9,21.0,371.5,337.77,258.73
2016,8,4,11,30,28.0,359.0,3.0,21.0,386.0,351.89,269.25
2016,8,4,11,45,29.0,361.5,3.1,21.0,389.0,355.93,272.26
2016,8,4,12,0,30.0,364.0,3.2,21.0,392.0,359.72,275.16
2016,8,4,12,15,208.5,384.0,3.25,21.0,578.5,578.01,441.54
2016,8,4,12,30,387.0,404.0,3.3,21.0,765.0,765.26,577.35
2016,8,4,12,45,652.0,262.0,3.35,21.0,864.0,893.13,672.02
2016,8,4,13,0,917.0,120.0,3.4,21.0,963.0,976.03,729.24
2016,8,4,13,15,914.0,119.0,3.4,21.0,948.0,959.67,717.94
2016,8,4,13,30,911.0,118.0,3.4,21.0,933.0,939.71,705.1
2016,8,4,13,45,908.5,115.5,3.45,21.0,911.0,915.24,689.56
2016,8,4,14,0,906.0,113.0,3.5,21.0,889.0,887.33,671.65
2016,8,4,14,15,899.0,111.5,3.5,20.5,860.0,853.37,650.43
2016,8,4,14,30,892.0,110.0,3.5,20.0,831.0,816.5,627.0
2016,8,4,14,45,885.0,107.0,3.5,20.0,796.5,775.5,599.21
2016,8,4,15,0,878.0,104.0,3.5,20.0,762.0,732.0,568.76
2016,8,4,15,15,866.5,101.5,3.5,19.5,721.5,683.68,534.07
2016,8,4,15,30,855.0,99.0,3.5,19.0,681.0,633.7,497.13
2016,8,4,15,45,842.0,95.5,3.5,19.0,636.5,582.7,457.33
2016,8,4,16,0,829.0,92.0,3.5,19.0,592.0,527.75,413.41
2016,8,4,16,15,582.0,145.5,3.45,18.5,482.0,414.97,325.01
2016,8,4,16,30,335.0,199.0,3.4,18.0,372.0,314.62,246.57
2016,8,4,16,45,308.0,180.5,3.4,18.0,327.5,266.9,207.34
2016,8,4,17,0,281.0,162.0,3.4,18.0,283.0,222.02,169.86
2016,8,4,17,15,264.5,144.0,3.35,17.5,245.5,183.03,137.05
2016,8,4,17,30,248.0,126.0,3.3,17.0,208.0,145.93,106.12
2016,8,4,17,45,411.0,90.0,3.25,16.5,198.5,116.86,75.62
2016,8,4,18,0,574.0,54.0,3.2,16.0,189.0,67.49,37.24
2016,8,4,18,15,495.5,46.0,3.1,15.5,142.0,36.96,26.91
2016,8,4,18,30,417.0,38.0,3.0,15.0,95.0,31.03,21.18
2016,8,4,18,45,290.5,26.5,2.95,14.5,58.0,21.78,11.18
2016,8,4,19,0,164.0,15.0,2.9,14.0,21.0,12.8,0.0
2016,8,4,19,15,82.0,7.5,2.9,13.5,10.5,6.4,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,2.0,13.0,13.0,9.39,0.0
2016,8,5,5,45,203.0,25.0,2.1,13.5,46.5,20.59,7.91
2016,8,5,6,0,330.0,39.0,2.2,14.0,80.0,31.98,21.81
2016,8,5,6,15,416.0,49.5,2.2,14.0,125.5,39.88,29.55
2016,8,5,6,30,502.0,60.0,2.2,14.0,171.0,60.96,37.88
2016,8,5,6,45,251.0,68.5,2.25,14.5,124.0,78.27,51.05
2016,8,5,7,0,0.0,77.0,2.3,15.0,77.0,63.4,48.54
2016,8,5,7,15,0.0,92.0,2.2,15.0,92.0,75.83,59.01
2016,8,5,7,30,0.0,107.0,2.1,15.0,107.0,88.37,69.39
2016,8,5,7,45,0.0,110.5,2.05,15.5,110.5,91.57,71.68
2016,8,5,8,0,0.0,114.0,2.0,16.0,114.0,94.69,73.87
2016,8,5,8,15,0.0,135.5,1.95,16.5,135.5,112.8,88.39
2016,8,5,8,30,0.0,157.0,1.9,17.0,157.0,131.08,102.8
2016,8,5,8,45,0.0,155.0,1.85,17.5,155.0,129.62,101.07
2016,8,5,9,0,0.0,153.0,1.8,18.0,153.0,128.1,99.36
2016,8,5,9,15,4.5,185.0,1.8,18.5,188.5,158.52,123.34
2016,8,5,9,30,9.0,217.0,1.8,19.0,224.0,189.63,147.45
2016,8,5,9,45,12.5,242.5,1.85,19.5,253.0,214.99,166.73
2016,8,5,10,0,16.0,268.0,1.9,20.0,282.0,240.78,186.14
2016,8,5,10,15,20.0,292.5,1.95,20.0,310.0,266.48,205.66
2016,8,5,10,30,24.0,317.0,2.0,20.0,338.0,292.53,225.33
2016,8,5,10,45,43.0,361.0,2.05,20.5,399.5,363.61,278.6
2016,8,5,11,0,62.0,405.0,2.1,21.0,461.0,424.13,322.75
2016,8,5,11,15,63.0,411.5,2.15,21.0,469.0,433.23,329.01
2016,8,5,11,30,64.0,418.0,2.2,21.0,477.0,441.99,335.32
2016,8,5,11,45,475.0,282.0,2.25,21.5,722.5,743.1,560.84
2016,8,5,12,0,886.0,146.0,2.3,22.0,968.0,986.03,724.9
2016,8,5,12,15,885.5,146.0,2.35,22.0,968.0,987.84,723.99
2016,8,5,12,30,885.0,146.0,2.4,22.0,968.0,986.0,723.33
2016,8,5,12,45,882.0,146.0,2.5,22.0,960.0,978.16,719.38
2016,8,5,13,0,879.0,146.0,2.6,22.0,952.0,966.74,713.17
2016,8,5,13,15,875.0,145.0,2.65,22.0,936.5,949.97,703.03
2016,8,5,13,30,871.0,144.0,2.7,22.0,921.0,929.76,690.67
2016,8,5,13,45,863.0,144.0,2.75,22.0,898.0,903.62,674.34
2016,8,5,14,0,855.0,144.0,2.8,22.0,875.0,884.61,662.82
2016,8,5,14,15,846.5,142.0,2.8,22.0,845.5,849.46,639.86
2016,8,5,14,30,838.0,140.0,2.8,22.0,816.0,811.65,615.02
2016,8,5,14,45,826.0,138.0,2.85,22.0,780.5,768.74,586.33
2016,8,5,15,0,814.0,136.0,2.9,22.0,745.0,723.86,554.77
2016,8,5,15,15,800.0,133.0,2.9,21.5,704.0,674.99,520.37
2016,8,5,15,30,786.0,130.0,2.9,21.0,663.0,624.85,484.07
2016,8,5,15,45,768.0,126.0,2.9,21.0,618.0,570.52,442.68
2016,8,5,16,0,750.0,122.0,2.9,21.0,573.0,515.7,399.75
2016,8,5,16,15,726.5,117.5,2.85,20.5,524.5,457.62,353.71
2016,8,5,16,30,703.0,113.0,2.8,20.0,476.0,400.49,306.95
2016,8,5,16,45,672.5,107.5,2.8,20.0,425.5,341.25,256.89
2016,8,5,17,0,642.0,102.0,2.8,20.0,375.0,284.41,207.87
2016,8,5,17,15,600.5,95.0,2.75,19.5,323.5,226.44,158.5
2016,8,5,17,30,559.0,88.0,2.7,19.0,272.0,172.88,113.85
2016,8,5,17,45,500.0,79.5,2.7,18.5,222.5,120.88,74.53
2016,8,5,18,0,441.0,71.0,2.7,18.0,173.0,73.63,45.28
2016,8,5,18,15,358.5,59.0,2.6,17.5,128.5,44.9,33.55
2016,8,5,18,30,276.0,47.0,2.5,17.0,84.0,36.05,25.21
2016,8,5,18,45,166.5,30.5,2.4,16.5,50.0,23.56,11.93
2016,8,5,19,0,57.0,14.0,2.3,16.0,16.0,11.95,0.0
2016,8,5,19,15,28.5,7.0,2.25,15.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,1.0,13.0,11.0,8.54,0.0
2016,8,6,5,45,160.5,25.5,1.1,13.5,43.0,19.79,6.63
2016,8,6,6,0,281.0,41.0,1.2,14.0,75.0,31.66,21.48
2016,8,6,6,15,369.0,52.5,1.15,14.5,120.0,42.35,31.64
2016,8,6,6,30,457.0,64.0,1.1,15.0,165.0,63.77,40.53
2016,8,6,6,45,520.5,72.0,1.05,15.5,215.0,108.75,65.44
2016,8,6,7,0,584.0,80.0,1.0,16.0,265.0,161.56,104.21
2016,8,6,7,15,292.0,86.0,1.0,16.5,178.5,139.75,100.08
2016,8,6,7,30,0.0,92.0,1.0,17.0,92.0,76.16,58.51
2016,8,6,7,45,0.0,114.5,1.05,17.5,114.5,94.88,73.81
2016,8,6,8,0,0.0,137.0,1.1,18.0,137.0,113.8,88.88
2016,8,6,8,15,4.0,162.5,1.2,18.5,165.0,137.26,107.38
2016,8,6,8,30,8.0,188.0,1.3,19.0,193.0,161.39,126.18
2016,8,6,8,45,9.5,201.5,1.4,19.5,208.0,174.51,136.01
2016,8,6,9,0,11.0,215.0,1.5,20.0,223.0,187.82,145.93
2016,8,6,9,15,22.5,254.0,1.55,20.0,271.0,229.97,178.72
2016,8,6,9,30,34.0,293.0,1.6,20.0,319.0,282.61,219.02
2016,8,6,9,45,134.0,335.0,1.7,20.5,441.5,408.67,315.27
2016,8,6,10,0,234.0,377.0,1.8,21.0,564.0,532.69,406.34
2016,8,6,10,15,564.0,248.5,1.85,21.0,721.5,719.43,545.11
2016,8,6,10,30,894.0,120.0,1.9,21.0,879.0,881.23,657.45
2016,8,6,10,45,898.5,121.5,1.95,21.5,901.5,910.55,673.73
2016,8,6,11,0,903.0,123.0,2.0,22.0,924.0,936.58,689.14
2016,8,6,11,15,906.5,124.0,2.05,22.0,940.0,957.81,702.76
2016,8,6,11,30,910.0,125.0,2.1,22.0,956.0,975.48,714.18
2016,8,6,11,45,911.0,126.0,2.2,22.5,963.5,987.18,721.0
2016,8,6,12,0,912.0,127.0,2.3,23.0,971.0,995.15,725.53
2016,8,6,12,15,912.0,127.0,2.35,23.0,971.5,997.47,727.4
2016,8,6,12,30,912.0,127.0,2.4,23.0,972.0,996.02,727.01
2016,8,6,12,45,906.0,129.0,2.45,23.0,963.5,987.03,721.86
2016,8,6,13,0,900.0,131.0,2.5,23.0,955.0,974.4,714.48
2016,8,6,13,15,897.0,130.0,2.55,23.0,940.0,958.17,704.83
2016,8,6,13,30,894.0,129.0,2.6,23.0,925.0,938.39,692.89
2016,8,6,13,45,889.0,127.5,2.7,23.0,903.0,912.93,677.58
2016,8,6,14,0,884.0,126.0,2.8,23.0,881.0,884.2,659.99
2016,8,6,14,15,877.0,124.5,2.85,22.5,852.0,850.72,639.9
2016,8,6,14,30,870.0,123.0,2.9,22.0,823.0,814.39,617.61
2016,8,6,14,45,861.0,120.5,2.95,22.0,788.0,772.98,590.3
2016,8,6,15,0,852.0,118.0,3.0,22.0,753.0,734.76,563.8
2016,8,6,15,15,839.5,115.5,3.0,21.5,712.0,685.77,529.25
2016,8,6,15,30,827.0,113.0,3.0,21.0,671.0,635.29,492.64
2016,8,6,15,45,811.5,109.0,3.05,21.0,626.0,580.42,450.91
2016,8,6,16,0,796.0,105.0,3.1,21.0,581.0,524.93,407.43
2016,8,6,16,15,774.5,101.0,3.1,20.5,532.5,466.3,360.79
2016,8,6,16,30,753.0,97.0,3.1,20.0,484.0,408.29,313.04
2016,8,6,16,45,726.0,92.0,3.1,20.0,433.0,346.66,260.56
2016,8,6,17,0,699.0,87.0,3.1,20.0,382.0,288.28,209.67
2016,8,6,17,15,659.5,81.5,3.05,19.5,330.5,228.76,158.39
2016,8,6,17,30,620.0,76.0,3.0,19.0,279.0,173.28,111.64
2016,8,6,17,45,567.0,68.0,3.0,18.5,228.5,118.56,69.81
2016,8,6,18,0,514.0,60.0,3.0,18.0,178.0,70.23,40.59
2016,8,6,18,15,429.5,50.5,2.85,17.5,132.0,40.58,29.76
2016,8,6,18,30,345.0,41.0,2.7,17.0,86.0,33.59,23.04
2016,8,6,18,45,219.0,27.5,2.6,16.5,51.5,21.42,9.76
2016,8,6,19,0,93.0,14.0,2.5,16.0,17.0,11.95,0.0
2016,8,6,19,15,46.5,7.0,2.5,15.5,8.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,7,5,30,87.0,10.0,1.2,13.0,12.0,8.54,0.0
2016,8,7,5,45,235.5,22.5,1.35,13.5,46.0,18.55,4.97
2016,8,7,6,0,384.0,35.0,1.5,14.0,80.0,28.78,18.94
2016,8,7,6,15,473.0,43.5,1.35,14.5,126.5,35.2,25.34
2016,8,7,6,30,562.0,52.0,1.2,15.0,173.0,57.68,33.13
2016,8,7,6,45,620.0,57.5,1.05,15.5,225.0,106.74,59.61
2016,8,7,7,0,678.0,63.0,0.9,16.0,277.0,165.29,103.15
2016,8,7,7,15,350.5,105.5,0.75,16.5,217.5,169.63,122.16
2016,8,7,7,30,23.0,148.0,0.6,17.0,158.0,128.07,100.46
2016,8,7,7,45,49.0,177.5,0.45,18.0,201.5,165.73,129.89
2016,8,7,8,0,75.0,207.0,0.3,19.0,245.0,205.4,160.0
2016,8,7,8,15,106.0,233.5,0.3,19.5,293.0,248.1,192.46
2016,8,7,8,30,137.0,260.0,0.3,20.0,341.0,300.62,231.81
2016,8,7,8,45,511.5,175.5,0.35,20.5,510.5,460.66,352.11
2016,8,7,9,0,886.0,91.0,0.4,21.0,680.0,639.47,480.3
2016,8,7,9,15,897.5,93.0,0.45,21.5,722.0,691.1,514.39
2016,8,7,9,30,909.0,95.0,0.5,22.0,764.0,741.04,547.91
2016,8,7,9,45,915.5,98.0,0.55,22.5,800.0,786.27,576.16
2016,8,7,10,0,922.0,101.0,0.6,23.0,836.0,828.9,601.95
2016,8,7,10,15,929.0,102.5,0.65,23.5,866.0,867.68,624.97
2016,8,7,10,30,936.0,104.0,0.7,24.0,896.0,903.49,645.94
2016,8,7,10,45,941.5,104.5,0.75,24.5,919.5,933.86,663.37
2016,8,7,11,0,947.0,105.0,0.8,25.0,943.0,960.82,678.68
2016,8,7,11,15,950.5,105.5,0.9,25.0,959.0,982.42,693.02
2016,8,7,11,30,954.0,106.0,1.0,25.0,975.0,1000.29,705.21
2016,8,7,11,45,956.5,106.0,1.15,25.0,983.5,1012.92,715.21
2016,8,7,12,0,959.0,106.0,1.3,25.0,992.0,1021.65,722.87
2016,8,7,12,15,959.0,106.0,1.35,25.0,992.5,1024.06,725.02
2016,8,7,12,30,959.0,106.0,1.4,25.0,993.0,1022.5,724.9
2016,8,7,12,45,956.5,106.5,1.5,25.5,985.5,1015.1,720.67
2016,8,7,13,0,954.0,107.0,1.6,26.0,978.0,1003.78,714.08
2016,8,7,13,15,951.0,106.5,1.65,26.0,962.5,987.19,704.92
2016,8,7,13,30,948.0,106.0,1.7,26.0,947.0,966.83,693.44
2016,8,7,13,45,943.5,104.5,1.8,26.0,924.5,940.5,678.75
2016,8,7,14,0,939.0,103.0,1.9,26.0,902.0,910.7,661.67
2016,8,7,14,15,932.5,102.0,1.95,26.0,872.5,876.39,640.93
2016,8,7,14,30,926.0,101.0,2.0,26.0,843.0,839.04,617.98
2016,8,7,14,45,916.5,99.5,2.05,26.0,807.0,796.08,590.98
2016,8,7,15,0,907.0,98.0,2.1,26.0,771.0,750.71,561.84
2016,8,7,15,15,895.0,95.5,2.1,25.5,729.5,700.52,527.73
2016,8,7,15,30,883.0,93.0,2.1,25.0,688.0,648.64,491.35
2016,8,7,15,45,867.0,91.0,2.15,25.0,641.5,593.51,450.68
2016,8,7,16,0,851.0,89.0,2.2,25.0,595.0,539.08,409.11
2016,8,7,16,15,830.5,86.0,2.2,24.5,545.5,478.98,362.51
2016,8,7,16,30,810.0,83.0,2.2,24.0,496.0,419.27,314.48
2016,8,7,16,45,781.5,79.5,2.2,24.0,443.5,356.96,262.43
2016,8,7,17,0,753.0,76.0,2.2,24.0,391.0,296.63,210.8
2016,8,7,17,15,715.5,71.0,2.05,23.0,338.5,235.12,158.82
2016,8,7,17,30,678.0,66.0,1.9,22.0,286.0,174.8,108.83
2016,8,7,17,45,621.5,60.0,1.8,21.5,234.0,117.85,65.99
2016,8,7,18,0,565.0,54.0,1.7,21.0,182.0,67.61,36.6
2016,8,7,18,15,479.0,45.5,1.6,20.0,134.5,36.7,26.07
2016,8,7,18,30,393.0,37.0,1.5,19.0,87.0,30.34,20.02
2016,8,7,18,45,250.5,25.0,1.4,18.5,51.5,20.62,8.38
2016,8,7,19,0,108.0,13.0,1.3,18.0,16.0,11.1,0.0
2016,8,7,19,15,54.0,6.5,1.35,17.5,8.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,37.0,4.5,1.1,13.5,5.5,0.0,0.0
2016,8,8,5,30,74.0,9.0,1.2,14.0,11.0,7.68,0.0
2016,8,8,5,45,215.0,21.5,1.3,15.0,43.5,17.68,3.4
2016,8,8,6,0,356.0,34.0,1.4,16.0,76.0,27.88,17.91
2016,8,8,6,15,445.5,43.0,1.3,16.5,121.5,34.71,24.66
2016,8,8,6,30,535.0,52.0,1.2,17.0,167.0,57.68,32.94
2016,8,8,6,45,591.5,58.5,1.1,17.5,217.5,105.87,59.41
2016,8,8,7,0,648.0,65.0,1.0,18.0,268.0,160.84,100.09
2016,8,8,7,15,687.5,70.0,0.9,18.5,320.0,217.24,146.95
2016,8,8,7,30,727.0,75.0,0.8,19.0,372.0,279.73,199.91
2016,8,8,7,45,757.5,78.5,0.7,20.0,423.5,339.18,249.64
2016,8,8,8,0,788.0,82.0,0.6,21.0,475.0,400.94,299.34
2016,8,8,8,15,809.0,85.0,0.45,21.5,524.5,459.82,345.03
2016,8,8,8,30,830.0,88.0,0.3,22.0,574.0,519.26,388.71
2016,8,8,8,45,847.0,90.5,0.2,22.5,620.5,574.11,427.51
2016,8,8,9,0,864.0,93.0,0.1,23.0,667.0,629.76,465.15
2016,8,8,9,15,876.5,95.0,0.25,23.5,708.5,681.09,501.18
2016,8,8,9,30,889.0,97.0,0.4,24.0,750.0,730.88,535.64
2016,8,8,9,45,901.5,97.0,0.55,24.5,786.5,776.89,565.82
2016,8,8,10,0,914.0,97.0,0.7,25.0,823.0,820.8,593.96
2016,8,8,10,15,921.0,98.5,0.85,25.0,853.0,859.33,619.63
2016,8,8,10,30,928.0,100.0,1.0,25.0,883.0,894.92,643.42
2016,8,8,10,45,932.5,101.0,1.15,25.5,906.0,924.71,662.2
2016,8,8,11,0,937.0,102.0,1.3,26.0,929.0,951.07,678.8
2016,8,8,11,15,940.0,102.5,1.45,26.0,945.0,972.02,693.34
2016,8,8,11,30,943.0,103.0,1.6,26.0,961.0,989.27,705.64
2016,8,8,11,45,945.0,103.5,1.75,26.0,969.0,1001.79,715.05
2016,8,8,12,0,947.0,104.0,1.9,26.0,977.0,1010.43,722.11
2016,8,8,12,15,947.0,104.0,2.0,26.0,977.5,1012.78,724.68
2016,8,8,12,30,947.0,104.0,2.1,26.0,978.0,1011.2,724.9
2016,8,8,12,45,946.5,103.0,2.25,26.0,971.0,1004.23,722.37
2016,8,8,13,0,946.0,102.0,2.4,26.0,964.0,993.35,717.36
2016,8,8,13,15,943.0,101.5,2.45,26.0,949.0,976.8,707.72
2016,8,8,13,30,940.0,101.0,2.5,26.0,934.0,956.51,695.73
2016,8,8,13,45,936.0,100.0,2.65,26.0,911.5,931.21,681.33
2016,8,8,14,0,932.0,99.0,2.8,26.0,889.0,902.43,664.45
2016,8,8,14,15,925.5,97.5,2.85,25.5,860.0,867.75,643.99
2016,8,8,14,30,919.0,96.0,2.9,25.0,831.0,830.06,621.22
2016,8,8,14,45,910.5,94.0,2.95,25.0,795.5,787.53,593.61
2016,8,8,15,0,902.0,92.0,3.0,25.0,760.0,742.54,563.96
2016,8,8,15,15,890.5,90.0,3.0,24.5,719.0,693.31,529.74
2016,8,8,15,30,879.0,88.0,3.0,24.0,678.0,642.35,493.14
2016,8,8,15,45,865.0,85.5,3.05,24.0,632.5,588.02,452.13
2016,8,8,16,0,851.0,83.0,3.1,24.0,587.0,532.75,409.09
2016,8,8,16,15,831.0,80.0,3.05,23.5,537.5,474.14,362.63
2016,8,8,16,30,811.0,77.0,3.0,23.0,488.0,414.59,313.85
2016,8,8,16,45,786.5,73.0,3.0,23.0,437.0,353.15,261.65
2016,8,8,17,0,762.0,69.0,3.0,23.0,386.0,293.23,209.55
2016,8,8,17,15,725.5,64.5,2.85,22.5,333.5,231.86,156.69
2016,8,8,17,30,689.0,60.0,2.7,22.0,281.0,174.1,108.04
2016,8,8,17,45,636.5,54.5,2.6,21.5,230.0,117.63,65.25
2016,8,8,18,0,584.0,49.0,2.5,21.0,179.0,64.42,33.48
2016,8,8,18,15,499.5,41.5,2.35,20.0,132.0,33.54,23.31
2016,8,8,18,30,415.0,34.0,2.2,19.0,85.0,27.9,17.86
2016,8,8,18,45,268.0,23.0,2.1,18.5,50.0,18.96,6.38
2016,8,8,19,0,121.0,12.0,2.0,18.0,15.0,10.24,0.0
2016,8,8,19,15,60.5,6.0,2.0,17.5,7.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,177.5,16.5,1.15,15.0,36.5,13.27,0.21
2016,8,9,6,0,355.0,33.0,1.3,16.0,73.0,27.07,17.14
2016,8,9,6,15,445.0,42.0,1.35,16.5,118.5,33.92,23.95
2016,8,9,6,30,535.0,51.0,1.4,17.0,164.0,57.72,32.56
2016,8,9,6,45,590.5,58.0,1.5,17.5,214.5,106.36,59.75
2016,8,9,7,0,646.0,65.0,1.6,18.0,265.0,161.68,101.09
2016,8,9,7,15,686.0,70.0,1.6,18.5,317.0,218.2,148.46
2016,8,9,7,30,726.0,75.0,1.6,19.0,369.0,280.82,202.22
2016,8,9,7,45,755.5,78.5,1.65,20.0,420.5,339.98,252.83
2016,8,9,8,0,785.0,82.0,1.7,21.0,472.0,401.33,303.81
2016,8,9,8,15,806.0,85.5,1.7,21.5,521.5,460.62,352.07
2016,8,9,8,30,827.0,89.0,1.7,22.0,571.0,520.48,398.98
2016,8,9,8,45,844.5,91.0,1.75,23.0,617.5,574.98,439.74
2016,8,9,9,0,862.0,93.0,1.8,24.0,664.0,630.4,479.59
2016,8,9,9,15,874.5,95.0,1.75,24.5,705.5,681.71,515.42
2016,8,9,9,30,887.0,97.0,1.7,25.0,747.0,731.46,548.94
2016,8,9,9,45,896.5,99.0,1.65,25.5,783.0,777.15,577.31
2016,8,9,10,0,906.0,101.0,1.6,26.0,819.0,820.53,603.18
2016,8,9,10,15,913.0,102.0,1.45,26.0,849.0,858.33,624.97
2016,8,9,10,30,920.0,103.0,1.3,26.0,879.0,893.22,644.33
2016,8,9,10,45,924.0,104.5,1.2,26.5,901.5,922.85,659.3
2016,8,9,11,0,928.0,106.0,1.1,27.0,924.0,949.07,671.82
2016,8,9,11,15,931.0,107.0,1.05,27.0,940.0,970.34,683.27
2016,8,9,11,30,934.0,108.0,1.0,27.0,956.0,987.93,692.47
2016,8,9,11,45,934.5,109.0,1.0,27.5,963.5,999.4,697.55
2016,8,9,12,0,935.0,110.0,1.0,28.0,971.0,1007.01,700.44
2016,8,9,12,15,935.0,110.0,1.1,28.0,971.0,1009.29,703.52
2016,8,9,12,30,935.0,110.0,1.2,28.0,971.0,1007.68,704.33
2016,8,9,12,45,931.0,111.5,1.3,28.0,963.0,999.86,701.42
2016,8,9,13,0,927.0,113.0,1.4,28.0,955.0,988.25,696.23
2016,8,9,13,15,924.0,112.0,1.5,27.5,940.0,971.42,689.15
2016,8,9,13,30,921.0,111.0,1.6,27.0,925.0,950.92,679.69
2016,8,9,13,45,914.5,111.0,1.75,27.0,902.5,924.73,665.74
2016,8,9,14,0,908.0,111.0,1.9,27.0,880.0,895.26,649.4
2016,8,9,14,15,901.0,109.5,1.95,27.0,850.5,860.79,628.51
2016,8,9,14,30,894.0,108.0,2.0,27.0,821.0,823.42,605.5
2016,8,9,14,45,883.0,107.0,2.1,27.0,785.0,780.78,579.05
2016,8,9,15,0,872.0,106.0,2.2,27.0,749.0,735.94,550.25
2016,8,9,15,15,860.0,103.5,2.2,26.5,708.5,687.04,516.99
2016,8,9,15,30,848.0,101.0,2.2,26.0,668.0,639.88,483.84
2016,8,9,15,45,829.5,99.0,2.25,26.0,621.5,583.99,442.69
2016,8,9,16,0,811.0,97.0,2.3,26.0,575.0,527.72,399.95
2016,8,9,16,15,789.5,93.5,2.25,25.5,526.0,468.52,354.06
2016,8,9,16,30,768.0,90.0,2.2,25.0,477.0,409.92,307.03
2016,8,9,16,45,736.5,86.5,2.2,25.0,425.5,348.68,256.21
2016,8,9,17,0,705.0,83.0,2.2,25.0,374.0,287.89,204.74
2016,8,9,17,15,664.5,77.5,2.1,24.0,322.0,227.55,154.23
2016,8,9,17,30,624.0,72.0,2.0,23.0,270.0,171.4,108.02
2016,8,9,17,45,562.0,65.5,1.9,22.5,219.0,116.55,67.1
2016,8,9,18,0,500.0,59.0,1.8,22.0,168.0,69.22,39.3
2016,8,9,18,15,410.5,48.5,1.7,21.0,122.5,39.12,27.94
2016,8,9,18,30,321.0,38.0,1.6,20.0,77.0,31.2,20.43
2016,8,9,18,45,187.5,24.0,1.55,19.5,44.5,18.71,5.07
2016,8,9,19,0,54.0,10.0,1.5,19.0,12.0,8.54,0.0
2016,8,9,19,15,27.0,5.0,1.5,18.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,142.5,18.0,0.85,14.5,33.5,14.04,0.0
2016,8,10,6,0,285.0,36.0,0.9,15.0,67.0,29.6,19.26
2016,8,10,6,15,376.5,46.5,0.9,15.5,111.0,37.53,27.18
2016,8,10,6,30,468.0,57.0,0.9,16.0,155.0,61.36,36.71
2016,8,10,6,45,529.5,65.0,0.9,16.5,205.0,107.38,63.15
2016,8,10,7,0,591.0,73.0,0.9,17.0,255.0,160.95,103.09
2016,8,10,7,15,633.5,79.0,0.95,17.5,306.0,215.77,148.72
2016,8,10,7,30,676.0,85.0,1.0,18.0,357.0,275.12,199.33
2016,8,10,7,45,709.5,89.0,1.1,19.0,408.5,333.72,249.0
2016,8,10,8,0,743.0,93.0,1.2,20.0,460.0,396.36,300.54
2016,8,10,8,15,765.5,96.5,1.25,20.5,509.0,454.21,347.4
2016,8,10,8,30,788.0,100.0,1.3,21.0,558.0,512.86,393.27
2016,8,10,8,45,807.5,102.5,1.4,21.5,604.5,569.3,436.27
2016,8,10,9,0,827.0,105.0,1.5,22.0,651.0,625.56,477.81
2016,8,10,9,15,840.0,107.5,1.55,22.0,692.0,677.0,515.35
2016,8,10,9,30,853.0,110.0,1.6,22.0,733.0,721.89,547.59
2016,8,10,9,45,866.5,110.5,1.7,22.5,770.0,767.84,578.31
2016,8,10,10,0,880.0,111.0,1.8,23.0,807.0,811.86,606.54
2016,8,10,10,15,887.5,112.5,1.85,23.0,836.5,849.73,631.08
