Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,895.0,114.0,1.9,23.0,866.0,884.78,653.66
2016,8,10,10,45,900.5,115.0,2.0,23.5,889.5,914.59,671.95
2016,8,10,11,0,906.0,116.0,2.1,24.0,913.0,941.13,688.08
2016,8,10,11,15,909.5,116.5,2.15,24.0,928.5,961.95,701.33
2016,8,10,11,30,913.0,117.0,2.2,24.0,944.0,979.19,712.38
2016,8,10,11,45,915.0,117.5,2.3,24.0,952.0,991.33,720.81
2016,8,10,12,0,917.0,118.0,2.4,24.0,960.0,999.72,726.95
2016,8,10,12,15,917.0,118.0,2.4,24.0,960.5,1001.92,728.22
2016,8,10,12,30,917.0,118.0,2.4,24.0,961.0,1000.3,727.2
2016,8,10,12,45,914.0,118.5,2.45,24.0,953.0,992.5,722.86
2016,8,10,13,0,911.0,119.0,2.5,24.0,945.0,980.95,716.23
2016,8,10,13,15,908.0,118.0,2.5,24.0,930.0,964.28,705.88
2016,8,10,13,30,905.0,117.0,2.5,24.0,915.0,944.01,693.28
2016,8,10,13,45,900.5,115.5,2.55,24.0,892.5,918.4,677.64
2016,8,10,14,0,896.0,114.0,2.6,24.0,870.0,889.47,659.75
2016,8,10,14,15,889.0,112.5,2.55,24.0,841.0,855.27,637.47
2016,8,10,14,30,882.0,111.0,2.5,24.0,812.0,818.2,613.17
2016,8,10,14,45,873.5,108.5,2.5,24.0,777.0,776.35,585.77
2016,8,10,15,0,865.0,106.0,2.5,24.0,742.0,732.13,556.09
2016,8,10,15,15,853.0,103.5,2.45,23.5,701.0,683.43,522.06
2016,8,10,15,30,841.0,101.0,2.4,23.0,660.0,636.54,488.27
2016,8,10,15,45,826.5,97.5,2.4,23.0,615.0,581.72,447.06
2016,8,10,16,0,812.0,94.0,2.4,23.0,570.0,526.15,404.05
2016,8,10,16,15,790.5,90.5,2.35,22.5,521.0,466.83,357.42
2016,8,10,16,30,769.0,87.0,2.3,22.0,472.0,408.11,309.63
2016,8,10,16,45,742.5,82.0,2.3,22.0,421.0,347.12,258.2
2016,8,10,17,0,716.0,77.0,2.3,22.0,370.0,287.98,207.13
2016,8,10,17,15,677.0,72.0,2.2,21.5,318.5,225.89,154.09
2016,8,10,17,30,638.0,67.0,2.1,21.0,267.0,169.68,106.95
2016,8,10,17,45,582.0,60.0,2.05,20.5,216.5,114.17,64.87
2016,8,10,18,0,526.0,53.0,2.0,20.0,166.0,65.41,35.82
2016,8,10,18,15,437.5,44.0,1.9,19.0,120.5,35.51,25.04
2016,8,10,18,30,349.0,35.0,1.8,18.0,75.0,28.74,18.44
2016,8,10,18,45,174.5,22.5,1.7,17.5,42.5,17.54,3.09
2016,8,10,19,0,0.0,10.0,1.6,17.0,10.0,8.54,0.0
2016,8,10,19,15,0.0,5.0,1.6,16.5,5.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,11,5,45,151.5,17.0,0.75,15.5,33.5,13.74,0.0
2016,8,11,6,0,303.0,34.0,0.8,16.0,67.0,27.95,17.67
2016,8,11,6,15,394.5,44.5,0.8,16.5,111.5,35.96,25.68
2016,8,11,6,30,486.0,55.0,0.8,17.0,156.0,61.18,35.65
2016,8,11,6,45,542.5,63.5,0.8,17.5,205.5,108.4,63.07
2016,8,11,7,0,599.0,72.0,0.8,18.0,255.0,162.55,103.64
2016,8,11,7,15,318.5,112.0,0.75,18.5,211.0,171.12,123.96
2016,8,11,7,30,38.0,152.0,0.7,19.0,167.0,137.91,107.36
2016,8,11,7,45,45.5,174.5,0.7,19.5,195.5,163.12,127.43
2016,8,11,8,0,53.0,197.0,0.7,20.0,224.0,189.43,147.87
2016,8,11,8,15,48.0,214.5,0.8,20.5,240.5,206.63,161.01
2016,8,11,8,30,43.0,232.0,0.9,21.0,257.0,223.28,173.48
2016,8,11,8,45,83.5,265.5,1.0,21.5,319.0,279.71,216.66
2016,8,11,9,0,124.0,299.0,1.1,22.0,381.0,349.08,268.63
2016,8,11,9,15,480.5,210.5,1.2,22.5,556.0,533.41,408.36
2016,8,11,9,30,837.0,122.0,1.3,23.0,731.0,729.65,549.25
2016,8,11,9,45,858.0,119.0,1.4,23.5,770.0,771.59,575.79
2016,8,11,10,0,879.0,116.0,1.5,24.0,809.0,817.98,605.35
2016,8,11,10,15,887.0,117.5,1.6,24.0,839.0,856.25,630.39
2016,8,11,10,30,895.0,119.0,1.7,24.0,869.0,891.74,653.57
2016,8,11,10,45,898.5,121.0,1.85,24.0,892.0,920.77,673.07
2016,8,11,11,0,902.0,123.0,2.0,24.0,915.0,946.42,690.46
2016,8,11,11,15,906.0,124.0,2.1,24.0,931.0,968.1,704.79
2016,8,11,11,30,910.0,125.0,2.2,24.0,947.0,986.22,716.93
2016,8,11,11,45,910.5,126.0,2.35,24.5,954.5,997.36,723.81
2016,8,11,12,0,911.0,127.0,2.5,25.0,962.0,1004.73,728.37
2016,8,11,12,15,911.0,127.0,2.55,25.0,962.5,1006.87,730.1
2016,8,11,12,30,911.0,127.0,2.6,25.0,963.0,1005.21,729.56
2016,8,11,12,45,902.0,131.5,2.7,25.0,953.5,995.47,724.39
2016,8,11,13,0,893.0,136.0,2.8,25.0,944.0,982.09,716.97
2016,8,11,13,15,889.5,135.0,2.85,24.5,928.5,965.16,708.24
2016,8,11,13,30,886.0,134.0,2.9,24.0,913.0,944.7,697.18
2016,8,11,13,45,881.5,132.5,2.95,24.0,891.0,919.45,681.57
2016,8,11,14,0,877.0,131.0,3.0,24.0,869.0,890.92,663.74
2016,8,11,14,15,869.5,129.0,3.0,24.0,839.5,856.3,641.35
2016,8,11,14,30,862.0,127.0,3.0,24.0,810.0,818.89,616.95
2016,8,11,14,45,852.5,124.0,3.05,24.0,774.5,783.26,593.87
2016,8,11,15,0,843.0,121.0,3.1,24.0,739.0,737.64,562.47
2016,8,11,15,15,830.0,118.5,3.1,23.5,697.5,688.16,527.92
2016,8,11,15,30,817.0,116.0,3.1,23.0,656.0,637.26,491.31
2016,8,11,15,45,800.0,112.0,3.1,22.5,610.5,581.45,449.93
2016,8,11,16,0,783.0,108.0,3.1,22.0,565.0,525.21,406.83
2016,8,11,16,15,760.0,103.5,3.05,21.5,515.5,465.54,359.55
2016,8,11,16,30,737.0,99.0,3.0,21.0,466.0,405.6,310.51
2016,8,11,16,45,707.0,94.0,3.0,21.0,415.0,344.62,258.84
2016,8,11,17,0,677.0,89.0,3.0,21.0,364.0,285.97,208.03
2016,8,11,17,15,635.0,82.5,2.9,20.5,312.0,225.8,156.52
2016,8,11,17,30,593.0,76.0,2.8,20.0,260.0,170.1,109.81
2016,8,11,17,45,533.0,67.5,2.7,19.5,209.5,115.49,68.31
2016,8,11,18,0,473.0,59.0,2.6,19.0,159.0,68.27,39.65
2016,8,11,18,15,384.0,47.5,2.45,18.5,114.0,38.38,27.51
2016,8,11,18,30,295.0,36.0,2.3,18.0,69.0,29.58,18.98
2016,8,11,18,45,147.5,18.0,2.15,17.5,34.5,14.05,0.0
2016,8,11,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,17.0,1.7,14.0,32.0,13.78,0.0
2016,8,12,6,0,286.0,34.0,1.9,15.0,64.0,27.98,17.6
2016,8,12,6,15,378.5,45.5,1.85,15.5,108.5,36.84,26.48
2016,8,12,6,30,471.0,57.0,1.8,16.0,153.0,63.25,37.45
2016,8,12,6,45,533.5,65.0,1.8,16.5,203.0,109.84,64.85
2016,8,12,7,0,596.0,73.0,1.8,17.0,253.0,164.15,105.87
2016,8,12,7,15,639.0,79.0,1.75,17.5,305.0,219.65,152.53
2016,8,12,7,30,682.0,85.0,1.7,18.0,357.0,279.75,204.16
2016,8,12,7,45,714.0,90.0,1.65,18.5,409.0,339.35,255.33
2016,8,12,8,0,746.0,95.0,1.6,19.0,461.0,402.72,308.1
2016,8,12,8,15,769.0,99.0,1.55,19.5,510.5,461.66,355.85
2016,8,12,8,30,792.0,103.0,1.5,20.0,560.0,521.46,402.42
2016,8,12,8,45,811.0,105.5,1.5,21.0,606.5,578.03,444.29
2016,8,12,9,0,830.0,108.0,1.5,22.0,653.0,634.34,484.29
2016,8,12,9,15,843.5,111.0,1.55,22.0,694.5,686.9,522.48
2016,8,12,9,30,857.0,114.0,1.6,22.0,736.0,738.08,558.78
2016,8,12,9,45,869.0,115.0,1.7,22.5,772.5,778.18,585.37
2016,8,12,10,0,881.0,116.0,1.8,23.0,809.0,821.7,613.22
2016,8,12,10,15,888.5,117.5,1.9,23.0,839.0,859.66,638.25
2016,8,12,10,30,896.0,119.0,2.0,23.0,869.0,894.79,661.35
2016,8,12,10,45,902.0,120.0,2.15,23.5,892.5,925.09,680.42
2016,8,12,11,0,908.0,121.0,2.3,24.0,916.0,952.14,697.33
2016,8,12,11,15,911.0,122.0,2.4,24.0,931.5,973.0,711.1
2016,8,12,11,30,914.0,123.0,2.5,24.0,947.0,990.24,722.65
2016,8,12,11,45,916.5,122.5,2.65,24.5,955.5,1001.86,729.73
2016,8,12,12,0,919.0,122.0,2.8,25.0,964.0,1009.72,734.48
2016,8,12,12,15,919.5,122.5,2.85,25.0,964.0,1012.8,736.78
2016,8,12,12,30,920.0,123.0,2.9,25.0,964.0,1012.04,736.76
2016,8,12,12,45,921.0,121.0,3.0,25.0,957.5,1005.49,733.56
2016,8,12,13,0,922.0,119.0,3.1,25.0,951.0,995.1,727.96
2016,8,12,13,15,919.0,118.0,3.1,25.0,935.5,978.12,717.34
2016,8,12,13,30,916.0,117.0,3.1,25.0,920.0,957.48,704.42
2016,8,12,13,45,912.0,115.5,3.15,25.0,898.0,931.9,688.63
2016,8,12,14,0,908.0,114.0,3.2,25.0,876.0,902.91,670.54
2016,8,12,14,15,901.5,112.5,3.15,24.5,847.0,868.58,649.39
2016,8,12,14,30,895.0,111.0,3.1,24.0,818.0,831.28,626.07
2016,8,12,14,45,887.5,108.0,3.1,24.0,782.5,789.02,598.16
2016,8,12,15,0,880.0,105.0,3.1,24.0,747.0,744.26,568.05
2016,8,12,15,15,867.5,103.0,3.05,24.0,706.0,694.84,532.25
2016,8,12,15,30,855.0,101.0,3.0,24.0,665.0,647.33,496.9
2016,8,12,15,45,840.5,97.5,2.95,24.0,619.0,591.6,454.71
2016,8,12,16,0,826.0,94.0,2.9,24.0,573.0,535.08,410.74
2016,8,12,16,15,805.0,90.5,2.85,23.5,523.5,475.01,363.48
2016,8,12,16,30,784.0,87.0,2.8,23.0,474.0,415.47,314.97
2016,8,12,16,45,756.0,82.0,2.75,23.0,422.5,352.86,262.14
2016,8,12,17,0,728.0,77.0,2.7,23.0,371.0,292.27,209.84
2016,8,12,17,15,688.0,72.0,2.45,22.5,318.0,229.08,155.84
2016,8,12,17,30,648.0,67.0,2.2,22.0,265.0,171.84,107.88
2016,8,12,17,45,590.0,59.5,2.0,21.5,214.0,114.89,64.82
2016,8,12,18,0,532.0,52.0,1.8,21.0,163.0,64.97,35.13
2016,8,12,18,15,439.0,42.5,1.65,20.0,117.0,34.44,23.92
2016,8,12,18,30,346.0,33.0,1.5,19.0,71.0,27.18,16.75
2016,8,12,18,45,173.0,16.5,1.35,18.5,35.5,13.35,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.0,1.2,15.5,31.5,12.97,0.0
2016,8,13,6,0,304.0,32.0,1.3,16.0,63.0,26.32,16.01
2016,8,13,6,15,398.5,42.5,1.3,16.5,107.5,34.41,24.24
2016,8,13,6,30,493.0,53.0,1.3,17.0,152.0,61.62,35.05
2016,8,13,6,45,301.5,85.5,1.3,17.5,151.5,101.34,67.01
2016,8,13,7,0,110.0,118.0,1.3,18.0,151.0,115.6,86.52
2016,8,13,7,15,121.5,139.0,1.25,18.5,182.0,144.83,110.48
2016,8,13,7,30,133.0,160.0,1.2,19.0,213.0,175.64,135.65
2016,8,13,7,45,184.0,180.0,1.15,20.0,264.0,220.95,170.98
2016,8,13,8,0,235.0,200.0,1.1,21.0,315.0,277.33,214.57
2016,8,13,8,15,306.0,209.5,1.1,21.5,375.0,335.26,259.06
2016,8,13,8,30,377.0,219.0,1.1,22.0,435.0,400.38,308.32
2016,8,13,8,45,611.5,158.5,1.15,23.0,543.0,516.15,394.28
2016,8,13,9,0,846.0,98.0,1.2,24.0,651.0,636.43,480.9
2016,8,13,9,15,858.5,100.0,1.25,24.5,692.5,683.89,513.52
2016,8,13,9,30,871.0,102.0,1.3,25.0,734.0,733.17,547.01
2016,8,13,9,45,885.0,102.0,1.4,25.5,770.5,779.84,576.96
2016,8,13,10,0,899.0,102.0,1.5,26.0,807.0,824.54,605.05
2016,8,13,10,15,906.0,103.5,1.6,26.0,837.0,862.7,629.78
2016,8,13,10,30,913.0,105.0,1.7,26.0,867.0,897.94,652.59
2016,8,13,10,45,918.5,105.5,1.85,26.5,890.0,927.76,671.11
2016,8,13,11,0,924.0,106.0,2.0,27.0,913.0,954.24,687.47
2016,8,13,11,15,927.0,106.5,2.1,27.0,928.5,974.91,700.96
2016,8,13,11,30,930.0,107.0,2.2,27.0,944.0,991.89,712.23
2016,8,13,11,45,932.0,107.0,2.35,27.0,952.0,1003.66,720.84
2016,8,13,12,0,934.0,107.0,2.5,27.0,960.0,1011.58,727.12
2016,8,13,12,15,934.0,107.0,2.55,27.0,960.0,1013.68,728.82
2016,8,13,12,30,934.0,107.0,2.6,27.0,960.0,1011.88,728.19
2016,8,13,12,45,917.5,116.0,2.7,27.0,948.5,999.27,721.26
2016,8,13,13,0,901.0,125.0,2.8,27.0,937.0,982.98,712.05
2016,8,13,13,15,898.0,124.0,2.8,27.0,921.5,966.23,701.76
2016,8,13,13,30,895.0,123.0,2.8,27.0,906.0,945.9,689.19
2016,8,13,13,45,893.5,120.0,2.85,27.0,884.5,921.48,674.37
2016,8,13,14,0,892.0,117.0,2.9,27.0,863.0,893.59,657.23
2016,8,13,14,15,885.0,115.5,2.9,27.0,834.0,859.23,635.35
2016,8,13,14,30,878.0,114.0,2.9,27.0,805.0,821.99,611.42
2016,8,13,14,45,872.5,109.5,2.95,27.0,770.5,780.32,584.56
2016,8,13,15,0,867.0,105.0,3.0,27.0,736.0,736.06,555.39
2016,8,13,15,15,855.0,103.0,2.95,26.5,695.0,687.44,521.59
2016,8,13,15,30,843.0,101.0,2.9,26.0,654.0,640.77,488.15
2016,8,13,15,45,830.5,96.5,2.9,26.0,609.0,585.69,446.96
2016,8,13,16,0,818.0,92.0,2.9,26.0,564.0,529.67,403.83
2016,8,13,16,15,797.0,88.5,2.85,25.5,515.0,469.95,357.15
2016,8,13,16,30,776.0,85.0,2.8,25.0,466.0,410.78,309.27
2016,8,13,16,45,750.5,80.0,2.75,25.0,415.0,349.45,257.74
2016,8,13,17,0,725.0,75.0,2.7,25.0,364.0,289.86,206.51
2016,8,13,17,15,685.0,69.5,2.45,24.0,312.0,226.39,152.96
2016,8,13,17,30,645.0,64.0,2.2,23.0,260.0,168.86,105.2
2016,8,13,17,45,589.0,57.0,2.0,22.5,209.5,112.73,62.82
2016,8,13,18,0,533.0,50.0,1.8,22.0,159.0,63.37,33.64
2016,8,13,18,15,437.5,41.0,1.65,21.0,113.5,33.26,22.75
2016,8,13,18,30,342.0,32.0,1.5,20.0,68.0,26.39,15.82
2016,8,13,18,45,171.0,16.0,1.4,19.5,34.0,12.98,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.5,15.0,1.3,16.0,32.5,12.17,0.0
2016,8,14,6,0,347.0,30.0,1.4,17.0,65.0,24.74,14.47
2016,8,14,6,15,444.5,39.0,1.35,17.5,110.5,31.69,21.74
2016,8,14,6,30,542.0,48.0,1.3,18.0,156.0,60.33,32.29
2016,8,14,6,45,604.0,54.0,1.3,18.5,207.5,109.9,61.16
2016,8,14,7,0,666.0,60.0,1.3,19.0,259.0,169.23,106.15
2016,8,14,7,15,342.5,100.5,1.25,19.5,203.5,169.56,121.9
2016,8,14,7,30,19.0,141.0,1.2,20.0,148.0,122.02,94.87
2016,8,14,7,45,30.0,165.0,1.2,20.5,178.5,150.5,117.53
2016,8,14,8,0,41.0,189.0,1.2,21.0,209.0,178.63,139.44
2016,8,14,8,15,74.0,219.5,1.35,21.5,260.5,224.31,174.92
2016,8,14,8,30,107.0,250.0,1.5,22.0,312.0,274.01,213.12
2016,8,14,8,45,189.0,267.0,1.65,23.0,386.5,351.34,271.73
2016,8,14,9,0,271.0,284.0,1.8,24.0,461.0,438.79,336.46
2016,8,14,9,15,590.0,187.5,1.9,24.5,604.0,595.52,453.96
2016,8,14,9,30,909.0,91.0,2.0,25.0,747.0,751.7,566.64
2016,8,14,9,45,898.5,103.0,2.15,25.5,778.5,793.22,592.47
2016,8,14,10,0,888.0,115.0,2.3,26.0,810.0,830.66,616.31
2016,8,14,10,15,895.5,116.5,2.4,26.0,840.0,868.9,641.39
2016,8,14,10,30,903.0,118.0,2.5,26.0,870.0,904.28,664.46
2016,8,14,10,45,911.5,117.0,2.65,26.5,894.0,935.06,683.54
2016,8,14,11,0,920.0,116.0,2.8,27.0,918.0,962.65,700.51
2016,8,14,11,15,923.0,117.0,2.85,27.0,933.5,983.72,713.82
2016,8,14,11,30,926.0,118.0,2.9,27.0,949.0,1001.11,724.87
2016,8,14,11,45,930.0,116.5,3.0,27.0,957.5,1013.25,733.08
2016,8,14,12,0,934.0,115.0,3.1,27.0,966.0,1021.58,738.99
2016,8,14,12,15,934.0,115.0,3.15,27.0,966.0,1023.64,740.59
2016,8,14,12,30,934.0,115.0,3.2,27.0,966.0,1021.78,739.84
2016,8,14,12,45,925.0,119.0,3.25,27.0,955.5,1011.31,733.67
2016,8,14,13,0,916.0,123.0,3.3,27.0,945.0,997.09,725.21
2016,8,14,13,15,912.5,122.5,3.3,27.0,929.5,980.06,714.64
2016,8,14,13,30,909.0,122.0,3.3,27.0,914.0,959.4,701.77
2016,8,14,13,45,902.0,121.5,3.35,27.0,890.5,932.1,684.9
2016,8,14,14,0,895.0,121.0,3.4,27.0,867.0,901.56,665.84
2016,8,14,14,15,887.5,119.0,3.4,26.5,837.5,866.1,644.34
2016,8,14,14,30,880.0,117.0,3.4,26.0,808.0,827.8,620.68
2016,8,14,14,45,869.5,115.5,3.4,26.0,772.0,785.03,592.47
2016,8,14,15,0,859.0,114.0,3.4,26.0,736.0,745.72,565.83
2016,8,14,15,15,846.0,111.0,3.35,25.5,694.5,694.78,530.2
2016,8,14,15,30,833.0,108.0,3.3,25.0,653.0,642.39,492.56
2016,8,14,15,45,815.0,105.0,3.25,25.0,606.5,585.92,449.89
2016,8,14,16,0,797.0,102.0,3.2,25.0,560.0,529.08,405.74
2016,8,14,16,15,774.5,98.0,3.1,24.5,510.5,469.09,358.56
2016,8,14,16,30,752.0,94.0,3.0,24.0,461.0,409.87,310.41
2016,8,14,16,45,721.0,89.5,2.95,24.0,409.5,346.83,257.57
2016,8,14,17,0,690.0,85.0,2.9,24.0,358.0,287.29,206.47
2016,8,14,17,15,646.5,78.5,2.7,23.0,305.5,225.77,154.6
2016,8,14,17,30,603.0,72.0,2.5,22.0,253.0,168.91,107.51
2016,8,14,17,45,540.5,64.0,2.3,21.5,202.5,113.67,65.87
2016,8,14,18,0,478.0,56.0,2.1,21.0,152.0,66.14,37.41
2016,8,14,18,15,379.5,45.0,2.0,20.0,107.0,36.58,25.63
2016,8,14,18,30,281.0,34.0,1.9,19.0,62.0,28.15,17.05
2016,8,14,18,45,140.5,17.0,1.85,18.5,31.0,13.28,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,5,45,141.0,16.5,1.65,13.5,30.5,13.51,0.0
2016,8,15,6,0,282.0,33.0,1.8,14.0,61.0,27.34,16.59
2016,8,15,6,15,383.5,44.5,1.75,14.5,106.0,36.26,25.97
2016,8,15,6,30,485.0,56.0,1.7,15.0,151.0,65.86,38.28
2016,8,15,6,45,551.5,64.0,1.7,15.5,202.5,114.22,67.62
2016,8,15,7,0,618.0,72.0,1.7,16.0,254.0,170.83,110.97
2016,8,15,7,15,310.5,100.5,1.6,16.5,192.0,163.04,119.41
2016,8,15,7,30,3.0,129.0,1.5,17.0,130.0,107.57,84.62
2016,8,15,7,45,13.5,153.5,1.45,17.5,160.0,132.39,104.55
2016,8,15,8,0,24.0,178.0,1.4,18.0,190.0,158.71,125.34
2016,8,15,8,15,17.5,184.5,1.3,18.5,194.0,163.02,128.23
2016,8,15,8,30,11.0,191.0,1.2,19.0,198.0,166.49,130.34
2016,8,15,8,45,13.5,208.0,1.2,20.0,217.0,183.49,142.97
2016,8,15,9,0,16.0,225.0,1.2,21.0,236.0,200.81,155.59
2016,8,15,9,15,17.0,239.0,1.2,21.5,251.0,214.77,165.72
2016,8,15,9,30,18.0,253.0,1.2,22.0,266.0,228.83,175.84
2016,8,15,9,45,24.0,279.5,1.3,22.5,298.0,257.92,197.54
2016,8,15,10,0,30.0,306.0,1.4,23.0,330.0,299.62,228.37
2016,8,15,10,15,76.0,354.0,1.5,23.0,416.5,385.38,292.84
2016,8,15,10,30,122.0,402.0,1.6,23.0,503.0,488.85,368.22
2016,8,15,10,45,301.0,369.5,1.75,23.5,628.5,636.21,475.84
2016,8,15,11,0,480.0,337.0,1.9,24.0,754.0,791.18,584.0
2016,8,15,11,15,716.5,225.0,1.95,24.0,860.0,919.33,673.42
2016,8,15,11,30,953.0,113.0,2.0,24.0,966.0,1023.97,739.62
2016,8,15,11,45,952.0,115.0,2.15,24.0,973.0,1035.01,747.0
2016,8,15,12,0,951.0,117.0,2.3,24.0,980.0,1042.05,752.94
2016,8,15,12,15,950.5,117.0,2.35,24.0,980.0,1043.61,754.37
2016,8,15,12,30,950.0,117.0,2.4,24.0,980.0,1041.18,753.42
2016,8,15,12,45,945.0,118.5,2.5,24.0,971.0,1031.91,748.8
2016,8,15,13,0,940.0,120.0,2.6,24.0,962.0,1018.78,741.78
2016,8,15,13,15,936.0,119.5,2.6,24.0,946.0,1000.85,730.74
2016,8,15,13,30,932.0,119.0,2.6,24.0,930.0,979.21,717.38
2016,8,15,13,45,924.5,119.0,2.65,24.0,905.5,951.33,700.42
2016,8,15,14,0,917.0,119.0,2.7,24.0,881.0,920.15,681.23
2016,8,15,14,15,909.5,117.5,2.7,23.5,850.5,884.4,659.75
2016,8,15,14,30,902.0,116.0,2.7,23.0,820.0,845.72,636.06
2016,8,15,14,45,892.5,113.5,2.7,23.0,783.5,801.83,607.28
2016,8,15,15,0,883.0,111.0,2.7,23.0,747.0,755.58,576.35
2016,8,15,15,15,869.5,108.0,2.65,22.5,704.5,708.71,543.51
2016,8,15,15,30,856.0,105.0,2.6,22.0,662.0,654.81,504.79
2016,8,15,15,45,841.5,101.0,2.55,22.0,615.5,598.16,461.98
2016,8,15,16,0,827.0,97.0,2.5,22.0,569.0,540.74,417.31
2016,8,15,16,15,804.0,93.0,2.45,21.5,518.5,478.82,368.59
2016,8,15,16,30,781.0,89.0,2.4,21.0,468.0,417.67,318.75
2016,8,15,16,45,751.5,84.0,2.35,21.0,415.5,354.36,265.2
2016,8,15,17,0,722.0,79.0,2.3,21.0,363.0,291.56,210.95
2016,8,15,17,15,679.0,73.5,2.15,20.5,309.5,229.1,157.35
2016,8,15,17,30,636.0,68.0,2.0,20.0,256.0,171.18,108.66
2016,8,15,17,45,568.5,60.5,1.85,19.5,204.0,113.73,65.23
2016,8,15,18,0,501.0,53.0,1.7,19.0,152.0,64.6,35.89
2016,8,15,18,15,400.5,42.5,1.65,18.0,106.5,34.62,24.12
2016,8,15,18,30,300.0,32.0,1.6,17.0,61.0,26.52,15.58
2016,8,15,18,45,150.0,16.0,1.55,16.5,30.5,13.1,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,112.5,16.0,1.1,14.5,27.0,12.48,0.0
2016,8,16,6,0,225.0,32.0,1.2,15.0,54.0,24.81,14.25
2016,8,16,6,15,321.5,45.0,1.2,15.5,97.0,34.68,24.46
2016,8,16,6,30,418.0,58.0,1.2,16.0,140.0,65.7,39.26
2016,8,16,6,45,483.0,68.0,1.25,16.5,189.0,111.49,67.82
2016,8,16,7,0,548.0,78.0,1.3,17.0,238.0,165.45,109.09
2016,8,16,7,15,287.5,110.5,1.25,17.5,196.0,164.0,120.52
2016,8,16,7,30,27.0,143.0,1.2,18.0,154.0,128.42,100.72
2016,8,16,7,45,23.5,158.5,1.15,19.0,169.0,140.27,110.06
2016,8,16,8,0,20.0,174.0,1.1,20.0,184.0,153.82,120.35
2016,8,16,8,15,23.0,193.0,1.05,20.5,205.5,173.05,135.11
2016,8,16,8,30,26.0,212.0,1.0,21.0,227.0,192.68,149.93
2016,8,16,8,45,60.5,250.5,1.0,21.5,289.0,255.39,198.22
2016,8,16,9,0,95.0,289.0,1.0,22.0,351.0,316.49,244.04
2016,8,16,9,15,170.5,308.5,1.05,22.5,428.0,401.35,307.28
2016,8,16,9,30,246.0,328.0,1.1,23.0,505.0,494.75,374.79
2016,8,16,9,45,538.5,233.5,1.15,23.5,645.5,653.81,490.99
2016,8,16,10,0,831.0,139.0,1.2,24.0,786.0,820.89,605.57
2016,8,16,10,15,839.0,141.0,1.3,24.0,815.5,859.1,629.01
2016,8,16,10,30,847.0,143.0,1.4,24.0,845.0,894.61,652.13
2016,8,16,10,45,853.0,144.5,1.5,24.5,868.0,924.94,670.57
2016,8,16,11,0,859.0,146.0,1.6,25.0,891.0,952.11,686.96
2016,8,16,11,15,863.0,147.0,1.7,25.0,906.5,960.78,692.95
2016,8,16,11,30,867.0,148.0,1.8,25.0,922.0,978.17,704.79
2016,8,16,11,45,868.5,148.5,1.95,25.5,929.5,989.19,711.77
2016,8,16,12,0,870.0,149.0,2.1,26.0,937.0,996.58,716.53
2016,8,16,12,15,870.0,149.0,2.2,26.0,937.0,998.4,718.68
2016,8,16,12,30,870.0,149.0,2.3,26.0,937.0,996.55,718.63
2016,8,16,12,45,867.5,149.0,2.4,26.0,929.0,988.64,714.8
2016,8,16,13,0,865.0,149.0,2.5,26.0,921.0,977.13,708.74
2016,8,16,13,15,861.0,147.5,2.55,26.0,905.5,972.11,706.49
2016,8,16,13,30,857.0,146.0,2.6,26.0,890.0,950.15,693.25
2016,8,16,13,45,852.0,144.5,2.7,26.0,867.0,923.9,677.72
2016,8,16,14,0,847.0,143.0,2.8,26.0,844.0,894.43,659.95
2016,8,16,14,15,838.5,141.0,2.8,25.5,814.5,858.48,638.24
2016,8,16,14,30,830.0,139.0,2.8,25.0,785.0,819.86,614.5
2016,8,16,14,45,819.5,135.5,2.85,25.0,749.0,775.81,585.82
2016,8,16,15,0,809.0,132.0,2.9,25.0,713.0,729.71,554.06
2016,8,16,15,15,794.5,129.0,2.85,24.5,671.5,679.58,519.09
2016,8,16,15,30,780.0,126.0,2.8,24.0,630.0,628.26,482.29
2016,8,16,15,45,762.0,121.0,2.8,24.0,584.5,572.72,440.61
2016,8,16,16,0,744.0,116.0,2.8,24.0,539.0,515.91,396.79
2016,8,16,16,15,719.0,111.5,2.75,23.5,489.5,456.39,350.2
2016,8,16,16,30,694.0,107.0,2.7,23.0,440.0,398.04,302.99
2016,8,16,16,45,662.0,100.5,2.7,23.0,389.5,336.85,251.86
2016,8,16,17,0,630.0,94.0,2.7,23.0,339.0,278.37,201.91
2016,8,16,17,15,584.0,86.5,2.55,22.5,287.5,218.75,151.56
2016,8,16,17,30,538.0,79.0,2.4,22.0,236.0,164.23,106.46
2016,8,16,17,45,474.0,69.0,2.3,21.5,187.0,111.05,66.45
2016,8,16,18,0,410.0,59.0,2.2,21.0,138.0,65.92,38.88
2016,8,16,18,15,313.0,45.5,2.05,20.0,95.0,35.03,24.17
2016,8,16,18,30,216.0,32.0,1.9,19.0,52.0,24.8,13.65
2016,8,16,18,45,108.0,16.0,1.8,18.5,26.0,13.66,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,16.0,0.7,15.5,25.0,13.66,0.0
2016,8,17,6,0,199.0,32.0,0.8,16.0,50.0,24.75,13.87
2016,8,17,6,15,294.0,45.5,0.8,16.5,91.5,34.95,24.55
2016,8,17,6,30,389.0,59.0,0.8,17.0,133.0,63.94,38.02
2016,8,17,6,45,201.5,80.5,0.85,17.5,119.5,88.59,60.32
2016,8,17,7,0,14.0,102.0,0.9,18.0,106.0,85.67,65.88
2016,8,17,7,15,21.0,122.0,0.8,18.5,130.0,105.28,81.78
2016,8,17,7,30,28.0,142.0,0.7,19.0,154.0,128.11,100.05
2016,8,17,7,45,28.5,161.0,0.65,20.0,174.0,147.34,115.04
2016,8,17,8,0,29.0,180.0,0.6,21.0,194.0,166.78,129.8
2016,8,17,8,15,42.0,206.5,0.6,21.5,229.0,198.96,154.5
2016,8,17,8,30,55.0,233.0,0.6,22.0,264.0,232.9,180.11
2016,8,17,8,45,175.0,254.5,0.6,22.5,365.5,334.43,257.3
2016,8,17,9,0,295.0,276.0,0.6,23.0,467.0,450.17,341.88
2016,8,17,9,15,551.0,202.0,0.65,23.5,586.5,582.65,438.11
2016,8,17,9,30,807.0,128.0,0.7,24.0,706.0,726.8,538.59
2016,8,17,9,45,828.5,125.5,0.8,24.5,744.5,775.26,569.23
2016,8,17,10,0,850.0,123.0,0.9,25.0,783.0,822.38,598.75
2016,8,17,10,15,858.5,124.5,1.05,25.0,813.0,852.4,618.87
2016,8,17,10,30,867.0,126.0,1.2,25.0,843.0,887.55,642.48
2016,8,17,10,45,873.0,127.5,1.35,25.5,866.0,917.59,661.39
2016,8,17,11,0,879.0,129.0,1.5,26.0,889.0,944.44,678.24
2016,8,17,11,15,883.0,129.5,1.65,26.0,904.5,965.14,692.53
2016,8,17,11,30,887.0,130.0,1.8,26.0,920.0,982.33,704.7
2016,8,17,11,45,889.0,130.5,1.95,26.5,928.5,993.99,712.06
2016,8,17,12,0,891.0,131.0,2.1,27.0,937.0,1001.96,717.16
2016,8,17,12,15,891.0,131.0,2.25,27.0,936.5,1003.77,719.84
2016,8,17,12,30,891.0,131.0,2.4,27.0,936.0,1001.82,720.24
2016,8,17,12,45,877.5,137.5,2.55,27.0,925.0,989.36,713.95
2016,8,17,13,0,864.0,144.0,2.7,27.0,914.0,973.35,705.42
2016,8,17,13,15,860.0,143.5,2.75,26.5,898.5,956.36,696.77
2016,8,17,13,30,856.0,143.0,2.8,26.0,883.0,947.9,693.71
2016,8,17,13,45,850.5,141.0,2.9,26.0,860.0,920.64,677.24
2016,8,17,14,0,845.0,139.0,3.0,26.0,837.0,890.19,658.67
2016,8,17,14,15,836.5,137.0,3.05,25.5,807.5,854.22,637.13
2016,8,17,14,30,828.0,135.0,3.1,25.0,778.0,815.6,613.5
2016,8,17,14,45,818.0,132.0,3.15,25.0,742.0,772.4,585.18
2016,8,17,15,0,808.0,129.0,3.2,25.0,706.0,727.13,553.9
2016,8,17,15,15,793.0,126.0,3.2,24.5,664.5,676.62,518.66
2016,8,17,15,30,778.0,123.0,3.2,24.0,623.0,624.99,481.59
2016,8,17,15,45,760.0,118.5,3.2,24.0,577.5,569.34,439.55
2016,8,17,16,0,742.0,114.0,3.2,24.0,532.0,513.6,396.24
2016,8,17,16,15,716.5,109.0,3.15,23.5,483.0,453.39,348.9
2016,8,17,16,30,691.0,104.0,3.1,23.0,434.0,394.45,301.03
2016,8,17,16,45,658.5,98.0,3.05,22.5,383.5,333.68,250.43
2016,8,17,17,0,626.0,92.0,3.0,22.0,333.0,275.67,200.95
2016,8,17,17,15,578.5,84.5,2.85,21.5,281.5,215.9,150.22
2016,8,17,17,30,531.0,77.0,2.7,21.0,230.0,161.42,104.97
2016,8,17,17,45,465.0,67.5,2.6,20.5,181.5,108.86,65.31
2016,8,17,18,0,399.0,58.0,2.5,20.0,133.0,64.64,38.26
2016,8,17,18,15,300.0,44.5,2.4,19.5,91.0,34.26,23.49
2016,8,17,18,30,201.0,31.0,2.3,19.0,49.0,24.02,12.53
2016,8,17,18,45,100.5,15.5,2.25,18.5,24.5,13.23,0.0
2016,8,17,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,45,92.0,16.0,1.25,15.5,24.0,13.66,0.0
2016,8,18,6,0,184.0,32.0,1.4,16.0,48.0,24.73,13.5
2016,8,18,6,15,282.0,46.0,1.35,16.5,90.0,35.29,24.77
2016,8,18,6,30,380.0,60.0,1.3,17.0,132.0,65.17,38.94
2016,8,18,6,45,447.5,70.0,1.3,17.5,180.0,111.54,68.87
2016,8,18,7,0,515.0,80.0,1.3,18.0,228.0,164.02,109.03
2016,8,18,7,15,257.5,89.5,1.25,18.5,163.5,143.64,104.73
2016,8,18,7,30,0.0,99.0,1.2,19.0,99.0,82.08,63.04
2016,8,18,7,45,3.5,128.5,1.15,19.5,130.5,108.19,84.22
2016,8,18,8,0,7.0,158.0,1.1,20.0,162.0,135.09,105.51
2016,8,18,8,15,18.0,186.0,1.15,20.5,196.5,165.01,128.9
2016,8,18,8,30,29.0,214.0,1.2,21.0,231.0,202.39,157.85
2016,8,18,8,45,60.5,250.0,1.25,21.5,288.5,255.89,199.01
2016,8,18,9,0,92.0,286.0,1.3,22.0,346.0,313.08,242.18
2016,8,18,9,15,221.5,293.5,1.35,22.5,449.0,423.99,326.17
2016,8,18,9,30,351.0,301.0,1.4,23.0,552.0,548.0,416.52
2016,8,18,9,45,551.5,236.0,1.5,23.5,652.5,669.75,504.57
2016,8,18,10,0,752.0,171.0,1.6,24.0,753.0,797.46,593.93
2016,8,18,10,15,761.5,173.5,1.7,24.0,782.5,835.5,618.42
2016,8,18,10,30,771.0,176.0,1.8,24.0,812.0,865.0,637.79
2016,8,18,10,45,770.0,182.5,1.9,24.5,832.5,891.92,654.27
2016,8,18,11,0,769.0,189.0,2.0,25.0,853.0,915.58,668.59
2016,8,18,11,15,773.5,190.0,2.1,25.0,868.0,935.97,682.13
2016,8,18,11,30,778.0,191.0,2.2,25.0,883.0,953.14,693.69
2016,8,18,11,45,773.0,196.0,2.3,25.0,888.5,961.59,699.71
2016,8,18,12,0,768.0,201.0,2.4,25.0,894.0,976.28,709.96
2016,8,18,12,15,768.0,201.0,2.45,25.0,893.5,977.93,711.32
2016,8,18,12,30,768.0,201.0,2.5,25.0,893.0,976.04,710.62
2016,8,18,12,45,757.0,206.0,2.6,25.0,883.0,965.1,704.63
2016,8,18,13,0,746.0,211.0,2.7,25.0,873.0,950.81,696.57
2016,8,18,13,15,741.0,209.0,2.75,25.0,857.5,932.01,685.15
2016,8,18,13,30,736.0,207.0,2.8,25.0,842.0,910.08,671.7
2016,8,18,13,45,726.5,206.0,2.85,25.0,818.5,882.11,654.21
2016,8,18,14,0,717.0,205.0,2.9,25.0,795.0,851.52,634.64
2016,8,18,14,15,707.0,201.5,2.9,24.5,766.0,815.67,611.91
2016,8,18,14,30,697.0,198.0,2.9,24.0,737.0,777.68,587.3
2016,8,18,14,45,684.0,193.5,2.95,24.0,701.5,734.52,557.73
2016,8,18,15,0,671.0,189.0,3.0,24.0,666.0,689.91,526.57
2016,8,18,15,15,653.5,183.5,2.95,23.5,625.5,640.14,491.56
2016,8,18,15,30,636.0,178.0,2.9,23.0,585.0,589.88,455.34
2016,8,18,15,45,616.0,170.0,2.9,22.5,541.0,535.7,415.39
2016,8,18,16,0,596.0,162.0,2.9,22.0,497.0,481.93,374.54
2016,8,18,16,15,567.5,154.0,2.85,21.5,449.0,420.38,326.47
2016,8,18,16,30,539.0,146.0,2.8,21.0,401.0,365.6,282.25
2016,8,18,16,45,505.5,135.0,2.8,21.0,352.5,308.65,234.89
2016,8,18,17,0,472.0,124.0,2.8,21.0,304.0,254.91,189.38
2016,8,18,17,15,424.5,111.5,2.65,20.5,255.0,200.13,143.65
2016,8,18,17,30,377.0,99.0,2.5,20.0,206.0,150.87,103.31
2016,8,18,17,45,318.0,83.0,2.45,19.5,160.5,103.34,67.11
2016,8,18,18,0,259.0,67.0,2.4,19.0,115.0,63.34,40.7
2016,8,18,18,15,183.5,47.5,2.35,18.5,76.0,36.63,25.52
2016,8,18,18,30,108.0,28.0,2.3,18.0,37.0,21.99,10.44
2016,8,18,18,45,54.0,14.0,2.25,17.5,18.5,11.95,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,1.75,14.5,19.0,12.38,0.0
2016,8,19,6,0,111.0,29.0,1.9,15.0,38.0,22.75,11.68
2016,8,19,6,15,185.5,48.0,1.9,15.5,77.0,37.03,26.31
2016,8,19,6,30,260.0,67.0,1.9,16.0,116.0,65.63,42.43
2016,8,19,6,45,319.5,83.0,1.95,16.5,161.5,106.14,70.08
2016,8,19,7,0,379.0,99.0,2.0,17.0,207.0,154.25,107.48
2016,8,19,7,15,189.5,111.5,1.95,17.5,165.5,143.77,107.96
2016,8,19,7,30,0.0,124.0,1.9,18.0,124.0,102.83,80.59
2016,8,19,7,45,11.5,148.5,1.9,18.5,154.0,127.97,100.74
2016,8,19,8,0,23.0,173.0,1.9,19.0,184.0,154.73,121.93
2016,8,19,8,15,36.0,200.5,1.85,19.5,219.5,191.5,150.89
2016,8,19,8,30,49.0,228.0,1.8,20.0,255.0,226.07,177.64
2016,8,19,8,45,186.0,248.0,1.8,20.5,365.0,336.63,264.18
2016,8,19,9,0,323.0,268.0,1.8,21.0,475.0,463.09,359.87
2016,8,19,9,15,492.0,229.5,1.85,21.0,568.0,571.7,441.55
2016,8,19,9,30,661.0,191.0,1.9,21.0,661.0,688.72,527.36
2016,8,19,9,45,669.5,198.0,1.95,21.5,695.0,731.74,555.86
2016,8,19,10,0,678.0,205.0,2.0,22.0,729.0,773.03,583.18
2016,8,19,10,15,688.0,208.5,2.0,22.5,757.5,810.3,606.96
2016,8,19,10,30,698.0,212.0,2.0,23.0,786.0,845.46,628.91
2016,8,19,10,45,700.5,218.0,2.05,23.5,807.0,873.99,646.43
2016,8,19,11,0,703.0,224.0,2.1,24.0,828.0,899.67,661.92
2016,8,19,11,15,707.5,225.5,2.15,24.0,843.0,919.88,675.02
2016,8,19,11,30,712.0,227.0,2.2,24.0,858.0,937.04,686.15
2016,8,19,11,45,711.0,230.0,2.3,24.5,865.0,947.2,691.97
2016,8,19,12,0,710.0,233.0,2.4,25.0,872.0,954.03,695.75
2016,8,19,12,15,710.0,233.5,2.45,25.0,872.0,956.03,697.4
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,954.67,697.03
2016,8,19,12,45,718.0,226.5,2.6,25.0,867.0,949.84,694.96
2016,8,19,13,0,726.0,219.0,2.7,25.0,862.0,941.51,690.69
2016,8,19,13,15,721.5,217.0,2.75,24.5,846.5,923.36,680.95
2016,8,19,13,30,717.0,215.0,2.8,24.0,831.0,902.14,669.2
2016,8,19,13,45,708.0,213.5,2.9,24.0,808.0,874.41,651.98
2016,8,19,14,0,699.0,212.0,3.0,24.0,785.0,844.1,632.51
2016,8,19,14,15,689.0,208.0,3.05,23.5,756.0,808.17,609.82
2016,8,19,14,30,679.0,204.0,3.1,23.0,727.0,770.16,585.25
2016,8,19,14,45,665.0,199.5,3.15,23.0,691.5,726.75,555.22
2016,8,19,15,0,651.0,195.0,3.2,23.0,656.0,682.04,523.68
2016,8,19,15,15,633.5,189.0,3.2,22.5,616.0,632.53,488.77
2016,8,19,15,30,616.0,183.0,3.2,22.0,576.0,582.59,452.64
2016,8,19,15,45,595.0,175.0,3.25,22.0,531.5,528.68,411.88
2016,8,19,16,0,574.0,167.0,3.3,22.0,487.0,470.73,367.06
2016,8,19,16,15,545.5,158.5,3.3,21.5,440.0,414.59,322.95
2016,8,19,16,30,517.0,150.0,3.3,21.0,393.0,360.46,279.17
2016,8,19,16,45,483.0,138.5,3.3,20.5,344.5,304.04,232.61
2016,8,19,17,0,449.0,127.0,3.3,20.0,296.0,250.96,187.9
2016,8,19,17,15,402.5,113.0,3.25,19.5,247.5,196.45,142.23
2016,8,19,17,30,356.0,99.0,3.2,19.0,199.0,147.42,101.88
2016,8,19,17,45,298.0,82.0,3.15,18.5,154.0,100.48,65.87
2016,8,19,18,0,240.0,65.0,3.1,18.0,109.0,61.01,39.38
2016,8,19,18,15,169.0,45.0,3.0,17.5,71.0,34.78,23.95
2016,8,19,18,30,98.0,25.0,2.9,17.0,33.0,19.75,8.09
2016,8,19,18,45,49.0,12.5,2.85,16.5,16.5,10.67,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,52.0,13.5,1.6,14.5,18.0,11.52,0.0
2016,8,20,6,0,104.0,27.0,1.7,15.0,36.0,21.26,10.16
2016,8,20,6,15,176.0,46.5,1.7,15.5,74.0,35.91,25.29
2016,8,20,6,30,248.0,66.0,1.7,16.0,112.0,64.97,41.98
2016,8,20,6,45,309.0,82.0,1.7,16.5,157.5,105.02,69.51
2016,8,20,7,0,370.0,98.0,1.7,17.0,203.0,152.87,106.71
2016,8,20,7,15,185.0,103.0,1.7,17.5,155.5,136.09,101.81
2016,8,20,7,30,0.0,108.0,1.7,18.0,108.0,89.61,69.63
