Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,0.5,127.5,1.7,18.5,128.0,106.39,83.21
2016,8,20,8,0,1.0,147.0,1.7,19.0,148.0,123.4,96.64
2016,8,20,8,15,4.5,164.5,1.7,19.5,167.0,140.34,109.82
2016,8,20,8,30,8.0,182.0,1.7,20.0,186.0,157.77,123.25
2016,8,20,8,45,27.5,222.5,1.7,20.5,239.5,212.24,165.99
2016,8,20,9,0,47.0,263.0,1.7,21.0,293.0,264.16,205.79
2016,8,20,9,15,42.5,275.5,1.75,21.5,304.0,275.75,213.67
2016,8,20,9,30,38.0,288.0,1.8,22.0,315.0,286.85,221.22
2016,8,20,9,45,50.0,315.0,1.85,22.5,352.5,324.06,248.82
2016,8,20,10,0,62.0,342.0,1.9,23.0,390.0,362.36,276.73
2016,8,20,10,15,183.0,359.5,1.95,23.0,508.0,498.5,379.24
2016,8,20,10,30,304.0,377.0,2.0,23.0,626.0,643.24,483.53
2016,8,20,10,45,527.0,285.5,2.15,23.5,732.0,780.17,582.2
2016,8,20,11,0,750.0,194.0,2.3,24.0,838.0,915.45,675.3
2016,8,20,11,15,754.5,195.5,2.4,24.0,853.0,936.34,688.14
2016,8,20,11,30,759.0,197.0,2.5,24.0,868.0,954.04,700.07
2016,8,20,11,45,762.5,197.0,2.6,24.5,876.0,965.92,706.92
2016,8,20,12,0,766.0,197.0,2.7,25.0,884.0,964.82,705.42
2016,8,20,12,15,766.0,197.0,2.8,24.5,883.5,966.31,708.59
2016,8,20,12,30,766.0,197.0,2.9,24.0,883.0,964.35,709.57
2016,8,20,12,45,745.0,208.0,3.0,24.0,870.0,959.28,707.22
2016,8,20,13,0,724.0,219.0,3.1,24.0,857.0,941.36,696.44
2016,8,20,13,15,719.5,217.0,3.15,24.0,842.0,923.16,685.21
2016,8,20,13,30,715.0,215.0,3.2,24.0,827.0,901.89,671.94
2016,8,20,13,45,712.0,210.0,3.25,24.0,805.5,876.08,655.59
2016,8,20,14,0,709.0,205.0,3.3,24.0,784.0,847.42,636.97
2016,8,20,14,15,698.5,201.5,3.35,23.5,755.0,811.19,613.92
2016,8,20,14,30,688.0,198.0,3.4,23.0,726.0,772.88,588.99
2016,8,20,14,45,679.5,191.5,3.45,23.0,692.0,731.4,560.27
2016,8,20,15,0,671.0,185.0,3.5,23.0,658.0,688.17,529.74
2016,8,20,15,15,654.0,179.5,3.5,22.5,617.5,638.57,494.62
2016,8,20,15,30,637.0,174.0,3.5,22.0,577.0,588.43,458.2
2016,8,20,15,45,620.0,165.0,3.55,22.0,533.5,534.87,417.55
2016,8,20,16,0,603.0,156.0,3.6,22.0,490.0,481.43,375.89
2016,8,20,16,15,465.5,165.5,3.6,21.5,409.0,383.56,299.79
2016,8,20,16,30,328.0,175.0,3.6,21.0,328.0,298.16,232.65
2016,8,20,16,45,223.0,162.5,3.6,20.5,261.0,227.42,176.67
2016,8,20,17,0,118.0,150.0,3.6,20.0,194.0,165.27,127.97
2016,8,20,17,15,98.0,129.0,3.5,19.5,162.0,133.16,101.8
2016,8,20,17,30,78.0,108.0,3.4,19.0,130.0,102.11,76.52
2016,8,20,17,45,174.0,85.0,3.35,18.5,119.5,88.64,61.25
2016,8,20,18,0,270.0,62.0,3.3,18.0,109.0,59.94,37.77
2016,8,20,18,15,190.5,43.0,3.2,17.5,71.0,32.81,22.16
2016,8,20,18,30,111.0,24.0,3.1,17.0,33.0,18.53,6.28
2016,8,20,18,45,55.5,12.0,3.05,16.5,16.5,10.24,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.3,13.5,18.0,11.52,0.0
2016,8,21,6,0,107.0,27.0,2.4,14.0,36.0,21.24,9.71
2016,8,21,6,15,184.0,46.5,2.45,14.5,74.5,35.34,24.84
2016,8,21,6,30,261.0,66.0,2.5,15.0,113.0,66.35,42.7
2016,8,21,6,45,323.0,81.5,2.55,15.5,159.0,107.13,70.92
2016,8,21,7,0,385.0,97.0,2.6,16.0,205.0,155.82,109.14
2016,8,21,7,15,199.5,115.0,2.55,16.5,171.5,150.53,113.86
2016,8,21,7,30,14.0,133.0,2.5,17.0,138.0,114.77,90.53
2016,8,21,7,45,44.5,163.0,2.5,17.5,183.0,156.07,123.82
2016,8,21,8,0,75.0,193.0,2.5,18.0,228.0,199.12,158.21
2016,8,21,8,15,83.5,216.5,2.4,18.5,260.0,229.58,182.2
2016,8,21,8,30,92.0,240.0,2.3,19.0,292.0,261.09,206.6
2016,8,21,8,45,166.5,261.0,2.25,19.5,363.5,338.87,267.25
2016,8,21,9,0,241.0,282.0,2.2,20.0,435.0,416.46,326.38
2016,8,21,9,15,469.0,227.5,2.15,20.5,550.5,557.41,433.62
2016,8,21,9,30,697.0,173.0,2.1,21.0,666.0,702.08,539.23
2016,8,21,9,45,687.0,189.0,2.1,21.5,695.5,740.89,563.85
2016,8,21,10,0,677.0,205.0,2.1,22.0,725.0,776.44,586.46
2016,8,21,10,15,687.0,208.5,2.15,22.0,754.0,813.72,611.9
2016,8,21,10,30,697.0,212.0,2.2,22.0,783.0,848.88,635.59
2016,8,21,10,45,708.0,212.5,2.25,22.5,805.5,879.69,654.97
2016,8,21,11,0,719.0,213.0,2.3,23.0,828.0,907.97,672.07
2016,8,21,11,15,723.5,215.0,2.4,23.0,843.5,928.87,686.04
2016,8,21,11,30,728.0,217.0,2.5,23.0,859.0,946.66,698.09
2016,8,21,11,45,732.0,216.5,2.6,23.0,866.5,958.25,706.17
2016,8,21,12,0,736.0,216.0,2.7,23.0,874.0,966.5,712.21
2016,8,21,12,15,736.0,216.0,2.8,23.0,874.0,967.93,713.89
2016,8,21,12,30,736.0,216.0,2.9,23.0,874.0,965.91,713.45
2016,8,21,12,45,744.5,208.5,3.0,23.0,869.0,961.14,711.3
2016,8,21,13,0,753.0,201.0,3.1,23.0,864.0,952.75,706.84
2016,8,21,13,15,748.5,199.5,3.2,23.0,848.5,934.59,695.93
2016,8,21,13,30,744.0,198.0,3.3,23.0,833.0,913.27,682.93
2016,8,21,13,45,739.5,194.0,3.4,23.0,811.0,886.39,666.12
2016,8,21,14,0,735.0,190.0,3.5,23.0,789.0,856.64,647.26
2016,8,21,14,15,725.0,187.0,3.55,22.5,759.5,820.54,624.6
2016,8,21,14,30,715.0,184.0,3.6,22.0,730.0,782.24,599.52
2016,8,21,14,45,626.0,205.0,3.65,22.0,666.5,704.14,542.91
2016,8,21,15,0,537.0,226.0,3.7,22.0,603.0,625.27,484.93
2016,8,21,15,15,516.0,221.5,3.7,21.5,566.0,579.62,452.23
2016,8,21,15,30,495.0,217.0,3.7,21.0,529.0,534.19,418.76
2016,8,21,15,45,558.5,182.5,3.75,21.0,509.5,510.86,401.43
2016,8,21,16,0,622.0,148.0,3.8,21.0,490.0,484.77,380.57
2016,8,21,16,15,593.5,140.5,3.75,20.5,442.0,426.56,334.14
2016,8,21,16,30,565.0,133.0,3.7,20.0,394.0,365.87,284.66
2016,8,21,16,45,529.5,123.5,3.7,19.5,345.0,307.96,236.23
2016,8,21,17,0,494.0,114.0,3.7,19.0,296.0,253.46,189.68
2016,8,21,17,15,445.5,102.0,3.6,18.5,247.0,197.48,142.16
2016,8,21,17,30,397.0,90.0,3.5,18.0,198.0,147.16,100.3
2016,8,21,17,45,331.5,75.5,3.45,17.5,152.0,98.9,63.36
2016,8,21,18,0,266.0,61.0,3.4,17.0,106.0,58.97,37.2
2016,8,21,18,15,185.5,42.0,3.3,16.5,68.5,32.08,21.51
2016,8,21,18,30,105.0,23.0,3.2,16.0,31.0,17.77,4.54
2016,8,21,18,45,52.5,11.5,3.1,16.0,15.5,9.82,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.0,13.0,2.15,13.5,18.0,11.1,0.0
2016,8,22,6,0,124.0,26.0,2.3,14.0,36.0,20.07,8.32
2016,8,22,6,15,207.0,44.0,2.3,14.5,74.5,33.59,23.26
2016,8,22,6,30,290.0,62.0,2.3,15.0,113.0,65.55,40.94
2016,8,22,6,45,355.5,75.5,2.3,15.5,159.5,107.04,69.35
2016,8,22,7,0,421.0,89.0,2.3,16.0,206.0,156.8,108.44
2016,8,22,7,15,216.0,109.5,2.15,16.5,170.0,150.6,113.33
2016,8,22,7,30,11.0,130.0,2.0,17.0,134.0,111.47,87.83
2016,8,22,7,45,16.5,150.5,1.95,17.5,157.5,131.91,104.35
2016,8,22,8,0,22.0,171.0,1.9,18.0,181.0,153.14,121.2
2016,8,22,8,15,20.0,184.5,1.8,18.5,195.0,165.39,130.55
2016,8,22,8,30,18.0,198.0,1.7,19.0,209.0,177.4,139.54
2016,8,22,8,45,47.5,237.5,1.6,19.5,267.5,238.64,187.61
2016,8,22,9,0,77.0,277.0,1.5,20.0,326.0,297.59,232.63
2016,8,22,9,15,157.0,299.5,1.55,20.5,408.0,389.3,302.6
2016,8,22,9,30,237.0,322.0,1.6,21.0,490.0,478.32,368.61
2016,8,22,9,45,325.0,315.0,1.65,21.5,557.5,564.05,430.93
2016,8,22,10,0,413.0,308.0,1.7,22.0,625.0,656.16,496.08
2016,8,22,10,15,578.0,246.5,1.8,22.0,707.5,758.86,570.59
2016,8,22,10,30,743.0,185.0,1.9,22.0,790.0,864.72,644.7
2016,8,22,10,45,748.5,187.5,2.0,22.5,812.0,893.53,661.8
2016,8,22,11,0,754.0,190.0,2.1,23.0,834.0,919.44,677.71
2016,8,22,11,15,758.5,191.5,2.2,23.0,848.5,940.34,691.67
2016,8,22,11,30,763.0,193.0,2.3,23.0,863.0,958.02,703.64
2016,8,22,11,45,764.0,194.0,2.45,23.5,870.0,959.16,704.01
2016,8,22,12,0,765.0,195.0,2.6,24.0,877.0,965.91,708.26
2016,8,22,12,15,765.0,195.0,2.7,24.0,877.0,967.29,709.95
2016,8,22,12,30,765.0,195.0,2.8,24.0,877.0,965.2,709.49
2016,8,22,12,45,735.5,211.0,2.9,24.0,861.5,956.76,704.97
2016,8,22,13,0,706.0,227.0,3.0,24.0,846.0,935.5,692.03
2016,8,22,13,15,701.0,225.5,3.1,23.5,831.0,917.39,682.59
2016,8,22,13,30,696.0,224.0,3.2,23.0,816.0,896.27,670.87
2016,8,22,13,45,694.5,217.5,3.3,23.0,794.5,870.59,654.65
2016,8,22,14,0,693.0,211.0,3.4,23.0,773.0,842.04,636.27
2016,8,22,14,15,683.0,207.5,3.45,22.5,744.0,806.48,613.5
2016,8,22,14,30,673.0,204.0,3.5,22.0,715.0,768.85,588.87
2016,8,22,14,45,666.0,196.0,3.55,22.0,681.5,727.43,560.07
2016,8,22,15,0,659.0,188.0,3.6,22.0,648.0,684.2,529.42
2016,8,22,15,15,641.5,182.0,3.6,21.5,607.5,634.08,493.72
2016,8,22,15,30,624.0,176.0,3.6,21.0,567.0,583.53,456.79
2016,8,22,15,45,608.5,166.5,3.65,21.0,524.0,530.82,416.57
2016,8,22,16,0,593.0,157.0,3.7,21.0,481.0,478.12,375.26
2016,8,22,16,15,564.0,148.5,3.65,20.5,433.5,415.62,325.81
2016,8,22,16,30,535.0,140.0,3.6,20.0,386.0,360.13,280.46
2016,8,22,16,45,505.0,128.5,3.6,19.5,338.0,303.98,233.51
2016,8,22,17,0,475.0,117.0,3.6,19.0,290.0,250.68,187.96
2016,8,22,17,15,426.0,104.5,3.5,18.5,241.5,195.22,141.01
2016,8,22,17,30,377.0,92.0,3.4,18.0,193.0,145.51,99.76
2016,8,22,17,45,318.0,76.0,3.3,17.5,148.0,97.9,63.06
2016,8,22,18,0,259.0,60.0,3.2,17.0,103.0,57.88,36.44
2016,8,22,18,15,177.0,41.0,3.05,16.5,65.5,31.33,20.72
2016,8,22,18,30,95.0,22.0,2.9,16.0,28.0,17.42,2.57
2016,8,22,18,45,47.5,11.0,2.8,15.5,14.0,9.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,79.5,13.0,1.65,13.5,19.0,11.1,0.0
2016,8,23,6,0,159.0,26.0,1.8,14.0,38.0,20.16,7.73
2016,8,23,6,15,254.5,41.0,1.8,14.5,78.0,31.54,21.44
2016,8,23,6,30,350.0,56.0,1.8,15.0,118.0,64.99,38.4
2016,8,23,6,45,419.0,67.0,1.85,15.5,165.5,108.69,67.86
2016,8,23,7,0,488.0,78.0,1.9,16.0,213.0,163.89,111.45
2016,8,23,7,15,244.0,89.0,1.85,16.5,156.5,140.52,104.03
2016,8,23,7,30,0.0,100.0,1.8,17.0,100.0,83.07,64.47
2016,8,23,7,45,0.0,114.5,1.75,17.5,114.5,95.42,74.51
2016,8,23,8,0,0.0,129.0,1.7,18.0,129.0,107.86,84.35
2016,8,23,8,15,0.0,144.5,1.65,18.5,144.5,121.23,94.79
2016,8,23,8,30,0.0,160.0,1.6,19.0,160.0,134.7,105.16
2016,8,23,8,45,9.0,192.5,1.55,19.5,198.0,168.49,131.77
2016,8,23,9,0,18.0,225.0,1.5,20.0,236.0,203.56,158.9
2016,8,23,9,15,13.5,220.5,1.5,20.5,229.5,197.4,153.22
2016,8,23,9,30,9.0,216.0,1.5,21.0,223.0,190.79,147.35
2016,8,23,9,45,12.0,234.5,1.5,21.5,244.0,210.06,161.83
2016,8,23,10,0,15.0,253.0,1.5,22.0,265.0,229.65,176.32
2016,8,23,10,15,37.0,307.5,1.55,22.0,337.5,312.35,239.41
2016,8,23,10,30,59.0,362.0,1.6,22.0,410.0,386.6,294.53
2016,8,23,10,45,66.5,378.5,1.7,22.5,434.5,411.9,312.2
2016,8,23,11,0,74.0,395.0,1.8,23.0,459.0,437.37,330.14
2016,8,23,11,15,75.5,401.0,1.9,23.0,467.0,446.67,336.82
2016,8,23,11,30,77.0,407.0,2.0,23.0,475.0,455.64,343.38
2016,8,23,11,45,456.0,282.5,2.1,23.5,687.5,753.95,564.01
2016,8,23,12,0,835.0,158.0,2.2,24.0,900.0,1000.24,728.82
2016,8,23,12,15,834.5,158.0,2.3,24.0,899.5,1001.16,727.85
2016,8,23,12,30,834.0,158.0,2.4,24.0,899.0,998.36,727.17
2016,8,23,12,45,824.0,162.0,2.55,24.0,888.5,986.67,721.31
2016,8,23,13,0,814.0,166.0,2.7,24.0,878.0,971.45,713.19
2016,8,23,13,15,809.5,165.0,2.8,24.0,862.0,953.14,702.59
2016,8,23,13,30,805.0,164.0,2.9,24.0,846.0,931.49,689.76
2016,8,23,13,45,798.5,162.0,3.0,24.0,822.5,903.84,672.85
2016,8,23,14,0,792.0,160.0,3.1,24.0,799.0,873.22,653.84
2016,8,23,14,15,782.0,157.5,3.15,23.5,769.0,836.37,631.31
2016,8,23,14,30,772.0,155.0,3.2,23.0,739.0,797.14,606.85
2016,8,23,14,45,759.0,151.5,3.3,23.0,703.0,756.26,579.32
2016,8,23,15,0,746.0,148.0,3.4,23.0,667.0,709.45,546.49
2016,8,23,15,15,589.5,188.5,3.4,22.5,583.0,605.43,469.73
2016,8,23,15,30,433.0,229.0,3.4,22.0,499.0,507.35,395.9
2016,8,23,15,45,431.0,210.0,3.45,22.0,461.0,463.17,362.7
2016,8,23,16,0,429.0,191.0,3.5,22.0,423.0,418.19,327.74
2016,8,23,16,15,338.0,186.5,3.45,21.5,358.5,336.0,263.53
2016,8,23,16,30,247.0,182.0,3.4,21.0,294.0,271.91,212.88
2016,8,23,16,45,136.0,156.5,3.4,20.5,217.0,187.39,146.13
2016,8,23,17,0,25.0,131.0,3.4,20.0,140.0,118.72,92.51
2016,8,23,17,15,16.5,111.0,3.3,19.0,116.5,95.49,73.87
2016,8,23,17,30,8.0,91.0,3.2,18.0,93.0,75.93,58.0
2016,8,23,17,45,151.0,73.0,3.15,17.5,98.0,76.91,52.59
2016,8,23,18,0,294.0,55.0,3.1,17.0,103.0,55.36,33.53
2016,8,23,18,15,202.5,38.0,3.0,16.5,65.5,29.19,18.74
2016,8,23,18,30,111.0,21.0,2.9,16.0,28.0,16.29,0.0
2016,8,23,18,45,55.5,10.5,2.85,16.0,14.0,8.96,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,45,111.0,12.5,1.3,13.5,20.5,10.67,0.0
2016,8,24,6,0,222.0,25.0,1.4,14.0,41.0,20.7,7.28
2016,8,24,6,15,331.0,37.0,1.4,14.5,83.5,30.23,20.27
2016,8,24,6,30,440.0,49.0,1.4,15.0,126.0,67.32,37.27
2016,8,24,6,45,511.5,58.0,1.45,15.5,176.0,115.75,69.61
2016,8,24,7,0,583.0,67.0,1.5,16.0,226.0,173.16,115.06
2016,8,24,7,15,361.0,107.5,1.4,16.5,213.0,190.34,140.8
2016,8,24,7,30,139.0,148.0,1.3,17.0,200.0,173.63,135.54
2016,8,24,7,45,140.5,171.0,1.25,17.5,230.0,204.84,161.48
2016,8,24,8,0,142.0,194.0,1.2,18.0,260.0,236.3,186.77
2016,8,24,8,15,106.5,212.5,1.15,18.5,265.0,245.71,194.03
2016,8,24,8,30,71.0,231.0,1.1,19.0,270.0,243.14,191.28
2016,8,24,8,45,107.0,258.0,1.05,19.5,322.5,294.29,230.63
2016,8,24,9,0,143.0,285.0,1.0,20.0,375.0,359.12,279.17
2016,8,24,9,15,102.5,294.5,1.0,20.5,361.5,337.57,261.06
2016,8,24,9,30,62.0,304.0,1.0,21.0,348.0,321.94,247.65
2016,8,24,9,45,105.0,333.5,1.05,21.5,412.0,387.27,296.54
2016,8,24,10,0,148.0,363.0,1.1,22.0,476.0,469.75,356.09
2016,8,24,10,15,253.5,359.0,1.2,22.5,561.0,577.04,433.5
2016,8,24,10,30,359.0,355.0,1.3,23.0,646.0,676.05,502.86
2016,8,24,10,45,631.5,237.5,1.4,23.5,766.5,840.7,618.7
2016,8,24,11,0,904.0,120.0,1.5,24.0,887.0,974.29,704.17
2016,8,24,11,15,907.5,121.0,1.65,24.0,902.5,995.27,717.43
2016,8,24,11,30,911.0,122.0,1.8,24.0,918.0,1012.58,729.79
2016,8,24,11,45,910.0,124.0,1.95,24.5,924.5,1022.74,736.27
2016,8,24,12,0,909.0,126.0,2.1,25.0,931.0,1029.02,740.39
2016,8,24,12,15,909.0,126.0,2.2,25.0,930.5,1030.42,742.36
2016,8,24,12,30,909.0,126.0,2.3,25.0,930.0,1027.94,742.01
2016,8,24,12,45,895.5,132.0,2.45,25.0,918.0,1014.35,735.18
2016,8,24,13,0,882.0,138.0,2.6,25.0,906.0,997.15,726.06
2016,8,24,13,15,877.5,137.0,2.7,24.5,889.5,978.3,716.76
2016,8,24,13,30,873.0,136.0,2.8,24.0,873.0,955.95,705.09
2016,8,24,13,45,867.5,134.0,2.9,24.0,849.5,928.36,688.47
2016,8,24,14,0,862.0,132.0,3.0,24.0,826.0,907.69,676.42
2016,8,24,14,15,853.5,130.0,3.05,23.5,795.0,870.47,653.95
2016,8,24,14,30,845.0,128.0,3.1,23.0,764.0,830.55,629.41
2016,8,24,14,45,834.5,125.0,3.2,23.0,727.5,785.59,600.06
2016,8,24,15,0,824.0,122.0,3.3,23.0,691.0,738.55,568.13
2016,8,24,15,15,808.5,118.5,3.3,22.5,648.5,685.77,531.03
2016,8,24,15,30,793.0,115.0,3.3,22.0,606.0,631.9,492.04
2016,8,24,15,45,775.5,110.0,3.35,22.0,560.0,574.61,448.54
2016,8,24,16,0,758.0,105.0,3.4,22.0,514.0,517.23,403.63
2016,8,24,16,15,731.5,100.5,3.35,21.5,463.5,455.58,354.56
2016,8,24,16,30,705.0,96.0,3.3,21.0,413.0,395.31,304.96
2016,8,24,16,45,509.0,111.0,3.25,21.0,325.0,290.13,221.05
2016,8,24,17,0,313.0,126.0,3.2,21.0,237.0,206.68,155.58
2016,8,24,17,15,276.5,111.0,3.1,20.0,197.5,162.95,119.36
2016,8,24,17,30,240.0,96.0,3.0,19.0,158.0,123.59,87.15
2016,8,24,17,45,209.5,76.0,2.9,18.5,121.0,85.4,56.9
2016,8,24,18,0,179.0,56.0,2.8,18.0,84.0,51.45,32.78
2016,8,24,18,15,114.5,38.0,2.65,17.5,53.5,29.39,18.59
2016,8,24,18,30,50.0,20.0,2.5,17.0,23.0,15.78,0.0
2016,8,24,18,45,25.0,10.0,2.45,16.5,11.5,8.54,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,120.0,11.5,0.85,14.0,20.0,9.82,0.0
2016,8,25,6,0,240.0,23.0,0.9,15.0,40.0,19.0,5.26
2016,8,25,6,15,351.0,34.0,0.9,15.5,82.0,27.75,18.0
2016,8,25,6,30,462.0,45.0,0.9,16.0,124.0,66.26,35.2
2016,8,25,6,45,531.5,53.0,0.9,16.5,174.0,115.13,67.8
2016,8,25,7,0,601.0,61.0,0.9,17.0,224.0,172.65,113.29
2016,8,25,7,15,300.5,65.5,0.8,17.5,147.0,138.82,100.13
2016,8,25,7,30,0.0,70.0,0.7,18.0,70.0,58.04,43.29
2016,8,25,7,45,0.0,78.0,0.6,18.5,78.0,64.73,48.78
2016,8,25,8,0,0.0,86.0,0.5,19.0,86.0,71.46,54.06
2016,8,25,8,15,0.0,101.5,0.5,19.5,101.5,84.57,64.49
2016,8,25,8,30,0.0,117.0,0.5,20.0,117.0,97.8,74.84
2016,8,25,8,45,0.0,133.0,0.55,20.5,133.0,111.55,85.48
2016,8,25,9,0,0.0,149.0,0.6,21.0,149.0,125.42,96.07
2016,8,25,9,15,4.5,181.5,0.65,21.0,184.5,156.96,120.79
2016,8,25,9,30,9.0,214.0,0.7,21.0,220.0,189.29,145.75
2016,8,25,9,45,11.5,233.0,0.8,21.5,241.5,208.65,160.13
2016,8,25,10,0,14.0,252.0,0.9,22.0,263.0,228.3,174.67
2016,8,25,10,15,18.5,275.5,1.0,22.0,290.5,254.0,194.1
2016,8,25,10,30,23.0,299.0,1.1,22.0,318.0,280.11,213.68
2016,8,25,10,45,135.0,353.0,1.25,22.5,467.5,466.79,353.71
2016,8,25,11,0,247.0,407.0,1.4,23.0,617.0,646.18,480.26
2016,8,25,11,15,593.0,257.0,1.5,23.0,770.5,853.73,628.49
2016,8,25,11,30,939.0,107.0,1.6,23.0,924.0,1026.61,740.52
2016,8,25,11,45,942.0,106.5,1.7,23.5,932.5,1038.39,745.52
2016,8,25,12,0,945.0,106.0,1.8,24.0,941.0,1046.22,750.12
2016,8,25,12,15,945.0,106.0,1.9,24.0,940.5,1047.59,752.25
2016,8,25,12,30,945.0,106.0,2.0,24.0,940.0,1044.94,751.99
2016,8,25,12,45,934.5,111.0,2.1,24.0,929.0,1033.13,746.04
2016,8,25,13,0,924.0,116.0,2.2,24.0,918.0,1017.52,737.75
2016,8,25,13,15,920.5,115.0,2.3,23.5,901.5,998.86,728.93
2016,8,25,13,30,917.0,114.0,2.4,23.0,885.0,976.5,717.64
2016,8,25,13,45,910.5,113.0,2.5,23.0,860.5,947.84,700.71
2016,8,25,14,0,904.0,112.0,2.6,23.0,836.0,915.89,681.45
2016,8,25,14,15,895.5,110.5,2.65,23.0,805.0,878.61,658.01
2016,8,25,14,30,887.0,109.0,2.7,23.0,774.0,838.53,632.44
2016,8,25,14,45,875.0,107.0,2.8,23.0,736.0,792.66,602.86
2016,8,25,15,0,863.0,105.0,2.9,23.0,698.0,744.71,571.34
2016,8,25,15,15,848.5,102.5,2.95,22.5,655.5,697.64,538.89
2016,8,25,15,30,834.0,100.0,3.0,22.0,613.0,643.55,500.11
2016,8,25,15,45,814.0,96.5,3.1,21.5,565.0,584.24,456.29
2016,8,25,16,0,794.0,93.0,3.2,21.0,517.0,524.82,410.73
2016,8,25,16,15,768.0,89.0,3.2,20.5,466.5,462.29,360.85
2016,8,25,16,30,742.0,85.0,3.2,20.0,416.0,401.0,310.18
2016,8,25,16,45,706.0,80.0,3.2,19.5,363.5,335.77,254.95
2016,8,25,17,0,670.0,75.0,3.2,19.0,311.0,274.44,201.59
2016,8,25,17,15,619.5,68.5,3.15,18.5,259.0,211.84,147.33
2016,8,25,17,30,569.0,62.0,3.1,18.0,207.0,154.92,99.09
2016,8,25,17,45,491.5,53.0,3.05,17.5,157.5,98.98,56.62
2016,8,25,18,0,414.0,44.0,3.0,17.0,108.0,52.88,28.73
2016,8,25,18,15,294.0,31.5,2.9,16.5,68.0,25.87,15.5
2016,8,25,18,30,174.0,19.0,2.8,16.0,28.0,15.73,0.0
2016,8,25,18,45,87.0,9.5,2.7,15.5,14.0,8.11,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,11.5,1.6,13.5,18.5,9.82,0.0
2016,8,26,6,0,215.0,23.0,1.8,14.0,37.0,19.03,4.18
2016,8,26,6,15,327.5,35.0,1.85,14.5,79.0,28.62,18.71
2016,8,26,6,30,440.0,47.0,1.9,15.0,121.0,67.86,37.02
2016,8,26,6,45,511.0,55.5,1.95,15.5,170.5,116.15,69.83
2016,8,26,7,0,582.0,64.0,2.0,16.0,220.0,173.33,115.59
2016,8,26,7,15,291.0,77.0,2.0,16.5,155.0,147.85,108.79
2016,8,26,7,30,0.0,90.0,2.0,17.0,90.0,74.79,57.57
2016,8,26,7,45,1.0,117.5,2.0,17.5,118.0,98.5,77.12
2016,8,26,8,0,2.0,145.0,2.0,18.0,146.0,122.67,96.59
2016,8,26,8,15,3.5,158.0,2.0,18.0,160.0,134.88,106.22
2016,8,26,8,30,5.0,171.0,2.0,18.0,174.0,147.3,115.96
2016,8,26,8,45,22.0,210.5,2.0,18.5,224.5,192.7,152.07
2016,8,26,9,0,39.0,250.0,2.0,19.0,275.0,249.71,196.58
2016,8,26,9,15,42.5,270.0,2.0,19.5,298.5,273.55,214.22
2016,8,26,9,30,46.0,290.0,2.0,20.0,322.0,297.77,232.04
2016,8,26,9,45,177.0,314.0,2.05,20.5,447.0,439.52,341.48
2016,8,26,10,0,308.0,338.0,2.1,21.0,572.0,593.05,454.37
2016,8,26,10,15,591.5,232.5,2.15,21.0,702.0,765.33,581.44
2016,8,26,10,30,875.0,127.0,2.2,21.0,832.0,915.69,684.6
2016,8,26,10,45,880.0,129.0,2.25,21.5,854.5,945.41,701.19
2016,8,26,11,0,885.0,131.0,2.3,22.0,877.0,971.81,716.75
2016,8,26,11,15,889.0,132.0,2.4,22.0,892.5,992.84,730.72
2016,8,26,11,30,893.0,133.0,2.5,22.0,908.0,1010.27,742.47
2016,8,26,11,45,894.0,134.0,2.6,22.5,915.0,1021.09,748.61
2016,8,26,12,0,895.0,135.0,2.7,23.0,922.0,1028.11,752.43
2016,8,26,12,15,894.5,135.0,2.75,23.0,921.5,1028.85,753.29
2016,8,26,12,30,894.0,135.0,2.8,23.0,921.0,1025.77,751.84
2016,8,26,12,45,896.5,132.0,2.9,23.0,913.5,1018.85,748.5
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,1008.06,742.73
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,988.74,732.42
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,965.86,719.78
2016,8,26,13,45,884.0,125.0,3.15,22.0,848.0,937.2,701.83
2016,8,26,14,0,878.0,123.0,3.2,22.0,824.0,905.3,681.64
2016,8,26,14,15,869.5,121.5,3.2,21.5,793.0,868.71,659.06
2016,8,26,14,30,861.0,120.0,3.2,21.0,762.0,837.41,639.96
2016,8,26,14,45,850.0,117.0,3.2,21.0,724.5,791.28,608.96
2016,8,26,15,0,839.0,114.0,3.2,21.0,687.0,743.07,575.93
2016,8,26,15,15,823.5,111.0,3.15,20.5,644.5,689.96,538.16
2016,8,26,15,30,808.0,108.0,3.1,20.0,602.0,635.72,498.49
2016,8,26,15,45,789.0,103.5,3.1,20.0,555.0,577.13,453.62
2016,8,26,16,0,770.0,99.0,3.1,20.0,508.0,518.4,407.32
2016,8,26,16,15,743.5,94.5,3.05,19.5,457.5,456.05,357.38
2016,8,26,16,30,717.0,90.0,3.0,19.0,407.0,395.03,306.79
2016,8,26,16,45,681.0,84.5,3.0,19.0,355.0,331.36,252.29
2016,8,26,17,0,645.0,79.0,3.0,19.0,303.0,270.92,199.36
2016,8,26,17,15,593.0,71.5,2.9,18.0,251.0,208.47,145.75
2016,8,26,17,30,541.0,64.0,2.8,17.0,199.0,151.98,98.18
2016,8,26,17,45,463.5,54.5,2.7,16.5,150.5,97.35,56.61
2016,8,26,18,0,386.0,45.0,2.6,16.0,102.0,52.63,29.29
2016,8,26,18,15,267.5,31.0,2.5,15.5,63.0,25.49,14.93
2016,8,26,18,30,149.0,17.0,2.4,15.0,24.0,14.0,0.0
2016,8,26,18,45,74.5,8.5,2.3,15.0,12.0,7.26,0.0
2016,8,26,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,90.5,11.0,1.75,12.5,17.0,9.39,0.0
2016,8,27,6,0,181.0,22.0,1.9,13.0,34.0,18.13,2.43
2016,8,27,6,15,289.0,36.0,1.95,13.5,74.5,29.47,19.42
2016,8,27,6,30,397.0,50.0,2.0,14.0,115.0,68.95,39.17
2016,8,27,6,45,470.0,60.0,2.1,14.5,164.5,116.24,71.92
2016,8,27,7,0,543.0,70.0,2.2,15.0,214.0,172.79,117.36
2016,8,27,7,15,271.5,76.5,2.2,15.5,148.5,143.36,106.28
2016,8,27,7,30,0.0,83.0,2.2,16.0,83.0,68.93,52.9
2016,8,27,7,45,0.0,89.5,2.2,16.5,89.5,74.43,57.34
2016,8,27,8,0,0.0,96.0,2.2,17.0,96.0,79.93,61.63
2016,8,27,8,15,0.0,120.5,2.2,17.5,120.5,100.84,78.58
2016,8,27,8,30,0.0,145.0,2.2,18.0,145.0,121.99,95.44
2016,8,27,8,45,3.5,170.0,2.2,18.5,172.5,145.93,114.37
2016,8,27,9,0,7.0,195.0,2.2,19.0,200.0,170.47,133.52
2016,8,27,9,15,8.0,205.0,2.2,19.5,211.0,180.41,140.8
2016,8,27,9,30,9.0,215.0,2.2,20.0,222.0,190.46,148.15
2016,8,27,9,45,20.0,256.0,2.25,20.5,271.0,236.44,183.79
2016,8,27,10,0,31.0,297.0,2.3,21.0,320.0,297.41,230.18
2016,8,27,10,15,88.5,343.0,2.35,21.0,413.5,393.48,303.95
2016,8,27,10,30,146.0,389.0,2.4,21.0,507.0,509.58,390.21
2016,8,27,10,45,146.5,399.5,2.45,21.5,520.5,525.77,400.27
2016,8,27,11,0,147.0,410.0,2.5,22.0,534.0,541.32,410.39
2016,8,27,11,15,521.0,269.5,2.55,22.0,719.0,796.22,600.65
2016,8,27,11,30,895.0,129.0,2.6,22.0,904.0,1010.36,745.62
2016,8,27,11,45,896.5,129.5,2.65,22.0,911.0,1021.14,750.7
2016,8,27,12,0,898.0,130.0,2.7,22.0,918.0,1028.11,755.46
2016,8,27,12,15,898.0,130.0,2.75,22.0,917.0,1029.28,756.61
2016,8,27,12,30,898.0,130.0,2.8,22.0,916.0,1026.59,755.42
2016,8,27,12,45,890.0,133.0,2.9,22.0,905.5,1015.21,749.14
2016,8,27,13,0,882.0,136.0,3.0,22.0,895.0,1000.16,740.57
2016,8,27,13,15,877.5,135.0,3.05,22.0,878.5,981.01,728.91
2016,8,27,13,30,873.0,134.0,3.1,22.0,862.0,958.36,714.96
2016,8,27,13,45,868.0,131.5,3.15,22.0,838.5,930.41,697.45
2016,8,27,14,0,863.0,129.0,3.2,22.0,815.0,909.28,684.55
2016,8,27,14,15,854.0,127.0,3.2,21.5,784.0,871.29,660.95
2016,8,27,14,30,845.0,125.0,3.2,21.0,753.0,830.63,635.34
2016,8,27,14,45,836.0,121.0,3.25,21.0,716.5,785.49,605.32
2016,8,27,15,0,827.0,117.0,3.3,21.0,680.0,738.17,572.93
2016,8,27,15,15,811.5,114.0,3.25,20.5,637.0,685.46,535.36
2016,8,27,15,30,796.0,111.0,3.2,20.0,594.0,631.66,495.92
2016,8,27,15,45,780.5,105.5,3.2,20.0,548.0,574.6,452.15
2016,8,27,16,0,765.0,100.0,3.2,20.0,502.0,517.09,406.7
2016,8,27,16,15,738.0,95.0,3.15,19.5,452.0,454.27,356.34
2016,8,27,16,30,711.0,90.0,3.1,19.0,402.0,392.76,305.34
2016,8,27,16,45,681.0,83.0,3.1,18.5,351.0,330.07,251.92
2016,8,27,17,0,651.0,76.0,3.1,18.0,300.0,269.94,199.26
2016,8,27,17,15,599.0,69.0,3.0,17.5,248.0,207.58,145.09
2016,8,27,17,30,547.0,62.0,2.9,17.0,196.0,151.14,97.19
2016,8,27,17,45,475.5,52.0,2.8,16.5,148.0,96.3,55.2
2016,8,27,18,0,404.0,42.0,2.7,16.0,100.0,50.58,27.21
2016,8,27,18,15,282.0,28.5,2.6,15.5,61.0,23.44,12.86
2016,8,27,18,30,160.0,15.0,2.5,15.0,22.0,12.8,0.0
2016,8,27,18,45,80.0,7.5,2.45,15.0,11.0,6.4,0.0
2016,8,27,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.0,10.0,1.4,12.5,18.0,8.54,0.0
2016,8,28,6,0,266.0,20.0,1.5,13.0,36.0,16.55,0.24
2016,8,28,6,15,383.0,30.5,1.45,13.5,79.0,25.01,15.55
2016,8,28,6,30,500.0,41.0,1.4,14.0,122.0,68.87,35.32
2016,8,28,6,45,250.0,62.0,1.4,14.5,102.5,88.16,58.02
2016,8,28,7,0,0.0,83.0,1.4,15.0,83.0,68.55,52.81
2016,8,28,7,15,2.0,102.0,1.3,15.5,102.5,85.25,66.82
2016,8,28,7,30,4.0,121.0,1.2,16.0,122.0,102.36,80.86
2016,8,28,7,45,87.0,155.0,1.15,16.5,194.0,167.74,133.22
2016,8,28,8,0,170.0,189.0,1.1,17.0,266.0,247.15,196.4
2016,8,28,8,15,508.5,134.0,1.05,17.5,401.5,391.82,309.24
2016,8,28,8,30,847.0,79.0,1.0,18.0,537.0,558.21,434.87
2016,8,28,8,45,865.0,81.5,0.95,19.0,584.0,617.1,475.96
2016,8,28,9,0,883.0,84.0,0.9,20.0,631.0,675.42,515.71
2016,8,28,9,15,895.5,86.0,0.95,20.5,673.0,728.46,552.3
2016,8,28,9,30,908.0,88.0,1.0,21.0,715.0,779.81,584.89
2016,8,28,9,45,909.0,94.0,1.05,21.5,749.0,824.25,612.34
2016,8,28,10,0,910.0,100.0,1.1,22.0,783.0,865.56,637.42
2016,8,28,10,15,917.5,101.5,1.2,22.0,813.0,904.55,662.77
2016,8,28,10,30,925.0,103.0,1.3,22.0,843.0,940.52,686.11
2016,8,28,10,45,930.0,104.0,1.45,22.5,865.5,970.47,704.97
2016,8,28,11,0,935.0,105.0,1.6,23.0,888.0,996.92,721.59
2016,8,28,11,15,938.0,105.5,1.75,23.0,903.0,1017.29,735.79
2016,8,28,11,30,941.0,106.0,1.9,23.0,918.0,1033.84,747.67
2016,8,28,11,45,942.5,106.0,2.05,23.5,925.0,1044.49,754.45
2016,8,28,12,0,944.0,106.0,2.2,24.0,932.0,1051.15,758.79
2016,8,28,12,15,943.5,106.0,2.3,24.0,930.5,1051.79,760.29
2016,8,28,12,30,943.0,106.0,2.4,24.0,929.0,1048.4,759.37
2016,8,28,12,45,946.0,102.5,2.5,24.0,921.5,1040.77,755.86
2016,8,28,13,0,949.0,99.0,2.6,24.0,914.0,1029.04,749.81
2016,8,28,13,15,945.0,98.5,2.65,23.5,897.0,1009.72,739.85
2016,8,28,13,30,941.0,98.0,2.7,23.0,880.0,986.61,727.45
2016,8,28,13,45,936.0,96.5,2.8,23.0,855.5,957.9,710.33
2016,8,28,14,0,931.0,95.0,2.9,23.0,831.0,925.72,690.78
2016,8,28,14,15,923.0,93.5,2.9,22.5,799.5,887.69,667.65
2016,8,28,14,30,915.0,92.0,2.9,22.0,768.0,846.74,642.26
2016,8,28,14,45,905.0,90.0,2.95,22.0,730.5,801.02,612.32
2016,8,28,15,0,895.0,88.0,3.0,22.0,693.0,753.0,580.34
2016,8,28,15,15,881.0,86.0,2.95,21.5,650.0,700.18,544.03
2016,8,28,15,30,867.0,84.0,2.9,21.0,607.0,645.95,504.53
2016,8,28,15,45,849.0,81.0,2.9,21.0,559.5,587.24,459.71
2016,8,28,16,0,831.0,78.0,2.9,21.0,512.0,530.28,414.74
2016,8,28,16,15,806.0,74.5,2.85,20.5,461.0,466.57,363.79
2016,8,28,16,30,781.0,71.0,2.8,20.0,410.0,403.95,311.85
2016,8,28,16,45,746.0,67.0,2.75,20.0,357.0,338.69,255.79
2016,8,28,17,0,711.0,63.0,2.7,20.0,304.0,276.4,201.0
2016,8,28,17,15,661.0,57.5,2.55,19.0,251.5,212.53,145.8
2016,8,28,17,30,611.0,52.0,2.4,18.0,199.0,152.65,95.15
2016,8,28,17,45,529.5,44.5,2.3,17.5,149.5,95.04,51.64
2016,8,28,18,0,448.0,37.0,2.2,17.0,100.0,47.71,23.79
2016,8,28,18,15,314.5,26.0,2.15,16.5,60.5,21.42,10.69
2016,8,28,18,30,181.0,15.0,2.1,16.0,21.0,12.8,0.0
2016,8,28,18,45,90.5,7.5,2.05,15.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.0,10.0,2.0,13.5,16.5,8.54,0.0
2016,8,29,6,0,224.0,20.0,2.2,14.0,33.0,16.54,0.0
2016,8,29,6,15,342.5,31.0,2.2,14.5,74.5,25.38,15.66
2016,8,29,6,30,461.0,42.0,2.2,15.0,116.0,68.43,35.77
2016,8,29,6,45,230.5,55.5,2.25,15.5,92.5,80.84,52.5
2016,8,29,7,0,0.0,69.0,2.3,16.0,69.0,57.09,42.92
2016,8,29,7,15,0.0,85.5,2.3,16.5,85.5,70.99,54.68
2016,8,29,7,30,0.0,102.0,2.3,17.0,102.0,85.03,66.27
2016,8,29,7,45,73.5,145.0,2.3,17.5,178.5,154.08,122.16
2016,8,29,8,0,147.0,188.0,2.3,18.0,255.0,236.87,188.7
2016,8,29,8,15,73.5,168.0,2.3,18.5,201.5,184.4,146.37
2016,8,29,8,30,0.0,148.0,2.3,19.0,148.0,124.74,97.21
2016,8,29,8,45,4.0,171.5,2.3,19.5,174.0,147.77,115.47
2016,8,29,9,0,8.0,195.0,2.3,20.0,200.0,171.4,133.85
2016,8,29,9,15,29.0,242.5,2.3,20.0,262.5,239.25,187.47
2016,8,29,9,30,50.0,290.0,2.3,20.0,325.0,302.48,236.37
2016,8,29,9,45,285.5,273.0,2.35,20.5,485.5,501.61,391.42
2016,8,29,10,0,521.0,256.0,2.4,21.0,646.0,708.01,542.75
2016,8,29,10,15,725.5,173.5,2.45,21.0,739.0,829.1,629.55
2016,8,29,10,30,930.0,91.0,2.5,21.0,832.0,934.7,699.76
2016,8,29,10,45,936.0,91.5,2.55,21.5,855.0,965.13,717.3
2016,8,29,11,0,942.0,92.0,2.6,22.0,878.0,992.08,733.17
2016,8,29,11,15,691.0,219.0,2.6,22.0,801.0,918.41,683.49
2016,8,29,11,30,440.0,346.0,2.6,22.0,724.0,805.0,600.51
2016,8,29,11,45,696.5,219.5,2.65,22.0,823.5,942.43,701.02
2016,8,29,12,0,953.0,93.0,2.7,22.0,923.0,1048.34,769.65
2016,8,29,12,15,952.5,93.0,2.75,22.0,922.0,1048.91,769.43
2016,8,29,12,30,952.0,93.0,2.8,22.0,921.0,1045.4,767.74
2016,8,29,12,45,564.0,257.5,2.85,22.0,747.0,846.67,633.76
2016,8,29,13,0,176.0,422.0,2.9,22.0,573.0,589.14,444.62
2016,8,29,13,15,358.0,358.5,2.95,22.0,657.5,711.71,539.02
2016,8,29,13,30,540.0,295.0,3.0,22.0,742.0,825.7,622.51
2016,8,29,13,45,523.0,288.5,3.05,22.0,711.0,788.72,596.56
2016,8,29,14,0,506.0,282.0,3.1,22.0,680.0,750.31,570.49
2016,8,29,14,15,553.5,252.0,3.1,22.0,671.5,742.51,567.04
2016,8,29,14,30,601.0,222.0,3.1,22.0,663.0,734.59,563.01
2016,8,29,14,45,572.5,216.5,3.15,22.0,620.0,675.74,521.31
2016,8,29,15,0,544.0,211.0,3.2,22.0,577.0,622.55,483.09
2016,8,29,15,15,691.5,151.5,3.2,22.0,585.5,644.29,501.49
2016,8,29,15,30,839.0,92.0,3.2,22.0,594.0,640.7,500.01
2016,8,29,15,45,580.5,147.5,3.2,22.0,482.0,500.65,392.3
2016,8,29,16,0,322.0,203.0,3.2,22.0,370.0,366.87,288.12
2016,8,29,16,15,161.0,105.0,3.15,21.5,188.5,177.8,139.58
2016,8,29,16,30,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,8,29,16,45,0.0,6.0,3.1,20.5,6.0,4.94,0.0
2016,8,29,17,0,0.0,5.0,3.1,20.0,5.0,4.11,0.0
2016,8,29,17,15,0.0,4.0,2.9,19.5,4.0,3.28,0.0
2016,8,29,17,30,0.0,3.0,2.7,19.0,3.0,2.46,0.0
2016,8,29,17,45,0.0,2.0,2.55,18.5,2.0,1.64,0.0
2016,8,29,18,0,0.0,1.0,2.4,18.0,1.0,0.82,0.0
2016,8,29,18,15,0.0,0.5,2.35,17.5,0.5,0.41,0.0
2016,8,29,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,127.0,9.5,1.75,14.5,16.5,8.11,0.0
2016,8,30,6,0,254.0,19.0,1.9,15.0,33.0,15.76,0.0
2016,8,30,6,15,376.5,28.5,1.85,15.5,75.0,24.0,14.31
