Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,499.0,38.0,1.8,16.0,117.0,68.78,34.26
2016,8,30,6,45,574.5,44.5,1.8,16.5,167.5,121.86,71.23
2016,8,30,7,0,650.0,51.0,1.8,17.0,218.0,182.55,120.33
2016,8,30,7,15,696.0,55.5,1.75,17.5,270.5,242.61,172.8
2016,8,30,7,30,742.0,60.0,1.7,18.0,323.0,307.55,229.5
2016,8,30,7,45,776.5,63.0,1.7,19.0,376.0,371.04,283.77
2016,8,30,8,0,811.0,66.0,1.7,20.0,429.0,437.24,338.19
2016,8,30,8,15,833.5,69.0,1.7,20.5,479.5,498.01,387.15
2016,8,30,8,30,856.0,72.0,1.7,21.0,530.0,560.44,435.41
2016,8,30,8,45,874.5,73.5,1.7,22.0,576.5,619.08,478.16
2016,8,30,9,0,893.0,75.0,1.7,23.0,623.0,677.18,518.76
2016,8,30,9,15,905.0,76.5,1.7,23.5,664.5,729.81,554.43
2016,8,30,9,30,917.0,78.0,1.7,24.0,706.0,780.65,586.51
2016,8,30,9,45,924.0,80.5,1.75,24.5,741.5,826.54,615.11
2016,8,30,10,0,931.0,83.0,1.8,25.0,777.0,869.73,641.56
2016,8,30,10,15,937.5,84.5,1.85,25.0,806.5,908.51,666.11
2016,8,30,10,30,944.0,86.0,1.9,25.0,836.0,944.13,688.51
2016,8,30,10,45,950.0,85.5,2.0,25.5,858.5,973.81,706.24
2016,8,30,11,0,956.0,85.0,2.1,26.0,881.0,999.94,721.71
2016,8,30,11,15,958.5,85.5,2.25,26.0,895.0,1020.1,735.42
2016,8,30,11,30,961.0,86.0,2.4,26.0,909.0,1036.32,746.76
2016,8,30,11,45,963.0,85.5,2.55,26.5,916.0,1046.97,753.19
2016,8,30,12,0,965.0,85.0,2.7,27.0,923.0,1053.54,757.14
2016,8,30,12,15,964.5,85.0,2.8,26.5,921.5,1054.04,759.85
2016,8,30,12,30,964.0,85.0,2.9,26.0,920.0,1050.4,760.08
2016,8,30,12,45,957.0,87.5,3.0,26.0,910.0,1038.95,753.92
2016,8,30,13,0,950.0,90.0,3.1,26.0,900.0,1023.56,745.32
2016,8,30,13,15,946.5,89.5,3.15,26.0,883.0,1004.48,733.97
2016,8,30,13,30,943.0,89.0,3.2,26.0,866.0,981.6,720.18
2016,8,30,13,45,939.5,87.0,3.25,26.0,841.5,953.44,702.91
2016,8,30,14,0,936.0,85.0,3.3,26.0,817.0,921.71,683.22
2016,8,30,14,15,928.0,83.5,3.3,25.5,786.0,883.3,659.89
2016,8,30,14,30,920.0,82.0,3.3,25.0,755.0,841.97,634.32
2016,8,30,14,45,912.0,79.5,3.35,25.0,718.0,796.85,604.83
2016,8,30,15,0,904.0,77.0,3.4,25.0,681.0,749.27,573.23
2016,8,30,15,15,890.5,75.0,3.4,24.5,638.0,696.21,537.55
2016,8,30,15,30,877.0,73.0,3.4,24.0,595.0,641.69,498.15
2016,8,30,15,45,860.5,70.5,3.4,24.0,548.0,583.72,453.96
2016,8,30,16,0,844.0,68.0,3.4,24.0,501.0,525.2,407.94
2016,8,30,16,15,820.5,65.0,3.35,23.5,450.5,462.59,357.9
2016,8,30,16,30,797.0,62.0,3.3,23.0,400.0,401.59,307.3
2016,8,30,16,45,763.5,58.5,3.25,22.5,348.0,336.41,251.9
2016,8,30,17,0,730.0,55.0,3.2,22.0,296.0,274.01,197.39
2016,8,30,17,15,680.5,50.5,3.05,21.5,243.5,210.07,141.81
2016,8,30,17,30,631.0,46.0,2.9,21.0,191.0,151.61,92.29
2016,8,30,17,45,548.0,39.5,2.8,20.5,142.0,93.73,49.14
2016,8,30,18,0,465.0,33.0,2.7,20.0,93.0,44.49,20.55
2016,8,30,18,15,232.5,25.0,2.6,19.5,55.0,20.58,8.25
2016,8,30,18,30,0.0,17.0,2.5,19.0,17.0,14.51,0.0
2016,8,30,18,45,0.0,8.5,2.45,19.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.0,1.7,14.5,15.5,7.68,0.0
2016,8,31,6,0,254.0,18.0,1.9,15.0,31.0,14.92,0.0
2016,8,31,6,15,379.5,27.5,1.9,15.5,73.0,24.19,14.33
2016,8,31,6,30,505.0,37.0,1.9,16.0,115.0,69.67,34.42
2016,8,31,6,45,576.0,43.5,1.95,16.5,165.0,122.62,71.74
2016,8,31,7,0,647.0,50.0,2.0,17.0,215.0,182.69,120.76
2016,8,31,7,15,693.0,55.0,1.95,17.5,267.5,243.16,173.73
2016,8,31,7,30,739.0,60.0,1.9,18.0,320.0,308.54,230.91
2016,8,31,7,45,771.0,63.5,1.85,18.5,372.5,371.49,285.35
2016,8,31,8,0,803.0,67.0,1.8,19.0,425.0,436.86,339.85
2016,8,31,8,15,825.5,70.0,1.75,19.5,474.5,497.16,388.5
2016,8,31,8,30,848.0,73.0,1.7,20.0,524.0,559.21,436.43
2016,8,31,8,45,865.5,75.0,1.7,20.5,570.5,617.39,479.89
2016,8,31,9,0,883.0,77.0,1.7,21.0,617.0,674.95,521.33
2016,8,31,9,15,895.5,79.0,1.75,21.5,658.5,728.01,557.98
2016,8,31,9,30,908.0,81.0,1.8,22.0,700.0,779.36,591.17
2016,8,31,9,45,914.0,84.5,1.85,22.5,735.5,825.14,620.02
2016,8,31,10,0,920.0,88.0,1.9,23.0,771.0,868.17,646.66
2016,8,31,10,15,927.0,89.0,1.95,23.0,800.5,906.46,671.15
2016,8,31,10,30,934.0,90.0,2.0,23.0,830.0,941.65,693.52
2016,8,31,10,45,939.5,90.5,2.1,23.5,852.5,971.64,711.65
2016,8,31,11,0,945.0,91.0,2.2,24.0,875.0,998.1,727.48
2016,8,31,11,15,948.0,91.5,2.25,24.0,889.5,1018.48,740.31
2016,8,31,11,30,951.0,92.0,2.3,24.0,904.0,1034.98,750.8
2016,8,31,11,45,953.0,92.0,2.4,24.5,911.0,1046.0,757.02
2016,8,31,12,0,955.0,92.0,2.5,25.0,918.0,1052.98,760.81
2016,8,31,12,15,954.5,92.0,2.6,25.0,917.0,1053.38,762.04
2016,8,31,12,30,954.0,92.0,2.7,25.0,916.0,1049.68,760.81
2016,8,31,12,45,945.0,95.5,2.8,25.0,905.0,1037.28,754.1
2016,8,31,13,0,936.0,99.0,2.9,25.0,894.0,1021.0,745.01
2016,8,31,13,15,932.0,98.5,2.95,25.0,876.5,1001.57,733.46
2016,8,31,13,30,928.0,98.0,3.0,25.0,859.0,978.41,719.51
2016,8,31,13,45,924.0,96.0,3.05,25.0,835.0,950.05,702.13
2016,8,31,14,0,920.0,94.0,3.1,25.0,811.0,918.23,682.38
2016,8,31,14,15,912.0,92.5,3.15,25.0,779.5,880.21,658.33
2016,8,31,14,30,904.0,91.0,3.2,25.0,748.0,839.32,632.11
2016,8,31,14,45,895.0,88.0,3.25,25.0,710.5,793.42,602.11
2016,8,31,15,0,886.0,85.0,3.3,25.0,673.0,745.18,570.07
2016,8,31,15,15,872.0,83.0,3.3,24.5,630.5,692.46,534.35
2016,8,31,15,30,858.0,81.0,3.3,24.0,588.0,638.38,495.32
2016,8,31,15,45,841.0,77.5,3.35,24.0,540.5,579.91,450.99
2016,8,31,16,0,824.0,74.0,3.4,24.0,493.0,523.18,406.46
2016,8,31,16,15,799.0,70.5,3.35,23.5,443.0,459.64,355.81
2016,8,31,16,30,774.0,67.0,3.3,23.0,393.0,397.24,304.25
2016,8,31,16,45,740.5,63.0,3.3,22.5,341.0,332.77,249.55
2016,8,31,17,0,707.0,59.0,3.3,22.0,289.0,271.13,195.77
2016,8,31,17,15,655.5,53.5,3.1,21.5,237.0,207.07,140.27
2016,8,31,17,30,604.0,48.0,2.9,21.0,185.0,148.83,91.12
2016,8,31,17,45,520.5,40.5,2.75,20.5,136.5,90.08,47.24
2016,8,31,18,0,437.0,33.0,2.6,20.0,88.0,43.33,20.2
2016,8,31,18,15,286.5,22.0,2.55,19.5,51.0,18.14,5.43
2016,8,31,18,30,136.0,11.0,2.5,19.0,14.0,9.39,0.0
2016,8,31,18,45,68.0,5.5,2.45,18.5,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,5,45,105.0,9.0,0.85,14.5,14.0,7.68,0.0
2016,9,1,6,0,210.0,18.0,0.9,15.0,28.0,14.91,0.0
2016,9,1,6,15,338.5,29.0,0.85,15.5,69.0,26.21,15.85
2016,9,1,6,30,467.0,40.0,0.8,16.0,110.0,70.91,36.47
2016,9,1,6,45,538.0,48.0,0.75,16.5,159.5,121.53,72.29
2016,9,1,7,0,609.0,56.0,0.7,17.0,209.0,181.02,120.45
2016,9,1,7,15,311.0,89.5,0.55,17.5,168.0,170.55,126.14
2016,9,1,7,30,13.0,123.0,0.4,18.0,127.0,107.54,83.87
2016,9,1,7,45,12.5,138.5,0.3,18.5,143.0,121.66,95.34
2016,9,1,8,0,12.0,154.0,0.2,19.0,159.0,135.76,106.21
2016,9,1,8,15,32.0,184.5,0.25,19.5,201.0,179.88,140.91
2016,9,1,8,30,52.0,215.0,0.3,20.0,243.0,221.9,173.2
2016,9,1,8,45,202.5,230.0,0.35,20.5,351.5,341.71,265.68
2016,9,1,9,0,353.0,245.0,0.4,21.0,460.0,478.92,366.68
2016,9,1,9,15,616.5,170.5,0.55,21.0,577.0,632.3,479.07
2016,9,1,9,30,880.0,96.0,0.7,21.0,694.0,776.19,579.92
2016,9,1,9,45,888.5,98.5,0.85,21.5,729.5,821.78,608.23
2016,9,1,10,0,897.0,101.0,1.0,22.0,765.0,864.87,635.93
2016,9,1,10,15,904.5,102.5,1.15,22.0,794.5,903.34,661.68
2016,9,1,10,30,912.0,104.0,1.3,22.0,824.0,938.81,685.47
2016,9,1,10,45,914.0,107.0,1.45,22.5,845.5,967.57,703.59
2016,9,1,11,0,916.0,110.0,1.6,23.0,867.0,992.72,719.42
2016,9,1,11,15,919.0,110.5,1.7,23.0,881.5,1012.53,732.58
2016,9,1,11,30,922.0,111.0,1.8,23.0,896.0,1028.57,743.5
2016,9,1,11,45,920.5,113.5,1.95,23.5,902.0,1038.38,749.83
2016,9,1,12,0,919.0,116.0,2.1,24.0,908.0,1044.21,753.73
2016,9,1,12,15,918.5,115.5,2.1,24.0,906.5,1043.99,753.49
2016,9,1,12,30,918.0,115.0,2.1,24.0,905.0,1039.8,750.95
2016,9,1,12,45,920.0,112.5,2.15,24.0,897.0,1032.07,746.94
2016,9,1,13,0,922.0,110.0,2.2,24.0,889.0,1020.37,740.53
2016,9,1,13,15,918.0,109.0,2.25,24.0,872.0,1000.53,728.99
2016,9,1,13,30,914.0,108.0,2.3,24.0,855.0,977.02,715.14
2016,9,1,13,45,656.5,215.5,2.35,24.0,744.0,847.17,630.0
2016,9,1,14,0,399.0,323.0,2.4,24.0,633.0,684.24,514.02
2016,9,1,14,15,641.5,213.0,2.4,24.0,687.5,787.6,593.03
2016,9,1,14,30,884.0,103.0,2.4,24.0,742.0,836.33,628.2
2016,9,1,14,45,870.0,101.5,2.45,24.0,703.5,788.78,596.7
2016,9,1,15,0,856.0,100.0,2.5,24.0,665.0,745.15,568.32
2016,9,1,15,15,840.5,97.5,2.5,23.5,622.0,691.27,531.43
2016,9,1,15,30,825.0,95.0,2.5,23.0,579.0,636.25,492.18
2016,9,1,15,45,801.0,92.5,2.5,23.0,530.5,575.42,446.41
2016,9,1,16,0,777.0,90.0,2.5,23.0,482.0,514.95,399.5
2016,9,1,16,15,748.5,86.0,2.45,22.5,431.5,451.57,349.46
2016,9,1,16,30,720.0,82.0,2.4,22.0,381.0,389.39,298.59
2016,9,1,16,45,678.0,77.0,2.35,21.5,328.5,323.61,243.51
2016,9,1,17,0,636.0,72.0,2.3,21.0,276.0,261.82,190.42
2016,9,1,17,15,577.5,65.0,2.15,20.5,224.5,198.72,136.54
2016,9,1,17,30,519.0,58.0,2.0,20.0,173.0,142.46,89.69
2016,9,1,17,45,426.5,48.0,1.9,19.5,125.5,87.31,48.88
2016,9,1,18,0,334.0,38.0,1.8,19.0,78.0,44.11,22.96
2016,9,1,18,15,167.0,24.0,1.75,18.5,44.0,18.67,4.06
2016,9,1,18,30,0.0,10.0,1.7,18.0,10.0,8.54,0.0
2016,9,1,18,45,0.0,5.0,1.7,17.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,8.5,1.1,14.5,11.5,7.26,0.0
2016,9,2,6,0,133.0,17.0,1.1,15.0,23.0,13.28,0.0
2016,9,2,6,15,251.0,30.5,1.2,15.5,61.0,27.61,16.76
2016,9,2,6,30,369.0,44.0,1.3,16.0,99.0,68.33,37.58
2016,9,2,6,45,448.0,53.5,1.4,16.5,146.5,115.32,71.16
2016,9,2,7,0,527.0,63.0,1.5,17.0,194.0,172.35,117.19
2016,9,2,7,15,579.0,70.0,1.5,17.5,245.0,229.47,166.42
2016,9,2,7,30,631.0,77.0,1.5,18.0,296.0,292.43,220.59
2016,9,2,7,45,627.5,87.5,1.55,19.0,334.5,342.48,264.14
2016,9,2,8,0,624.0,98.0,1.6,20.0,373.0,391.09,304.73
2016,9,2,8,15,694.0,96.0,1.5,20.5,435.0,463.07,361.29
2016,9,2,8,30,764.0,94.0,1.4,21.0,497.0,540.64,419.86
2016,9,2,8,45,786.5,96.5,1.35,21.5,543.5,599.09,462.48
2016,9,2,9,0,809.0,99.0,1.3,22.0,590.0,657.59,503.61
2016,9,2,9,15,823.5,101.5,1.15,22.5,631.0,710.09,537.99
2016,9,2,9,30,838.0,104.0,1.0,23.0,672.0,761.24,568.68
2016,9,2,9,45,862.0,99.5,0.9,23.5,710.5,803.85,592.82
2016,9,2,10,0,886.0,95.0,0.8,24.0,749.0,851.61,619.64
2016,9,2,10,15,893.5,96.5,0.7,24.0,778.0,889.67,640.59
2016,9,2,10,30,901.0,98.0,0.6,24.0,807.0,924.78,659.3
2016,9,2,10,45,905.5,99.5,0.5,24.5,829.0,953.97,672.67
2016,9,2,11,0,910.0,101.0,0.4,25.0,851.0,979.7,683.71
2016,9,2,11,15,913.5,102.0,0.4,25.0,865.5,1000.34,695.19
2016,9,2,11,30,917.0,103.0,0.4,25.0,880.0,1017.26,704.57
2016,9,2,11,45,920.0,102.5,0.45,25.5,887.0,1028.28,710.38
2016,9,2,12,0,923.0,102.0,0.5,26.0,894.0,1035.39,714.07
2016,9,2,12,15,923.0,101.5,0.6,26.0,893.0,1035.57,716.41
2016,9,2,12,30,923.0,101.0,0.7,26.0,892.0,1031.76,716.56
2016,9,2,12,45,757.0,193.0,0.85,26.0,837.0,977.73,687.32
2016,9,2,13,0,591.0,285.0,1.0,26.0,782.0,893.36,636.12
2016,9,2,13,15,740.5,198.5,1.1,26.0,808.5,944.26,673.84
2016,9,2,13,30,890.0,112.0,1.2,26.0,835.0,959.92,685.25
2016,9,2,13,45,886.5,109.0,1.35,26.0,811.5,931.71,670.29
2016,9,2,14,0,883.0,106.0,1.5,26.0,788.0,900.14,653.3
2016,9,2,14,15,874.5,104.5,1.55,25.5,757.0,862.65,632.1
2016,9,2,14,30,866.0,103.0,1.6,25.0,726.0,822.45,608.76
2016,9,2,14,45,855.5,100.5,1.7,25.0,689.0,777.18,580.86
2016,9,2,15,0,845.0,98.0,1.8,25.0,652.0,735.56,554.92
2016,9,2,15,15,830.0,95.5,1.85,24.5,609.5,682.45,519.56
2016,9,2,15,30,815.0,93.0,1.9,24.0,567.0,628.19,481.74
2016,9,2,15,45,793.5,90.0,2.0,24.0,520.0,568.75,438.06
2016,9,2,16,0,772.0,87.0,2.1,24.0,473.0,509.46,392.86
2016,9,2,16,15,685.0,91.5,2.1,23.5,407.0,427.09,329.22
2016,9,2,16,30,598.0,96.0,2.1,23.0,341.0,352.68,270.16
2016,9,2,16,45,549.0,92.0,2.15,22.5,293.5,292.35,220.43
2016,9,2,17,0,500.0,88.0,2.2,22.0,246.0,236.97,173.69
2016,9,2,17,15,453.0,76.5,2.1,21.0,199.5,177.6,123.78
2016,9,2,17,30,406.0,65.0,2.0,20.0,153.0,127.49,82.27
2016,9,2,17,45,331.5,51.5,1.95,19.5,110.5,78.78,45.71
2016,9,2,18,0,257.0,38.0,1.9,19.0,68.0,39.7,20.87
2016,9,2,18,15,128.5,19.0,1.85,18.5,34.0,14.78,0.04
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,1.25,12.5,10.5,8.96,0.0
2016,9,3,6,0,0.0,21.0,1.4,13.0,21.0,16.57,0.0
2016,9,3,6,15,170.5,34.0,1.4,13.5,59.0,28.8,15.42
2016,9,3,6,30,341.0,47.0,1.4,14.0,97.0,69.91,39.98
2016,9,3,6,45,417.5,58.5,1.45,14.5,144.5,116.74,74.2
2016,9,3,7,0,494.0,70.0,1.5,15.0,192.0,173.37,120.36
2016,9,3,7,15,547.0,78.5,1.45,15.5,242.5,230.37,169.57
2016,9,3,7,30,600.0,87.0,1.4,16.0,293.0,293.42,223.79
2016,9,3,7,45,637.5,93.5,1.35,17.0,344.0,354.1,274.9
2016,9,3,8,0,675.0,100.0,1.3,18.0,395.0,418.15,326.77
2016,9,3,8,15,702.5,105.0,1.1,18.5,444.0,478.56,373.79
2016,9,3,8,30,730.0,110.0,0.9,19.0,493.0,540.41,419.44
2016,9,3,8,45,750.5,114.5,0.75,19.5,539.0,598.49,460.3
2016,9,3,9,0,771.0,119.0,0.6,20.0,585.0,654.64,497.74
2016,9,3,9,15,786.5,122.5,0.55,20.5,626.0,707.36,532.29
2016,9,3,9,30,802.0,126.0,0.5,21.0,667.0,758.91,564.44
2016,9,3,9,45,842.5,114.0,0.45,21.5,709.0,812.99,596.23
2016,9,3,10,0,883.0,102.0,0.4,22.0,751.0,858.6,621.68
2016,9,3,10,15,890.5,103.5,0.6,22.0,780.0,896.55,648.02
2016,9,3,10,30,898.0,105.0,0.8,22.0,809.0,931.54,672.62
2016,9,3,10,45,902.5,106.5,1.0,22.5,830.5,960.6,692.12
2016,9,3,11,0,907.0,108.0,1.2,23.0,852.0,986.21,709.36
2016,9,3,11,15,910.5,109.0,1.35,23.0,867.0,1006.74,723.91
2016,9,3,11,30,914.0,110.0,1.5,23.0,882.0,1023.55,736.21
2016,9,3,11,45,914.5,110.5,1.7,23.0,888.5,1033.04,744.73
2016,9,3,12,0,915.0,111.0,1.9,23.0,895.0,1038.62,750.81
2016,9,3,12,15,915.5,111.0,2.05,23.0,894.0,1039.72,753.41
2016,9,3,12,30,916.0,111.0,2.2,23.0,893.0,1036.87,753.56
2016,9,3,12,45,903.5,117.0,2.35,23.0,881.0,1023.48,746.98
2016,9,3,13,0,891.0,123.0,2.5,23.0,869.0,1006.4,738.04
2016,9,3,13,15,887.5,122.0,2.55,23.0,853.0,987.34,726.79
2016,9,3,13,30,884.0,121.0,2.6,23.0,837.0,964.69,713.21
2016,9,3,13,45,881.0,118.5,2.65,23.0,813.5,937.51,696.61
2016,9,3,14,0,878.0,116.0,2.7,23.0,790.0,906.95,677.71
2016,9,3,14,15,870.0,114.0,2.7,22.5,759.0,869.41,654.85
2016,9,3,14,30,862.0,112.0,2.7,22.0,728.0,837.03,635.33
2016,9,3,14,45,851.5,109.0,2.75,22.0,691.0,790.4,604.73
2016,9,3,15,0,841.0,106.0,2.8,22.0,654.0,741.68,572.3
2016,9,3,15,15,826.0,103.5,2.8,21.5,611.5,688.55,535.21
2016,9,3,15,30,811.0,101.0,2.8,21.0,569.0,634.28,495.96
2016,9,3,15,45,787.5,98.0,2.85,21.0,521.0,573.66,449.94
2016,9,3,16,0,764.0,95.0,2.9,21.0,473.0,513.4,402.73
2016,9,3,16,15,734.5,90.5,2.9,20.5,422.5,449.65,351.88
2016,9,3,16,30,705.0,86.0,2.9,20.0,372.0,387.32,300.35
2016,9,3,16,45,660.5,80.5,2.95,20.0,319.5,320.86,243.75
2016,9,3,17,0,616.0,75.0,3.0,20.0,267.0,258.74,189.65
2016,9,3,17,15,554.0,67.5,2.85,19.0,215.5,195.5,135.7
2016,9,3,17,30,492.0,60.0,2.7,18.0,164.0,139.59,89.15
2016,9,3,17,45,389.5,49.0,2.55,17.5,117.0,84.32,48.23
2016,9,3,18,0,287.0,38.0,2.4,17.0,70.0,40.57,21.0
2016,9,3,18,15,143.5,19.0,2.35,16.5,35.0,14.82,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,1.35,11.5,9.5,8.11,0.0
2016,9,4,6,0,0.0,19.0,1.5,12.0,19.0,16.22,0.0
2016,9,4,6,15,156.0,34.0,1.55,12.5,56.5,29.2,15.37
2016,9,4,6,30,312.0,49.0,1.6,13.0,94.0,68.31,39.65
2016,9,4,6,45,406.0,59.5,1.65,13.5,143.0,117.2,75.37
2016,9,4,7,0,500.0,70.0,1.7,14.0,192.0,176.11,123.02
2016,9,4,7,15,556.0,78.5,1.7,14.5,244.0,234.47,173.66
2016,9,4,7,30,612.0,87.0,1.7,15.0,296.0,299.25,229.7
2016,9,4,7,45,660.0,91.0,1.75,16.0,349.5,362.55,283.39
2016,9,4,8,0,708.0,95.0,1.8,17.0,403.0,430.32,338.97
2016,9,4,8,15,736.0,99.5,1.75,17.5,453.0,492.36,388.66
2016,9,4,8,30,764.0,104.0,1.7,18.0,503.0,555.8,437.5
2016,9,4,8,45,790.0,105.5,1.65,18.5,550.5,614.78,481.26
2016,9,4,9,0,816.0,107.0,1.6,19.0,598.0,675.02,524.29
2016,9,4,9,15,831.0,110.0,1.45,19.5,640.0,728.86,560.24
2016,9,4,9,30,846.0,113.0,1.3,20.0,682.0,781.36,592.58
2016,9,4,9,45,865.5,111.5,1.2,20.5,719.5,831.07,622.02
2016,9,4,10,0,885.0,110.0,1.1,21.0,757.0,870.73,643.96
2016,9,4,10,15,892.5,111.5,1.0,21.0,786.5,908.74,665.58
2016,9,4,10,30,900.0,113.0,0.9,21.0,816.0,943.76,684.81
2016,9,4,10,45,906.0,114.0,0.8,21.5,838.0,973.71,699.12
2016,9,4,11,0,912.0,115.0,0.7,22.0,860.0,1000.26,711.0
2016,9,4,11,15,915.5,115.5,0.7,22.0,874.5,1020.3,722.34
2016,9,4,11,30,919.0,116.0,0.7,22.0,889.0,1036.59,731.54
2016,9,4,11,45,920.5,116.0,0.7,22.5,895.5,1046.53,735.62
2016,9,4,12,0,922.0,116.0,0.7,23.0,902.0,1052.52,737.51
2016,9,4,12,15,921.5,116.0,0.75,23.0,900.5,1052.55,738.59
2016,9,4,12,30,921.0,116.0,0.8,23.0,899.0,1048.59,737.46
2016,9,4,12,45,920.0,115.0,0.9,23.0,890.0,1039.14,734.23
2016,9,4,13,0,919.0,114.0,1.0,23.0,881.0,1025.77,728.64
2016,9,4,13,15,915.0,113.0,1.0,23.0,863.5,1005.66,716.93
2016,9,4,13,30,911.0,112.0,1.0,23.0,846.0,981.88,703.06
2016,9,4,13,45,904.5,110.5,1.05,23.0,820.5,951.75,686.13
2016,9,4,14,0,898.0,109.0,1.1,23.0,795.0,918.35,667.01
2016,9,4,14,15,889.0,107.5,1.1,23.0,763.5,879.72,643.53
2016,9,4,14,30,880.0,106.0,1.1,23.0,732.0,838.37,618.09
2016,9,4,14,45,867.5,104.0,1.15,23.0,693.5,791.28,589.17
2016,9,4,15,0,855.0,102.0,1.2,23.0,655.0,748.22,562.49
2016,9,4,15,15,839.0,99.0,1.2,22.5,611.0,693.19,525.93
2016,9,4,15,30,823.0,96.0,1.2,22.0,567.0,637.08,487.08
2016,9,4,15,45,799.5,93.0,1.2,22.0,519.0,575.83,442.19
2016,9,4,16,0,776.0,90.0,1.2,22.0,471.0,514.91,396.02
2016,9,4,16,15,746.5,85.5,1.2,21.5,420.0,450.36,346.17
2016,9,4,16,30,717.0,81.0,1.2,21.0,369.0,387.34,295.51
2016,9,4,16,45,671.0,76.0,1.3,20.5,316.0,320.16,240.28
2016,9,4,17,0,625.0,71.0,1.4,20.0,263.0,257.5,187.08
2016,9,4,17,15,562.5,63.5,1.4,19.0,211.5,193.62,133.17
2016,9,4,17,30,500.0,56.0,1.4,18.0,160.0,137.16,86.48
2016,9,4,17,45,399.0,45.5,1.45,17.5,113.0,82.02,45.84
2016,9,4,18,0,298.0,35.0,1.5,17.0,66.0,40.03,20.14
2016,9,4,18,15,149.0,17.5,1.5,16.5,33.0,14.32,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,69.0,7.0,1.15,13.5,10.0,0.0,0.0
2016,9,5,6,0,138.0,14.0,1.2,14.0,20.0,11.95,0.0
2016,9,5,6,15,265.5,27.5,1.3,14.5,58.0,27.69,12.43
2016,9,5,6,30,393.0,41.0,1.4,15.0,96.0,71.0,38.25
2016,9,5,6,45,473.5,50.5,1.55,15.5,144.5,120.37,74.39
2016,9,5,7,0,554.0,60.0,1.7,16.0,193.0,179.96,123.24
2016,9,5,7,15,606.0,66.5,1.7,16.5,245.0,238.71,174.48
2016,9,5,7,30,658.0,73.0,1.7,17.0,297.0,303.24,230.5
2016,9,5,7,45,694.5,78.5,1.75,18.0,348.5,365.99,283.88
2016,9,5,8,0,731.0,84.0,1.8,19.0,400.0,431.87,337.87
2016,9,5,8,15,757.5,88.0,1.7,19.5,449.5,493.61,386.92
2016,9,5,8,30,784.0,92.0,1.6,20.0,499.0,556.46,434.74
2016,9,5,8,45,803.0,95.5,1.5,21.0,545.0,614.91,476.4
2016,9,5,9,0,822.0,99.0,1.4,22.0,591.0,673.03,515.86
2016,9,5,9,15,837.0,102.0,1.3,22.0,632.5,727.07,552.77
2016,9,5,9,30,852.0,105.0,1.2,22.0,674.0,779.76,585.97
2016,9,5,9,45,869.0,104.0,1.2,22.5,711.5,820.68,610.49
2016,9,5,10,0,886.0,103.0,1.2,23.0,749.0,866.51,637.96
2016,9,5,10,15,894.0,104.5,1.2,23.5,778.5,904.93,660.1
2016,9,5,10,30,902.0,106.0,1.2,24.0,808.0,940.41,680.14
2016,9,5,10,45,906.0,108.0,1.25,24.5,829.5,969.53,696.8
2016,9,5,11,0,910.0,110.0,1.3,25.0,851.0,995.16,711.28
2016,9,5,11,15,913.5,111.0,1.35,25.0,865.5,1015.62,723.98
2016,9,5,11,30,917.0,112.0,1.4,25.0,880.0,1032.33,734.51
2016,9,5,11,45,916.5,113.5,1.45,25.0,886.0,1041.74,740.67
2016,9,5,12,0,916.0,115.0,1.5,25.0,892.0,1047.2,744.59
2016,9,5,12,15,915.5,115.0,1.55,25.0,890.5,1047.13,745.28
2016,9,5,12,30,915.0,115.0,1.6,25.0,889.0,1043.1,743.68
2016,9,5,12,45,903.0,120.0,1.7,25.0,877.0,1028.95,736.66
2016,9,5,13,0,891.0,125.0,1.8,25.0,865.0,1011.11,727.39
2016,9,5,13,15,886.5,124.0,1.85,25.0,847.5,990.88,715.94
2016,9,5,13,30,882.0,123.0,1.9,25.0,830.0,967.11,702.22
2016,9,5,13,45,875.0,121.5,2.0,25.0,805.0,937.13,685.01
2016,9,5,14,0,868.0,120.0,2.1,25.0,780.0,904.01,665.56
2016,9,5,14,15,858.5,118.0,2.1,25.0,748.5,874.28,647.22
2016,9,5,14,30,849.0,116.0,2.1,25.0,717.0,832.14,620.39
2016,9,5,14,45,838.0,113.0,2.15,25.0,679.0,785.4,590.62
2016,9,5,15,0,827.0,110.0,2.2,25.0,641.0,736.64,558.96
2016,9,5,15,15,810.0,106.5,2.15,24.5,597.5,681.51,520.88
2016,9,5,15,30,793.0,103.0,2.1,24.0,554.0,625.49,481.04
2016,9,5,15,45,772.5,98.5,2.1,24.0,507.0,565.83,436.61
2016,9,5,16,0,752.0,94.0,2.1,24.0,460.0,506.31,390.83
2016,9,5,16,15,722.0,89.0,2.05,23.5,409.0,442.45,340.8
2016,9,5,16,30,692.0,84.0,2.0,23.0,358.0,380.04,290.13
2016,9,5,16,45,649.0,78.0,1.95,22.5,306.0,314.33,235.48
2016,9,5,17,0,606.0,72.0,1.9,22.0,254.0,252.85,182.99
2016,9,5,17,15,543.0,64.0,1.8,21.0,203.5,189.55,129.73
2016,9,5,17,30,480.0,56.0,1.7,20.0,153.0,133.77,83.87
2016,9,5,17,45,380.5,44.5,1.6,19.5,107.0,79.22,43.84
2016,9,5,18,0,281.0,33.0,1.5,19.0,61.0,37.63,18.1
2016,9,5,18,15,140.5,16.5,1.45,18.0,30.5,13.52,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,63.0,6.5,1.1,14.5,9.0,0.0,0.0
2016,9,6,6,0,126.0,13.0,1.1,15.0,18.0,11.1,0.0
2016,9,6,6,15,253.0,26.5,1.2,15.5,55.0,27.41,11.55
2016,9,6,6,30,380.0,40.0,1.3,16.0,92.0,70.19,37.66
2016,9,6,6,45,458.5,50.0,1.4,17.0,140.0,119.06,73.48
2016,9,6,7,0,537.0,60.0,1.5,18.0,188.0,177.93,121.34
2016,9,6,7,15,590.5,67.0,1.55,18.5,239.0,236.63,172.06
2016,9,6,7,30,644.0,74.0,1.6,19.0,290.0,301.36,227.69
2016,9,6,7,45,680.5,79.5,1.65,20.0,341.0,363.38,279.96
2016,9,6,8,0,717.0,85.0,1.7,21.0,392.0,428.54,332.87
2016,9,6,8,15,743.5,89.0,1.65,21.5,441.5,489.45,380.98
2016,9,6,8,30,770.0,93.0,1.6,22.0,491.0,551.6,428.12
2016,9,6,8,45,790.0,96.5,1.55,23.0,537.0,609.99,469.75
2016,9,6,9,0,810.0,100.0,1.5,24.0,583.0,668.18,509.45
2016,9,6,9,15,825.0,103.0,1.35,24.5,624.0,721.68,544.39
2016,9,6,9,30,840.0,106.0,1.2,25.0,665.0,773.85,575.43
2016,9,6,9,45,852.5,107.5,1.05,25.5,701.0,820.76,601.71
2016,9,6,10,0,865.0,109.0,0.9,26.0,737.0,857.13,620.22
2016,9,6,10,15,873.5,110.5,0.8,26.0,766.0,895.28,641.35
2016,9,6,10,30,882.0,112.0,0.7,26.0,795.0,930.57,660.15
2016,9,6,10,45,889.0,112.5,0.65,26.5,817.5,960.37,674.92
2016,9,6,11,0,896.0,113.0,0.6,27.0,840.0,986.87,687.52
2016,9,6,11,15,899.5,114.0,0.75,27.0,854.5,1007.02,702.0
2016,9,6,11,30,903.0,115.0,0.9,27.0,869.0,1023.48,714.38
2016,9,6,11,45,906.0,114.5,1.1,27.5,876.0,1034.08,722.84
2016,9,6,12,0,909.0,114.0,1.3,28.0,883.0,1040.82,728.85
2016,9,6,12,15,909.0,114.0,1.45,28.0,881.5,1041.16,731.49
2016,9,6,12,30,909.0,114.0,1.6,28.0,880.0,1037.56,731.76
2016,9,6,12,45,905.0,115.0,1.75,28.0,870.0,1027.12,727.8
2016,9,6,13,0,901.0,116.0,1.9,28.0,860.0,1012.89,721.44
2016,9,6,13,15,896.5,115.0,1.95,27.5,843.0,992.39,711.26
2016,9,6,13,30,892.0,114.0,2.0,27.0,826.0,968.31,698.8
2016,9,6,13,45,888.0,111.5,2.05,27.0,801.5,939.67,681.98
2016,9,6,14,0,884.0,109.0,2.1,27.0,777.0,907.7,662.91
2016,9,6,14,15,875.0,107.0,2.05,27.0,745.5,868.79,638.2
2016,9,6,14,30,866.0,105.0,2.0,27.0,714.0,827.22,611.61
2016,9,6,14,45,856.5,101.5,2.0,27.0,676.5,781.25,582.25
2016,9,6,15,0,847.0,98.0,2.0,27.0,639.0,739.04,555.11
2016,9,6,15,15,831.0,95.5,1.95,26.5,595.5,684.75,518.45
2016,9,6,15,30,815.0,93.0,1.9,26.0,552.0,629.42,479.51
2016,9,6,15,45,795.5,88.5,1.85,26.0,505.0,569.22,434.93
2016,9,6,16,0,776.0,84.0,1.8,26.0,458.0,509.02,388.94
2016,9,6,16,15,746.5,80.0,1.75,25.5,407.0,444.91,339.2
2016,9,6,16,30,717.0,76.0,1.7,25.0,356.0,382.58,288.99
2016,9,6,16,45,676.5,70.0,1.65,25.0,304.0,316.06,233.6
2016,9,6,17,0,636.0,64.0,1.6,25.0,252.0,253.74,180.4
2016,9,6,17,15,573.0,57.0,1.45,24.0,201.0,189.63,126.9
2016,9,6,17,30,510.0,50.0,1.3,23.0,150.0,132.99,80.77
2016,9,6,17,45,408.5,40.0,1.15,22.0,104.5,77.74,40.98
2016,9,6,18,0,307.0,30.0,1.0,21.0,59.0,35.65,15.57
2016,9,6,18,15,153.5,15.0,1.0,20.5,29.5,12.8,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,5,45,57.0,6.0,1.8,17.5,8.0,0.0,0.0
2016,9,7,6,0,114.0,12.0,1.8,18.0,16.0,10.24,0.0
2016,9,7,6,15,240.0,26.0,2.0,18.5,53.0,27.49,10.79
2016,9,7,6,30,366.0,40.0,2.2,19.0,90.0,70.14,37.42
2016,9,7,6,45,449.0,50.0,2.45,19.5,137.5,118.99,73.15
2016,9,7,7,0,532.0,60.0,2.7,20.0,185.0,178.43,121.44
2016,9,7,7,15,585.0,67.5,2.7,20.5,236.0,237.31,172.32
2016,9,7,7,30,638.0,75.0,2.7,21.0,287.0,302.16,228.1
2016,9,7,7,45,677.0,80.0,2.75,22.0,338.5,364.45,280.67
2016,9,7,8,0,716.0,85.0,2.8,23.0,390.0,430.16,334.21
2016,9,7,8,15,742.5,89.5,2.65,23.5,439.5,491.5,382.84
2016,9,7,8,30,769.0,94.0,2.5,24.0,489.0,554.17,430.52
2016,9,7,8,45,790.0,97.0,2.45,24.5,535.0,612.68,473.65
2016,9,7,9,0,811.0,100.0,2.4,25.0,581.0,671.05,515.16
2016,9,7,9,15,826.0,102.5,2.25,25.5,622.0,724.08,550.86
2016,9,7,9,30,841.0,105.0,2.1,26.0,663.0,775.76,582.78
2016,9,7,9,45,850.0,108.5,1.95,27.0,698.0,822.01,608.86
2016,9,7,10,0,859.0,112.0,1.8,28.0,733.0,857.25,626.8
2016,9,7,10,15,867.5,113.5,1.65,28.0,762.0,895.16,648.5
2016,9,7,10,30,876.0,115.0,1.5,28.0,791.0,930.24,667.8
2016,9,7,10,45,883.0,116.0,1.35,28.5,813.0,960.37,682.14
2016,9,7,11,0,890.0,117.0,1.2,29.0,835.0,987.21,694.0
2016,9,7,11,15,893.5,117.5,1.1,29.0,849.5,1006.67,703.27
2016,9,7,11,30,897.0,118.0,1.0,29.0,864.0,1022.46,710.27
2016,9,7,11,45,899.5,118.0,0.9,29.5,870.5,1032.96,712.65
2016,9,7,12,0,902.0,118.0,0.8,30.0,877.0,1039.61,712.77
2016,9,7,12,15,901.5,118.0,0.85,30.0,875.5,1039.35,713.59
2016,9,7,12,30,901.0,118.0,0.9,30.0,874.0,1035.19,712.3
2016,9,7,12,45,875.5,130.5,0.95,30.0,858.5,1015.24,701.71
2016,9,7,13,0,850.0,143.0,1.0,30.0,843.0,1005.3,697.37
2016,9,7,13,15,845.0,142.0,1.1,30.0,825.5,984.52,687.24
2016,9,7,13,30,840.0,141.0,1.2,30.0,808.0,960.27,674.97
2016,9,7,13,45,832.5,139.5,1.3,30.0,783.0,929.89,658.69
2016,9,7,14,0,825.0,138.0,1.4,30.0,758.0,896.48,640.26
2016,9,7,14,15,814.5,135.5,1.5,29.5,726.0,856.65,618.6
2016,9,7,14,30,804.0,133.0,1.6,29.0,694.0,814.4,594.84
2016,9,7,14,45,789.5,130.0,1.75,29.0,656.0,766.38,565.89
2016,9,7,15,0,775.0,127.0,1.9,29.0,618.0,716.76,534.29
2016,9,7,15,15,756.0,123.0,1.95,28.5,575.0,664.32,499.33
2016,9,7,15,30,737.0,119.0,2.0,28.0,532.0,608.43,460.78
2016,9,7,15,45,712.0,114.0,2.1,28.0,484.5,547.81,416.78
2016,9,7,16,0,687.0,109.0,2.2,28.0,437.0,487.97,371.8
2016,9,7,16,15,652.5,103.0,2.15,27.0,387.0,423.8,322.98
2016,9,7,16,30,618.0,97.0,2.1,26.0,337.0,362.22,274.31
2016,9,7,16,45,572.0,89.5,2.1,25.5,286.0,298.14,221.87
2016,9,7,17,0,526.0,82.0,2.1,25.0,235.0,238.8,172.12
2016,9,7,17,15,457.0,71.5,1.9,24.0,185.5,176.71,120.99
2016,9,7,17,30,388.0,61.0,1.7,23.0,136.0,120.76,76.09
2016,9,7,17,45,289.0,46.5,1.5,22.5,92.5,70.09,39.36
2016,9,7,18,0,190.0,32.0,1.3,22.0,49.0,32.3,14.42
2016,9,7,18,15,95.0,16.0,1.25,21.5,24.5,13.66,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.15,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,9.39,0.0
2016,9,8,6,15,178.0,27.5,1.45,15.5,48.0,26.86,10.56
2016,9,8,6,30,294.0,44.0,1.6,16.0,83.0,66.55,37.52
2016,9,8,6,45,380.5,55.5,1.75,16.5,129.5,114.7,73.4
2016,9,8,7,0,467.0,67.0,1.9,17.0,176.0,172.16,120.14
2016,9,8,7,15,233.5,76.0,1.9,17.5,130.5,143.85,108.09
2016,9,8,7,30,0.0,85.0,1.9,18.0,85.0,71.01,54.25
2016,9,8,7,45,0.0,102.0,1.9,18.5,102.0,85.6,66.27
2016,9,8,8,0,0.0,119.0,1.9,19.0,119.0,100.31,78.09
2016,9,8,8,15,4.0,145.0,1.85,19.5,147.5,125.25,98.08
2016,9,8,8,30,8.0,171.0,1.8,20.0,176.0,150.91,118.32
2016,9,8,8,45,37.0,211.0,1.8,20.5,233.5,215.06,169.26
2016,9,8,9,0,66.0,251.0,1.8,21.0,291.0,276.03,216.49
2016,9,8,9,15,65.5,270.5,1.8,21.5,312.0,298.23,232.47
2016,9,8,9,30,65.0,290.0,1.8,22.0,333.0,320.39,248.32
2016,9,8,9,45,445.5,208.0,1.8,22.5,527.0,594.71,459.05
2016,9,8,10,0,826.0,126.0,1.8,23.0,721.0,854.94,640.16
2016,9,8,10,15,835.0,128.0,1.85,23.0,750.0,893.56,662.66
2016,9,8,10,30,844.0,130.0,1.9,23.0,779.0,929.44,685.53
2016,9,8,10,45,850.0,131.5,1.95,23.5,800.5,959.01,702.88
2016,9,8,11,0,856.0,133.0,2.0,24.0,822.0,985.29,718.09
2016,9,8,11,15,860.0,134.0,2.05,24.0,836.5,1005.64,730.93
2016,9,8,11,30,864.0,135.0,2.1,24.0,851.0,1008.98,733.02
2016,9,8,11,45,867.0,134.5,2.2,24.5,857.5,1019.12,738.94
2016,9,8,12,0,870.0,134.0,2.3,25.0,864.0,1025.54,742.49
2016,9,8,12,15,869.5,134.0,2.35,25.0,862.0,1025.19,742.75
2016,9,8,12,30,869.0,134.0,2.4,25.0,860.0,1021.06,740.78
2016,9,8,12,45,857.5,138.0,2.5,25.0,848.0,1019.91,741.42
2016,9,8,13,0,846.0,142.0,2.6,25.0,836.0,1001.57,730.99
2016,9,8,13,15,841.0,141.0,2.65,25.0,818.5,980.75,718.64
2016,9,8,13,30,836.0,140.0,2.7,25.0,801.0,956.49,704.04
2016,9,8,13,45,831.5,136.5,2.75,25.0,776.5,926.76,685.81
2016,9,8,14,0,827.0,133.0,2.8,25.0,752.0,893.87,665.39
2016,9,8,14,15,816.5,131.0,2.85,24.5,720.0,854.42,641.62
2016,9,8,14,30,806.0,129.0,2.9,24.0,688.0,812.55,615.85
2016,9,8,14,45,795.0,124.5,2.95,24.0,650.5,765.57,584.91
2016,9,8,15,0,784.0,120.0,3.0,24.0,613.0,716.73,551.67
2016,9,8,15,15,765.5,116.0,3.0,23.5,570.0,661.66,512.98
2016,9,8,15,30,747.0,112.0,3.0,23.0,527.0,607.79,473.98
2016,9,8,15,45,726.0,106.5,3.0,23.0,480.0,548.49,428.86
2016,9,8,16,0,705.0,101.0,3.0,23.0,433.0,489.55,382.66
2016,9,8,16,15,671.5,95.5,2.95,22.5,383.0,425.4,331.61
2016,9,8,16,30,638.0,90.0,2.9,22.0,333.0,363.7,280.83
2016,9,8,16,45,596.0,82.0,2.9,21.5,282.5,299.42,226.73
2016,9,8,17,0,554.0,74.0,2.9,21.0,232.0,239.41,174.96
2016,9,8,17,15,486.5,64.5,2.75,20.5,182.5,176.9,121.91
2016,9,8,17,30,419.0,55.0,2.6,20.0,133.0,122.64,77.22
2016,9,8,17,45,319.5,42.0,2.5,19.5,90.0,70.84,39.17
2016,9,8,18,0,220.0,29.0,2.4,19.0,47.0,30.55,12.09
2016,9,8,18,15,110.0,14.5,2.35,18.5,23.5,12.38,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,31.5,5.5,0.75,13.5,6.5,0.0,0.0
2016,9,9,6,0,63.0,11.0,0.8,14.0,13.0,9.39,0.0
2016,9,9,6,15,188.0,26.5,0.9,14.5,47.5,26.9,9.69
2016,9,9,6,30,313.0,42.0,1.0,15.0,82.0,69.35,39.01
2016,9,9,6,45,401.0,53.0,1.1,16.0,129.0,116.9,74.36
2016,9,9,7,0,489.0,64.0,1.2,17.0,176.0,175.75,122.09
2016,9,9,7,15,244.5,75.0,1.15,17.5,131.0,146.97,110.18
2016,9,9,7,30,0.0,86.0,1.1,18.0,86.0,71.92,54.96
2016,9,9,7,45,0.0,104.0,1.1,18.5,104.0,87.42,67.75
2016,9,9,8,0,0.0,122.0,1.1,19.0,122.0,103.05,80.27
2016,9,9,8,15,13.0,156.0,1.0,19.5,162.5,140.02,109.96
2016,9,9,8,30,26.0,190.0,0.9,20.0,203.0,178.92,140.57
