Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,52.0,222.0,0.85,21.0,251.5,235.84,184.5
2016,9,9,9,0,78.0,254.0,0.8,22.0,300.0,287.89,223.38
2016,9,9,9,15,174.0,272.5,0.7,22.5,384.5,392.98,302.3
2016,9,9,9,30,270.0,291.0,0.6,23.0,469.0,508.78,384.91
2016,9,9,9,45,563.0,202.0,0.5,23.5,598.0,685.86,509.98
2016,9,9,10,0,856.0,113.0,0.4,24.0,727.0,868.69,625.98
2016,9,9,10,15,864.5,115.0,0.3,24.5,756.0,898.12,637.43
2016,9,9,10,30,873.0,117.0,0.2,25.0,785.0,933.55,654.72
2016,9,9,10,45,881.0,117.0,0.15,25.5,807.5,963.4,669.27
2016,9,9,11,0,889.0,117.0,0.1,26.0,830.0,990.0,681.88
2016,9,9,11,15,892.5,118.0,0.25,26.0,844.0,1009.83,695.5
2016,9,9,11,30,896.0,119.0,0.4,26.0,858.0,1025.98,707.76
2016,9,9,11,45,734.0,201.5,0.55,26.5,809.5,980.59,682.18
2016,9,9,12,0,572.0,284.0,0.7,27.0,761.0,899.55,632.44
2016,9,9,12,15,572.0,283.0,0.85,26.5,759.5,898.57,636.91
2016,9,9,12,30,572.0,282.0,1.0,26.0,758.0,894.72,638.37
2016,9,9,12,45,558.0,285.5,1.2,26.0,745.5,878.77,631.15
2016,9,9,13,0,544.0,289.0,1.4,26.0,733.0,860.31,622.03
2016,9,9,13,15,546.5,279.5,1.5,26.0,717.5,842.27,612.28
2016,9,9,13,30,549.0,270.0,1.6,26.0,702.0,821.58,600.63
2016,9,9,13,45,549.5,259.5,1.75,26.0,680.5,795.46,585.65
2016,9,9,14,0,550.0,249.0,1.9,26.0,659.0,766.98,568.73
2016,9,9,14,15,547.0,238.0,1.95,25.5,630.5,732.73,547.78
2016,9,9,14,30,544.0,227.0,2.0,25.0,602.0,696.57,525.08
2016,9,9,14,45,669.5,172.0,2.15,25.0,608.0,721.11,546.29
2016,9,9,15,0,795.0,117.0,2.3,25.0,614.0,722.1,550.3
2016,9,9,15,15,776.5,113.5,2.35,24.5,570.0,666.96,512.11
2016,9,9,15,30,758.0,110.0,2.4,24.0,526.0,612.94,473.82
2016,9,9,15,45,735.0,104.5,2.5,23.5,479.0,551.84,429.15
2016,9,9,16,0,712.0,99.0,2.6,23.0,432.0,491.31,383.16
2016,9,9,16,15,677.5,93.5,2.6,22.5,381.5,426.26,331.7
2016,9,9,16,30,643.0,88.0,2.6,22.0,331.0,363.78,280.49
2016,9,9,16,45,597.0,81.0,2.65,21.5,280.0,298.74,225.94
2016,9,9,17,0,551.0,74.0,2.7,21.0,229.0,238.42,174.09
2016,9,9,17,15,480.5,64.5,2.6,20.0,179.0,175.42,121.02
2016,9,9,17,30,410.0,55.0,2.5,19.0,129.0,121.05,76.48
2016,9,9,17,45,303.0,41.5,2.4,18.5,86.5,66.98,36.72
2016,9,9,18,0,196.0,28.0,2.3,18.0,44.0,28.84,10.23
2016,9,9,18,15,98.0,14.0,2.3,17.5,22.0,11.95,0.0
2016,9,9,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,9,10,6,0,45.0,10.0,1.5,13.0,11.0,8.54,0.0
2016,9,10,6,15,164.0,26.0,1.55,13.5,44.5,26.42,8.81
2016,9,10,6,30,283.0,42.0,1.6,14.0,78.0,65.8,37.21
2016,9,10,6,45,367.5,54.5,1.7,15.0,123.5,111.88,72.0
2016,9,10,7,0,452.0,67.0,1.8,16.0,169.0,171.66,120.93
2016,9,10,7,15,510.5,75.5,1.75,16.5,219.0,228.6,170.15
2016,9,10,7,30,569.0,84.0,1.7,17.0,269.0,292.3,224.82
2016,9,10,7,45,284.5,100.5,1.65,17.5,193.0,224.0,177.11
2016,9,10,8,0,0.0,117.0,1.6,18.0,117.0,98.71,76.85
2016,9,10,8,15,2.0,139.5,1.55,18.5,141.0,119.53,93.77
2016,9,10,8,30,4.0,162.0,1.5,19.0,165.0,140.78,110.52
2016,9,10,8,45,6.5,177.0,1.45,19.5,181.5,155.9,122.12
2016,9,10,9,0,9.0,192.0,1.4,20.0,198.0,171.35,133.85
2016,9,10,9,15,13.0,211.5,1.4,20.5,220.0,192.36,149.88
2016,9,10,9,30,17.0,231.0,1.4,21.0,242.0,213.83,166.07
2016,9,10,9,45,31.0,265.5,1.4,21.5,287.0,271.93,210.48
2016,9,10,10,0,45.0,300.0,1.4,22.0,332.0,320.04,246.22
2016,9,10,10,15,79.0,331.0,1.5,22.0,390.0,383.65,294.28
2016,9,10,10,30,113.0,362.0,1.6,22.0,448.0,449.53,343.14
2016,9,10,10,45,350.0,312.5,1.7,22.5,590.0,660.73,499.44
2016,9,10,11,0,587.0,263.0,1.8,23.0,732.0,865.55,641.44
2016,9,10,11,15,593.0,264.0,1.9,23.0,744.5,883.89,652.2
2016,9,10,11,30,599.0,265.0,2.0,23.0,757.0,904.02,666.02
2016,9,10,11,45,598.5,267.5,2.1,23.5,762.0,911.92,670.49
2016,9,10,12,0,598.0,270.0,2.2,24.0,767.0,916.79,673.12
2016,9,10,12,15,598.0,269.0,2.3,24.0,765.0,915.84,673.41
2016,9,10,12,30,598.0,268.0,2.4,24.0,763.0,911.82,671.79
2016,9,10,12,45,589.0,268.5,2.55,24.0,751.5,893.19,660.85
2016,9,10,13,0,580.0,269.0,2.7,24.0,740.0,876.2,650.89
2016,9,10,13,15,599.0,254.0,2.8,24.0,731.0,872.49,650.17
2016,9,10,13,30,618.0,239.0,2.9,24.0,722.0,861.42,644.44
2016,9,10,13,45,614.5,231.0,3.0,24.0,699.0,832.62,626.12
2016,9,10,14,0,611.0,223.0,3.1,24.0,676.0,801.33,605.95
2016,9,10,14,15,606.0,214.0,3.15,23.5,646.0,765.46,583.17
2016,9,10,14,30,601.0,205.0,3.2,23.0,616.0,727.52,558.49
2016,9,10,14,45,605.0,187.0,3.25,23.0,581.0,686.16,530.09
2016,9,10,15,0,609.0,169.0,3.3,23.0,546.0,642.24,499.24
2016,9,10,15,15,630.0,147.5,3.3,22.5,513.5,604.08,472.85
2016,9,10,15,30,651.0,126.0,3.3,22.0,481.0,561.77,442.37
2016,9,10,15,45,644.5,120.5,3.35,22.0,445.5,515.59,406.65
2016,9,10,16,0,638.0,115.0,3.4,22.0,410.0,468.38,369.0
2016,9,10,16,15,389.0,132.5,3.35,21.5,306.0,323.46,255.18
2016,9,10,16,30,140.0,150.0,3.3,21.0,202.0,197.91,155.72
2016,9,10,16,45,121.5,129.5,3.3,20.5,170.0,162.53,126.78
2016,9,10,17,0,103.0,109.0,3.3,20.0,138.0,129.5,99.23
2016,9,10,17,15,215.5,84.0,3.2,19.5,127.5,127.33,92.03
2016,9,10,17,30,328.0,59.0,3.1,19.0,117.0,109.3,70.37
2016,9,10,17,45,231.5,42.5,3.05,18.5,76.5,61.16,34.65
2016,9,10,18,0,135.0,26.0,3.0,18.0,36.0,25.35,7.33
2016,9,10,18,15,67.5,13.0,2.95,17.5,18.0,11.1,0.0
2016,9,10,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,5,45,10.5,3.5,2.0,13.0,4.0,0.0,0.0
2016,9,11,6,0,21.0,7.0,2.1,13.0,8.0,5.97,0.0
2016,9,11,6,15,109.5,26.0,2.15,13.5,39.0,25.01,7.67
2016,9,11,6,30,198.0,45.0,2.2,14.0,70.0,61.21,36.64
2016,9,11,6,45,275.5,61.0,2.3,14.5,113.5,104.07,69.66
2016,9,11,7,0,353.0,77.0,2.4,15.0,157.0,157.02,113.25
2016,9,11,7,15,411.0,89.0,2.4,15.5,205.0,210.45,159.29
2016,9,11,7,30,469.0,101.0,2.4,16.0,253.0,270.79,211.12
2016,9,11,7,45,234.5,90.0,2.4,16.5,166.0,186.21,148.15
2016,9,11,8,0,0.0,79.0,2.4,17.0,79.0,65.62,49.72
2016,9,11,8,15,0.0,100.0,2.35,17.0,100.0,83.66,64.73
2016,9,11,8,30,0.0,121.0,2.3,17.0,121.0,101.91,79.61
2016,9,11,8,45,0.0,130.0,2.3,17.5,130.0,109.71,85.58
2016,9,11,9,0,0.0,139.0,2.3,18.0,139.0,117.55,91.55
2016,9,11,9,15,0.0,152.5,2.3,18.5,152.5,129.45,100.74
2016,9,11,9,30,0.0,166.0,2.3,19.0,166.0,141.43,109.91
2016,9,11,9,45,7.0,202.5,2.35,19.5,207.5,180.11,140.49
2016,9,11,10,0,14.0,239.0,2.4,20.0,249.0,219.86,171.39
2016,9,11,10,15,11.5,231.0,2.45,20.0,239.5,210.58,163.69
2016,9,11,10,30,9.0,223.0,2.5,20.0,230.0,201.2,156.08
2016,9,11,10,45,10.0,233.0,2.55,20.5,241.5,211.54,163.75
2016,9,11,11,0,11.0,243.0,2.6,21.0,253.0,221.94,171.38
2016,9,11,11,15,16.0,271.5,2.65,21.0,285.5,253.58,195.87
2016,9,11,11,30,21.0,300.0,2.7,21.0,318.0,285.63,220.45
2016,9,11,11,45,31.0,325.5,2.8,21.0,351.5,340.46,262.35
2016,9,11,12,0,41.0,351.0,2.9,21.0,385.0,377.16,290.15
2016,9,11,12,15,42.0,349.5,2.95,21.0,384.0,376.6,289.7
2016,9,11,12,30,43.0,348.0,3.0,21.0,383.0,375.81,289.27
2016,9,11,12,45,106.0,371.5,3.15,21.0,457.5,462.57,356.61
2016,9,11,13,0,169.0,395.0,3.3,21.0,532.0,567.33,435.29
2016,9,11,13,15,171.5,384.0,3.35,21.0,520.5,554.49,425.96
2016,9,11,13,30,174.0,373.0,3.4,21.0,509.0,540.76,416.61
2016,9,11,13,45,172.0,362.0,3.5,21.0,492.5,522.05,403.54
2016,9,11,14,0,170.0,351.0,3.6,21.0,476.0,502.75,389.97
2016,9,11,14,15,251.5,321.0,3.6,20.5,497.0,550.62,429.12
2016,9,11,14,30,333.0,291.0,3.6,20.0,518.0,575.08,450.53
2016,9,11,14,45,405.5,252.5,3.65,20.0,513.0,590.51,464.09
2016,9,11,15,0,478.0,214.0,3.7,20.0,508.0,585.12,462.08
2016,9,11,15,15,461.5,204.0,3.7,19.5,471.5,538.48,427.73
2016,9,11,15,30,445.0,194.0,3.7,19.0,435.0,492.04,392.9
2016,9,11,15,45,387.5,183.5,3.75,18.5,379.5,421.69,338.39
2016,9,11,16,0,330.0,173.0,3.8,18.0,324.0,347.36,279.63
2016,9,11,16,15,165.0,132.5,3.75,17.5,208.0,202.19,162.36
2016,9,11,16,30,0.0,92.0,3.7,17.0,92.0,77.08,59.51
2016,9,11,16,45,0.0,77.5,3.7,17.0,77.5,64.68,49.24
2016,9,11,17,0,0.0,63.0,3.7,17.0,63.0,52.37,38.81
2016,9,11,17,15,208.0,56.5,3.6,16.5,92.5,104.2,74.22
2016,9,11,17,30,416.0,50.0,3.5,16.0,122.0,117.23,73.84
2016,9,11,17,45,303.5,37.5,3.45,15.5,80.0,65.05,35.21
2016,9,11,18,0,191.0,25.0,3.4,15.0,38.0,25.88,4.93
2016,9,11,18,15,95.5,12.5,3.3,14.5,19.0,10.67,0.0
2016,9,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,9.0,5.0,1.7,11.5,5.0,0.0,0.0
2016,9,12,6,0,18.0,10.0,1.8,12.0,10.0,8.54,0.0
2016,9,12,6,15,142.0,27.5,1.85,12.5,43.5,28.0,7.7
2016,9,12,6,30,266.0,45.0,1.9,13.0,77.0,68.73,39.98
2016,9,12,6,45,370.0,56.0,1.95,13.5,124.5,116.09,75.76
2016,9,12,7,0,474.0,67.0,2.0,14.0,172.0,179.48,127.73
2016,9,12,7,15,537.0,75.0,1.95,14.5,223.5,239.02,179.67
2016,9,12,7,30,600.0,83.0,1.9,15.0,275.0,305.81,237.47
2016,9,12,7,45,300.0,87.5,1.85,15.5,183.5,219.7,175.28
2016,9,12,8,0,0.0,92.0,1.8,16.0,92.0,76.88,59.31
2016,9,12,8,15,0.0,99.0,1.75,16.0,99.0,82.82,64.27
2016,9,12,8,30,0.0,106.0,1.7,16.0,106.0,88.79,69.02
2016,9,12,8,45,0.0,127.0,1.65,16.5,127.0,107.11,83.76
2016,9,12,9,0,0.0,148.0,1.6,17.0,148.0,125.63,98.44
2016,9,12,9,15,1.5,164.0,1.6,17.5,165.5,140.94,110.37
2016,9,12,9,30,3.0,180.0,1.6,18.0,183.0,156.49,122.38
2016,9,12,9,45,83.5,257.0,1.65,18.5,317.0,307.5,242.9
2016,9,12,10,0,164.0,334.0,1.7,19.0,451.0,474.71,369.11
2016,9,12,10,15,236.5,338.0,1.8,19.0,513.5,549.8,424.89
2016,9,12,10,30,309.0,342.0,1.9,19.0,576.0,646.38,495.32
2016,9,12,10,45,309.5,352.5,2.0,19.5,592.0,667.17,508.34
2016,9,12,11,0,310.0,363.0,2.1,20.0,608.0,686.59,520.93
2016,9,12,11,15,310.5,369.5,2.15,20.0,618.5,700.34,530.33
2016,9,12,11,30,311.0,376.0,2.2,20.0,629.0,712.54,538.72
2016,9,12,11,45,311.5,378.5,2.3,20.0,633.5,718.92,543.5
2016,9,12,12,0,312.0,381.0,2.4,20.0,638.0,723.66,547.23
2016,9,12,12,15,312.0,380.0,2.45,20.0,636.5,722.51,546.71
2016,9,12,12,30,312.0,379.0,2.5,20.0,635.0,719.7,545.12
2016,9,12,12,45,243.0,386.0,2.6,20.0,584.0,655.07,498.25
2016,9,12,13,0,174.0,393.0,2.7,20.0,533.0,571.09,437.15
2016,9,12,13,15,174.0,384.0,2.75,19.5,522.0,557.83,429.38
2016,9,12,13,30,174.0,375.0,2.8,19.0,511.0,543.78,420.55
2016,9,12,13,45,174.5,362.5,2.85,19.0,494.5,525.73,408.0
2016,9,12,14,0,175.0,350.0,2.9,19.0,478.0,506.98,394.87
2016,9,12,14,15,177.0,332.5,2.9,18.5,457.5,483.61,378.92
2016,9,12,14,30,179.0,315.0,2.9,18.0,437.0,459.56,362.27
2016,9,12,14,45,234.5,288.5,2.95,18.0,438.0,467.11,370.22
2016,9,12,15,0,290.0,262.0,3.0,18.0,439.0,482.73,383.7
2016,9,12,15,15,246.0,247.5,2.95,17.5,390.0,422.31,337.46
2016,9,12,15,30,202.0,233.0,2.9,17.0,341.0,354.41,284.94
2016,9,12,15,45,211.0,209.5,2.9,17.0,313.5,324.68,261.87
2016,9,12,16,0,220.0,186.0,2.9,17.0,286.0,293.73,237.04
2016,9,12,16,15,142.0,164.0,2.9,16.5,225.5,222.2,179.03
2016,9,12,16,30,64.0,142.0,2.9,16.0,165.0,153.51,122.95
2016,9,12,16,45,52.0,121.0,2.9,15.5,138.0,125.7,99.85
2016,9,12,17,0,40.0,100.0,2.9,15.0,111.0,99.52,77.78
2016,9,12,17,15,219.5,76.5,2.85,14.5,115.0,121.56,88.69
2016,9,12,17,30,399.0,53.0,2.8,14.0,119.0,117.03,74.78
2016,9,12,17,45,266.0,39.5,2.75,13.5,76.5,61.7,33.95
2016,9,12,18,0,133.0,26.0,2.7,13.0,34.0,24.99,1.88
2016,9,12,18,15,66.5,13.0,2.65,13.0,17.0,11.1,0.0
2016,9,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,22.0,1.2,12.5,34.5,22.76,4.01
2016,9,13,6,30,216.0,44.0,1.2,13.0,69.0,63.79,37.76
2016,9,13,6,45,301.5,59.0,1.3,13.5,114.0,108.65,72.47
2016,9,13,7,0,387.0,74.0,1.4,14.0,159.0,164.61,118.58
2016,9,13,7,15,448.0,85.0,1.45,14.5,208.0,220.39,166.78
2016,9,13,7,30,509.0,96.0,1.5,15.0,257.0,283.39,220.86
2016,9,13,7,45,560.0,102.5,1.55,15.5,308.0,349.2,276.45
2016,9,13,8,0,611.0,109.0,1.6,16.0,359.0,416.33,331.62
2016,9,13,8,15,531.0,138.0,1.65,16.5,375.0,434.38,347.17
2016,9,13,8,30,451.0,167.0,1.7,17.0,391.0,447.63,357.53
2016,9,13,8,45,457.5,184.0,1.8,17.5,430.0,495.1,393.76
2016,9,13,9,0,464.0,201.0,1.9,18.0,469.0,542.04,428.4
2016,9,13,9,15,617.0,167.5,1.95,18.0,549.5,652.62,512.14
2016,9,13,9,30,770.0,134.0,2.0,18.0,630.0,767.23,595.62
2016,9,13,9,45,781.5,137.5,2.1,18.5,665.0,808.71,622.06
2016,9,13,10,0,793.0,141.0,2.2,19.0,700.0,852.24,650.33
2016,9,13,10,15,803.0,143.5,2.2,19.0,728.5,891.13,675.48
2016,9,13,10,30,813.0,146.0,2.2,19.0,757.0,927.41,698.7
2016,9,13,10,45,826.5,144.0,2.2,19.5,780.5,959.49,717.62
2016,9,13,11,0,840.0,142.0,2.2,20.0,804.0,988.59,734.46
2016,9,13,11,15,844.0,143.0,2.2,20.0,818.0,1008.35,746.55
2016,9,13,11,30,848.0,144.0,2.2,20.0,832.0,1024.5,756.46
2016,9,13,11,45,856.5,140.5,2.2,20.5,839.5,1036.64,762.44
2016,9,13,12,0,865.0,137.0,2.2,21.0,847.0,1044.99,766.1
2016,9,13,12,15,864.5,137.0,2.15,21.0,844.5,1044.17,764.87
2016,9,13,12,30,864.0,137.0,2.1,21.0,842.0,1039.47,761.38
2016,9,13,12,45,866.5,133.0,2.1,21.5,833.0,1029.52,753.87
2016,9,13,13,0,869.0,129.0,2.1,22.0,824.0,1002.91,735.79
2016,9,13,13,15,864.0,128.0,2.05,22.0,806.0,993.98,730.28
2016,9,13,13,30,859.0,127.0,2.0,22.0,788.0,968.79,714.1
2016,9,13,13,45,853.5,124.0,2.0,22.0,763.0,937.59,694.74
2016,9,13,14,0,848.0,121.0,2.0,22.0,738.0,903.23,673.25
2016,9,13,14,15,837.5,119.0,2.0,22.0,705.0,862.67,647.47
2016,9,13,14,30,827.0,117.0,2.0,22.0,672.0,819.65,619.81
2016,9,13,14,45,814.5,113.5,2.0,22.0,634.0,771.28,588.13
2016,9,13,15,0,802.0,110.0,2.0,22.0,596.0,721.15,554.67
2016,9,13,15,15,782.5,106.5,2.0,21.5,552.0,664.72,515.44
2016,9,13,15,30,763.0,103.0,2.0,21.0,508.0,607.76,474.55
2016,9,13,15,45,737.5,98.5,2.05,21.0,460.0,547.46,429.09
2016,9,13,16,0,712.0,94.0,2.1,21.0,412.0,486.34,381.48
2016,9,13,16,15,676.5,88.5,2.1,20.5,361.5,420.69,329.28
2016,9,13,16,30,641.0,83.0,2.1,20.0,311.0,357.76,277.36
2016,9,13,16,45,589.5,76.0,2.1,19.5,260.0,290.87,220.96
2016,9,13,17,0,538.0,69.0,2.1,19.0,209.0,229.44,167.89
2016,9,13,17,15,463.0,59.0,1.85,18.5,160.0,165.87,113.87
2016,9,13,17,30,388.0,49.0,1.6,18.0,111.0,111.61,69.33
2016,9,13,17,45,271.0,35.0,1.4,17.5,70.5,59.68,31.22
2016,9,13,18,0,154.0,21.0,1.2,17.0,30.0,21.34,0.0
2016,9,13,18,15,77.0,10.5,1.2,16.5,15.0,8.96,0.0
2016,9,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,123.5,20.5,1.0,13.5,34.5,22.48,2.12
2016,9,14,6,30,247.0,41.0,1.1,14.0,69.0,65.22,37.26
2016,9,14,6,45,335.5,54.5,1.25,14.5,114.0,111.38,72.94
2016,9,14,7,0,424.0,68.0,1.4,15.0,159.0,168.97,120.45
2016,9,14,7,15,484.5,77.5,1.4,15.5,208.5,228.93,172.21
2016,9,14,7,30,545.0,87.0,1.4,16.0,258.0,293.34,227.41
2016,9,14,7,45,587.5,95.0,1.4,16.5,308.5,355.4,279.93
2016,9,14,8,0,630.0,103.0,1.4,17.0,359.0,421.47,333.94
2016,9,14,8,15,661.5,108.5,1.35,17.5,407.5,482.77,382.28
2016,9,14,8,30,693.0,114.0,1.3,18.0,456.0,545.95,430.16
2016,9,14,8,45,716.0,119.0,1.3,18.5,501.5,604.67,473.25
2016,9,14,9,0,739.0,124.0,1.3,19.0,547.0,663.65,515.06
2016,9,14,9,15,756.5,127.5,1.35,19.5,587.5,716.88,551.94
2016,9,14,9,30,774.0,131.0,1.4,20.0,628.0,769.15,586.6
2016,9,14,9,45,821.0,117.5,1.45,20.5,670.5,822.49,620.69
2016,9,14,10,0,868.0,104.0,1.5,21.0,713.0,870.57,650.65
2016,9,14,10,15,876.5,105.5,1.55,21.0,741.5,908.46,674.8
2016,9,14,10,30,885.0,107.0,1.6,21.0,770.0,943.45,697.05
2016,9,14,10,45,892.0,107.5,1.65,21.5,791.5,972.85,714.26
2016,9,14,11,0,899.0,108.0,1.7,22.0,813.0,998.9,729.32
2016,9,14,11,15,902.5,109.0,1.75,22.0,827.0,1018.53,741.72
2016,9,14,11,30,906.0,110.0,1.8,22.0,841.0,1034.42,751.91
2016,9,14,11,45,908.0,110.0,1.9,22.5,847.0,1043.9,757.42
2016,9,14,12,0,910.0,110.0,2.0,23.0,853.0,1049.46,760.6
2016,9,14,12,15,910.0,109.5,2.05,23.0,850.5,1048.51,760.61
2016,9,14,12,30,910.0,109.0,2.1,23.0,848.0,1043.61,758.3
2016,9,14,12,45,902.0,111.5,2.2,23.0,836.5,1030.02,751.19
2016,9,14,13,0,894.0,114.0,2.3,23.0,825.0,1012.71,741.77
2016,9,14,13,15,889.5,113.0,2.35,23.0,806.5,991.48,729.29
2016,9,14,13,30,885.0,112.0,2.4,23.0,788.0,966.72,714.51
2016,9,14,13,45,879.5,109.5,2.45,23.0,763.0,936.03,695.78
2016,9,14,14,0,874.0,107.0,2.5,23.0,738.0,902.13,674.82
2016,9,14,14,15,864.0,105.0,2.5,23.0,705.5,861.88,648.99
2016,9,14,14,30,854.0,103.0,2.5,23.0,673.0,826.92,626.62
2016,9,14,14,45,843.0,100.0,2.55,23.0,635.0,779.18,595.42
2016,9,14,15,0,832.0,97.0,2.6,23.0,597.0,729.47,562.43
2016,9,14,15,15,814.0,93.5,2.6,22.5,553.0,672.73,523.13
2016,9,14,15,30,796.0,90.0,2.6,22.0,509.0,615.25,481.54
2016,9,14,15,45,774.0,85.5,2.65,22.0,461.5,553.99,434.99
2016,9,14,16,0,752.0,81.0,2.7,22.0,414.0,493.09,387.1
2016,9,14,16,15,718.0,76.5,2.65,21.5,363.0,427.26,334.22
2016,9,14,16,30,684.0,72.0,2.6,21.0,312.0,364.06,281.57
2016,9,14,16,45,639.0,65.5,2.55,20.5,261.0,297.51,224.84
2016,9,14,17,0,594.0,59.0,2.5,20.0,210.0,235.58,170.69
2016,9,14,17,15,519.0,50.5,2.25,19.5,160.5,170.07,114.69
2016,9,14,17,30,444.0,42.0,2.0,19.0,111.0,113.8,68.3
2016,9,14,17,45,324.0,30.5,1.75,18.5,70.0,60.32,29.16
2016,9,14,18,0,204.0,19.0,1.5,18.0,29.0,21.67,0.0
2016,9,14,18,15,102.0,9.5,1.5,17.5,14.5,8.11,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,187.0,16.5,0.9,13.5,37.0,22.75,0.0
2016,9,15,6,30,374.0,33.0,1.0,14.0,74.0,73.93,38.84
2016,9,15,6,45,465.5,42.0,1.1,15.0,121.5,125.39,78.71
2016,9,15,7,0,557.0,51.0,1.2,16.0,169.0,188.5,131.12
2016,9,15,7,15,286.5,81.0,1.1,16.5,143.0,171.16,129.73
2016,9,15,7,30,16.0,111.0,1.0,17.0,117.0,100.58,78.78
2016,9,15,7,45,21.0,130.5,0.9,18.0,139.0,120.88,95.39
2016,9,15,8,0,26.0,150.0,0.8,19.0,161.0,148.06,117.01
2016,9,15,8,15,169.5,171.5,0.7,19.5,253.5,256.4,203.69
2016,9,15,8,30,313.0,193.0,0.6,20.0,346.0,383.41,301.11
2016,9,15,8,45,578.0,139.5,0.55,20.5,456.0,538.15,416.32
2016,9,15,9,0,843.0,86.0,0.5,21.0,566.0,695.2,527.17
2016,9,15,9,15,857.5,88.5,0.4,21.5,607.0,743.08,554.07
2016,9,15,9,30,872.0,91.0,0.3,22.0,648.0,794.72,583.5
2016,9,15,9,45,884.0,92.0,0.25,22.5,683.5,840.87,609.31
2016,9,15,10,0,896.0,93.0,0.2,23.0,719.0,884.73,633.16
2016,9,15,10,15,904.0,94.5,0.3,23.0,747.5,923.0,657.21
2016,9,15,10,30,912.0,96.0,0.4,23.0,776.0,958.26,679.59
2016,9,15,10,45,916.5,97.5,0.55,23.5,797.0,986.96,697.87
2016,9,15,11,0,921.0,99.0,0.7,24.0,818.0,1012.1,714.11
2016,9,15,11,15,753.5,180.0,0.85,24.0,774.5,969.57,690.17
2016,9,15,11,30,586.0,261.0,1.0,24.0,731.0,889.78,641.09
2016,9,15,11,45,584.5,263.5,1.15,24.5,735.5,896.31,647.13
2016,9,15,12,0,583.0,266.0,1.3,25.0,740.0,899.96,650.12
2016,9,15,12,15,574.0,272.5,1.4,25.0,738.0,897.33,649.44
2016,9,15,12,30,565.0,279.0,1.5,25.0,736.0,891.84,646.99
2016,9,15,12,45,566.0,271.5,1.6,25.0,724.5,879.04,640.36
2016,9,15,13,0,567.0,264.0,1.7,25.0,713.0,863.46,631.93
2016,9,15,13,15,567.5,256.5,1.75,24.5,697.0,844.68,622.01
2016,9,15,13,30,568.0,249.0,1.8,24.0,681.0,823.28,610.25
2016,9,15,13,45,567.5,239.0,1.9,24.0,658.5,795.83,593.59
2016,9,15,14,0,567.0,229.0,2.0,24.0,636.0,766.02,575.07
2016,9,15,14,15,710.5,166.5,2.05,24.0,652.5,810.45,609.32
2016,9,15,14,30,854.0,104.0,2.1,24.0,669.0,828.37,622.73
2016,9,15,14,45,840.5,101.0,2.15,24.0,630.0,778.59,590.13
2016,9,15,15,0,827.0,98.0,2.2,24.0,591.0,727.07,556.35
2016,9,15,15,15,808.0,95.0,2.2,23.5,547.0,670.32,517.43
2016,9,15,15,30,789.0,92.0,2.2,23.0,503.0,612.94,476.35
2016,9,15,15,45,764.5,88.0,2.25,23.0,455.0,551.02,429.78
2016,9,15,16,0,740.0,84.0,2.3,23.0,407.0,489.73,382.08
2016,9,15,16,15,704.5,79.0,2.25,22.5,356.0,423.82,329.58
2016,9,15,16,30,669.0,74.0,2.2,22.0,305.0,359.87,276.8
2016,9,15,16,45,618.5,67.5,2.15,21.5,254.0,292.26,219.77
2016,9,15,17,0,568.0,61.0,2.1,21.0,203.0,229.97,165.94
2016,9,15,17,15,488.5,52.0,2.0,20.0,154.0,164.63,110.98
2016,9,15,17,30,409.0,43.0,1.9,19.0,105.0,109.13,65.82
2016,9,15,17,45,204.5,34.0,1.8,18.5,65.0,51.35,26.05
2016,9,15,18,0,0.0,25.0,1.7,18.0,25.0,19.69,0.0
2016,9,15,18,15,0.0,12.5,1.65,17.5,12.5,10.67,0.0
2016,9,15,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,6,15,174.5,16.5,1.05,14.5,35.5,22.8,0.0
2016,9,16,6,30,349.0,33.0,1.2,15.0,71.0,72.42,38.15
2016,9,16,6,45,444.0,42.0,1.4,16.0,117.5,123.08,77.45
2016,9,16,7,0,539.0,51.0,1.6,17.0,164.0,185.86,129.42
2016,9,16,7,15,598.0,58.0,1.6,17.5,215.5,247.53,183.39
2016,9,16,7,30,657.0,65.0,1.6,18.0,267.0,315.88,242.39
2016,9,16,7,45,384.5,116.5,1.6,18.5,240.0,288.86,227.89
2016,9,16,8,0,112.0,168.0,1.6,19.0,213.0,215.76,171.68
2016,9,16,8,15,117.5,188.5,1.6,19.5,241.5,246.12,196.03
2016,9,16,8,30,123.0,209.0,1.6,20.0,270.0,277.05,219.91
2016,9,16,8,45,478.5,148.5,1.65,21.0,415.0,477.69,377.6
2016,9,16,9,0,834.0,88.0,1.7,22.0,560.0,693.2,536.52
2016,9,16,9,15,849.0,90.5,1.6,22.5,601.0,747.08,569.57
2016,9,16,9,30,864.0,93.0,1.5,23.0,642.0,792.54,596.83
2016,9,16,9,45,876.0,95.0,1.45,23.5,677.5,839.43,624.93
2016,9,16,10,0,888.0,97.0,1.4,24.0,713.0,884.05,650.89
2016,9,16,10,15,896.0,98.5,1.25,24.5,741.5,922.02,670.54
2016,9,16,10,30,904.0,100.0,1.1,25.0,770.0,956.98,687.64
2016,9,16,10,45,909.5,101.0,0.95,25.5,791.5,985.82,700.29
2016,9,16,11,0,915.0,102.0,0.8,26.0,813.0,1011.17,710.35
2016,9,16,11,15,918.5,102.5,0.65,26.0,826.5,1030.36,717.7
2016,9,16,11,30,922.0,103.0,0.5,26.0,840.0,1045.74,722.61
2016,9,16,11,45,923.0,103.5,0.35,26.5,845.5,1054.7,722.31
2016,9,16,12,0,924.0,104.0,0.2,27.0,851.0,1059.67,720.06
2016,9,16,12,15,923.5,104.0,0.2,27.0,848.5,1058.55,719.35
2016,9,16,12,30,923.0,104.0,0.2,27.0,846.0,1053.42,716.55
2016,9,16,12,45,916.0,106.0,0.25,27.0,834.5,1040.0,710.2
2016,9,16,13,0,909.0,108.0,0.3,27.0,823.0,1022.79,701.88
2016,9,16,13,15,904.5,107.0,0.4,27.0,804.5,1001.1,692.17
2016,9,16,13,30,900.0,106.0,0.5,27.0,786.0,975.81,680.3
2016,9,16,13,45,893.5,104.5,0.6,27.0,760.5,944.69,664.72
2016,9,16,14,0,887.0,103.0,0.7,27.0,735.0,910.36,646.89
2016,9,16,14,15,877.0,101.0,0.8,27.0,702.0,869.48,624.51
2016,9,16,14,30,867.0,99.0,0.9,27.0,669.0,826.05,599.96
2016,9,16,14,45,854.5,96.5,1.0,27.0,630.5,784.72,576.16
2016,9,16,15,0,842.0,94.0,1.1,27.0,592.0,733.82,545.24
2016,9,16,15,15,823.5,91.0,1.15,26.5,547.5,676.68,508.48
2016,9,16,15,30,805.0,88.0,1.2,26.0,503.0,618.83,469.13
2016,9,16,15,45,781.0,84.0,1.3,26.0,455.0,556.34,424.25
2016,9,16,16,0,757.0,80.0,1.4,26.0,407.0,494.42,377.86
2016,9,16,16,15,722.0,75.5,1.45,25.5,356.0,427.74,326.45
2016,9,16,16,30,687.0,71.0,1.5,25.0,305.0,363.96,275.11
2016,9,16,16,45,635.5,64.5,1.55,24.5,253.0,294.95,218.13
2016,9,16,17,0,584.0,58.0,1.6,24.0,201.0,231.38,164.14
2016,9,16,17,15,503.5,49.5,1.55,23.0,151.5,165.35,109.34
2016,9,16,17,30,423.0,41.0,1.5,22.0,102.0,109.28,64.29
2016,9,16,17,45,287.0,28.5,1.45,21.0,62.0,55.05,24.8
2016,9,16,18,0,151.0,16.0,1.4,20.0,22.0,16.94,0.0
2016,9,16,18,15,75.5,8.0,1.45,19.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,15.5,1.0,15.5,34.5,22.51,0.0
2016,9,17,6,30,353.0,31.0,1.1,16.0,69.0,72.16,37.27
2016,9,17,6,45,450.0,40.0,1.25,17.0,115.5,123.6,77.26
2016,9,17,7,0,547.0,49.0,1.4,18.0,162.0,187.42,129.92
2016,9,17,7,15,277.5,77.5,1.3,18.5,135.5,167.22,126.06
2016,9,17,7,30,8.0,106.0,1.2,19.0,109.0,93.52,72.5
2016,9,17,7,45,13.0,125.0,1.2,19.5,130.0,112.88,88.43
2016,9,17,8,0,18.0,144.0,1.2,20.0,151.0,132.95,104.5
2016,9,17,8,15,50.5,174.0,1.15,20.5,197.5,186.92,147.74
2016,9,17,8,30,83.0,204.0,1.1,21.0,244.0,238.74,188.33
2016,9,17,8,45,285.5,196.0,1.1,22.0,353.5,388.98,305.42
2016,9,17,9,0,488.0,188.0,1.1,23.0,463.0,552.22,425.61
2016,9,17,9,15,537.5,185.0,1.05,23.5,508.5,611.39,465.63
2016,9,17,9,30,587.0,182.0,1.0,24.0,554.0,679.8,511.55
2016,9,17,9,45,739.5,136.0,0.95,25.0,630.5,784.55,580.14
2016,9,17,10,0,892.0,90.0,0.9,26.0,707.0,881.66,637.87
2016,9,17,10,15,899.5,91.5,0.8,26.0,735.0,919.23,657.58
2016,9,17,10,30,907.0,93.0,0.7,26.0,763.0,953.77,675.69
2016,9,17,10,45,912.0,94.0,0.65,26.5,784.0,982.12,689.39
2016,9,17,11,0,917.0,95.0,0.6,27.0,805.0,1006.96,700.86
2016,9,17,11,15,920.0,96.0,0.65,27.0,818.0,1026.16,712.59
2016,9,17,11,30,923.0,97.0,0.7,27.0,831.0,1041.52,722.23
2016,9,17,11,45,923.5,97.5,0.75,27.5,836.0,1049.89,726.44
2016,9,17,12,0,924.0,98.0,0.8,28.0,841.0,1054.27,728.5
2016,9,17,12,15,923.0,98.0,0.9,28.0,838.5,1052.55,729.63
2016,9,17,12,30,922.0,98.0,1.0,28.0,836.0,1046.82,728.48
2016,9,17,12,45,908.0,103.5,1.15,28.0,822.0,1030.21,721.74
2016,9,17,13,0,894.0,109.0,1.3,28.0,808.0,1009.94,712.66
2016,9,17,13,15,889.0,108.0,1.35,28.0,789.5,987.94,700.71
2016,9,17,13,30,884.0,107.0,1.4,28.0,771.0,962.42,686.53
2016,9,17,13,45,876.0,106.0,1.5,28.0,745.0,930.77,669.09
2016,9,17,14,0,868.0,105.0,1.6,28.0,719.0,896.08,649.45
2016,9,17,14,15,857.5,103.0,1.6,28.0,686.5,855.32,624.42
2016,9,17,14,30,847.0,101.0,1.6,28.0,654.0,819.94,602.74
2016,9,17,14,45,832.5,98.5,1.65,28.0,615.0,770.07,571.54
2016,9,17,15,0,818.0,96.0,1.7,28.0,576.0,718.58,538.74
2016,9,17,15,15,799.0,93.0,1.7,27.5,532.5,662.13,501.03
2016,9,17,15,30,780.0,90.0,1.7,27.0,489.0,605.1,461.17
2016,9,17,15,45,755.0,86.0,1.7,27.0,441.0,543.26,415.53
2016,9,17,16,0,730.0,82.0,1.7,27.0,393.0,482.16,368.88
2016,9,17,16,15,693.5,77.0,1.65,26.5,342.5,416.37,317.6
2016,9,17,16,30,657.0,72.0,1.6,26.0,292.0,352.64,266.07
2016,9,17,16,45,605.5,65.5,1.55,25.5,241.5,285.43,210.49
2016,9,17,17,0,554.0,59.0,1.5,25.0,191.0,223.7,158.14
2016,9,17,17,15,471.0,50.0,1.4,24.0,143.0,158.56,104.5
2016,9,17,17,30,388.0,41.0,1.3,23.0,95.0,103.76,60.86
2016,9,17,17,45,253.5,28.0,1.2,22.0,57.0,51.44,22.15
2016,9,17,18,0,119.0,15.0,1.1,21.0,19.0,15.33,0.0
2016,9,17,18,15,59.5,7.5,1.1,20.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.0,1.35,18.0,32.5,22.45,0.0
2016,9,18,6,30,347.0,30.0,1.6,19.0,65.0,71.7,36.28
2016,9,18,6,45,444.0,38.5,1.85,20.0,111.5,122.46,75.71
2016,9,18,7,0,541.0,47.0,2.1,21.0,158.0,185.59,127.51
2016,9,18,7,15,599.5,53.5,2.1,21.5,208.0,246.87,180.78
2016,9,18,7,30,658.0,60.0,2.1,22.0,258.0,314.72,238.94
2016,9,18,7,45,698.0,64.0,2.1,22.5,308.5,378.14,292.61
2016,9,18,8,0,738.0,68.0,2.1,23.0,359.0,444.94,347.08
2016,9,18,8,15,765.0,71.5,2.05,24.0,408.0,507.11,395.17
2016,9,18,8,30,792.0,75.0,2.0,25.0,457.0,570.42,441.96
2016,9,18,8,45,813.0,77.5,2.0,26.0,502.0,629.46,483.9
2016,9,18,9,0,834.0,80.0,2.0,27.0,547.0,682.99,520.37
2016,9,18,9,15,848.5,82.5,1.8,27.5,587.0,735.63,552.71
2016,9,18,9,30,863.0,85.0,1.6,28.0,627.0,786.78,582.78
2016,9,18,9,45,880.0,84.0,1.45,28.5,663.0,834.33,609.81
2016,9,18,10,0,897.0,83.0,1.3,29.0,699.0,879.96,634.65
2016,9,18,10,15,904.5,84.0,1.1,29.5,727.0,917.06,652.44
2016,9,18,10,30,912.0,85.0,0.9,30.0,755.0,951.1,667.46
2016,9,18,10,45,917.5,85.5,0.7,30.5,776.0,979.42,678.16
2016,9,18,11,0,923.0,86.0,0.5,31.0,797.0,1004.21,686.12
2016,9,18,11,15,926.0,87.0,0.55,31.0,810.0,1023.42,697.66
2016,9,18,11,30,929.0,88.0,0.6,31.0,823.0,1038.78,707.13
2016,9,18,11,45,930.5,88.0,0.65,31.5,828.5,1047.56,711.51
2016,9,18,12,0,932.0,88.0,0.7,32.0,834.0,1052.32,713.75
2016,9,18,12,15,931.5,88.0,0.85,32.0,831.5,1051.0,716.27
2016,9,18,12,30,931.0,88.0,1.0,32.0,829.0,1045.64,716.42
2016,9,18,12,45,924.0,89.5,1.15,32.0,817.0,1031.47,711.23
2016,9,18,13,0,917.0,91.0,1.3,32.0,805.0,1013.49,703.66
2016,9,18,13,15,912.5,90.5,1.4,32.0,786.5,992.02,692.99
2016,9,18,13,30,908.0,90.0,1.5,32.0,768.0,966.93,679.99
2016,9,18,13,45,901.5,88.5,1.6,32.0,742.5,935.4,662.8
2016,9,18,14,0,895.0,87.0,1.7,32.0,717.0,900.66,643.36
2016,9,18,14,15,885.5,85.5,1.75,31.5,684.0,860.34,620.73
2016,9,18,14,30,876.0,84.0,1.8,31.0,651.0,817.41,596.01
2016,9,18,14,45,863.0,81.5,1.85,31.0,612.5,768.29,565.48
2016,9,18,15,0,850.0,79.0,1.9,31.0,574.0,717.36,533.19
2016,9,18,15,15,832.5,76.5,1.9,30.5,530.5,661.82,497.13
2016,9,18,15,30,815.0,74.0,1.9,30.0,487.0,609.72,460.79
2016,9,18,15,45,791.0,71.0,1.95,30.0,439.0,547.88,415.54
2016,9,18,16,0,767.0,68.0,2.0,30.0,391.0,486.61,369.07
2016,9,18,16,15,732.5,64.0,1.9,29.0,341.0,420.27,318.04
2016,9,18,16,30,698.0,60.0,1.8,28.0,291.0,356.45,266.86
2016,9,18,16,45,648.5,54.5,1.7,27.5,240.0,288.79,210.73
2016,9,18,17,0,599.0,49.0,1.6,27.0,189.0,226.16,157.47
2016,9,18,17,15,518.0,42.0,1.45,26.0,141.0,160.83,103.55
2016,9,18,17,30,437.0,35.0,1.3,25.0,93.0,105.5,59.43
2016,9,18,17,45,296.5,24.0,1.2,24.0,55.0,51.07,18.84
2016,9,18,18,0,156.0,13.0,1.1,23.0,17.0,14.33,0.0
2016,9,18,18,15,78.0,6.5,1.1,22.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,187.5,13.5,0.9,18.5,32.5,22.27,0.0
2016,9,19,6,30,375.0,27.0,1.0,19.0,65.0,73.24,35.91
2016,9,19,6,45,468.5,35.0,1.1,20.0,110.5,124.79,76.46
2016,9,19,7,0,562.0,43.0,1.2,21.0,156.0,188.42,128.8
2016,9,19,7,15,619.0,48.5,1.2,21.5,206.0,249.56,181.84
2016,9,19,7,30,676.0,54.0,1.2,22.0,256.0,317.01,239.34
2016,9,19,7,45,714.0,58.5,1.2,23.0,306.5,381.09,292.4
2016,9,19,8,0,752.0,63.0,1.2,24.0,357.0,448.34,345.66
2016,9,19,8,15,778.5,66.0,1.1,24.5,405.5,510.41,393.01
2016,9,19,8,30,805.0,69.0,1.0,25.0,454.0,573.52,438.86
