Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,824.0,71.5,0.9,25.5,498.5,627.37,476.14
2016,9,19,9,0,843.0,74.0,0.8,26.0,543.0,684.54,513.48
2016,9,19,9,15,857.5,76.0,0.75,26.5,583.5,736.98,545.2
2016,9,19,9,30,872.0,78.0,0.7,27.0,624.0,787.91,575.04
2016,9,19,9,45,875.5,83.0,0.65,28.0,656.5,831.24,598.02
2016,9,19,10,0,879.0,88.0,0.6,29.0,689.0,871.65,618.56
2016,9,19,10,15,887.0,89.5,0.75,29.0,717.0,909.13,643.09
2016,9,19,10,30,895.0,91.0,0.9,29.0,745.0,943.64,665.78
2016,9,19,10,45,901.5,91.5,1.05,29.5,766.0,972.43,683.59
2016,9,19,11,0,908.0,92.0,1.2,30.0,787.0,997.79,699.3
2016,9,19,11,15,911.5,92.5,1.35,30.0,800.5,1016.61,712.45
2016,9,19,11,30,915.0,93.0,1.5,30.0,814.0,1031.65,723.4
2016,9,19,11,45,917.0,93.0,1.65,30.5,819.5,1040.73,729.33
2016,9,19,12,0,919.0,93.0,1.8,31.0,825.0,1045.86,732.93
2016,9,19,12,15,919.0,92.5,1.9,31.0,822.5,1044.4,733.37
2016,9,19,12,30,919.0,92.0,2.0,31.0,820.0,1038.95,731.5
2016,9,19,12,45,906.5,97.0,2.15,31.0,807.0,1023.21,723.93
2016,9,19,13,0,894.0,102.0,2.3,31.0,794.0,1003.8,714.07
2016,9,19,13,15,889.5,101.0,2.4,30.5,775.5,982.08,703.57
2016,9,19,13,30,885.0,100.0,2.5,30.0,757.0,956.84,690.7
2016,9,19,13,45,880.0,98.0,2.6,30.0,732.0,926.65,673.11
2016,9,19,14,0,875.0,96.0,2.7,30.0,707.0,893.24,653.26
2016,9,19,14,15,865.5,94.0,2.75,29.5,675.0,852.94,629.51
2016,9,19,14,30,856.0,92.0,2.8,29.0,643.0,810.11,603.69
2016,9,19,14,45,845.0,89.0,2.9,29.0,605.0,762.72,573.38
2016,9,19,15,0,834.0,86.0,3.0,29.0,567.0,719.33,545.35
2016,9,19,15,15,816.0,83.0,3.0,28.5,523.5,662.79,506.97
2016,9,19,15,30,798.0,80.0,3.0,28.0,480.0,605.56,466.02
2016,9,19,15,45,776.5,75.5,3.0,28.0,433.0,544.29,419.81
2016,9,19,16,0,755.0,71.0,3.0,28.0,386.0,483.38,372.35
2016,9,19,16,15,720.0,67.0,2.9,27.0,336.0,417.41,320.55
2016,9,19,16,30,685.0,63.0,2.8,26.0,286.0,354.0,268.75
2016,9,19,16,45,636.5,57.0,2.75,25.5,235.5,287.02,212.22
2016,9,19,17,0,588.0,51.0,2.7,25.0,185.0,224.93,158.56
2016,9,19,17,15,504.5,43.0,2.4,24.0,137.0,158.74,103.3
2016,9,19,17,30,421.0,35.0,2.1,23.0,89.0,102.93,58.35
2016,9,19,17,45,276.0,23.0,1.85,22.5,52.0,47.94,15.62
2016,9,19,18,0,131.0,11.0,1.6,22.0,15.0,12.05,0.0
2016,9,19,18,15,65.5,5.5,1.55,21.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,143.0,16.5,2.15,13.5,30.5,23.28,0.0
2016,9,20,6,30,286.0,33.0,2.2,14.0,61.0,69.47,36.81
2016,9,20,6,45,392.0,43.5,2.3,14.5,106.5,120.38,77.8
2016,9,20,7,0,498.0,54.0,2.4,15.0,152.0,184.93,131.71
2016,9,20,7,15,355.5,84.5,2.45,15.5,165.0,201.4,154.35
2016,9,20,7,30,213.0,115.0,2.5,16.0,178.0,195.9,155.55
2016,9,20,7,45,234.5,132.5,2.55,17.0,214.0,236.87,190.15
2016,9,20,8,0,256.0,150.0,2.6,18.0,250.0,280.19,225.66
2016,9,20,8,15,516.5,117.0,2.65,18.5,351.5,416.65,335.6
2016,9,20,8,30,777.0,84.0,2.7,19.0,453.0,575.03,459.18
2016,9,20,8,45,803.5,85.0,2.75,19.5,499.0,635.44,504.22
2016,9,20,9,0,830.0,86.0,2.8,20.0,545.0,696.1,548.62
2016,9,20,9,15,845.0,88.5,2.8,20.5,585.5,749.67,584.58
2016,9,20,9,30,860.0,91.0,2.8,21.0,626.0,794.65,613.66
2016,9,20,9,45,872.0,92.5,2.85,21.5,660.5,840.64,643.34
2016,9,20,10,0,884.0,94.0,2.9,22.0,695.0,884.37,671.05
2016,9,20,10,15,892.0,95.0,2.9,22.0,723.0,921.4,694.85
2016,9,20,10,30,900.0,96.0,2.9,22.0,751.0,955.43,716.53
2016,9,20,10,45,906.5,96.5,2.95,22.5,772.0,984.28,733.68
2016,9,20,11,0,913.0,97.0,3.0,23.0,793.0,1009.67,748.54
2016,9,20,11,15,784.0,159.5,3.05,23.0,764.5,976.67,726.27
2016,9,20,11,30,655.0,222.0,3.1,23.0,736.0,931.89,696.55
2016,9,20,11,45,654.5,224.5,3.2,23.5,740.5,939.55,701.2
2016,9,20,12,0,654.0,227.0,3.3,24.0,745.0,943.99,703.35
2016,9,20,12,15,643.0,234.0,3.3,24.0,742.0,939.02,699.76
2016,9,20,12,30,632.0,241.0,3.3,24.0,739.0,930.8,694.05
2016,9,20,12,45,640.5,230.0,3.35,24.0,729.0,921.44,688.8
2016,9,20,13,0,649.0,219.0,3.4,24.0,719.0,908.65,681.25
2016,9,20,13,15,649.0,212.5,3.4,24.0,702.0,888.78,668.39
2016,9,20,13,30,649.0,206.0,3.4,24.0,685.0,865.92,653.59
2016,9,20,13,45,766.0,151.5,3.4,24.0,697.5,896.89,675.88
2016,9,20,14,0,883.0,97.0,3.4,24.0,710.0,901.76,680.01
2016,9,20,14,15,872.5,95.0,3.35,23.5,677.0,860.24,653.57
2016,9,20,14,30,862.0,93.0,3.3,23.0,644.0,816.25,625.44
2016,9,20,14,45,848.5,90.5,3.3,23.0,605.0,773.94,597.23
2016,9,20,15,0,835.0,88.0,3.3,23.0,566.0,722.34,561.99
2016,9,20,15,15,816.0,85.0,3.25,22.5,521.5,664.99,521.68
2016,9,20,15,30,797.0,82.0,3.2,22.0,477.0,607.03,478.89
2016,9,20,15,45,773.0,78.0,3.15,22.0,429.5,544.83,430.61
2016,9,20,16,0,749.0,74.0,3.1,22.0,382.0,483.24,381.31
2016,9,20,16,15,712.0,69.5,2.95,21.5,331.5,416.06,326.57
2016,9,20,16,30,675.0,65.0,2.8,21.0,281.0,352.13,272.62
2016,9,20,16,45,623.0,58.5,2.7,21.0,230.0,283.78,213.52
2016,9,20,17,0,571.0,52.0,2.6,21.0,179.0,220.99,158.2
2016,9,20,17,15,483.5,43.5,2.4,20.0,131.5,154.54,102.15
2016,9,20,17,30,396.0,35.0,2.2,19.0,84.0,99.04,56.91
2016,9,20,17,45,242.5,22.5,2.05,18.5,48.0,44.22,11.94
2016,9,20,18,0,89.0,10.0,1.9,18.0,12.0,10.32,0.0
2016,9,20,18,15,44.5,5.0,1.9,17.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,15.5,2.05,14.0,29.5,23.2,0.0
2016,9,21,6,30,301.0,31.0,2.3,14.0,59.0,70.46,36.37
2016,9,21,6,45,402.5,41.5,2.55,14.5,104.5,121.69,78.4
2016,9,21,7,0,504.0,52.0,2.8,15.0,150.0,185.98,132.54
2016,9,21,7,15,569.0,59.5,2.85,15.0,201.0,248.55,188.37
2016,9,21,7,30,634.0,67.0,2.9,15.0,252.0,318.54,250.28
2016,9,21,7,45,677.5,72.0,3.0,15.5,303.5,383.56,306.97
2016,9,21,8,0,721.0,77.0,3.1,16.0,355.0,452.44,365.04
2016,9,21,8,15,751.5,81.0,3.1,16.0,404.5,515.54,417.34
2016,9,21,8,30,782.0,85.0,3.1,16.0,454.0,581.01,469.82
2016,9,21,8,45,806.5,87.5,3.1,16.5,500.5,642.04,516.38
2016,9,21,9,0,831.0,90.0,3.1,17.0,547.0,703.14,561.49
2016,9,21,9,15,848.0,92.5,3.15,17.5,588.5,758.3,599.45
2016,9,21,9,30,865.0,95.0,3.2,18.0,630.0,812.14,635.62
2016,9,21,9,45,883.0,94.5,3.25,18.5,667.0,853.77,662.54
2016,9,21,10,0,901.0,94.0,3.3,19.0,704.0,900.86,693.04
2016,9,21,10,15,910.5,95.5,3.35,19.0,733.5,940.29,719.18
2016,9,21,10,30,920.0,97.0,3.4,19.0,763.0,976.74,743.21
2016,9,21,10,45,929.5,97.0,3.45,19.5,786.0,1008.31,762.41
2016,9,21,11,0,939.0,97.0,3.5,20.0,809.0,1036.47,779.28
2016,9,21,11,15,943.5,97.5,3.55,20.0,823.5,1056.61,792.32
2016,9,21,11,30,948.0,98.0,3.6,20.0,838.0,1072.86,802.94
2016,9,21,11,45,952.0,97.5,3.65,20.0,844.5,1083.48,809.98
2016,9,21,12,0,956.0,97.0,3.7,20.0,851.0,1090.0,814.51
2016,9,21,12,15,956.5,97.0,3.8,20.0,848.5,1089.39,814.89
2016,9,21,12,30,957.0,97.0,3.9,20.0,846.0,1084.6,812.7
2016,9,21,12,45,950.0,99.0,4.0,20.5,834.0,1070.41,802.82
2016,9,21,13,0,943.0,101.0,4.1,21.0,822.0,1052.3,790.48
2016,9,21,13,15,937.5,100.0,4.2,21.0,802.5,1028.53,775.93
2016,9,21,13,30,932.0,99.0,4.3,21.0,783.0,1001.08,758.88
2016,9,21,13,45,928.0,96.5,4.4,21.0,756.5,969.82,739.16
2016,9,21,14,0,924.0,94.0,4.5,21.0,730.0,935.11,717.16
2016,9,21,14,15,913.5,92.0,4.55,20.5,696.0,892.11,690.21
2016,9,21,14,30,903.0,90.0,4.6,20.0,662.0,846.49,660.99
2016,9,21,14,45,892.0,86.5,4.7,20.0,622.5,796.45,627.09
2016,9,21,15,0,881.0,83.0,4.8,20.0,583.0,744.35,591.09
2016,9,21,15,15,862.0,80.5,4.8,19.5,537.5,691.26,553.43
2016,9,21,15,30,843.0,78.0,4.8,19.0,492.0,631.54,508.24
2016,9,21,15,45,819.5,74.0,4.85,19.0,442.5,567.17,457.2
2016,9,21,16,0,796.0,70.0,4.9,19.0,393.0,503.29,404.85
2016,9,21,16,15,759.0,66.0,4.8,18.5,341.0,433.95,346.88
2016,9,21,16,30,722.0,62.0,4.7,18.0,289.0,367.36,289.24
2016,9,21,16,45,667.0,56.0,4.6,17.5,236.0,295.72,226.24
2016,9,21,17,0,612.0,50.0,4.5,17.0,183.0,230.21,167.41
2016,9,21,17,15,519.0,42.0,4.4,16.0,133.5,160.53,107.35
2016,9,21,17,30,426.0,34.0,4.3,15.0,84.0,102.46,58.94
2016,9,21,17,45,213.0,17.0,4.2,14.5,42.0,36.24,5.42
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.5,14.5,1.95,12.5,29.0,21.4,0.0
2016,9,22,6,30,325.0,29.0,2.2,13.0,58.0,72.59,36.48
2016,9,22,6,45,435.5,38.0,2.5,13.5,105.0,125.79,80.64
2016,9,22,7,0,546.0,47.0,2.8,14.0,152.0,193.13,137.59
2016,9,22,7,15,609.0,53.5,2.85,14.5,203.0,256.68,194.55
2016,9,22,7,30,672.0,60.0,2.9,15.0,254.0,326.93,256.69
2016,9,22,7,45,719.0,63.5,2.95,15.5,307.0,394.07,315.24
2016,9,22,8,0,766.0,67.0,3.0,16.0,360.0,465.31,375.2
2016,9,22,8,15,793.5,70.5,2.95,16.5,409.0,529.43,427.37
2016,9,22,8,30,821.0,74.0,2.9,17.0,458.0,594.65,478.38
2016,9,22,8,45,842.5,76.0,2.9,17.5,504.0,654.93,523.99
2016,9,22,9,0,864.0,78.0,2.9,18.0,550.0,709.41,563.33
2016,9,22,9,15,878.0,80.5,2.8,18.0,591.0,762.93,599.95
2016,9,22,9,30,892.0,83.0,2.7,18.0,632.0,814.79,634.63
2016,9,22,9,45,904.0,84.0,2.65,18.5,667.0,861.35,664.03
2016,9,22,10,0,916.0,85.0,2.6,19.0,702.0,905.52,691.27
2016,9,22,10,15,923.5,86.0,2.5,19.5,730.0,942.97,713.04
2016,9,22,10,30,931.0,87.0,2.4,20.0,758.0,977.27,732.34
2016,9,22,10,45,935.5,88.5,2.35,20.5,778.5,1005.92,748.15
2016,9,22,11,0,940.0,90.0,2.3,21.0,799.0,1030.91,761.48
2016,9,22,11,15,943.0,90.5,2.25,21.0,812.0,1049.48,772.1
2016,9,22,11,30,946.0,91.0,2.2,21.0,825.0,1064.12,780.29
2016,9,22,11,45,945.5,92.0,2.2,21.0,829.5,1071.76,784.77
2016,9,22,12,0,945.0,93.0,2.2,21.0,834.0,1075.29,786.83
2016,9,22,12,15,944.5,93.0,2.15,21.0,831.0,1073.58,785.09
2016,9,22,12,30,944.0,93.0,2.1,21.0,828.0,1067.76,780.93
2016,9,22,12,45,935.5,95.5,2.05,21.5,815.5,1052.69,769.54
2016,9,22,13,0,927.0,98.0,2.0,22.0,803.0,1033.79,755.97
2016,9,22,13,15,922.0,97.0,1.95,22.0,783.5,1010.71,741.32
2016,9,22,13,30,917.0,96.0,1.9,22.0,764.0,983.99,724.43
2016,9,22,13,45,907.5,95.5,1.9,22.0,737.0,950.21,703.58
2016,9,22,14,0,898.0,95.0,1.9,22.0,710.0,913.38,680.66
2016,9,22,14,15,887.5,93.5,1.9,21.5,676.5,871.75,655.62
2016,9,22,14,30,877.0,92.0,1.9,21.0,643.0,827.59,628.51
2016,9,22,14,45,860.0,90.5,1.9,21.0,602.5,782.97,599.48
2016,9,22,15,0,843.0,89.0,1.9,21.0,562.0,729.28,563.64
2016,9,22,15,15,823.0,86.0,1.95,20.5,517.5,670.73,523.82
2016,9,22,15,30,803.0,83.0,2.0,20.0,473.0,611.65,481.32
2016,9,22,15,45,772.0,80.0,2.05,20.0,423.5,546.04,431.35
2016,9,22,16,0,741.0,77.0,2.1,20.0,374.0,481.76,380.62
2016,9,22,16,15,701.5,72.0,2.05,19.5,323.0,414.05,325.79
2016,9,22,16,30,662.0,67.0,2.0,19.0,272.0,348.63,270.84
2016,9,22,16,45,602.5,60.5,2.0,18.5,220.5,278.46,210.85
2016,9,22,17,0,543.0,54.0,2.0,18.0,169.0,214.79,155.15
2016,9,22,17,15,447.0,44.5,1.9,17.5,122.0,147.36,98.13
2016,9,22,17,30,351.0,35.0,1.8,17.0,75.0,92.04,52.69
2016,9,22,17,45,175.5,17.5,1.75,16.5,37.5,33.27,0.26
2016,9,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.15,12.5,27.5,20.92,0.0
2016,9,23,6,30,339.0,26.0,1.3,13.0,55.0,72.63,35.12
2016,9,23,6,45,439.5,34.5,1.5,14.0,100.0,124.44,79.07
2016,9,23,7,0,540.0,43.0,1.7,15.0,145.0,189.13,133.76
2016,9,23,7,15,600.0,49.5,1.8,15.5,195.0,251.33,189.22
2016,9,23,7,30,660.0,56.0,1.9,16.0,245.0,320.04,249.57
2016,9,23,7,45,701.0,60.0,2.05,17.0,295.0,384.26,304.76
2016,9,23,8,0,742.0,64.0,2.2,18.0,345.0,451.95,360.72
2016,9,23,8,15,769.0,67.5,2.2,18.5,393.0,514.39,410.9
2016,9,23,8,30,796.0,71.0,2.2,19.0,441.0,577.93,460.0
2016,9,23,8,45,816.5,73.0,2.2,19.5,485.5,636.17,503.4
2016,9,23,9,0,837.0,75.0,2.2,20.0,530.0,688.64,540.57
2016,9,23,9,15,851.0,77.0,2.15,20.5,569.5,740.29,574.44
2016,9,23,9,30,865.0,79.0,2.1,21.0,609.0,790.37,606.41
2016,9,23,9,45,875.0,81.0,2.1,21.5,642.5,835.26,634.52
2016,9,23,10,0,885.0,83.0,2.1,22.0,676.0,877.71,660.57
2016,9,23,10,15,892.5,84.5,2.05,22.0,703.5,914.67,683.39
2016,9,23,10,30,900.0,86.0,2.0,22.0,731.0,948.59,704.0
2016,9,23,10,45,904.5,87.0,1.95,22.5,750.5,975.83,718.7
2016,9,23,11,0,909.0,88.0,1.9,23.0,770.0,999.55,731.06
2016,9,23,11,15,912.0,88.5,1.85,23.0,783.0,1017.54,741.14
2016,9,23,11,30,915.0,89.0,1.8,23.0,796.0,1031.73,748.89
2016,9,23,11,45,914.0,90.5,1.75,23.5,800.0,1039.12,750.98
2016,9,23,12,0,913.0,92.0,1.7,24.0,804.0,1042.53,750.75
2016,9,23,12,15,912.5,92.0,1.75,23.5,801.0,1040.76,751.83
2016,9,23,12,30,912.0,92.0,1.8,23.0,798.0,1035.03,750.6
2016,9,23,12,45,906.5,92.5,1.85,23.0,786.5,1020.93,742.73
2016,9,23,13,0,901.0,93.0,1.9,23.0,775.0,1003.08,732.61
2016,9,23,13,15,896.5,92.5,1.95,23.0,756.0,981.43,720.1
2016,9,23,13,30,892.0,92.0,2.0,23.0,737.0,956.25,705.3
2016,9,23,13,45,886.0,90.0,2.15,23.0,711.5,924.58,687.22
2016,9,23,14,0,880.0,88.0,2.3,23.0,686.0,889.76,666.72
2016,9,23,14,15,716.5,139.5,2.35,23.0,611.0,789.84,600.24
2016,9,23,14,30,553.0,191.0,2.4,23.0,536.0,673.78,518.39
2016,9,23,14,45,691.5,136.0,2.45,23.0,539.5,705.84,545.53
2016,9,23,15,0,830.0,81.0,2.5,23.0,543.0,710.7,550.85
2016,9,23,15,15,810.5,78.0,2.45,22.5,499.0,653.16,510.46
2016,9,23,15,30,791.0,75.0,2.4,22.0,455.0,595.11,467.87
2016,9,23,15,45,763.0,72.0,2.4,22.0,407.0,532.0,419.32
2016,9,23,16,0,735.0,69.0,2.4,22.0,359.0,469.96,369.97
2016,9,23,16,15,696.0,64.5,2.35,21.5,309.0,402.69,315.45
2016,9,23,16,30,657.0,60.0,2.3,21.0,259.0,338.55,261.5
2016,9,23,16,45,605.0,53.0,2.25,20.5,210.0,271.33,203.73
2016,9,23,17,0,553.0,46.0,2.2,20.0,161.0,209.35,149.26
2016,9,23,17,15,459.0,38.0,2.1,19.0,115.0,143.47,93.77
2016,9,23,17,30,365.0,30.0,2.0,18.0,69.0,89.44,49.21
2016,9,23,17,45,182.5,15.0,1.95,17.5,34.5,31.19,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.0,1.9,15.5,27.5,21.44,0.0
2016,9,24,6,30,371.0,24.0,2.2,16.0,55.0,75.53,34.52
2016,9,24,6,45,473.0,32.0,2.55,16.5,101.0,129.42,80.99
2016,9,24,7,0,575.0,40.0,2.9,17.0,147.0,196.31,137.83
2016,9,24,7,15,635.5,45.5,3.05,17.5,197.5,259.92,194.79
2016,9,24,7,30,696.0,51.0,3.2,18.0,248.0,330.21,256.81
2016,9,24,7,45,735.5,55.0,3.4,19.0,299.0,395.86,313.52
2016,9,24,8,0,775.0,59.0,3.6,20.0,350.0,464.76,370.79
2016,9,24,8,15,802.5,62.0,3.6,20.5,399.0,528.69,422.57
2016,9,24,8,30,830.0,65.0,3.6,21.0,448.0,589.67,470.32
2016,9,24,8,45,850.5,67.0,3.65,21.5,493.5,648.9,515.19
2016,9,24,9,0,871.0,69.0,3.7,22.0,539.0,707.74,557.15
2016,9,24,9,15,885.5,71.0,3.65,22.5,579.5,761.26,592.91
2016,9,24,9,30,900.0,73.0,3.6,23.0,620.0,813.16,626.77
2016,9,24,9,45,913.0,73.0,3.6,23.5,655.0,859.55,656.39
2016,9,24,10,0,926.0,73.0,3.6,24.0,690.0,903.6,683.98
2016,9,24,10,15,933.5,74.0,3.5,24.5,718.0,941.2,706.19
2016,9,24,10,30,941.0,75.0,3.4,25.0,746.0,975.62,725.95
2016,9,24,10,45,946.0,76.0,3.35,25.5,766.5,1004.25,742.01
2016,9,24,11,0,951.0,77.0,3.3,26.0,787.0,1029.2,755.59
2016,9,24,11,15,954.0,77.5,3.15,26.0,800.0,1047.77,765.65
2016,9,24,11,30,957.0,78.0,3.0,26.0,813.0,1062.35,773.14
2016,9,24,11,45,958.0,78.0,2.95,26.5,817.5,1070.26,775.82
2016,9,24,12,0,959.0,78.0,2.9,27.0,822.0,1074.02,776.02
2016,9,24,12,15,958.5,78.0,2.8,27.0,819.0,1072.1,773.82
2016,9,24,12,30,958.0,78.0,2.7,27.0,816.0,1066.01,769.16
2016,9,24,12,45,945.5,83.0,2.6,27.5,802.5,1049.62,756.61
2016,9,24,13,0,933.0,88.0,2.5,28.0,789.0,1029.43,741.9
2016,9,24,13,15,928.0,87.5,2.4,28.0,769.5,1006.62,727.16
2016,9,24,13,30,923.0,87.0,2.3,28.0,750.0,980.17,710.18
2016,9,24,13,45,915.0,86.0,2.25,28.0,723.5,946.89,689.37
2016,9,24,14,0,907.0,85.0,2.2,28.0,697.0,910.47,666.51
2016,9,24,14,15,896.5,83.0,2.1,28.0,663.5,867.82,639.0
2016,9,24,14,30,886.0,81.0,2.0,28.0,630.0,822.64,609.68
2016,9,24,14,45,871.5,79.5,1.95,28.0,590.0,772.66,577.26
2016,9,24,15,0,857.0,78.0,1.9,28.0,550.0,720.99,543.28
2016,9,24,15,15,837.5,75.0,1.8,27.5,505.5,667.97,507.73
2016,9,24,15,30,818.0,72.0,1.7,27.0,461.0,608.55,465.28
2016,9,24,15,45,785.0,70.0,1.65,27.0,411.5,542.24,415.8
2016,9,24,16,0,752.0,68.0,1.6,27.0,362.0,477.47,365.85
2016,9,24,16,15,713.0,63.5,1.45,26.0,311.5,409.21,312.54
2016,9,24,16,30,674.0,59.0,1.3,25.0,261.0,344.06,259.54
2016,9,24,16,45,603.0,54.5,1.15,24.0,209.0,272.06,200.05
2016,9,24,17,0,532.0,50.0,1.0,23.0,157.0,207.43,145.5
2016,9,24,17,15,434.0,40.5,1.05,22.0,111.0,140.48,90.64
2016,9,24,17,30,336.0,31.0,1.1,21.0,65.0,85.99,46.2
2016,9,24,17,45,168.0,15.5,1.2,20.5,32.5,30.21,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,159.5,12.5,1.9,17.5,25.5,20.68,0.0
2016,9,25,6,30,319.0,25.0,2.1,18.0,51.0,70.61,31.47
2016,9,25,6,45,427.0,35.0,2.35,19.0,97.0,125.12,78.46
2016,9,25,7,0,535.0,45.0,2.6,20.0,143.0,192.9,134.77
2016,9,25,7,15,599.5,51.5,2.7,20.5,193.5,256.54,190.63
2016,9,25,7,30,664.0,58.0,2.8,21.0,244.0,326.9,251.54
2016,9,25,7,45,705.5,63.0,2.95,22.0,295.0,392.85,307.4
2016,9,25,8,0,747.0,68.0,3.1,23.0,346.0,462.33,364.0
2016,9,25,8,15,776.0,72.0,3.05,23.5,395.5,526.84,415.1
2016,9,25,8,30,805.0,76.0,3.0,24.0,445.0,592.64,465.2
2016,9,25,8,45,824.0,79.5,3.0,24.5,490.0,652.13,508.97
2016,9,25,9,0,843.0,83.0,3.0,25.0,535.0,711.11,550.49
2016,9,25,9,15,858.5,85.5,2.9,25.5,575.5,765.46,585.64
2016,9,25,9,30,874.0,88.0,2.8,26.0,616.0,811.0,613.82
2016,9,25,9,45,893.0,86.5,2.75,27.0,652.5,859.78,642.71
2016,9,25,10,0,912.0,85.0,2.7,28.0,689.0,906.68,669.59
2016,9,25,10,15,919.5,86.5,2.65,28.5,717.0,944.36,691.17
2016,9,25,10,30,927.0,88.0,2.6,29.0,745.0,978.89,710.48
2016,9,25,10,45,917.5,95.5,2.55,29.5,761.5,1000.55,721.34
2016,9,25,11,0,908.0,103.0,2.5,30.0,778.0,1017.92,729.55
2016,9,25,11,15,911.5,104.0,2.45,30.5,790.5,1036.8,738.75
2016,9,25,11,30,915.0,105.0,2.4,31.0,803.0,1051.88,745.57
2016,9,25,11,45,902.0,112.0,2.35,31.5,804.0,1052.96,743.77
2016,9,25,12,0,889.0,119.0,2.3,32.0,805.0,1049.88,739.69
2016,9,25,12,15,888.0,118.5,2.2,32.0,801.5,1046.92,736.79
2016,9,25,12,30,887.0,118.0,2.1,32.0,798.0,1040.08,731.61
2016,9,25,12,45,890.5,114.5,2.05,32.5,788.0,1030.64,724.12
2016,9,25,13,0,894.0,111.0,2.0,33.0,778.0,1017.28,714.4
2016,9,25,13,15,888.0,110.0,1.9,33.0,758.5,993.56,699.28
2016,9,25,13,30,882.0,109.0,1.8,33.0,739.0,966.4,682.2
2016,9,25,13,45,855.0,115.0,1.7,33.0,707.5,934.83,662.43
2016,9,25,14,0,828.0,121.0,1.6,33.0,676.0,890.2,634.4
2016,9,25,14,15,815.5,118.5,1.5,32.5,642.0,847.03,608.5
2016,9,25,14,30,803.0,116.0,1.4,32.0,608.0,801.66,580.86
2016,9,25,14,45,775.5,116.0,1.35,32.0,566.5,749.07,547.46
2016,9,25,15,0,748.0,116.0,1.3,32.0,525.0,692.39,510.14
2016,9,25,15,15,724.0,111.5,1.15,31.5,480.5,633.22,469.71
2016,9,25,15,30,700.0,107.0,1.0,31.0,436.0,574.23,428.29
2016,9,25,15,45,670.0,100.5,0.9,31.0,388.5,510.22,381.68
2016,9,25,16,0,640.0,94.0,0.8,31.0,341.0,447.82,334.85
2016,9,25,16,15,595.0,87.0,0.65,30.0,291.0,379.96,283.54
2016,9,25,16,30,550.0,80.0,0.5,29.0,241.0,316.18,233.51
2016,9,25,16,45,495.0,69.0,0.35,28.0,192.5,249.71,180.14
2016,9,25,17,0,440.0,58.0,0.2,27.0,144.0,189.49,130.67
2016,9,25,17,15,342.0,45.0,0.35,26.0,99.5,125.05,79.96
2016,9,25,17,30,244.0,32.0,0.5,25.0,55.0,72.12,37.68
2016,9,25,17,45,122.0,16.0,0.7,24.5,27.5,23.42,0.0
2016,9,25,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,13.0,1.15,16.5,22.5,18.59,0.0
2016,9,26,6,30,230.0,26.0,1.3,17.0,45.0,60.57,26.59
2016,9,26,6,45,337.0,39.0,1.5,18.0,88.0,112.56,72.1
2016,9,26,7,0,444.0,52.0,1.7,19.0,131.0,177.48,125.59
2016,9,26,7,15,512.5,60.5,1.65,19.5,180.5,239.12,178.87
2016,9,26,7,30,581.0,69.0,1.6,20.0,230.0,308.66,238.05
2016,9,26,7,45,628.0,75.5,1.55,21.0,280.5,374.04,292.22
2016,9,26,8,0,675.0,82.0,1.5,22.0,331.0,443.8,347.58
2016,9,26,8,15,707.5,87.0,1.3,23.0,380.0,507.74,395.5
2016,9,26,8,30,740.0,92.0,1.1,24.0,429.0,573.54,442.06
2016,9,26,8,45,763.5,96.0,0.9,25.0,474.0,631.42,480.28
2016,9,26,9,0,787.0,100.0,0.7,26.0,519.0,691.44,517.49
2016,9,26,9,15,804.5,103.0,0.65,26.5,559.5,745.52,550.37
2016,9,26,9,30,822.0,106.0,0.6,27.0,600.0,798.42,581.21
2016,9,26,9,45,834.0,109.0,0.55,28.0,634.5,845.19,606.06
2016,9,26,10,0,846.0,112.0,0.5,29.0,669.0,889.75,628.83
2016,9,26,10,15,855.5,113.5,0.6,29.5,697.0,927.88,651.37
2016,9,26,10,30,865.0,115.0,0.7,30.0,725.0,963.15,672.11
2016,9,26,10,45,870.0,117.0,0.85,30.5,745.5,991.56,689.67
2016,9,26,11,0,875.0,119.0,1.0,31.0,766.0,1016.51,705.18
2016,9,26,11,15,879.0,119.5,1.1,31.0,778.5,1022.52,709.82
2016,9,26,11,30,883.0,120.0,1.2,31.0,791.0,1037.1,719.96
2016,9,26,11,45,884.0,120.5,1.3,31.5,795.5,1044.88,724.53
2016,9,26,12,0,885.0,121.0,1.4,32.0,800.0,1048.82,726.95
2016,9,26,12,15,884.5,121.0,1.5,32.0,796.5,1046.82,727.37
2016,9,26,12,30,884.0,121.0,1.6,32.0,793.0,1040.96,725.6
2016,9,26,12,45,906.0,108.0,1.7,32.0,788.5,1039.55,726.63
2016,9,26,13,0,928.0,95.0,1.8,32.0,784.0,1033.37,724.78
2016,9,26,13,15,923.0,94.0,1.9,31.5,764.0,1009.91,713.78
2016,9,26,13,30,918.0,93.0,2.0,31.0,744.0,982.82,700.52
2016,9,26,13,45,911.0,91.5,2.1,31.0,717.5,949.86,681.93
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,913.72,661.08
2016,9,26,14,15,893.0,88.0,2.25,30.5,657.0,870.6,636.21
2016,9,26,14,30,882.0,86.0,2.3,30.0,623.0,825.01,609.26
2016,9,26,14,45,868.5,83.5,2.35,30.0,583.5,774.69,577.37
2016,9,26,15,0,855.0,81.0,2.4,30.0,544.0,728.62,547.87
2016,9,26,15,15,834.5,78.0,2.4,29.5,499.0,669.05,508.11
2016,9,26,15,30,814.0,75.0,2.4,29.0,454.0,609.02,465.61
2016,9,26,15,45,788.0,71.0,2.4,29.0,405.0,544.61,417.47
2016,9,26,16,0,762.0,67.0,2.4,29.0,356.0,481.05,368.26
2016,9,26,16,15,722.0,62.5,2.1,28.0,305.0,411.72,313.61
2016,9,26,16,30,682.0,58.0,1.8,27.0,254.0,345.61,259.47
2016,9,26,16,45,624.0,51.5,1.55,26.5,203.5,275.62,200.67
2016,9,26,17,0,566.0,45.0,1.3,26.0,153.0,211.38,145.65
2016,9,26,17,15,465.0,36.0,1.2,25.0,106.0,142.38,89.29
2016,9,26,17,30,364.0,27.0,1.1,24.0,59.0,86.26,42.02
2016,9,26,17,45,182.0,13.5,1.05,23.0,29.5,26.0,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.0,12.0,1.2,17.5,22.5,19.9,0.0
2016,9,27,6,30,286.0,24.0,1.3,18.0,45.0,66.61,26.77
2016,9,27,6,45,393.0,34.5,1.45,19.0,89.0,120.43,75.72
2016,9,27,7,0,500.0,45.0,1.6,20.0,133.0,186.68,130.67
2016,9,27,7,15,566.5,52.5,1.55,20.5,183.0,250.05,185.66
2016,9,27,7,30,633.0,60.0,1.5,21.0,233.0,321.04,246.1
2016,9,27,7,45,675.5,65.5,1.5,22.0,283.0,386.27,300.28
2016,9,27,8,0,718.0,71.0,1.5,23.0,333.0,454.25,354.35
2016,9,27,8,15,748.5,75.0,1.4,23.5,381.5,518.08,403.33
2016,9,27,8,30,779.0,79.0,1.3,24.0,430.0,583.39,451.16
2016,9,27,8,45,800.5,82.0,1.2,25.0,475.0,642.66,491.56
2016,9,27,9,0,822.0,85.0,1.1,26.0,520.0,701.71,529.41
2016,9,27,9,15,838.0,87.5,1.0,26.5,560.0,755.43,561.68
2016,9,27,9,30,854.0,90.0,0.9,27.0,600.0,807.75,591.94
2016,9,27,9,45,874.0,88.5,0.8,27.5,636.5,849.0,614.02
2016,9,27,10,0,894.0,87.0,0.7,28.0,673.0,896.0,639.15
2016,9,27,10,15,902.0,88.5,0.65,28.5,700.5,933.42,658.46
2016,9,27,10,30,910.0,90.0,0.6,29.0,728.0,967.78,675.63
2016,9,27,10,45,915.0,91.5,0.55,29.5,748.0,996.0,688.85
2016,9,27,11,0,920.0,93.0,0.5,30.0,768.0,1020.66,699.88
2016,9,27,11,15,923.0,93.5,0.45,30.0,780.5,1038.49,708.26
2016,9,27,11,30,926.0,94.0,0.4,30.0,793.0,1052.45,714.53
2016,9,27,11,45,927.0,94.0,0.4,30.5,797.5,1059.87,716.94
2016,9,27,12,0,928.0,94.0,0.4,31.0,802.0,1063.28,717.26
2016,9,27,12,15,927.0,94.0,0.45,31.0,798.5,1060.62,716.95
2016,9,27,12,30,926.0,94.0,0.5,31.0,795.0,1053.94,714.56
2016,9,27,12,45,926.5,91.5,0.6,31.0,784.0,1041.91,710.39
2016,9,27,13,0,927.0,89.0,0.7,31.0,773.0,1025.89,703.94
2016,9,27,13,15,922.0,88.5,0.8,31.0,753.5,1002.94,693.3
2016,9,27,13,30,917.0,88.0,0.9,31.0,734.0,976.38,680.38
2016,9,27,13,45,909.0,87.0,1.0,31.0,707.0,943.03,663.07
2016,9,27,14,0,901.0,86.0,1.1,31.0,680.0,906.56,643.5
2016,9,27,14,15,890.0,84.0,1.2,30.5,646.5,863.49,620.54
2016,9,27,14,30,879.0,82.0,1.3,30.0,613.0,817.96,595.34
2016,9,27,14,45,863.5,80.0,1.4,30.0,573.0,766.75,564.45
2016,9,27,15,0,848.0,78.0,1.5,30.0,533.0,714.0,531.71
2016,9,27,15,15,828.0,75.5,1.6,29.5,488.5,661.6,498.43
2016,9,27,15,30,808.0,73.0,1.7,29.0,444.0,602.78,457.96
2016,9,27,15,45,779.0,69.5,1.8,28.5,395.5,537.53,411.0
2016,9,27,16,0,750.0,66.0,1.9,28.0,347.0,473.48,362.78
2016,9,27,16,15,709.5,61.5,1.8,27.0,296.5,404.63,308.92
2016,9,27,16,30,669.0,57.0,1.7,26.0,246.0,339.09,255.44
2016,9,27,16,45,606.5,50.5,1.65,25.5,195.5,268.48,196.27
2016,9,27,17,0,544.0,44.0,1.6,25.0,145.0,204.17,141.25
2016,9,27,17,15,441.0,34.5,1.55,24.0,99.5,135.76,85.14
2016,9,27,17,30,338.0,25.0,1.5,23.0,54.0,79.95,36.71
2016,9,27,17,45,169.0,12.5,1.5,22.0,27.0,24.05,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,6,15,138.0,12.0,0.55,16.0,22.0,19.9,0.0
2016,9,28,6,30,276.0,24.0,0.6,16.0,44.0,65.81,24.71
2016,9,28,6,45,389.5,34.0,0.65,16.5,87.5,120.41,76.31
2016,9,28,7,0,503.0,44.0,0.7,17.0,131.0,187.85,132.54
2016,9,28,7,15,309.0,75.0,0.7,17.5,134.0,186.49,141.62
2016,9,28,7,30,115.0,106.0,0.7,18.0,137.0,149.56,117.39
2016,9,28,7,45,126.0,126.5,0.7,18.5,167.0,182.23,144.86
2016,9,28,8,0,137.0,147.0,0.7,19.0,197.0,216.21,172.42
2016,9,28,8,15,146.5,168.5,0.75,19.5,229.0,251.61,200.46
2016,9,28,8,30,156.0,190.0,0.8,20.0,261.0,287.97,228.55
2016,9,28,8,45,278.0,192.5,0.85,20.5,333.5,392.88,310.06
2016,9,28,9,0,400.0,195.0,0.9,21.0,406.0,512.06,398.76
2016,9,28,9,15,632.5,140.5,1.0,21.5,503.0,661.31,508.31
2016,9,28,9,30,865.0,86.0,1.1,22.0,600.0,806.09,606.52
2016,9,28,9,45,877.0,87.5,1.25,22.5,634.0,851.81,634.85
2016,9,28,10,0,889.0,89.0,1.4,23.0,668.0,895.23,662.55
2016,9,28,10,15,897.5,90.5,1.55,23.5,695.5,932.88,686.27
2016,9,28,10,30,906.0,92.0,1.7,24.0,723.0,967.51,707.95
2016,9,28,10,45,911.0,93.0,1.85,24.5,743.5,994.98,724.96
2016,9,28,11,0,916.0,94.0,2.0,25.0,764.0,1018.91,739.75
2016,9,28,11,15,919.5,94.5,2.1,25.0,776.0,1037.09,751.78
2016,9,28,11,30,923.0,95.0,2.2,25.0,788.0,1051.44,761.54
2016,9,28,11,45,924.5,95.0,2.3,25.0,792.5,1059.26,767.32
2016,9,28,12,0,926.0,95.0,2.4,25.0,797.0,1063.08,770.76
2016,9,28,12,15,925.0,95.0,2.45,25.0,793.5,1060.33,769.61
2016,9,28,12,30,924.0,95.0,2.5,25.0,790.0,1053.57,766.1
2016,9,28,12,45,918.5,95.5,2.65,25.0,777.5,1038.91,758.71
2016,9,28,13,0,913.0,96.0,2.8,25.0,765.0,1020.46,748.89
2016,9,28,13,15,907.5,95.0,2.8,24.5,745.0,996.62,735.61
2016,9,28,13,30,902.0,94.0,2.8,24.0,725.0,969.27,720.02
2016,9,28,13,45,895.0,92.0,2.85,24.0,698.5,936.02,699.46
2016,9,28,14,0,888.0,90.0,2.9,24.0,672.0,899.66,676.68
2016,9,28,14,15,876.5,88.5,2.9,23.5,638.0,857.11,650.39
2016,9,28,14,30,865.0,87.0,2.9,23.0,604.0,812.19,622.09
2016,9,28,14,45,849.5,84.5,2.95,23.0,564.5,767.74,592.79
2016,9,28,15,0,834.0,82.0,3.0,23.0,525.0,714.24,556.5
2016,9,28,15,15,813.0,79.0,2.95,22.5,480.0,655.24,515.02
2016,9,28,15,30,792.0,76.0,2.9,22.0,435.0,595.9,471.03
2016,9,28,15,45,571.0,103.0,2.9,22.0,347.0,455.74,362.17
2016,9,28,16,0,350.0,130.0,2.9,22.0,259.0,328.93,261.51
2016,9,28,16,15,325.0,114.0,2.8,21.5,220.5,269.42,213.4
2016,9,28,16,30,300.0,98.0,2.7,21.0,182.0,222.7,173.98
2016,9,28,16,45,266.5,80.5,2.65,20.5,143.5,174.32,132.53
2016,9,28,17,0,233.0,63.0,2.6,20.0,105.0,135.38,98.4
2016,9,28,17,15,177.5,45.0,2.45,19.0,71.0,89.11,59.48
2016,9,28,17,30,122.0,27.0,2.3,18.0,37.0,48.84,21.92
2016,9,28,17,45,61.0,13.5,2.2,17.5,18.5,16.34,0.0
2016,9,28,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,107.0,12.5,1.55,12.5,20.0,18.42,0.0
2016,9,29,6,30,214.0,25.0,1.7,13.0,40.0,58.68,20.25
2016,9,29,6,45,333.5,37.0,1.85,13.5,83.0,113.04,73.43
2016,9,29,7,0,453.0,49.0,2.0,14.0,126.0,180.74,130.54
2016,9,29,7,15,524.0,57.0,1.95,14.5,175.0,243.59,186.18
2016,9,29,7,30,595.0,65.0,1.9,15.0,224.0,314.6,248.04
2016,9,29,7,45,297.5,72.5,1.9,15.5,152.0,220.57,178.03
2016,9,29,8,0,0.0,80.0,1.9,16.0,80.0,66.97,51.16
2016,9,29,8,15,0.0,96.5,1.9,16.5,96.5,81.43,63.23
2016,9,29,8,30,0.0,113.0,1.9,17.0,113.0,96.01,75.04
2016,9,29,8,45,0.0,128.0,1.9,17.5,128.0,109.33,85.63
2016,9,29,9,0,0.0,143.0,1.9,18.0,143.0,122.75,96.17
2016,9,29,9,15,0.0,153.0,1.95,18.5,153.0,131.61,102.91
