Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,0.0,163.0,2.0,19.0,163.0,140.55,109.65
2016,9,29,9,45,10.0,199.5,2.15,19.5,206.0,183.07,143.56
2016,9,29,10,0,20.0,236.0,2.3,20.0,249.0,227.02,177.99
2016,9,29,10,15,24.5,253.5,2.4,20.5,270.0,248.4,194.14
2016,9,29,10,30,29.0,271.0,2.5,21.0,291.0,288.72,224.8
2016,9,29,10,45,115.5,309.0,2.6,21.5,392.5,433.84,336.95
2016,9,29,11,0,202.0,347.0,2.7,22.0,494.0,563.76,433.4
2016,9,29,11,15,555.0,222.5,2.8,22.0,635.0,826.01,628.99
2016,9,29,11,30,908.0,98.0,2.9,22.0,776.0,1040.53,773.23
2016,9,29,11,45,909.0,98.0,3.05,22.0,780.0,1047.66,776.97
2016,9,29,12,0,910.0,98.0,3.2,22.0,784.0,1050.85,780.26
2016,9,29,12,15,909.0,97.5,3.25,22.0,780.0,1047.47,778.51
2016,9,29,12,30,908.0,97.0,3.3,22.0,776.0,1040.15,774.35
2016,9,29,12,45,903.5,97.0,3.4,22.0,763.5,1026.0,766.22
2016,9,29,13,0,899.0,97.0,3.5,22.0,751.0,1008.1,755.69
2016,9,29,13,15,893.0,96.0,3.55,22.0,731.5,983.98,740.65
2016,9,29,13,30,887.0,95.0,3.6,22.0,712.0,956.41,723.32
2016,9,29,13,45,878.0,94.0,3.65,22.0,685.0,922.8,701.8
2016,9,29,14,0,869.0,93.0,3.7,22.0,658.0,886.26,678.15
2016,9,29,14,15,857.0,91.5,3.7,21.5,624.5,843.88,651.2
2016,9,29,14,30,845.0,90.0,3.7,21.0,591.0,806.92,627.78
2016,9,29,14,45,828.5,87.5,3.7,21.0,551.5,754.91,591.95
2016,9,29,15,0,812.0,85.0,3.7,21.0,512.0,701.55,554.69
2016,9,29,15,15,790.0,82.0,3.65,20.5,468.0,642.84,512.31
2016,9,29,15,30,768.0,79.0,3.6,20.0,424.0,583.96,467.79
2016,9,29,15,45,737.5,75.0,3.55,20.0,376.0,519.28,416.49
2016,9,29,16,0,707.0,71.0,3.5,20.0,328.0,456.05,364.74
2016,9,29,16,15,662.5,65.5,3.35,19.5,278.0,387.84,307.95
2016,9,29,16,30,618.0,60.0,3.2,19.0,228.0,322.37,251.63
2016,9,29,16,45,549.5,53.0,3.1,18.5,179.0,251.65,190.2
2016,9,29,17,0,481.0,46.0,3.0,18.0,130.0,188.7,134.7
2016,9,29,17,15,368.5,35.5,2.8,17.0,87.0,121.46,78.2
2016,9,29,17,30,256.0,25.0,2.6,16.0,44.0,66.75,25.59
2016,9,29,17,45,128.0,12.5,2.4,15.5,22.0,20.73,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,11.5,2.6,12.0,19.0,18.35,0.0
2016,9,30,6,30,228.0,23.0,2.8,12.0,38.0,59.22,17.1
2016,9,30,6,45,347.0,34.0,3.0,12.5,80.5,114.01,73.79
2016,9,30,7,0,466.0,45.0,3.2,13.0,123.0,181.62,131.63
2016,9,30,7,15,536.5,52.5,3.25,13.5,171.5,244.55,188.16
2016,9,30,7,30,607.0,60.0,3.3,14.0,220.0,315.59,251.14
2016,9,30,7,45,303.5,72.5,3.35,14.5,152.5,224.25,182.57
2016,9,30,8,0,0.0,85.0,3.4,15.0,85.0,71.55,55.31
2016,9,30,8,15,1.0,115.0,3.4,15.5,115.5,99.15,78.44
2016,9,30,8,30,2.0,145.0,3.4,16.0,146.0,127.39,101.57
2016,9,30,8,45,19.5,175.0,3.45,16.5,185.5,167.28,134.32
2016,9,30,9,0,37.0,205.0,3.5,17.0,225.0,221.73,178.37
2016,9,30,9,15,443.5,146.5,3.5,17.5,406.0,516.92,419.92
2016,9,30,9,30,850.0,88.0,3.5,18.0,587.0,806.62,636.48
2016,9,30,9,45,862.5,90.0,3.55,18.5,621.0,845.06,659.61
2016,9,30,10,0,875.0,92.0,3.6,19.0,655.0,888.85,688.1
2016,9,30,10,15,884.5,93.5,3.6,19.0,683.0,926.83,713.22
2016,9,30,10,30,894.0,95.0,3.6,19.0,711.0,961.9,736.21
2016,9,30,10,45,898.0,97.0,3.65,19.0,731.0,989.11,754.09
2016,9,30,11,0,902.0,99.0,3.7,19.0,751.0,1012.78,769.65
2016,9,30,11,15,906.0,99.5,3.75,19.0,763.5,1031.08,781.68
2016,9,30,11,30,910.0,100.0,3.8,19.0,776.0,1045.61,791.32
2016,9,30,11,45,911.5,100.0,3.9,19.0,780.5,1053.18,796.79
2016,9,30,12,0,913.0,100.0,4.0,19.0,785.0,1056.8,799.81
2016,9,30,12,15,912.5,100.0,4.05,19.0,781.5,1054.41,798.6
2016,9,30,12,30,912.0,100.0,4.1,19.0,778.0,1048.07,794.91
2016,9,30,12,45,910.0,99.0,4.15,19.0,766.5,1035.15,786.91
2016,9,30,13,0,908.0,98.0,4.2,19.0,755.0,1018.4,776.46
2016,9,30,13,15,903.0,97.0,4.2,18.5,735.5,994.99,762.67
2016,9,30,13,30,898.0,96.0,4.2,18.0,716.0,968.06,746.46
2016,9,30,13,45,893.0,93.5,4.25,18.0,690.0,936.05,725.53
2016,9,30,14,0,888.0,91.0,4.3,18.0,664.0,900.81,702.24
2016,9,30,14,15,877.0,89.0,4.25,18.0,630.5,858.0,672.9
2016,9,30,14,30,866.0,87.0,4.2,18.0,597.0,812.79,641.63
2016,9,30,14,45,851.0,84.5,4.2,18.0,557.5,768.64,611.04
2016,9,30,15,0,836.0,82.0,4.2,18.0,518.0,715.35,573.23
2016,9,30,15,15,814.5,79.0,4.1,17.5,473.0,655.84,529.69
2016,9,30,15,30,793.0,76.0,4.0,17.0,428.0,596.05,483.68
2016,9,30,15,45,761.0,72.5,3.9,17.0,379.5,529.75,430.24
2016,9,30,16,0,729.0,69.0,3.8,17.0,331.0,465.0,376.42
2016,9,30,16,15,684.5,64.0,3.65,16.5,280.5,396.06,318.18
2016,9,30,16,30,640.0,59.0,3.5,16.0,230.0,329.86,260.35
2016,9,30,16,45,566.5,52.0,3.4,15.5,179.5,256.16,195.59
2016,9,30,17,0,493.0,45.0,3.3,15.0,129.0,190.84,137.39
2016,9,30,17,15,376.5,34.5,3.15,14.5,85.0,122.1,78.64
2016,9,30,17,30,260.0,24.0,3.0,14.0,41.0,65.77,19.99
2016,9,30,17,45,130.0,12.0,2.85,14.0,20.5,20.44,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,117.0,11.5,1.2,10.5,18.5,18.85,0.0
2016,10,1,6,30,234.0,23.0,1.4,11.0,37.0,60.4,13.59
2016,10,1,6,45,358.5,33.5,1.65,12.0,80.0,116.92,75.45
2016,10,1,7,0,483.0,44.0,1.9,13.0,123.0,186.46,134.73
2016,10,1,7,15,556.0,51.5,2.0,13.5,173.0,251.39,192.71
2016,10,1,7,30,629.0,59.0,2.1,14.0,223.0,324.7,257.18
2016,10,1,7,45,677.0,64.0,2.25,14.5,274.0,391.82,315.67
2016,10,1,8,0,725.0,69.0,2.4,15.0,325.0,462.03,374.82
2016,10,1,8,15,757.0,73.0,2.35,15.5,373.5,527.13,427.42
2016,10,1,8,30,789.0,77.0,2.3,16.0,422.0,593.81,479.14
2016,10,1,8,45,812.5,79.5,2.3,16.5,467.5,654.26,524.49
2016,10,1,9,0,836.0,82.0,2.3,17.0,513.0,714.61,567.38
2016,10,1,9,15,852.5,84.5,2.15,17.5,553.0,769.13,602.73
2016,10,1,9,30,869.0,87.0,2.0,18.0,593.0,814.64,630.65
2016,10,1,9,45,886.0,86.5,1.95,18.5,628.5,862.28,660.26
2016,10,1,10,0,903.0,86.0,1.9,19.0,664.0,907.92,687.84
2016,10,1,10,15,911.5,87.5,1.85,19.0,691.5,945.79,711.05
2016,10,1,10,30,920.0,89.0,1.8,19.0,719.0,980.58,732.04
2016,10,1,10,45,925.5,90.0,1.75,19.5,739.5,1008.61,747.03
2016,10,1,11,0,931.0,91.0,1.7,20.0,760.0,1033.07,759.63
2016,10,1,11,15,934.0,91.5,1.75,20.0,772.0,1050.71,770.84
2016,10,1,11,30,937.0,92.0,1.8,20.0,784.0,1064.45,779.77
2016,10,1,11,45,937.5,93.0,1.9,20.5,788.0,1072.24,784.32
2016,10,1,12,0,938.0,94.0,2.0,21.0,792.0,1075.97,786.46
2016,10,1,12,15,937.0,93.5,2.1,21.0,788.0,1072.36,785.56
2016,10,1,12,30,936.0,93.0,2.2,21.0,784.0,1064.7,782.24
2016,10,1,12,45,932.5,93.0,2.3,21.0,772.0,1051.1,775.19
2016,10,1,13,0,929.0,93.0,2.4,21.0,760.0,1033.61,765.68
2016,10,1,13,15,923.5,92.0,2.45,21.0,740.0,1009.24,751.13
2016,10,1,13,30,918.0,91.0,2.5,21.0,720.0,981.29,734.25
2016,10,1,13,45,909.5,89.5,2.6,21.0,692.5,946.6,713.24
2016,10,1,14,0,901.0,88.0,2.7,21.0,665.0,908.84,689.94
2016,10,1,14,15,889.5,86.0,2.75,20.5,631.0,865.1,663.08
2016,10,1,14,30,878.0,84.0,2.8,20.0,597.0,818.96,634.08
2016,10,1,14,45,862.0,82.0,2.9,20.0,556.5,767.23,599.63
2016,10,1,15,0,846.0,80.0,3.0,20.0,516.0,720.09,567.86
2016,10,1,15,15,824.0,77.0,3.05,19.5,470.5,659.76,525.32
2016,10,1,15,30,802.0,74.0,3.1,19.0,425.0,599.17,480.08
2016,10,1,15,45,770.5,70.0,3.15,19.0,376.0,532.16,427.32
2016,10,1,16,0,739.0,66.0,3.2,19.0,327.0,466.65,373.9
2016,10,1,16,15,693.5,61.0,3.1,18.5,276.5,395.6,314.65
2016,10,1,16,30,648.0,56.0,3.0,18.0,226.0,329.61,257.52
2016,10,1,16,45,576.0,49.5,2.95,17.5,176.0,256.57,193.78
2016,10,1,17,0,504.0,43.0,2.9,17.0,126.0,191.7,136.27
2016,10,1,17,15,380.0,32.5,2.75,16.5,82.0,120.86,76.19
2016,10,1,17,30,256.0,22.0,2.6,16.0,38.0,62.78,11.38
2016,10,1,17,45,128.0,11.0,2.5,15.5,19.0,19.4,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.0,1.4,11.5,3.0,2.56,0.0
2016,10,2,6,30,0.0,6.0,1.7,12.0,6.0,4.92,0.0
2016,10,2,6,45,0.0,14.0,2.0,12.5,14.0,11.51,3.71
2016,10,2,7,0,0.0,22.0,2.3,13.0,22.0,18.12,9.69
2016,10,2,7,15,0.0,31.0,2.5,13.5,31.0,25.57,16.26
2016,10,2,7,30,0.0,40.0,2.7,14.0,40.0,33.04,22.76
2016,10,2,7,45,0.0,49.5,2.9,14.5,49.5,40.94,29.52
2016,10,2,8,0,0.0,59.0,3.1,15.0,59.0,48.85,36.18
2016,10,2,8,15,0.0,61.5,3.2,15.0,61.5,50.94,37.87
2016,10,2,8,30,0.0,64.0,3.3,15.0,64.0,53.04,39.54
2016,10,2,8,45,56.0,143.5,3.4,15.5,172.0,170.36,138.59
2016,10,2,9,0,112.0,223.0,3.5,16.0,280.0,310.37,252.43
2016,10,2,9,15,68.5,221.5,3.5,16.0,257.5,265.53,214.67
2016,10,2,9,30,25.0,220.0,3.5,16.0,235.0,216.31,173.45
2016,10,2,9,45,14.0,199.5,3.5,16.5,208.0,187.15,149.02
2016,10,2,10,0,3.0,179.0,3.5,17.0,181.0,157.96,124.51
2016,10,2,10,15,433.0,143.0,3.5,17.0,437.5,586.81,473.47
2016,10,2,10,30,863.0,107.0,3.5,17.0,694.0,959.15,742.53
2016,10,2,10,45,875.5,105.5,3.55,17.0,716.0,978.91,752.51
2016,10,2,11,0,888.0,104.0,3.6,17.0,738.0,1006.41,770.93
2016,10,2,11,15,892.5,104.5,3.65,17.0,751.0,1024.85,783.12
2016,10,2,11,30,897.0,105.0,3.7,17.0,764.0,1039.58,792.98
2016,10,2,11,45,904.5,103.0,3.75,17.5,770.0,1050.73,799.07
2016,10,2,12,0,912.0,101.0,3.8,18.0,776.0,1058.01,802.69
2016,10,2,12,15,911.5,100.5,3.85,18.0,772.5,1054.89,800.97
2016,10,2,12,30,911.0,100.0,3.9,18.0,769.0,1047.82,796.82
2016,10,2,12,45,903.5,102.0,4.0,18.0,756.0,1032.68,787.68
2016,10,2,13,0,896.0,104.0,4.1,18.0,743.0,1013.86,776.15
2016,10,2,13,15,889.5,102.5,4.1,18.0,723.0,988.52,759.53
2016,10,2,13,30,883.0,101.0,4.1,18.0,703.0,959.78,740.62
2016,10,2,13,45,874.0,99.5,4.2,18.0,675.5,925.51,718.37
2016,10,2,14,0,865.0,98.0,4.3,18.0,648.0,897.65,700.54
2016,10,2,14,15,852.5,96.0,4.3,17.5,613.5,853.53,671.64
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,807.18,640.89
2016,10,2,14,45,823.5,90.5,4.3,17.0,539.0,754.06,603.45
2016,10,2,15,0,807.0,87.0,4.3,17.0,499.0,699.63,564.49
2016,10,2,15,15,783.5,84.0,4.2,16.5,454.5,640.03,519.96
2016,10,2,15,30,760.0,81.0,4.1,16.0,410.0,580.4,473.71
2016,10,2,15,45,730.5,75.5,4.05,16.0,362.0,515.01,420.72
2016,10,2,16,0,701.0,70.0,4.0,16.0,314.0,452.54,368.37
2016,10,2,16,15,653.5,64.5,3.8,15.5,264.5,382.13,308.49
2016,10,2,16,30,606.0,59.0,3.6,15.0,215.0,316.07,250.42
2016,10,2,16,45,538.5,51.0,3.45,15.0,166.5,245.49,187.44
2016,10,2,17,0,471.0,43.0,3.3,15.0,118.0,182.65,130.75
2016,10,2,17,15,344.5,32.0,3.0,14.5,76.0,113.02,71.13
2016,10,2,17,30,218.0,21.0,2.7,14.0,34.0,55.91,0.46
2016,10,2,17,45,109.0,10.5,2.45,14.0,17.0,17.48,0.0
2016,10,2,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.5,0.8,11.5,2.5,2.13,0.0
2016,10,3,6,30,0.0,5.0,0.9,12.0,5.0,4.1,0.0
2016,10,3,6,45,0.0,11.5,1.05,12.5,11.5,9.45,1.99
2016,10,3,7,0,0.0,18.0,1.2,13.0,18.0,14.81,6.89
2016,10,3,7,15,0.0,25.5,1.25,13.0,25.5,21.01,12.41
2016,10,3,7,30,0.0,33.0,1.3,13.0,33.0,27.23,17.88
2016,10,3,7,45,0.0,40.5,1.4,13.5,40.5,33.45,23.25
2016,10,3,8,0,0.0,48.0,1.5,14.0,48.0,39.69,28.52
2016,10,3,8,15,0.0,55.0,1.55,14.0,55.0,45.52,33.44
2016,10,3,8,30,0.0,62.0,1.6,14.0,62.0,51.37,38.32
2016,10,3,8,45,104.5,140.5,1.65,14.5,193.5,211.87,174.02
2016,10,3,9,0,209.0,219.0,1.7,15.0,325.0,377.24,306.56
2016,10,3,9,15,104.5,186.0,1.8,15.0,239.0,270.06,218.86
2016,10,3,9,30,0.0,153.0,1.9,15.0,153.0,131.73,103.96
2016,10,3,9,45,4.0,177.0,2.0,15.5,179.5,157.32,124.84
2016,10,3,10,0,8.0,201.0,2.1,16.0,206.0,183.51,145.63
2016,10,3,10,15,16.0,229.0,2.15,16.0,239.5,217.83,173.11
2016,10,3,10,30,24.0,257.0,2.2,16.0,273.0,252.99,200.97
2016,10,3,10,45,22.0,258.5,2.3,16.0,273.5,252.66,200.36
2016,10,3,11,0,20.0,260.0,2.4,16.0,274.0,252.27,199.85
2016,10,3,11,15,12.5,226.0,2.4,16.0,235.0,211.67,167.29
2016,10,3,11,30,5.0,192.0,2.4,16.0,196.0,171.84,135.18
2016,10,3,11,45,5.0,193.5,2.45,16.0,197.5,173.25,136.37
2016,10,3,12,0,5.0,195.0,2.5,16.0,199.0,174.66,137.5
2016,10,3,12,15,6.0,201.5,2.5,16.0,206.0,181.8,143.27
2016,10,3,12,30,7.0,208.0,2.5,16.0,213.0,188.96,149.08
2016,10,3,12,45,3.5,182.5,2.5,16.0,185.0,161.47,126.93
2016,10,3,13,0,0.0,157.0,2.5,16.0,157.0,134.48,105.11
2016,10,3,13,15,0.0,161.0,2.45,16.0,161.0,138.21,108.28
2016,10,3,13,30,0.0,165.0,2.4,16.0,165.0,142.0,111.48
2016,10,3,13,45,0.0,138.0,2.35,16.0,138.0,117.38,91.59
2016,10,3,14,0,0.0,111.0,2.3,16.0,111.0,93.23,71.96
2016,10,3,14,15,0.0,99.0,2.25,15.5,99.0,82.67,63.55
2016,10,3,14,30,0.0,87.0,2.2,15.0,87.0,72.33,55.21
2016,10,3,14,45,0.0,86.0,2.15,15.0,86.0,71.47,54.65
2016,10,3,15,0,0.0,85.0,2.1,15.0,85.0,70.61,54.09
2016,10,3,15,15,357.5,85.0,2.0,15.0,238.0,346.8,288.07
2016,10,3,15,30,715.0,85.0,1.9,15.0,391.0,558.59,453.53
2016,10,3,15,45,675.5,81.5,1.85,15.0,343.5,491.91,398.41
2016,10,3,16,0,636.0,78.0,1.8,15.0,296.0,427.83,345.83
2016,10,3,16,15,585.5,71.5,1.65,15.0,248.0,358.56,287.33
2016,10,3,16,30,535.0,65.0,1.5,15.0,200.0,294.09,231.25
2016,10,3,16,45,455.5,56.5,1.35,15.0,153.0,223.2,169.57
2016,10,3,17,0,376.0,48.0,1.2,15.0,106.0,161.52,115.54
2016,10,3,17,15,253.0,34.5,1.05,14.5,67.0,95.25,59.51
2016,10,3,17,30,130.0,21.0,0.9,14.0,28.0,42.23,0.0
2016,10,3,17,45,65.0,10.5,0.75,14.0,14.0,14.04,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,90.0,10.0,1.0,12.0,15.0,16.12,0.0
2016,10,4,6,30,180.0,20.0,1.2,12.0,30.0,50.78,0.0
2016,10,4,6,45,312.0,31.5,1.45,12.5,71.0,108.22,68.84
2016,10,4,7,0,444.0,43.0,1.7,13.0,112.0,178.41,129.17
2016,10,4,7,15,520.5,51.0,1.7,13.0,160.5,242.93,186.86
2016,10,4,7,30,597.0,59.0,1.7,13.0,209.0,316.29,251.56
2016,10,4,7,45,654.0,63.0,1.75,13.5,259.5,384.69,310.79
2016,10,4,8,0,711.0,67.0,1.8,14.0,310.0,457.03,371.26
2016,10,4,8,15,744.0,71.0,1.7,14.5,358.5,521.88,423.13
2016,10,4,8,30,777.0,75.0,1.6,15.0,407.0,588.44,474.04
2016,10,4,8,45,805.0,77.0,1.55,15.5,453.0,650.64,519.88
2016,10,4,9,0,833.0,79.0,1.5,16.0,499.0,713.18,563.09
2016,10,4,9,15,850.0,81.5,1.4,16.5,539.0,767.75,597.87
2016,10,4,9,30,867.0,84.0,1.3,17.0,579.0,813.32,625.36
2016,10,4,9,45,878.0,86.5,1.25,17.5,613.0,859.03,652.89
2016,10,4,10,0,889.0,89.0,1.2,18.0,647.0,902.33,678.18
2016,10,4,10,15,625.0,187.0,1.15,18.0,587.0,811.98,614.96
2016,10,4,10,30,361.0,285.0,1.1,18.0,527.0,660.28,503.69
2016,10,4,10,45,363.5,292.5,1.05,18.5,542.5,680.28,517.33
2016,10,4,11,0,366.0,300.0,1.0,19.0,558.0,698.8,527.95
2016,10,4,11,15,366.0,305.5,1.0,19.0,567.5,711.0,535.71
2016,10,4,11,30,366.0,311.0,1.0,19.0,577.0,721.5,542.43
2016,10,4,11,45,651.0,201.0,1.0,19.5,676.5,923.82,682.52
2016,10,4,12,0,936.0,91.0,1.0,20.0,776.0,1071.81,772.1
2016,10,4,12,15,935.0,91.0,1.1,20.0,771.5,1068.54,770.04
2016,10,4,12,30,934.0,91.0,1.2,20.0,767.0,1061.24,767.82
2016,10,4,12,45,924.0,93.5,1.3,20.5,753.0,1043.85,757.86
2016,10,4,13,0,914.0,96.0,1.4,21.0,739.0,1022.76,745.65
2016,10,4,13,15,908.0,95.0,1.5,21.0,719.0,997.99,732.42
2016,10,4,13,30,902.0,94.0,1.6,21.0,699.0,969.74,716.79
2016,10,4,13,45,892.5,92.5,1.7,21.0,671.0,934.39,696.28
2016,10,4,14,0,883.0,91.0,1.8,21.0,643.0,896.11,673.52
2016,10,4,14,15,870.5,89.0,1.9,20.5,609.0,852.01,647.61
2016,10,4,14,30,858.0,87.0,2.0,20.0,575.0,813.33,624.87
2016,10,4,14,45,839.5,85.0,2.1,20.0,534.5,759.66,589.75
2016,10,4,15,0,821.0,83.0,2.2,20.0,494.0,704.78,553.01
2016,10,4,15,15,797.0,80.0,2.25,19.5,449.0,644.18,510.49
2016,10,4,15,30,773.0,77.0,2.3,19.0,404.0,583.59,465.66
2016,10,4,15,45,734.5,74.0,2.4,19.0,354.5,515.11,412.3
2016,10,4,16,0,696.0,71.0,2.5,19.0,305.0,450.74,360.13
2016,10,4,16,15,645.0,65.0,2.35,18.5,255.0,378.48,300.1
2016,10,4,16,30,594.0,59.0,2.2,18.0,205.0,311.01,242.08
2016,10,4,16,45,505.5,52.0,2.1,17.5,155.5,235.25,176.88
2016,10,4,17,0,417.0,45.0,2.0,17.0,106.0,169.68,119.89
2016,10,4,17,15,280.5,32.0,1.9,16.5,66.0,99.76,60.34
2016,10,4,17,30,144.0,19.0,1.8,16.0,26.0,41.89,0.0
2016,10,4,17,45,72.0,9.5,1.75,15.5,13.0,13.74,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,118.0,9.5,1.35,10.5,15.0,18.33,0.0
2016,10,5,6,30,236.0,19.0,1.5,11.0,30.0,58.44,0.0
2016,10,5,6,45,374.5,29.0,1.7,11.5,73.0,120.07,75.46
2016,10,5,7,0,513.0,39.0,1.9,12.0,116.0,194.68,140.84
2016,10,5,7,15,587.5,45.5,2.1,12.5,166.0,261.16,200.98
2016,10,5,7,30,662.0,52.0,2.3,13.0,216.0,334.93,266.68
2016,10,5,7,45,710.5,56.0,2.5,14.0,267.0,403.24,326.27
2016,10,5,8,0,759.0,60.0,2.7,15.0,318.0,475.73,387.05
2016,10,5,8,15,790.0,63.5,2.7,15.5,366.5,541.36,440.49
2016,10,5,8,30,821.0,67.0,2.7,16.0,415.0,608.38,492.94
2016,10,5,8,45,844.0,69.5,2.75,17.0,460.5,669.78,538.45
2016,10,5,9,0,867.0,72.0,2.8,18.0,506.0,724.89,576.04
2016,10,5,9,15,882.5,74.0,2.65,18.0,546.0,778.42,612.22
2016,10,5,9,30,898.0,76.0,2.5,18.0,586.0,830.37,646.37
2016,10,5,9,45,908.0,78.0,2.4,18.5,619.5,875.74,674.27
2016,10,5,10,0,918.0,80.0,2.3,19.0,653.0,918.54,699.8
2016,10,5,10,15,926.0,81.5,2.15,19.5,680.0,956.1,720.71
2016,10,5,10,30,934.0,83.0,2.0,20.0,707.0,990.49,739.03
2016,10,5,10,45,939.5,83.5,1.95,20.5,727.0,1017.93,753.67
2016,10,5,11,0,945.0,84.0,1.9,21.0,747.0,1041.72,765.91
2016,10,5,11,15,947.5,84.5,1.85,21.0,758.5,1058.73,775.26
2016,10,5,11,30,950.0,85.0,1.8,21.0,770.0,1071.77,782.22
2016,10,5,11,45,951.0,85.0,1.75,21.0,773.5,1078.64,785.42
2016,10,5,12,0,952.0,85.0,1.7,21.0,777.0,1081.41,786.22
2016,10,5,12,15,950.5,85.0,1.7,21.0,772.5,1077.52,783.82
2016,10,5,12,30,949.0,85.0,1.7,21.0,768.0,1069.53,779.07
2016,10,5,12,45,936.0,89.0,1.7,21.5,753.0,1050.73,766.17
2016,10,5,13,0,923.0,93.0,1.7,22.0,738.0,1028.23,751.18
2016,10,5,13,15,917.0,92.0,1.7,21.5,717.5,1003.23,737.55
2016,10,5,13,30,911.0,91.0,1.7,21.0,697.0,974.71,721.61
2016,10,5,13,45,900.0,90.0,1.7,21.0,668.5,938.27,699.03
2016,10,5,14,0,889.0,89.0,1.7,21.0,640.0,898.97,674.46
2016,10,5,14,15,876.5,87.0,1.7,21.0,605.5,854.62,646.26
2016,10,5,14,30,864.0,85.0,1.7,21.0,571.0,815.63,621.45
2016,10,5,14,45,844.0,83.0,1.75,21.0,530.0,760.56,585.48
2016,10,5,15,0,824.0,81.0,1.8,21.0,489.0,704.4,548.08
2016,10,5,15,15,799.5,78.0,1.8,20.5,444.0,643.34,505.57
2016,10,5,15,30,775.0,75.0,1.8,20.0,399.0,582.35,460.77
2016,10,5,15,45,737.5,71.5,1.8,20.0,349.5,513.84,407.71
2016,10,5,16,0,700.0,68.0,1.8,20.0,300.0,449.24,355.74
2016,10,5,16,15,649.0,62.5,1.65,19.5,250.0,377.39,296.58
2016,10,5,16,30,598.0,57.0,1.5,19.0,200.0,310.32,239.35
2016,10,5,16,45,512.5,49.5,1.4,18.5,151.5,234.93,174.93
2016,10,5,17,0,427.0,42.0,1.3,18.0,103.0,169.46,118.26
2016,10,5,17,15,287.0,29.5,1.3,17.0,63.5,98.86,57.61
2016,10,5,17,30,147.0,17.0,1.3,16.0,24.0,34.88,0.0
2016,10,5,17,45,73.5,8.5,1.3,15.5,12.0,7.26,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.0,1.9,11.5,14.0,17.2,0.0
2016,10,6,6,30,214.0,18.0,2.1,12.0,28.0,54.51,0.0
2016,10,6,6,45,353.5,28.0,2.35,13.0,69.0,115.6,71.55
2016,10,6,7,0,493.0,38.0,2.6,14.0,110.0,189.31,136.15
2016,10,6,7,15,568.0,44.5,2.75,14.5,159.0,254.75,195.13
2016,10,6,7,30,643.0,51.0,2.9,15.0,208.0,327.55,259.75
2016,10,6,7,45,692.5,55.5,3.05,15.5,258.5,395.73,319.59
2016,10,6,8,0,742.0,60.0,3.2,16.0,309.0,468.27,380.99
2016,10,6,8,15,773.0,63.5,3.15,16.5,357.0,532.93,433.75
2016,10,6,8,30,804.0,67.0,3.1,17.0,405.0,599.03,485.56
2016,10,6,8,45,827.0,69.5,3.05,17.5,449.5,659.53,531.21
2016,10,6,9,0,850.0,72.0,3.0,18.0,494.0,713.73,569.02
2016,10,6,9,15,866.0,74.0,2.9,18.5,533.5,766.82,604.4
2016,10,6,9,30,882.0,76.0,2.8,19.0,573.0,818.42,637.81
2016,10,6,9,45,897.0,76.5,2.7,19.5,607.5,865.6,667.31
2016,10,6,10,0,912.0,77.0,2.6,20.0,642.0,910.59,694.67
2016,10,6,10,15,920.0,78.0,2.5,20.5,668.5,947.28,715.84
2016,10,6,10,30,928.0,79.0,2.4,21.0,695.0,980.84,734.59
2016,10,6,10,45,933.5,79.5,2.3,21.5,714.5,1008.04,748.87
2016,10,6,11,0,939.0,80.0,2.2,22.0,734.0,1031.64,760.66
2016,10,6,11,15,942.0,80.5,2.1,22.0,745.5,1048.97,769.8
2016,10,6,11,30,945.0,81.0,2.0,22.0,757.0,1062.38,776.47
2016,10,6,11,45,946.0,81.0,1.95,22.5,760.5,1069.14,778.2
2016,10,6,12,0,947.0,81.0,1.9,23.0,764.0,1071.82,777.53
2016,10,6,12,15,945.5,80.5,1.8,23.0,759.5,1067.26,773.25
2016,10,6,12,30,944.0,80.0,1.7,23.0,755.0,1058.64,766.6
2016,10,6,12,45,934.0,83.0,1.65,23.0,741.0,1041.7,755.64
2016,10,6,13,0,924.0,86.0,1.6,23.0,727.0,1021.02,742.54
2016,10,6,13,15,918.0,85.0,1.55,23.0,707.0,995.94,726.76
2016,10,6,13,30,912.0,84.0,1.5,23.0,687.0,967.35,708.82
2016,10,6,13,45,902.0,83.0,1.45,23.0,659.0,931.76,686.38
2016,10,6,14,0,892.0,82.0,1.4,23.0,631.0,893.26,662.02
2016,10,6,14,15,879.5,80.5,1.3,23.0,596.5,849.36,633.29
2016,10,6,14,30,867.0,79.0,1.2,23.0,562.0,803.21,602.89
2016,10,6,14,45,848.5,77.0,1.2,23.0,522.0,749.89,568.49
2016,10,6,15,0,830.0,75.0,1.2,23.0,482.0,701.48,536.9
2016,10,6,15,15,806.5,72.0,1.15,22.5,437.0,640.89,495.43
2016,10,6,15,30,783.0,69.0,1.1,22.0,392.0,580.28,451.57
2016,10,6,15,45,747.5,65.5,1.1,22.0,343.5,512.64,400.34
2016,10,6,16,0,712.0,62.0,1.1,22.0,295.0,447.02,348.69
2016,10,6,16,15,662.0,57.0,1.0,21.0,245.5,375.62,291.45
2016,10,6,16,30,612.0,52.0,0.9,20.0,196.0,310.28,236.72
2016,10,6,16,45,528.5,45.0,0.85,19.5,147.5,235.46,173.32
2016,10,6,17,0,445.0,38.0,0.8,19.0,99.0,170.36,117.19
2016,10,6,17,15,222.5,29.5,0.85,18.0,60.0,84.37,47.04
2016,10,6,17,30,0.0,21.0,0.9,17.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,0.95,16.5,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,12.5,1.4,13.5,12.5,10.67,0.0
2016,10,7,6,30,0.0,25.0,1.6,14.0,25.0,22.54,0.0
2016,10,7,6,45,231.0,31.5,1.85,14.5,64.5,91.97,56.55
2016,10,7,7,0,462.0,38.0,2.1,15.0,104.0,181.79,130.27
2016,10,7,7,15,537.5,45.0,2.15,15.5,152.0,246.11,187.69
2016,10,7,7,30,613.0,52.0,2.2,16.0,200.0,319.13,251.74
2016,10,7,7,45,663.5,56.5,2.3,16.5,249.0,384.62,308.75
2016,10,7,8,0,714.0,61.0,2.4,17.0,298.0,456.07,368.59
2016,10,7,8,15,746.0,65.0,2.45,17.5,345.5,520.34,420.66
2016,10,7,8,30,778.0,69.0,2.5,18.0,393.0,586.22,472.05
2016,10,7,8,45,743.0,83.0,2.55,19.0,419.5,618.94,495.24
2016,10,7,9,0,708.0,97.0,2.6,20.0,446.0,649.01,515.43
2016,10,7,9,15,784.5,87.5,2.55,20.5,503.0,727.58,570.27
2016,10,7,9,30,861.0,78.0,2.5,21.0,560.0,804.68,621.81
2016,10,7,9,45,855.5,87.0,2.5,22.0,589.5,843.47,644.47
2016,10,7,10,0,850.0,96.0,2.5,23.0,619.0,888.03,670.95
2016,10,7,10,15,859.0,97.5,2.45,23.5,645.5,924.92,692.6
2016,10,7,10,30,868.0,99.0,2.4,24.0,672.0,948.27,705.02
2016,10,7,10,45,877.5,99.0,2.35,24.5,692.0,977.37,721.26
2016,10,7,11,0,887.0,99.0,2.3,25.0,712.0,1003.24,735.19
2016,10,7,11,15,890.5,99.5,2.2,25.0,724.0,1020.25,744.24
2016,10,7,11,30,894.0,100.0,2.1,25.0,736.0,1033.56,751.01
2016,10,7,11,45,768.5,153.5,2.05,25.5,702.0,992.65,722.36
2016,10,7,12,0,643.0,207.0,2.0,26.0,668.0,924.62,676.7
2016,10,7,12,15,639.0,206.5,1.9,26.0,662.5,918.11,672.16
2016,10,7,12,30,635.0,206.0,1.8,26.0,657.0,908.51,665.09
2016,10,7,12,45,619.0,208.0,1.75,26.5,641.5,886.43,649.28
2016,10,7,13,0,603.0,210.0,1.7,27.0,626.0,861.72,631.66
2016,10,7,13,15,719.0,161.5,1.6,27.0,643.5,909.36,662.89
2016,10,7,13,30,835.0,113.0,1.5,27.0,661.0,939.17,681.12
2016,10,7,13,45,826.0,111.0,1.4,27.0,634.0,904.69,658.22
2016,10,7,14,0,817.0,109.0,1.3,27.0,607.0,867.44,634.21
2016,10,7,14,15,802.5,106.5,1.2,27.0,573.0,822.41,605.01
2016,10,7,14,30,788.0,104.0,1.1,27.0,539.0,775.46,574.38
2016,10,7,14,45,770.0,100.0,1.05,27.0,500.0,722.55,540.0
2016,10,7,15,0,752.0,96.0,1.0,27.0,461.0,671.85,506.37
2016,10,7,15,15,699.0,92.0,0.9,26.5,406.0,593.59,451.55
2016,10,7,15,30,646.0,88.0,0.8,26.0,351.0,518.56,397.57
2016,10,7,15,45,591.0,89.0,0.7,25.5,306.5,451.55,347.55
2016,10,7,16,0,536.0,90.0,0.6,25.0,262.0,388.39,298.76
2016,10,7,16,15,487.5,80.0,0.6,24.0,216.5,322.02,247.06
2016,10,7,16,30,439.0,70.0,0.6,23.0,171.0,257.49,194.81
2016,10,7,16,45,369.0,57.0,0.6,22.5,127.5,192.22,140.57
2016,10,7,17,0,299.0,44.0,0.6,22.0,84.0,135.55,92.67
2016,10,7,17,15,149.5,30.0,0.65,21.5,50.0,69.58,36.24
2016,10,7,17,30,0.0,16.0,0.7,21.0,16.0,13.66,0.0
2016,10,7,17,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,8.0,1.05,14.5,10.5,6.83,0.0
2016,10,8,6,30,129.0,16.0,1.1,15.0,21.0,33.46,0.0
2016,10,8,6,45,261.0,29.0,1.2,15.5,59.0,98.2,58.86
2016,10,8,7,0,393.0,42.0,1.3,16.0,97.0,167.27,119.68
2016,10,8,7,15,474.5,50.5,1.4,16.5,144.0,231.31,175.77
2016,10,8,7,30,556.0,59.0,1.5,17.0,191.0,304.82,239.17
2016,10,8,7,45,606.0,65.5,1.6,18.0,239.5,370.49,294.85
2016,10,8,8,0,656.0,72.0,1.7,19.0,288.0,440.85,352.18
2016,10,8,8,15,692.0,77.0,1.65,19.5,335.0,505.63,403.26
2016,10,8,8,30,728.0,82.0,1.6,20.0,382.0,572.63,453.91
2016,10,8,8,45,751.5,86.0,1.55,21.0,425.5,629.16,493.98
2016,10,8,9,0,775.0,90.0,1.5,22.0,469.0,688.17,533.52
2016,10,8,9,15,794.0,93.0,1.45,22.5,508.0,742.26,568.16
2016,10,8,9,30,813.0,96.0,1.4,23.0,547.0,795.28,601.14
2016,10,8,9,45,846.0,90.5,1.4,24.0,585.0,848.96,633.08
2016,10,8,10,0,879.0,85.0,1.4,25.0,623.0,892.48,657.51
2016,10,8,10,15,888.0,86.5,1.4,25.5,649.5,929.53,678.68
2016,10,8,10,30,897.0,88.0,1.4,26.0,676.0,963.62,697.77
2016,10,8,10,45,902.5,89.0,1.4,26.5,695.5,990.56,712.2
2016,10,8,11,0,908.0,90.0,1.4,27.0,715.0,1014.02,724.46
2016,10,8,11,15,911.5,90.5,1.3,27.0,726.5,1031.25,732.65
2016,10,8,11,30,915.0,91.0,1.2,27.0,738.0,1044.69,738.52
2016,10,8,11,45,916.0,91.0,1.2,27.5,741.5,1051.13,740.6
2016,10,8,12,0,917.0,91.0,1.2,28.0,745.0,1053.61,740.5
2016,10,8,12,15,916.0,91.0,1.15,28.0,740.5,1050.1,737.48
2016,10,8,12,30,915.0,91.0,1.1,28.0,736.0,1042.64,732.3
2016,10,8,12,45,913.0,89.5,1.05,28.0,724.0,1028.51,723.24
2016,10,8,13,0,911.0,88.0,1.0,28.0,712.0,1010.56,712.07
2016,10,8,13,15,905.0,87.0,0.95,28.0,691.5,985.62,696.76
2016,10,8,13,30,899.0,86.0,0.9,28.0,671.0,957.24,679.46
2016,10,8,13,45,890.5,84.5,0.85,28.0,644.0,922.7,658.37
2016,10,8,14,0,882.0,83.0,0.8,28.0,617.0,885.21,635.42
2016,10,8,14,15,869.5,81.0,0.8,28.0,583.0,841.01,608.9
2016,10,8,14,30,857.0,79.0,0.8,28.0,549.0,794.61,580.65
2016,10,8,14,45,840.0,77.0,0.8,28.0,509.0,749.64,552.89
2016,10,8,15,0,823.0,75.0,0.8,28.0,469.0,695.88,518.67
2016,10,8,15,15,799.0,71.5,0.8,27.5,424.5,634.7,478.5
2016,10,8,15,30,775.0,68.0,0.8,27.0,380.0,573.6,435.91
2016,10,8,15,45,740.0,64.5,0.85,26.5,332.0,506.7,387.62
2016,10,8,16,0,705.0,61.0,0.9,26.0,284.0,441.78,338.46
2016,10,8,16,15,654.0,55.5,0.85,25.0,234.5,369.88,281.95
2016,10,8,16,30,603.0,50.0,0.8,24.0,185.0,304.31,227.98
2016,10,8,16,45,519.0,42.5,0.8,23.0,137.5,229.52,165.93
2016,10,8,17,0,435.0,35.0,0.8,22.0,90.0,164.62,110.64
2016,10,8,17,15,290.0,23.5,0.85,21.0,53.0,91.92,42.82
2016,10,8,17,30,145.0,12.0,0.9,20.0,16.0,30.23,0.0
2016,10,8,17,45,72.5,6.0,0.95,19.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,7.5,1.0,14.5,10.5,0.0,0.0
2016,10,9,6,30,179.0,15.0,1.0,15.0,21.0,40.63,0.0
2016,10,9,6,45,315.5,26.0,1.0,15.5,60.0,108.13,62.87
2016,10,9,7,0,452.0,37.0,1.0,16.0,99.0,180.1,127.92
2016,10,9,7,15,531.0,44.5,1.1,16.5,147.0,245.7,185.8
2016,10,9,7,30,610.0,52.0,1.2,17.0,195.0,320.45,250.4
2016,10,9,7,45,659.0,58.0,1.3,18.0,244.0,386.47,306.39
2016,10,9,8,0,708.0,64.0,1.4,19.0,293.0,458.62,364.93
2016,10,9,8,15,742.0,68.0,1.15,19.5,341.0,523.8,414.78
2016,10,9,8,30,776.0,72.0,0.9,20.0,389.0,590.77,462.88
2016,10,9,8,45,798.5,75.5,0.7,21.0,433.0,650.67,502.35
2016,10,9,9,0,821.0,79.0,0.5,22.0,477.0,710.41,537.81
2016,10,9,9,15,838.0,81.5,0.55,22.5,516.5,764.18,571.77
2016,10,9,9,30,855.0,84.0,0.6,23.0,556.0,816.59,604.2
2016,10,9,9,45,870.0,85.0,0.7,24.0,590.0,855.32,626.86
2016,10,9,10,0,885.0,86.0,0.8,25.0,624.0,899.8,653.06
2016,10,9,10,15,894.0,87.5,0.9,25.0,650.5,936.96,676.81
2016,10,9,10,30,903.0,89.0,1.0,25.0,677.0,971.13,698.72
2016,10,9,10,45,907.0,91.0,1.15,25.5,696.0,997.86,715.52
2016,10,9,11,0,911.0,93.0,1.3,26.0,715.0,1021.02,730.14
2016,10,9,11,15,914.5,93.5,1.4,26.0,726.5,1038.22,741.71
