Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,30,918.0,94.0,1.5,26.0,738.0,1051.62,751.1
2016,10,9,11,45,916.5,95.0,1.65,26.5,741.0,1056.63,754.74
2016,10,9,12,0,915.0,96.0,1.8,27.0,744.0,1057.67,756.03
2016,10,9,12,15,914.0,96.0,1.9,27.0,739.5,1054.09,755.31
2016,10,9,12,30,913.0,96.0,2.0,27.0,735.0,1046.58,752.25
2016,10,9,12,45,906.0,96.5,2.1,27.0,721.5,1029.77,743.4
2016,10,9,13,0,899.0,97.0,2.2,27.0,708.0,1009.3,732.3
2016,10,9,13,15,892.5,96.0,2.25,26.5,687.5,984.06,718.98
2016,10,9,13,30,886.0,95.0,2.3,26.0,667.0,955.44,703.39
2016,10,9,13,45,874.5,94.0,2.4,26.0,639.0,919.06,681.63
2016,10,9,14,0,863.0,93.0,2.5,26.0,611.0,889.15,663.99
2016,10,9,14,15,849.5,91.0,2.5,25.5,576.5,844.03,636.2
2016,10,9,14,30,836.0,89.0,2.5,25.0,542.0,796.8,606.6
2016,10,9,14,45,817.0,86.5,2.55,25.0,502.0,742.94,570.94
2016,10,9,15,0,798.0,84.0,2.6,25.0,462.0,688.01,533.83
2016,10,9,15,15,772.0,80.0,2.55,24.5,417.0,625.98,489.71
2016,10,9,15,30,746.0,76.0,2.5,24.0,372.0,564.28,443.9
2016,10,9,15,45,709.5,71.5,2.5,24.0,324.5,498.88,392.92
2016,10,9,16,0,673.0,67.0,2.5,24.0,277.0,433.67,340.37
2016,10,9,16,15,618.5,60.5,2.25,23.0,227.5,360.84,280.93
2016,10,9,16,30,564.0,54.0,2.0,22.0,178.0,293.32,223.78
2016,10,9,16,45,479.5,45.0,1.75,21.5,131.5,219.1,160.35
2016,10,9,17,0,395.0,36.0,1.5,21.0,85.0,154.92,104.53
2016,10,9,17,15,197.5,24.5,1.4,20.0,49.0,72.21,29.24
2016,10,9,17,30,0.0,13.0,1.3,19.0,13.0,11.1,0.0
2016,10,9,17,45,0.0,6.5,1.2,18.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,6.0,1.0,13.0,6.0,0.0,0.0
2016,10,10,6,30,0.0,12.0,1.2,13.0,12.0,10.24,0.0
2016,10,10,6,45,55.5,30.0,1.4,13.5,37.5,44.56,24.66
2016,10,10,7,0,111.0,48.0,1.6,14.0,63.0,87.4,63.48
2016,10,10,7,15,138.0,68.5,1.65,14.5,95.0,125.74,97.32
2016,10,10,7,30,165.0,89.0,1.7,15.0,127.0,167.34,133.64
2016,10,10,7,45,182.0,109.0,1.8,15.5,160.0,206.89,167.77
2016,10,10,8,0,199.0,129.0,1.9,16.0,193.0,248.31,202.6
2016,10,10,8,15,215.0,146.5,1.9,16.5,225.0,288.07,235.14
2016,10,10,8,30,231.0,164.0,1.9,17.0,257.0,329.28,267.97
2016,10,10,8,45,162.5,185.0,1.95,17.5,254.5,304.48,246.61
2016,10,10,9,0,94.0,206.0,2.0,18.0,252.0,271.01,217.98
2016,10,10,9,15,89.5,222.5,2.0,18.5,269.0,288.53,231.02
2016,10,10,9,30,85.0,239.0,2.0,19.0,286.0,305.63,243.3
2016,10,10,9,45,213.5,245.5,2.05,19.5,372.0,441.98,350.76
2016,10,10,10,0,342.0,252.0,2.1,20.0,458.0,589.48,461.37
2016,10,10,10,15,253.5,277.5,2.15,20.0,434.0,548.03,427.07
2016,10,10,10,30,165.0,303.0,2.2,20.0,410.0,480.7,374.7
2016,10,10,10,45,187.0,311.5,2.3,20.5,436.0,515.52,400.67
2016,10,10,11,0,209.0,320.0,2.4,21.0,462.0,550.53,425.93
2016,10,10,11,15,208.5,325.5,2.45,21.0,469.5,559.39,432.01
2016,10,10,11,30,208.0,331.0,2.5,21.0,477.0,567.38,437.67
2016,10,10,11,45,551.5,217.0,2.6,21.5,605.0,834.22,636.31
2016,10,10,12,0,895.0,103.0,2.7,22.0,733.0,1045.61,776.75
2016,10,10,12,15,894.0,103.0,2.75,21.5,728.5,1042.02,774.36
2016,10,10,12,30,893.0,103.0,2.8,21.0,724.0,1034.58,771.75
2016,10,10,12,45,880.0,106.5,2.85,21.0,709.5,1015.39,760.01
2016,10,10,13,0,867.0,110.0,2.9,21.0,695.0,1004.65,754.11
2016,10,10,13,15,860.0,109.0,2.9,21.0,675.0,979.02,737.77
2016,10,10,13,30,853.0,108.0,2.9,21.0,655.0,950.07,719.34
2016,10,10,13,45,837.0,108.5,2.9,21.0,626.0,911.49,694.3
2016,10,10,14,0,821.0,109.0,2.9,21.0,597.0,870.45,667.44
2016,10,10,14,15,806.5,106.5,2.9,20.5,563.0,825.18,638.59
2016,10,10,14,30,792.0,104.0,2.9,20.0,529.0,777.98,607.9
2016,10,10,14,45,765.5,102.5,2.9,20.0,488.5,725.03,571.35
2016,10,10,15,0,739.0,101.0,2.9,20.0,448.0,667.79,530.43
2016,10,10,15,15,710.5,96.5,2.9,19.5,403.5,605.93,484.92
2016,10,10,15,30,682.0,92.0,2.9,19.0,359.0,544.82,438.45
2016,10,10,15,45,637.0,87.0,2.9,18.5,311.0,474.97,383.45
2016,10,10,16,0,592.0,82.0,2.9,18.0,263.0,408.38,329.12
2016,10,10,16,15,532.5,73.5,2.8,17.5,214.5,335.48,267.89
2016,10,10,16,30,473.0,65.0,2.7,17.0,166.0,268.53,209.9
2016,10,10,16,45,381.5,53.5,2.6,16.5,121.0,194.79,146.21
2016,10,10,17,0,290.0,42.0,2.5,16.0,76.0,131.94,91.18
2016,10,10,17,15,145.0,21.0,2.35,15.5,38.0,57.26,17.87
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,15,41.5,6.5,1.05,11.5,8.0,0.0,0.0
2016,10,11,6,30,83.0,13.0,1.2,12.0,16.0,24.32,0.0
2016,10,11,6,45,216.5,28.0,1.35,12.5,52.0,87.1,48.15
2016,10,11,7,0,350.0,43.0,1.5,13.0,88.0,158.29,114.51
2016,10,11,7,15,435.0,53.0,1.55,13.5,134.5,222.89,171.66
2016,10,11,7,30,520.0,63.0,1.6,14.0,181.0,297.38,236.48
2016,10,11,7,45,579.5,69.0,1.65,14.5,229.5,365.22,294.99
2016,10,11,8,0,639.0,75.0,1.7,15.0,278.0,438.72,356.16
2016,10,11,8,15,676.0,80.5,1.65,15.5,325.0,503.8,408.26
2016,10,11,8,30,713.0,86.0,1.6,16.0,372.0,571.2,460.02
2016,10,11,8,45,743.5,88.5,1.6,16.5,416.0,632.54,505.62
2016,10,11,9,0,774.0,91.0,1.6,17.0,460.0,691.52,547.4
2016,10,11,9,15,792.5,94.0,1.55,17.0,499.0,745.06,583.56
2016,10,11,9,30,811.0,97.0,1.5,17.0,538.0,797.47,618.15
2016,10,11,9,45,841.5,93.0,1.5,17.5,574.5,850.6,651.88
2016,10,11,10,0,872.0,89.0,1.5,18.0,611.0,893.2,677.77
2016,10,11,10,15,881.0,90.5,1.45,18.5,637.5,929.82,698.69
2016,10,11,10,30,890.0,92.0,1.4,19.0,664.0,963.5,717.39
2016,10,11,10,45,896.5,92.5,1.4,19.5,683.0,990.44,732.29
2016,10,11,11,0,903.0,93.0,1.4,20.0,702.0,1013.96,745.0
2016,10,11,11,15,906.5,93.5,1.4,20.0,713.5,1030.89,754.98
2016,10,11,11,30,910.0,94.0,1.4,20.0,725.0,1044.07,762.76
2016,10,11,11,45,910.0,95.0,1.4,20.5,728.0,1050.42,764.94
2016,10,11,12,0,910.0,96.0,1.4,21.0,731.0,1052.86,764.88
2016,10,11,12,15,908.5,95.5,1.35,21.0,726.5,1048.07,761.05
2016,10,11,12,30,907.0,95.0,1.3,21.0,722.0,1039.38,755.01
2016,10,11,12,45,893.5,99.0,1.3,21.0,707.0,1020.15,743.39
2016,10,11,13,0,880.0,103.0,1.3,21.0,692.0,997.45,729.77
2016,10,11,13,15,873.0,101.5,1.35,21.0,671.5,982.55,722.09
2016,10,11,13,30,866.0,100.0,1.4,21.0,651.0,952.72,704.64
2016,10,11,13,45,855.0,99.0,1.45,21.0,623.0,916.68,683.11
2016,10,11,14,0,844.0,98.0,1.5,21.0,595.0,877.9,659.55
2016,10,11,14,15,676.0,135.5,1.6,20.5,519.0,752.48,577.56
2016,10,11,14,30,508.0,173.0,1.7,20.0,443.0,621.69,485.9
2016,10,11,14,45,520.0,155.5,1.85,20.0,413.5,588.29,464.29
2016,10,11,15,0,532.0,138.0,2.0,20.0,384.0,552.16,438.99
2016,10,11,15,15,590.5,110.0,2.1,19.5,358.5,540.15,432.06
2016,10,11,15,30,649.0,82.0,2.2,19.0,333.0,513.14,412.65
2016,10,11,15,45,587.5,83.0,2.3,18.5,288.0,442.67,357.11
2016,10,11,16,0,526.0,84.0,2.4,18.0,243.0,376.72,303.46
2016,10,11,16,15,517.0,70.5,2.4,17.5,203.5,325.42,259.52
2016,10,11,16,30,508.0,57.0,2.4,17.0,164.0,274.37,213.74
2016,10,11,16,45,411.0,47.0,2.45,16.5,118.5,198.46,148.16
2016,10,11,17,0,314.0,37.0,2.5,16.0,73.0,134.17,91.4
2016,10,11,17,15,157.0,18.5,2.5,15.5,36.5,58.19,10.82
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,6.0,0.4,12.0,7.0,0.0,0.0
2016,10,12,6,30,81.0,12.0,0.3,12.0,14.0,23.29,0.0
2016,10,12,6,45,213.0,26.5,0.2,12.5,49.5,84.77,44.33
2016,10,12,7,0,345.0,41.0,0.1,13.0,85.0,155.84,111.66
2016,10,12,7,15,430.0,51.5,0.15,13.5,131.0,220.57,167.92
2016,10,12,7,30,515.0,62.0,0.2,14.0,177.0,295.29,231.42
2016,10,12,7,45,572.0,69.0,0.25,14.5,225.0,362.72,287.98
2016,10,12,8,0,629.0,76.0,0.3,15.0,273.0,435.59,346.8
2016,10,12,8,15,314.5,97.0,0.35,15.5,195.5,305.2,246.22
2016,10,12,8,30,0.0,118.0,0.4,16.0,118.0,102.46,79.98
2016,10,12,8,45,9.0,146.0,0.5,16.5,150.0,135.01,107.32
2016,10,12,9,0,18.0,174.0,0.6,17.0,182.0,168.83,134.43
2016,10,12,9,15,28.0,195.0,0.6,17.0,209.5,211.07,167.99
2016,10,12,9,30,38.0,216.0,0.6,17.0,237.0,242.5,192.46
2016,10,12,9,45,41.0,230.5,0.65,17.0,254.5,261.54,206.95
2016,10,12,10,0,44.0,245.0,0.7,17.0,272.0,280.86,221.65
2016,10,12,10,15,118.5,271.0,0.8,17.0,346.0,398.47,313.49
2016,10,12,10,30,193.0,297.0,0.9,17.0,420.0,502.1,391.47
2016,10,12,10,45,158.0,306.0,1.05,17.5,408.5,482.77,375.01
2016,10,12,11,0,123.0,315.0,1.2,18.0,397.0,461.45,358.02
2016,10,12,11,15,224.5,309.5,1.25,18.0,463.0,558.58,432.54
2016,10,12,11,30,326.0,304.0,1.3,18.0,529.0,679.42,520.39
2016,10,12,11,45,291.0,313.0,1.4,18.5,514.5,656.16,501.47
2016,10,12,12,0,256.0,322.0,1.5,19.0,500.0,631.26,482.74
2016,10,12,12,15,561.5,215.5,1.55,19.0,602.0,842.53,639.23
2016,10,12,12,30,867.0,109.0,1.6,19.0,704.0,1027.74,761.32
2016,10,12,12,45,716.0,159.5,1.7,19.5,645.0,932.14,696.77
2016,10,12,13,0,565.0,210.0,1.8,20.0,586.0,818.35,620.71
2016,10,12,13,15,578.0,198.0,1.9,19.5,572.5,805.02,615.83
2016,10,12,13,30,591.0,186.0,2.0,19.0,559.0,796.5,612.96
2016,10,12,13,45,417.5,223.0,2.1,19.0,481.0,653.42,508.87
2016,10,12,14,0,244.0,260.0,2.2,19.0,403.0,491.47,387.63
2016,10,12,14,15,345.0,223.5,2.3,19.0,412.5,543.97,431.44
2016,10,12,14,30,446.0,187.0,2.4,19.0,422.0,587.07,466.3
2016,10,12,14,45,606.5,134.5,2.5,19.0,428.0,638.7,508.37
2016,10,12,15,0,767.0,82.0,2.6,19.0,434.0,662.67,528.88
2016,10,12,15,15,739.0,78.5,2.55,18.5,390.0,601.4,483.09
2016,10,12,15,30,711.0,75.0,2.5,18.0,346.0,543.1,438.31
2016,10,12,15,45,674.0,69.5,2.45,18.0,299.5,476.11,384.5
2016,10,12,16,0,637.0,64.0,2.4,18.0,253.0,411.63,330.9
2016,10,12,16,15,579.5,57.5,2.2,17.5,205.5,339.73,270.08
2016,10,12,16,30,522.0,51.0,2.0,17.0,158.0,273.57,212.28
2016,10,12,16,45,432.5,41.5,1.8,16.5,113.5,200.05,148.32
2016,10,12,17,0,343.0,32.0,1.6,16.0,69.0,137.36,91.83
2016,10,12,17,15,171.5,16.0,1.65,15.5,34.5,57.94,0.42
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.6,12.0,4.5,0.0,0.0
2016,10,13,6,30,0.0,9.0,1.7,12.0,9.0,7.68,0.0
2016,10,13,6,45,55.5,26.0,1.85,12.5,32.5,40.38,18.09
2016,10,13,7,0,111.0,43.0,2.0,13.0,56.0,83.55,60.08
2016,10,13,7,15,134.5,62.5,2.15,13.5,86.5,119.78,92.67
2016,10,13,7,30,158.0,82.0,2.3,14.0,117.0,158.81,127.22
2016,10,13,7,45,172.5,102.0,2.5,14.5,148.5,196.91,160.54
2016,10,13,8,0,187.0,122.0,2.7,15.0,180.0,226.76,186.37
2016,10,13,8,15,195.0,141.5,2.7,15.0,210.5,262.3,216.39
2016,10,13,8,30,203.0,161.0,2.7,15.0,241.0,298.47,246.2
2016,10,13,8,45,118.0,172.0,2.75,15.5,219.5,261.48,214.15
2016,10,13,9,0,33.0,183.0,2.8,16.0,198.0,202.25,163.39
2016,10,13,9,15,33.5,197.0,2.8,16.5,214.0,218.16,175.78
2016,10,13,9,30,34.0,211.0,2.8,17.0,230.0,234.21,187.95
2016,10,13,9,45,69.5,239.0,2.8,17.5,280.0,296.3,237.7
2016,10,13,10,0,105.0,267.0,2.8,18.0,330.0,361.21,288.48
2016,10,13,10,15,153.0,280.5,2.85,18.0,376.0,442.08,351.49
2016,10,13,10,30,201.0,294.0,2.9,18.0,422.0,507.07,401.42
2016,10,13,10,45,235.5,298.5,2.95,18.5,452.5,550.13,433.28
2016,10,13,11,0,270.0,303.0,3.0,19.0,483.0,615.05,480.56
2016,10,13,11,15,271.0,308.5,3.05,19.0,491.5,626.64,488.47
2016,10,13,11,30,272.0,314.0,3.1,19.0,500.0,636.99,495.87
2016,10,13,11,45,277.0,312.0,3.2,19.0,502.5,641.48,499.51
2016,10,13,12,0,282.0,310.0,3.3,19.0,505.0,644.66,502.31
2016,10,13,12,15,193.5,314.5,3.35,19.0,447.5,536.74,420.51
2016,10,13,12,30,105.0,319.0,3.4,19.0,390.0,429.59,337.68
2016,10,13,12,45,82.5,304.0,3.45,19.0,359.5,388.83,306.5
2016,10,13,13,0,60.0,289.0,3.5,19.0,329.0,348.61,275.15
2016,10,13,13,15,146.0,287.5,3.5,19.0,380.0,449.3,355.94
2016,10,13,13,30,232.0,286.0,3.5,19.0,431.0,524.88,415.79
2016,10,13,13,45,172.0,274.0,3.5,19.0,379.0,450.17,357.54
2016,10,13,14,0,112.0,262.0,3.5,19.0,327.0,360.82,287.73
2016,10,13,14,15,105.5,245.5,3.45,18.5,304.0,333.81,267.71
2016,10,13,14,30,99.0,229.0,3.4,18.0,281.0,307.19,247.52
2016,10,13,14,45,151.5,210.5,3.4,18.0,283.0,338.2,273.99
2016,10,13,15,0,204.0,192.0,3.4,18.0,285.0,348.65,283.73
2016,10,13,15,15,197.0,173.5,3.35,17.5,255.5,314.1,256.62
2016,10,13,15,30,190.0,155.0,3.3,17.0,226.0,279.95,229.36
2016,10,13,15,45,179.0,135.0,3.25,17.0,195.0,242.31,198.17
2016,10,13,16,0,168.0,115.0,3.2,17.0,164.0,205.7,167.16
2016,10,13,16,15,150.0,94.5,3.05,16.5,132.5,166.49,133.59
2016,10,13,16,30,132.0,74.0,2.9,16.0,101.0,129.3,101.1
2016,10,13,16,45,98.5,54.5,2.75,16.0,71.5,90.34,66.99
2016,10,13,17,0,65.0,35.0,2.6,16.0,42.0,55.31,35.66
2016,10,13,17,15,32.5,17.5,2.45,15.5,21.0,24.21,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,2.55,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,2.4,15.0,5.0,4.27,0.0
2016,10,14,6,45,0.0,20.5,2.3,15.0,20.5,17.17,4.11
2016,10,14,7,0,0.0,36.0,2.2,15.0,36.0,31.18,19.81
2016,10,14,7,15,3.0,55.5,2.15,15.0,56.0,50.12,36.43
2016,10,14,7,30,6.0,75.0,2.1,15.0,76.0,69.3,53.14
2016,10,14,7,45,15.0,94.0,2.05,15.5,98.0,91.15,71.82
2016,10,14,8,0,24.0,113.0,2.0,16.0,120.0,121.51,97.39
2016,10,14,8,15,28.5,131.5,2.05,16.0,141.5,143.72,115.95
2016,10,14,8,30,33.0,150.0,2.1,16.0,163.0,166.56,134.78
2016,10,14,8,45,54.5,173.0,2.15,16.0,197.5,206.82,168.01
2016,10,14,9,0,76.0,196.0,2.2,16.0,232.0,249.31,202.59
2016,10,14,9,15,38.0,133.5,2.15,16.0,151.5,153.71,123.69
2016,10,14,9,30,0.0,71.0,2.1,16.0,71.0,58.92,43.92
2016,10,14,9,45,0.0,75.5,2.1,16.5,75.5,62.7,46.95
2016,10,14,10,0,0.0,80.0,2.1,17.0,80.0,66.48,49.89
2016,10,14,10,15,0.0,91.5,2.05,17.0,91.5,76.13,57.76
2016,10,14,10,30,0.0,103.0,2.0,17.0,103.0,86.23,65.97
2016,10,14,10,45,7.0,165.5,1.95,17.5,170.0,150.25,118.09
2016,10,14,11,0,14.0,228.0,1.9,18.0,237.0,217.89,171.73
2016,10,14,11,15,11.5,221.0,1.9,18.0,228.5,208.34,163.75
2016,10,14,11,30,9.0,214.0,1.9,18.0,220.0,198.86,156.09
2016,10,14,11,45,16.5,238.0,1.95,18.0,249.5,230.27,181.21
2016,10,14,12,0,24.0,262.0,2.0,18.0,279.0,262.23,206.46
2016,10,14,12,15,15.5,235.0,2.05,18.0,246.0,226.26,177.9
2016,10,14,12,30,7.0,208.0,2.1,18.0,213.0,190.99,149.83
2016,10,14,12,45,11.5,221.0,2.15,18.0,229.0,208.39,164.05
2016,10,14,13,0,16.0,234.0,2.2,18.0,245.0,225.96,178.25
2016,10,14,13,15,38.5,252.0,2.25,18.0,276.5,285.83,226.38
2016,10,14,13,30,61.0,270.0,2.3,18.0,308.0,327.27,259.53
2016,10,14,13,45,134.5,264.5,2.4,18.0,343.5,405.76,322.94
2016,10,14,14,0,208.0,259.0,2.5,18.0,379.0,460.01,366.87
2016,10,14,14,15,191.0,244.0,2.5,18.0,349.0,421.51,337.25
2016,10,14,14,30,174.0,229.0,2.5,18.0,319.0,383.8,308.38
2016,10,14,14,45,322.5,187.0,2.5,18.0,338.0,457.12,369.37
2016,10,14,15,0,471.0,145.0,2.5,18.0,357.0,516.45,417.39
2016,10,14,15,15,295.0,149.0,2.45,17.5,277.0,364.85,297.18
2016,10,14,15,30,119.0,153.0,2.4,17.0,197.0,234.57,190.83
2016,10,14,15,45,109.0,133.5,2.35,17.0,170.0,201.89,164.12
2016,10,14,16,0,99.0,114.0,2.3,17.0,143.0,170.29,137.5
2016,10,14,16,15,86.0,93.5,2.0,16.5,115.0,137.34,109.43
2016,10,14,16,30,73.0,73.0,1.7,16.0,87.0,105.92,82.21
2016,10,14,16,45,50.5,53.0,1.4,15.5,61.5,73.54,54.14
2016,10,14,17,0,28.0,33.0,1.1,15.0,36.0,39.38,23.93
2016,10,14,17,15,14.0,16.5,1.0,14.5,18.0,17.56,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,6,15,31.0,5.0,1.2,12.0,5.5,0.0,0.0
2016,10,15,6,30,62.0,10.0,1.3,12.0,11.0,18.85,0.0
2016,10,15,6,45,197.5,23.0,1.4,12.5,43.0,78.89,30.1
2016,10,15,7,0,333.0,36.0,1.5,13.0,75.0,149.93,106.92
2016,10,15,7,15,422.5,45.5,1.7,13.0,119.0,214.52,165.15
2016,10,15,7,30,512.0,55.0,1.9,13.0,163.0,289.66,231.54
2016,10,15,7,45,565.0,61.5,2.15,13.5,209.5,354.26,288.54
2016,10,15,8,0,618.0,68.0,2.4,14.0,256.0,423.89,348.03
2016,10,15,8,15,343.5,112.5,2.7,14.5,220.0,341.67,282.35
2016,10,15,8,30,69.0,157.0,3.0,15.0,184.0,198.18,162.0
2016,10,15,8,45,45.5,164.5,3.3,15.5,183.5,191.57,155.99
2016,10,15,9,0,22.0,172.0,3.6,16.0,183.0,170.83,137.81
2016,10,15,9,15,42.5,197.5,3.85,16.0,220.0,226.95,184.08
2016,10,15,9,30,63.0,223.0,4.1,16.0,257.0,272.96,221.51
2016,10,15,9,45,69.0,239.5,4.35,16.5,278.5,297.89,240.9
2016,10,15,10,0,75.0,256.0,4.6,17.0,300.0,323.25,260.52
2016,10,15,10,15,39.0,219.0,4.7,17.0,242.0,249.4,200.14
2016,10,15,10,30,3.0,182.0,4.8,17.0,184.0,162.49,128.43
2016,10,15,10,45,107.0,244.5,4.95,17.5,315.0,364.6,293.71
2016,10,15,11,0,211.0,307.0,5.1,18.0,446.0,541.66,432.4
2016,10,15,11,15,212.5,311.5,5.2,18.0,453.5,551.29,439.07
2016,10,15,11,30,214.0,316.0,5.3,18.0,461.0,560.11,445.79
2016,10,15,11,45,107.0,177.0,5.45,18.0,249.5,294.36,237.42
2016,10,15,12,0,0.0,38.0,5.6,18.0,38.0,31.54,20.46
2016,10,15,12,15,3.0,119.5,5.65,18.0,122.0,103.97,80.25
2016,10,15,12,30,6.0,201.0,5.7,18.0,206.0,183.35,144.81
2016,10,15,12,45,3.0,148.5,5.8,18.0,151.0,130.45,101.84
2016,10,15,13,0,0.0,96.0,5.9,18.0,96.0,80.03,60.57
2016,10,15,13,15,4.0,147.5,5.95,18.0,150.0,130.59,102.29
2016,10,15,13,30,8.0,199.0,6.0,18.0,204.0,184.01,146.01
2016,10,15,13,45,4.0,106.5,6.1,18.0,109.0,93.08,71.75
2016,10,15,14,0,0.0,14.0,6.2,18.0,14.0,11.57,4.02
2016,10,15,14,15,0.0,18.5,6.15,17.5,18.5,15.29,7.19
2016,10,15,14,30,0.0,23.0,6.1,17.0,23.0,19.0,10.37
2016,10,15,14,45,0.0,33.5,6.05,17.0,33.5,27.69,17.74
2016,10,15,15,0,0.0,44.0,6.0,17.0,44.0,36.39,25.15
2016,10,15,15,15,0.0,40.5,5.7,16.5,40.5,33.47,22.8
2016,10,15,15,30,0.0,37.0,5.4,16.0,37.0,30.55,20.43
2016,10,15,15,45,0.0,31.5,5.1,16.0,31.5,25.99,16.56
2016,10,15,16,0,0.0,26.0,4.8,16.0,26.0,21.43,12.66
2016,10,15,16,15,0.0,20.5,4.55,16.0,20.5,16.87,8.72
2016,10,15,16,30,0.0,15.0,4.3,16.0,15.0,12.33,4.76
2016,10,15,16,45,0.0,10.5,4.1,16.0,10.5,8.62,1.48
2016,10,15,17,0,0.0,6.0,3.9,16.0,6.0,4.92,0.0
2016,10,15,17,15,0.0,3.0,3.75,16.0,3.0,2.56,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,192.0,16.5,0.95,12.5,38.5,70.91,21.07
2016,10,16,7,0,384.0,33.0,1.0,13.0,77.0,162.74,115.07
2016,10,16,7,15,473.0,41.0,1.2,13.5,122.0,228.59,174.74
2016,10,16,7,30,562.0,49.0,1.4,14.0,167.0,304.86,241.63
2016,10,16,7,45,616.5,54.5,1.65,14.5,214.0,371.73,300.28
2016,10,16,8,0,671.0,60.0,1.9,15.0,261.0,441.67,359.74
2016,10,16,8,15,707.0,64.5,2.1,15.0,306.5,506.35,413.81
2016,10,16,8,30,743.0,69.0,2.3,15.0,352.0,573.08,467.89
2016,10,16,8,45,527.5,125.0,2.5,15.5,337.5,521.48,425.63
2016,10,16,9,0,312.0,181.0,2.7,16.0,323.0,435.99,355.52
2016,10,16,9,15,179.0,197.5,2.85,16.0,280.5,349.24,284.82
2016,10,16,9,30,46.0,214.0,3.0,16.0,238.0,249.34,201.17
2016,10,16,9,45,45.5,227.0,3.2,16.5,252.0,264.01,212.52
2016,10,16,10,0,45.0,240.0,3.4,17.0,266.0,278.71,223.48
2016,10,16,10,15,22.5,188.5,3.5,17.0,201.5,187.37,149.35
2016,10,16,10,30,0.0,137.0,3.6,17.0,137.0,117.13,91.3
2016,10,16,10,45,0.0,130.0,3.7,17.5,130.0,110.58,85.75
2016,10,16,11,0,0.0,123.0,3.8,18.0,123.0,104.15,80.26
2016,10,16,11,15,14.5,193.5,3.85,18.0,203.5,184.8,146.14
2016,10,16,11,30,29.0,264.0,3.9,18.0,284.0,291.57,231.2
2016,10,16,11,45,14.5,185.0,3.95,18.0,195.0,176.63,139.2
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,88.87,67.61
2016,10,16,12,15,42.5,206.0,4.1,18.0,234.5,241.42,192.68
2016,10,16,12,30,85.0,306.0,4.2,18.0,363.0,396.58,315.31
2016,10,16,12,45,90.0,301.5,4.3,18.0,360.5,395.73,314.68
2016,10,16,13,0,95.0,297.0,4.4,18.0,358.0,394.56,314.36
2016,10,16,13,15,464.5,198.5,4.5,18.0,484.0,697.17,556.69
2016,10,16,13,30,834.0,100.0,4.6,18.0,610.0,921.67,722.68
2016,10,16,13,45,460.5,175.0,4.7,18.0,455.0,640.15,513.54
2016,10,16,14,0,87.0,250.0,4.8,18.0,300.0,327.16,262.72
2016,10,16,14,15,86.5,235.0,4.85,17.5,281.5,307.82,249.06
2016,10,16,14,30,86.0,220.0,4.9,17.0,263.0,288.48,234.51
2016,10,16,14,45,43.0,168.0,4.95,17.0,189.5,194.77,157.68
2016,10,16,15,0,0.0,116.0,5.0,17.0,116.0,99.85,78.31
2016,10,16,15,15,0.0,109.0,4.9,16.5,109.0,93.96,73.79
2016,10,16,15,30,0.0,102.0,4.8,16.0,102.0,88.21,69.25
2016,10,16,15,45,0.0,87.5,4.7,16.0,87.5,75.26,58.39
2016,10,16,16,0,0.0,73.0,4.6,16.0,73.0,62.39,47.47
2016,10,16,16,15,0.0,58.0,4.4,15.5,58.0,49.09,36.11
2016,10,16,16,30,0.0,43.0,4.2,15.0,43.0,35.84,24.63
2016,10,16,16,45,0.0,30.0,4.05,15.0,30.0,24.79,14.87
2016,10,16,17,0,0.0,17.0,3.9,15.0,17.0,14.01,4.57
2016,10,16,17,15,0.0,8.5,3.85,15.0,8.5,7.26,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,19.5,1.2,12.5,35.0,60.68,11.84
2016,10,17,7,0,283.0,39.0,1.3,13.0,70.0,138.65,98.15
2016,10,17,7,15,379.5,49.5,1.4,13.5,114.0,204.34,156.87
2016,10,17,7,30,476.0,60.0,1.5,14.0,158.0,281.21,223.58
2016,10,17,7,45,547.0,65.5,1.65,14.5,205.5,351.66,284.53
2016,10,17,8,0,618.0,71.0,1.8,15.0,253.0,428.95,349.35
2016,10,17,8,15,658.0,76.0,1.85,15.0,299.0,493.92,402.93
2016,10,17,8,30,698.0,81.0,1.9,15.0,345.0,561.48,456.85
2016,10,17,8,45,732.0,83.0,1.95,15.5,388.5,623.53,504.08
2016,10,17,9,0,766.0,85.0,2.0,16.0,432.0,683.56,547.44
2016,10,17,9,15,785.5,88.0,2.0,16.0,470.0,737.11,584.85
2016,10,17,9,30,805.0,91.0,2.0,16.0,508.0,789.64,620.86
2016,10,17,9,45,558.5,167.0,2.0,16.5,465.0,691.21,546.13
2016,10,17,10,0,312.0,243.0,2.0,17.0,422.0,558.12,441.57
2016,10,17,10,15,582.0,170.5,2.0,17.0,522.5,763.49,598.2
2016,10,17,10,30,852.0,98.0,2.0,17.0,623.0,947.59,723.44
2016,10,17,10,45,613.5,183.5,2.05,17.5,567.5,839.15,645.34
2016,10,17,11,0,375.0,269.0,2.1,18.0,512.0,682.35,528.99
2016,10,17,11,15,387.5,270.5,2.15,18.0,525.5,702.13,544.76
2016,10,17,11,30,400.0,272.0,2.2,18.0,539.0,720.47,558.03
2016,10,17,11,45,399.5,274.0,2.25,18.5,541.0,724.55,559.87
2016,10,17,12,0,399.0,276.0,2.3,19.0,543.0,726.81,560.6
2016,10,17,12,15,633.5,188.5,2.35,19.0,609.5,895.29,683.75
2016,10,17,12,30,868.0,101.0,2.4,19.0,676.0,1006.55,758.13
2016,10,17,12,45,864.5,100.0,2.5,19.0,663.0,1003.41,756.38
2016,10,17,13,0,861.0,99.0,2.6,19.0,650.0,984.58,745.41
2016,10,17,13,15,853.5,97.5,2.6,18.5,629.5,957.81,729.64
2016,10,17,13,30,846.0,96.0,2.6,18.0,609.0,927.83,711.68
2016,10,17,13,45,835.5,94.0,2.65,18.0,581.5,891.51,688.31
2016,10,17,14,0,825.0,92.0,2.7,18.0,554.0,852.56,662.91
2016,10,17,14,15,809.5,90.0,2.7,18.0,520.5,807.0,632.15
2016,10,17,14,30,794.0,88.0,2.7,18.0,487.0,759.64,599.74
2016,10,17,14,45,773.5,85.0,2.7,18.0,447.5,705.82,562.08
2016,10,17,15,0,753.0,82.0,2.7,18.0,408.0,651.25,523.17
2016,10,17,15,15,723.0,78.0,2.65,17.5,364.5,591.69,478.45
2016,10,17,15,30,693.0,74.0,2.6,17.0,321.0,530.15,430.65
2016,10,17,15,45,652.0,68.5,2.55,17.0,275.0,462.06,375.26
2016,10,17,16,0,611.0,63.0,2.5,17.0,229.0,396.94,320.43
2016,10,17,16,15,545.5,56.5,2.2,16.5,182.5,323.18,257.27
2016,10,17,16,30,480.0,50.0,1.9,16.0,136.0,256.04,198.12
2016,10,17,16,45,374.0,39.5,1.6,15.5,93.5,179.01,131.07
2016,10,17,17,0,268.0,29.0,1.3,15.0,51.0,113.61,65.83
2016,10,17,17,15,134.0,14.5,1.25,14.5,25.5,38.9,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,16.5,1.05,11.5,36.0,67.98,5.44
2016,10,18,7,0,359.0,33.0,1.1,12.0,72.0,156.74,110.01
2016,10,18,7,15,454.5,42.0,1.3,12.5,116.5,224.63,172.26
2016,10,18,7,30,550.0,51.0,1.5,13.0,161.0,303.76,241.72
2016,10,18,7,45,612.5,56.0,1.7,13.5,209.5,373.32,302.72
2016,10,18,8,0,675.0,61.0,1.9,14.0,258.0,448.82,366.71
2016,10,18,8,15,713.0,65.0,1.95,14.5,304.5,511.93,418.5
2016,10,18,8,30,751.0,69.0,2.0,15.0,351.0,579.65,471.86
2016,10,18,8,45,780.0,71.5,2.1,15.5,394.5,641.18,518.92
2016,10,18,9,0,809.0,74.0,2.2,16.0,438.0,703.14,563.18
2016,10,18,9,15,827.5,76.5,2.15,16.5,476.5,756.94,599.23
2016,10,18,9,30,846.0,79.0,2.1,17.0,515.0,809.53,633.53
2016,10,18,9,45,865.0,79.0,2.1,17.5,548.5,849.34,658.53
2016,10,18,10,0,884.0,79.0,2.1,18.0,582.0,895.31,687.51
2016,10,18,10,15,893.0,80.0,2.05,18.0,608.0,931.15,709.88
2016,10,18,10,30,902.0,81.0,2.0,18.0,634.0,964.04,730.13
2016,10,18,10,45,911.5,80.5,1.95,18.5,653.0,992.39,745.81
2016,10,18,11,0,921.0,80.0,1.9,19.0,672.0,1017.4,759.19
2016,10,18,11,15,924.0,80.5,1.85,19.0,683.0,1033.61,768.25
2016,10,18,11,30,927.0,81.0,1.8,19.0,694.0,1046.0,774.99
2016,10,18,11,45,930.0,80.0,1.75,19.5,697.5,1052.64,776.7
2016,10,18,12,0,933.0,79.0,1.7,20.0,701.0,1055.33,776.05
2016,10,18,12,15,931.5,79.0,1.65,20.0,695.5,1050.7,772.4
2016,10,18,12,30,930.0,79.0,1.6,20.0,690.0,1042.12,766.46
2016,10,18,12,45,921.5,80.5,1.6,20.0,676.5,1024.53,755.73
2016,10,18,13,0,913.0,82.0,1.6,20.0,663.0,1003.32,742.85
2016,10,18,13,15,906.0,81.0,1.6,20.0,642.0,977.02,726.75
2016,10,18,13,30,899.0,80.0,1.6,20.0,621.0,947.38,708.49
2016,10,18,13,45,886.5,79.5,1.6,20.0,592.5,910.2,685.17
2016,10,18,14,0,874.0,79.0,1.6,20.0,564.0,870.39,659.96
2016,10,18,14,15,859.5,77.0,1.6,20.0,529.5,824.7,630.45
2016,10,18,14,30,845.0,75.0,1.6,20.0,495.0,784.6,604.48
2016,10,18,14,45,821.0,73.5,1.6,20.0,454.5,728.0,566.35
2016,10,18,15,0,797.0,72.0,1.6,20.0,414.0,670.79,527.11
2016,10,18,15,15,769.0,68.5,1.45,19.5,370.0,608.36,481.62
2016,10,18,15,30,741.0,65.0,1.3,19.0,326.0,546.5,434.4
2016,10,18,15,45,698.5,61.0,1.2,19.0,278.5,476.92,379.15
2016,10,18,16,0,656.0,57.0,1.1,19.0,231.0,412.64,326.09
2016,10,18,16,15,592.0,50.5,1.05,18.0,183.5,337.2,263.93
2016,10,18,16,30,528.0,44.0,1.0,17.0,136.0,268.29,204.8
2016,10,18,16,45,419.0,35.0,1.0,16.5,93.0,189.22,136.58
2016,10,18,17,0,310.0,26.0,1.0,16.0,50.0,121.05,64.82
2016,10,18,17,15,155.0,13.0,1.0,15.5,25.0,41.78,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.85,11.5,35.5,72.1,0.0
2016,10,19,7,0,414.0,29.0,2.0,12.0,71.0,169.85,118.06
2016,10,19,7,15,504.0,36.0,2.15,12.5,116.0,234.24,179.52
2016,10,19,7,30,594.0,43.0,2.3,13.0,161.0,311.91,248.8
2016,10,19,7,45,649.0,48.0,2.5,14.0,208.5,380.37,309.18
2016,10,19,8,0,704.0,53.0,2.7,15.0,256.0,453.81,371.44
2016,10,19,8,15,739.5,57.0,2.8,15.5,302.0,519.12,425.55
2016,10,19,8,30,775.0,61.0,2.9,16.0,348.0,586.36,479.19
2016,10,19,8,45,799.0,63.5,3.05,16.5,390.5,645.35,524.72
2016,10,19,9,0,823.0,66.0,3.2,17.0,433.0,704.28,567.14
2016,10,19,9,15,840.0,68.5,3.2,17.5,470.5,750.16,598.36
2016,10,19,9,30,857.0,71.0,3.2,18.0,508.0,801.23,632.8
2016,10,19,9,45,867.0,73.5,3.2,18.5,539.5,844.64,661.08
2016,10,19,10,0,877.0,76.0,3.2,19.0,571.0,885.64,687.26
2016,10,19,10,15,885.5,77.0,3.15,19.5,596.5,920.74,708.65
2016,10,19,10,30,894.0,78.0,3.1,20.0,622.0,952.88,727.79
