Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,897.5,80.0,3.05,20.5,639.5,978.26,742.16
2016,10,19,11,0,901.0,82.0,3.0,21.0,657.0,1000.11,754.14
2016,10,19,11,15,904.0,82.5,2.9,21.0,667.5,1015.99,763.14
2016,10,19,11,30,907.0,83.0,2.8,21.0,678.0,1028.14,769.76
2016,10,19,11,45,908.5,82.5,2.75,21.0,681.0,1033.72,772.64
2016,10,19,12,0,910.0,82.0,2.7,21.0,684.0,1035.44,773.19
2016,10,19,12,15,908.5,82.0,2.65,21.0,679.0,1030.84,769.76
2016,10,19,12,30,907.0,82.0,2.6,21.0,674.0,1022.4,764.02
2016,10,19,12,45,901.0,82.0,2.55,21.5,660.5,1005.69,751.54
2016,10,19,13,0,895.0,82.0,2.5,22.0,647.0,985.38,736.92
2016,10,19,13,15,888.0,81.0,2.45,22.0,626.5,959.42,720.1
2016,10,19,13,30,881.0,80.0,2.4,22.0,606.0,930.21,701.17
2016,10,19,13,45,871.0,78.5,2.4,22.0,578.5,894.57,678.35
2016,10,19,14,0,861.0,77.0,2.4,22.0,551.0,856.23,653.55
2016,10,19,14,15,846.5,75.0,2.35,22.0,517.0,811.01,623.35
2016,10,19,14,30,832.0,73.0,2.3,22.0,483.0,771.41,596.86
2016,10,19,14,45,730.5,86.0,2.25,22.0,424.5,673.84,528.17
2016,10,19,15,0,629.0,99.0,2.2,22.0,366.0,585.6,463.57
2016,10,19,15,15,598.5,94.0,1.95,21.5,326.0,527.3,419.58
2016,10,19,15,30,568.0,89.0,1.7,21.0,286.0,470.25,375.11
2016,10,19,15,45,539.0,79.0,1.45,20.5,244.5,410.41,327.27
2016,10,19,16,0,510.0,69.0,1.2,20.0,203.0,352.57,279.43
2016,10,19,16,15,458.0,59.0,1.15,19.0,160.5,286.85,224.86
2016,10,19,16,30,406.0,49.0,1.1,18.0,118.0,226.53,172.92
2016,10,19,16,45,322.5,36.5,1.05,17.5,80.0,159.58,114.55
2016,10,19,17,0,239.0,24.0,1.0,17.0,42.0,99.81,47.69
2016,10,19,17,15,119.5,12.0,1.0,16.5,21.0,33.91,0.0
2016,10,19,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,6,45,202.5,14.5,1.2,13.5,34.5,71.02,0.0
2016,10,20,7,0,405.0,29.0,1.3,14.0,69.0,167.9,114.43
2016,10,20,7,15,498.0,36.5,1.45,14.5,114.0,235.85,178.8
2016,10,20,7,30,591.0,44.0,1.6,15.0,159.0,312.31,246.26
2016,10,20,7,45,650.0,49.0,1.75,15.5,207.0,382.63,307.78
2016,10,20,8,0,709.0,54.0,1.9,16.0,255.0,458.3,371.55
2016,10,20,8,15,745.0,57.5,1.9,16.5,301.5,523.61,424.54
2016,10,20,8,30,781.0,61.0,1.9,17.0,348.0,590.83,476.85
2016,10,20,8,45,807.0,63.5,1.9,18.0,391.0,651.45,520.93
2016,10,20,9,0,833.0,66.0,1.9,19.0,434.0,712.17,561.66
2016,10,20,9,15,850.5,68.5,1.9,19.5,472.0,758.79,592.17
2016,10,20,9,30,868.0,71.0,1.9,20.0,510.0,810.62,625.78
2016,10,20,9,45,882.0,72.0,1.9,21.0,542.5,855.94,652.89
2016,10,20,10,0,896.0,73.0,1.9,22.0,575.0,899.08,677.97
2016,10,20,10,15,904.5,74.0,1.85,22.5,600.5,934.67,698.29
2016,10,20,10,30,913.0,75.0,1.8,23.0,626.0,967.23,716.39
2016,10,20,10,45,918.5,76.0,1.8,23.5,644.5,993.66,730.98
2016,10,20,11,0,924.0,77.0,1.8,24.0,663.0,1016.57,743.31
2016,10,20,11,15,926.5,77.5,1.7,24.0,673.5,1032.2,751.07
2016,10,20,11,30,929.0,78.0,1.6,24.0,684.0,1044.0,756.46
2016,10,20,11,45,929.0,78.5,1.55,24.5,686.5,1049.36,757.22
2016,10,20,12,0,929.0,79.0,1.5,25.0,689.0,1050.77,755.71
2016,10,20,12,15,927.5,78.5,1.4,25.0,683.5,1045.46,750.81
2016,10,20,12,30,926.0,78.0,1.3,25.0,678.0,1036.22,743.67
2016,10,20,12,45,919.5,78.5,1.2,25.0,664.5,1019.39,731.95
2016,10,20,13,0,913.0,79.0,1.1,25.0,651.0,998.91,718.15
2016,10,20,13,15,906.0,78.0,1.05,25.0,630.0,972.58,701.73
2016,10,20,13,30,899.0,77.0,1.0,25.0,609.0,942.92,683.32
2016,10,20,13,45,890.0,75.5,0.95,25.0,581.5,907.69,661.36
2016,10,20,14,0,881.0,74.0,0.9,25.0,554.0,869.61,637.54
2016,10,20,14,15,867.0,72.0,0.8,25.0,520.0,824.12,607.89
2016,10,20,14,30,853.0,70.0,0.7,25.0,486.0,776.63,576.75
2016,10,20,14,45,833.5,67.5,0.65,25.0,446.0,729.46,546.21
2016,10,20,15,0,814.0,65.0,0.6,25.0,406.0,673.87,509.35
2016,10,20,15,15,786.0,62.0,0.55,24.5,362.0,611.41,466.81
2016,10,20,15,30,758.0,59.0,0.5,24.0,318.0,549.5,422.08
2016,10,20,15,45,716.5,55.0,0.45,23.5,271.0,479.83,369.76
2016,10,20,16,0,675.0,51.0,0.4,23.0,224.0,412.95,317.31
2016,10,20,16,15,611.0,45.0,0.4,22.0,177.0,337.12,256.76
2016,10,20,16,30,547.0,39.0,0.4,21.0,130.0,267.58,198.66
2016,10,20,16,45,434.0,30.5,0.4,20.5,87.0,189.56,132.15
2016,10,20,17,0,321.0,22.0,0.4,20.0,44.0,118.45,47.64
2016,10,20,17,15,160.5,11.0,0.4,19.5,22.0,41.19,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,13.5,0.75,14.5,32.5,68.76,0.0
2016,10,21,7,0,396.0,27.0,0.7,15.0,65.0,163.88,109.43
2016,10,21,7,15,490.0,34.5,0.75,15.5,109.5,228.92,171.79
2016,10,21,7,30,584.0,42.0,0.8,16.0,154.0,307.96,240.28
2016,10,21,7,45,640.0,47.5,0.85,16.5,201.0,376.85,299.47
2016,10,21,8,0,696.0,53.0,0.9,17.0,248.0,450.85,360.46
2016,10,21,8,15,732.5,57.0,0.9,17.5,294.0,516.26,412.2
2016,10,21,8,30,769.0,61.0,0.9,18.0,340.0,583.7,463.22
2016,10,21,8,45,794.0,64.0,0.95,19.0,382.5,643.58,505.98
2016,10,21,9,0,819.0,67.0,1.0,20.0,425.0,703.53,545.52
2016,10,21,9,15,837.0,69.0,0.9,20.5,462.5,749.22,573.15
2016,10,21,9,30,855.0,71.0,0.8,21.0,500.0,800.23,603.55
2016,10,21,9,45,865.0,74.0,0.75,21.5,532.0,844.05,628.89
2016,10,21,10,0,875.0,77.0,0.7,22.0,564.0,885.46,652.1
2016,10,21,10,15,884.0,78.5,0.65,22.0,589.5,921.45,672.62
2016,10,21,10,30,893.0,80.0,0.6,22.0,615.0,954.52,691.07
2016,10,21,10,45,899.0,80.5,0.55,22.5,633.0,980.32,703.45
2016,10,21,11,0,905.0,81.0,0.5,23.0,651.0,1002.7,713.7
2016,10,21,11,15,908.0,81.5,0.45,23.0,661.5,1018.52,721.32
2016,10,21,11,30,911.0,82.0,0.4,23.0,672.0,1030.6,726.84
2016,10,21,11,45,911.0,82.5,0.4,23.5,674.5,1035.83,728.2
2016,10,21,12,0,911.0,83.0,0.4,24.0,677.0,1037.18,727.48
2016,10,21,12,15,909.5,83.0,0.45,24.0,671.5,1032.51,726.0
2016,10,21,12,30,908.0,83.0,0.5,24.0,666.0,1024.01,722.43
2016,10,21,12,45,750.5,133.5,0.55,24.0,609.0,935.69,669.69
2016,10,21,13,0,593.0,184.0,0.6,24.0,552.0,825.21,602.09
2016,10,21,13,15,732.0,134.5,0.7,24.0,574.0,890.39,648.26
2016,10,21,13,30,871.0,85.0,0.8,24.0,596.0,926.29,673.05
2016,10,21,13,45,859.5,83.5,0.9,24.0,568.0,889.58,651.81
2016,10,21,14,0,848.0,82.0,1.0,24.0,540.0,859.23,635.28
2016,10,21,14,15,832.5,80.0,1.1,23.5,506.0,813.01,608.85
2016,10,21,14,30,817.0,78.0,1.2,23.0,472.0,764.96,580.46
2016,10,21,14,45,782.0,73.5,1.35,23.0,425.5,697.64,536.99
2016,10,21,15,0,747.0,69.0,1.5,23.0,379.0,630.91,492.37
2016,10,21,15,15,703.0,71.0,1.4,22.5,337.0,566.81,445.66
2016,10,21,15,30,659.0,73.0,1.3,22.0,295.0,507.8,400.64
2016,10,21,15,45,645.0,64.0,1.25,21.5,254.5,452.67,357.55
2016,10,21,16,0,631.0,55.0,1.2,21.0,214.0,397.7,312.49
2016,10,21,16,15,562.5,48.5,1.15,20.0,168.0,321.93,250.0
2016,10,21,16,30,494.0,42.0,1.1,19.0,122.0,253.25,191.17
2016,10,21,16,45,380.0,32.0,1.1,18.5,81.0,173.92,122.31
2016,10,21,17,0,266.0,22.0,1.1,18.0,40.0,103.3,32.11
2016,10,21,17,15,133.0,11.0,1.1,17.5,20.0,35.77,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,16.5,0.9,12.5,21.0,32.38,0.0
2016,10,22,7,0,104.0,33.0,0.9,13.0,42.0,75.4,49.36
2016,10,22,7,15,139.5,51.5,1.05,13.0,72.5,114.81,87.41
2016,10,22,7,30,175.0,70.0,1.2,13.0,103.0,158.37,126.27
2016,10,22,7,45,198.5,88.5,1.35,13.5,135.5,200.26,163.14
2016,10,22,8,0,222.0,107.0,1.5,14.0,168.0,244.68,201.3
2016,10,22,8,15,241.0,123.0,1.4,14.5,200.0,285.81,235.49
2016,10,22,8,30,260.0,139.0,1.3,15.0,232.0,328.64,269.93
2016,10,22,8,45,215.5,161.5,1.25,15.5,245.5,336.64,274.77
2016,10,22,9,0,171.0,184.0,1.2,16.0,259.0,325.28,264.11
2016,10,22,9,15,281.0,185.5,1.05,16.0,320.5,435.0,350.91
2016,10,22,9,30,391.0,187.0,0.9,16.0,382.0,538.55,428.85
2016,10,22,9,45,382.5,203.0,0.8,16.5,404.0,564.58,444.34
2016,10,22,10,0,374.0,219.0,0.7,17.0,426.0,588.75,458.76
2016,10,22,10,15,298.0,244.5,0.6,17.5,414.5,560.04,433.35
2016,10,22,10,30,222.0,270.0,0.5,18.0,403.0,505.88,390.48
2016,10,22,10,45,323.5,257.5,0.4,18.5,457.0,614.85,468.81
2016,10,22,11,0,425.0,245.0,0.3,19.0,511.0,726.83,543.49
2016,10,22,11,15,536.5,210.0,0.45,19.0,551.0,806.05,599.78
2016,10,22,11,30,648.0,175.0,0.6,19.0,591.0,893.56,659.48
2016,10,22,11,45,692.0,159.5,0.8,19.5,606.0,924.59,680.71
2016,10,22,12,0,736.0,144.0,1.0,20.0,621.0,951.81,700.27
2016,10,22,12,15,614.5,186.0,1.1,20.0,582.0,873.04,650.21
2016,10,22,12,30,493.0,228.0,1.2,20.0,543.0,784.96,591.44
2016,10,22,12,45,545.5,204.0,1.3,20.0,546.0,803.33,608.08
2016,10,22,13,0,598.0,180.0,1.4,20.0,549.0,825.79,625.63
2016,10,22,13,15,646.5,157.0,1.45,20.0,544.0,834.1,632.32
2016,10,22,13,30,695.0,134.0,1.5,20.0,539.0,836.33,635.19
2016,10,22,13,45,624.5,148.0,1.6,20.0,498.5,767.32,589.54
2016,10,22,14,0,554.0,162.0,1.7,20.0,458.0,691.41,537.94
2016,10,22,14,15,667.0,120.0,1.7,19.5,454.5,726.04,566.05
2016,10,22,14,30,780.0,78.0,1.7,19.0,451.0,735.18,574.54
2016,10,22,14,45,642.0,100.5,1.75,19.0,390.5,627.19,497.6
2016,10,22,15,0,504.0,123.0,1.8,19.0,330.0,516.07,413.7
2016,10,22,15,15,479.0,114.5,1.7,18.5,293.5,464.22,374.56
2016,10,22,15,30,454.0,106.0,1.6,18.0,257.0,413.62,334.78
2016,10,22,15,45,431.5,92.0,1.5,18.0,218.0,359.81,290.75
2016,10,22,16,0,409.0,78.0,1.4,18.0,179.0,307.66,246.66
2016,10,22,16,15,360.5,65.0,1.3,17.0,140.0,247.1,195.4
2016,10,22,16,30,312.0,52.0,1.2,16.0,101.0,191.95,147.23
2016,10,22,16,45,236.0,37.0,1.1,15.5,66.5,131.5,93.11
2016,10,22,17,0,160.0,22.0,1.0,15.0,32.0,74.08,12.72
2016,10,22,17,15,80.0,11.0,1.0,14.5,16.0,25.29,0.0
2016,10,22,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,6,45,178.0,14.0,0.85,10.5,30.0,54.23,0.0
2016,10,23,7,0,356.0,28.0,0.8,11.0,60.0,154.13,100.74
2016,10,23,7,15,458.5,36.5,0.9,11.5,104.0,223.68,170.27
2016,10,23,7,30,561.0,45.0,1.0,12.0,148.0,305.42,242.18
2016,10,23,7,45,620.0,51.5,1.15,12.5,195.5,375.4,303.68
2016,10,23,8,0,679.0,58.0,1.3,13.0,243.0,448.27,365.62
2016,10,23,8,15,718.5,62.0,1.3,13.0,289.0,514.72,420.41
2016,10,23,8,30,758.0,66.0,1.3,13.0,335.0,583.44,474.85
2016,10,23,8,45,657.5,92.5,1.3,13.5,346.5,586.6,475.53
2016,10,23,9,0,557.0,119.0,1.3,14.0,358.0,573.93,463.92
2016,10,23,9,15,635.5,109.0,1.35,14.0,405.0,650.89,522.66
2016,10,23,9,30,714.0,99.0,1.4,14.0,452.0,730.58,579.41
2016,10,23,9,45,696.0,113.0,1.45,14.5,475.5,759.43,597.47
2016,10,23,10,0,678.0,127.0,1.5,15.0,499.0,784.22,613.06
2016,10,23,10,15,786.5,105.5,1.55,15.0,556.0,874.23,675.23
2016,10,23,10,30,895.0,84.0,1.6,15.0,613.0,961.29,733.17
2016,10,23,10,45,804.0,113.5,1.7,15.5,599.0,938.98,716.17
2016,10,23,11,0,713.0,143.0,1.8,16.0,585.0,905.61,693.0
2016,10,23,11,15,815.5,114.0,1.85,16.0,628.0,976.92,741.82
2016,10,23,11,30,918.0,85.0,1.9,16.0,671.0,1040.9,783.86
2016,10,23,11,45,920.0,84.5,2.0,16.5,673.5,1046.87,786.73
2016,10,23,12,0,922.0,84.0,2.1,17.0,676.0,1048.95,787.87
2016,10,23,12,15,744.0,141.5,2.15,17.0,616.5,954.04,725.17
2016,10,23,12,30,566.0,199.0,2.2,17.0,557.0,825.34,638.02
2016,10,23,12,45,728.5,144.5,2.25,17.0,596.0,926.58,710.67
2016,10,23,13,0,891.0,90.0,2.3,17.0,635.0,989.83,753.84
2016,10,23,13,15,883.0,89.0,2.35,17.0,614.0,962.97,736.28
2016,10,23,13,30,875.0,88.0,2.4,17.0,593.0,943.09,724.45
2016,10,23,13,45,690.5,132.0,2.45,17.0,518.5,808.89,632.23
2016,10,23,14,0,506.0,176.0,2.5,17.0,444.0,665.59,528.98
2016,10,23,14,15,546.0,152.0,2.5,17.0,424.5,652.28,521.99
2016,10,23,14,30,586.0,128.0,2.5,17.0,405.0,642.08,515.86
2016,10,23,14,45,572.5,119.0,2.5,17.0,371.0,595.08,480.78
2016,10,23,15,0,559.0,110.0,2.5,17.0,337.0,547.4,444.61
2016,10,23,15,15,529.0,103.0,2.35,16.5,298.5,490.44,400.36
2016,10,23,15,30,499.0,96.0,2.2,16.0,260.0,429.77,352.06
2016,10,23,15,45,466.5,85.0,2.1,16.0,219.5,371.44,303.62
2016,10,23,16,0,434.0,74.0,2.0,16.0,179.0,315.79,255.91
2016,10,23,16,15,382.5,61.5,1.75,15.0,139.0,253.08,201.88
2016,10,23,16,30,331.0,49.0,1.5,14.0,99.0,196.08,151.32
2016,10,23,16,45,239.0,35.0,1.25,13.5,64.0,130.57,92.06
2016,10,23,17,0,147.0,21.0,1.0,13.0,29.0,69.13,0.0
2016,10,23,17,15,73.5,10.5,1.0,13.0,14.5,23.6,0.0
2016,10,23,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,2.4,13.5,11.5,9.82,0.0
2016,10,24,7,0,0.0,23.0,2.6,14.0,23.0,19.25,8.29
2016,10,24,7,15,1.0,42.0,2.7,14.0,42.5,37.79,25.66
2016,10,24,7,30,2.0,61.0,2.8,14.0,62.0,56.01,41.72
2016,10,24,7,45,10.0,79.5,2.9,14.0,82.5,76.99,60.03
2016,10,24,8,0,18.0,98.0,3.0,14.0,103.0,98.89,79.01
2016,10,24,8,15,25.0,116.0,3.05,14.0,124.0,129.29,104.98
2016,10,24,8,30,32.0,134.0,3.1,14.0,145.0,153.23,125.21
2016,10,24,8,45,150.0,152.5,3.2,14.5,215.0,268.34,222.79
2016,10,24,9,0,268.0,171.0,3.3,15.0,285.0,397.58,328.68
2016,10,24,9,15,186.0,192.5,3.3,15.0,275.0,354.46,291.62
2016,10,24,9,30,104.0,214.0,3.3,15.0,265.0,302.69,247.56
2016,10,24,9,45,52.0,173.5,3.35,15.0,199.0,213.22,173.55
2016,10,24,10,0,0.0,133.0,3.4,15.0,133.0,114.57,90.4
2016,10,24,10,15,16.0,183.0,3.45,15.0,192.5,177.83,143.1
2016,10,24,10,30,32.0,233.0,3.5,15.0,252.0,263.72,212.92
2016,10,24,10,45,25.0,229.5,3.6,15.5,244.5,233.72,187.77
2016,10,24,11,0,18.0,226.0,3.7,16.0,237.0,223.03,178.45
2016,10,24,11,15,10.0,202.5,3.75,16.0,209.0,190.91,152.13
2016,10,24,11,30,2.0,179.0,3.8,16.0,181.0,159.46,126.24
2016,10,24,11,45,1.0,127.5,3.9,16.0,128.5,109.52,85.41
2016,10,24,12,0,0.0,76.0,4.0,16.0,76.0,63.19,47.13
2016,10,24,12,15,0.0,87.5,4.0,16.0,87.5,72.8,55.15
2016,10,24,12,30,0.0,99.0,4.0,16.0,99.0,82.72,63.39
2016,10,24,12,45,0.0,59.0,4.05,16.0,59.0,48.98,35.38
2016,10,24,13,0,0.0,19.0,4.1,16.0,19.0,15.72,7.57
2016,10,24,13,15,0.0,15.0,4.1,16.0,15.0,12.4,4.8
2016,10,24,13,30,0.0,11.0,4.1,16.0,11.0,9.09,2.01
2016,10,24,13,45,0.0,61.5,4.1,16.0,61.5,51.01,37.33
2016,10,24,14,0,0.0,112.0,4.1,16.0,112.0,95.05,74.19
2016,10,24,14,15,0.0,60.5,4.0,16.0,60.5,50.14,36.72
2016,10,24,14,30,0.0,9.0,3.9,16.0,9.0,7.42,0.65
2016,10,24,14,45,0.0,7.5,3.8,16.0,7.5,6.18,0.0
2016,10,24,15,0,0.0,6.0,3.7,16.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,1.5,2.25,14.0,1.5,1.28,0.0
2016,10,25,7,0,0.0,3.0,2.3,14.0,3.0,2.46,0.0
2016,10,25,7,15,0.0,6.0,2.4,14.0,6.0,4.92,0.0
2016,10,25,7,30,0.0,9.0,2.5,14.0,9.0,7.39,0.61
2016,10,25,7,45,0.0,12.0,2.65,14.5,12.0,9.86,2.79
2016,10,25,8,0,0.0,15.0,2.8,15.0,15.0,12.34,4.94
2016,10,25,8,15,0.0,18.5,2.8,15.0,18.5,15.23,7.44
2016,10,25,8,30,0.0,22.0,2.8,15.0,22.0,18.13,9.92
2016,10,25,8,45,0.0,42.0,2.85,15.5,42.0,34.71,24.03
2016,10,25,9,0,0.0,62.0,2.9,16.0,62.0,51.36,38.01
2016,10,25,9,15,0.0,64.5,2.95,16.0,64.5,53.46,39.67
2016,10,25,9,30,0.0,67.0,3.0,16.0,67.0,55.56,41.34
2016,10,25,9,45,0.0,52.0,3.05,16.0,52.0,43.07,30.75
2016,10,25,10,0,0.0,37.0,3.1,16.0,37.0,30.62,20.22
2016,10,25,10,15,0.0,72.5,3.2,16.0,72.5,60.2,44.97
2016,10,25,10,30,0.0,108.0,3.3,16.0,108.0,90.97,70.46
2016,10,25,10,45,0.0,131.5,3.45,16.5,131.5,112.53,87.97
2016,10,25,11,0,0.0,155.0,3.6,17.0,155.0,134.63,105.76
2016,10,25,11,15,0.0,121.5,3.6,17.0,121.5,103.1,79.87
2016,10,25,11,30,0.0,88.0,3.6,17.0,88.0,73.21,55.26
2016,10,25,11,45,0.0,126.0,3.6,17.0,126.0,107.18,83.21
2016,10,25,12,0,0.0,164.0,3.6,17.0,164.0,142.97,112.38
2016,10,25,12,15,0.0,121.5,3.55,17.0,121.5,103.06,79.77
2016,10,25,12,30,0.0,79.0,3.5,17.0,79.0,65.68,49.05
2016,10,25,12,45,0.0,95.5,3.5,17.0,95.5,79.63,60.65
2016,10,25,13,0,0.0,112.0,3.5,17.0,112.0,94.51,72.97
2016,10,25,13,15,0.0,108.0,3.45,17.0,108.0,90.95,70.11
2016,10,25,13,30,0.0,104.0,3.4,17.0,104.0,87.41,67.29
2016,10,25,13,45,0.0,112.0,3.35,17.5,112.0,94.88,73.44
2016,10,25,14,0,0.0,120.0,3.3,18.0,120.0,102.62,79.81
2016,10,25,14,15,0.0,97.5,3.15,17.5,97.5,81.98,63.02
2016,10,25,14,30,0.0,75.0,3.0,17.0,75.0,62.23,46.81
2016,10,25,14,45,0.0,86.0,2.95,17.0,86.0,72.01,55.14
2016,10,25,15,0,0.0,97.0,2.9,17.0,97.0,82.9,64.39
2016,10,25,15,15,0.0,85.5,2.7,17.0,85.5,72.66,55.9
2016,10,25,15,30,0.0,74.0,2.5,17.0,74.0,62.5,47.4
2016,10,25,15,45,0.0,62.0,2.35,17.0,62.0,51.92,38.45
2016,10,25,16,0,0.0,50.0,2.2,17.0,50.0,41.39,29.43
2016,10,25,16,15,0.0,38.0,1.95,16.5,38.0,31.41,20.82
2016,10,25,16,30,0.0,26.0,1.7,16.0,26.0,21.45,12.15
2016,10,25,16,45,0.0,16.5,1.5,16.0,16.5,13.59,4.78
2016,10,25,17,0,0.0,7.0,1.3,16.0,7.0,5.75,0.0
2016,10,25,17,15,0.0,3.5,1.25,15.5,3.5,2.99,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,152.0,12.5,0.9,13.5,24.5,47.22,0.0
2016,10,26,7,0,304.0,25.0,0.9,14.0,49.0,134.45,76.92
2016,10,26,7,15,411.5,34.5,1.0,14.0,91.0,206.15,154.45
2016,10,26,7,30,519.0,44.0,1.1,14.0,133.0,288.25,226.8
2016,10,26,7,45,583.0,50.0,1.25,14.5,178.5,357.54,287.54
2016,10,26,8,0,647.0,56.0,1.4,15.0,224.0,433.04,351.42
2016,10,26,8,15,687.5,60.0,1.55,15.5,269.0,495.26,402.96
2016,10,26,8,30,728.0,64.0,1.7,16.0,314.0,562.84,456.76
2016,10,26,8,45,757.5,67.0,1.85,16.5,356.0,623.66,503.64
2016,10,26,9,0,787.0,70.0,2.0,17.0,398.0,685.02,547.77
2016,10,26,9,15,806.5,72.5,2.15,17.0,435.0,738.11,585.95
2016,10,26,9,30,826.0,75.0,2.3,17.0,472.0,790.12,622.91
2016,10,26,9,45,845.0,75.0,2.45,17.5,504.5,837.16,654.68
2016,10,26,10,0,864.0,75.0,2.6,18.0,537.0,873.25,678.42
2016,10,26,10,15,873.0,76.5,2.7,18.0,561.5,908.61,702.49
2016,10,26,10,30,882.0,78.0,2.8,18.0,586.0,941.11,724.52
2016,10,26,10,45,886.0,79.5,2.9,18.5,603.5,965.71,739.75
2016,10,26,11,0,890.0,81.0,3.0,19.0,621.0,986.9,752.73
2016,10,26,11,15,893.0,81.5,3.05,19.0,631.0,1002.29,762.89
2016,10,26,11,30,896.0,82.0,3.1,19.0,641.0,1014.04,770.77
2016,10,26,11,45,894.5,83.0,3.15,19.5,643.0,1018.13,772.19
2016,10,26,12,0,893.0,84.0,3.2,20.0,645.0,1018.43,771.28
2016,10,26,12,15,892.0,84.0,3.2,20.0,640.5,1014.22,768.59
2016,10,26,12,30,891.0,84.0,3.2,20.0,636.0,1006.26,763.56
2016,10,26,12,45,882.5,85.0,3.25,20.0,622.5,988.43,752.41
2016,10,26,13,0,874.0,86.0,3.3,20.0,609.0,967.18,739.06
2016,10,26,13,15,868.0,85.0,3.3,19.5,589.5,942.59,724.5
2016,10,26,13,30,862.0,84.0,3.3,19.0,570.0,914.81,707.69
2016,10,26,13,45,848.5,83.5,3.3,19.0,542.5,887.38,689.74
2016,10,26,14,0,835.0,83.0,3.3,19.0,515.0,847.44,662.81
2016,10,26,14,15,819.5,81.0,3.2,19.0,481.5,801.78,631.03
2016,10,26,14,30,804.0,79.0,3.1,19.0,448.0,754.34,597.66
2016,10,26,14,45,779.5,76.5,3.05,19.0,408.5,698.04,557.51
2016,10,26,15,0,755.0,74.0,3.0,19.0,369.0,641.31,516.33
2016,10,26,15,15,722.0,70.0,2.85,18.5,326.0,577.23,467.46
2016,10,26,15,30,689.0,66.0,2.7,18.0,283.0,517.55,420.05
2016,10,26,15,45,638.5,61.0,2.55,17.5,237.0,445.57,361.33
2016,10,26,16,0,588.0,56.0,2.4,17.0,191.0,377.58,303.8
2016,10,26,16,15,510.0,48.5,2.0,16.5,146.0,299.15,236.01
2016,10,26,16,30,432.0,41.0,1.6,16.0,101.0,228.89,173.57
2016,10,26,16,45,216.0,33.0,1.25,15.5,63.0,122.58,81.09
2016,10,26,17,0,0.0,25.0,0.9,15.0,25.0,25.07,0.0
2016,10,26,17,15,0.0,12.5,0.85,14.5,12.5,10.67,0.0
2016,10,26,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,24.0,13.0,1.1,13.5,14.5,16.89,0.0
2016,10,27,7,0,48.0,26.0,1.2,14.0,29.0,44.8,21.45
2016,10,27,7,15,86.5,43.5,1.4,14.0,55.5,81.95,60.12
2016,10,27,7,30,125.0,61.0,1.6,14.0,82.0,129.41,101.88
2016,10,27,7,45,142.0,80.0,1.85,14.5,111.0,157.16,126.97
2016,10,27,8,0,159.0,99.0,2.1,15.0,140.0,194.48,159.44
2016,10,27,8,15,170.5,117.5,2.15,15.0,169.0,229.62,189.59
2016,10,27,8,30,182.0,136.0,2.2,15.0,198.0,265.77,219.9
2016,10,27,8,45,91.0,116.5,2.25,15.5,147.5,186.68,153.3
2016,10,27,9,0,0.0,97.0,2.3,16.0,97.0,82.61,64.19
2016,10,27,9,15,20.0,144.0,2.3,16.0,153.5,143.81,115.74
2016,10,27,9,30,40.0,191.0,2.3,16.0,210.0,224.62,182.0
2016,10,27,9,45,46.0,206.5,2.3,16.0,229.5,247.69,200.2
2016,10,27,10,0,52.0,222.0,2.3,16.0,249.0,271.27,218.83
2016,10,27,10,15,75.0,240.0,2.25,16.0,281.5,313.96,253.01
2016,10,27,10,30,98.0,258.0,2.2,16.0,314.0,357.96,287.69
2016,10,27,10,45,121.5,269.0,2.2,16.5,341.0,415.36,331.61
2016,10,27,11,0,145.0,280.0,2.2,17.0,368.0,453.54,360.23
2016,10,27,11,15,79.0,248.0,2.25,17.0,296.0,329.55,262.76
2016,10,27,11,30,13.0,216.0,2.3,17.0,224.0,208.39,165.02
2016,10,27,11,45,13.5,216.5,2.35,17.0,225.0,209.33,166.11
2016,10,27,12,0,14.0,217.0,2.4,17.0,226.0,210.35,166.96
2016,10,27,12,15,7.0,171.0,2.35,16.5,175.5,157.15,124.2
2016,10,27,12,30,0.0,125.0,2.3,16.0,125.0,106.41,82.83
2016,10,27,12,45,3.0,157.5,2.25,16.0,159.0,140.22,110.79
2016,10,27,13,0,6.0,190.0,2.2,16.0,193.0,175.51,139.62
2016,10,27,13,15,3.0,153.0,2.05,16.0,154.5,136.25,107.61
2016,10,27,13,30,0.0,116.0,1.9,16.0,116.0,98.52,76.68
2016,10,27,13,45,0.0,97.0,1.75,16.0,97.0,81.24,62.53
2016,10,27,14,0,0.0,78.0,1.6,16.0,78.0,64.76,48.93
2016,10,27,14,15,3.5,117.5,1.5,16.0,119.5,103.79,81.73
2016,10,27,14,30,7.0,157.0,1.4,16.0,161.0,146.83,117.45
2016,10,27,14,45,3.5,99.0,1.3,16.0,101.0,86.98,67.9
2016,10,27,15,0,0.0,41.0,1.2,16.0,41.0,33.88,23.25
2016,10,27,15,15,0.0,36.0,1.15,16.0,36.0,29.72,19.79
2016,10,27,15,30,0.0,31.0,1.1,16.0,31.0,25.57,16.27
2016,10,27,15,45,0.0,25.5,1.05,16.0,25.5,21.01,12.35
2016,10,27,16,0,0.0,20.0,1.0,16.0,20.0,16.46,8.4
2016,10,27,16,15,0.0,15.0,0.85,15.5,15.0,12.33,4.8
2016,10,27,16,30,0.0,10.0,0.7,15.0,10.0,8.21,1.17
2016,10,27,16,45,0.0,6.0,0.6,15.0,6.0,4.92,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.85,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.5,0.45,14.0,1.5,1.28,0.0
2016,10,28,7,0,0.0,3.0,0.4,14.0,3.0,2.46,0.0
2016,10,28,7,15,0.0,6.5,0.4,14.0,6.5,5.33,0.0
2016,10,28,7,30,0.0,10.0,0.4,14.0,10.0,8.21,1.32
2016,10,28,7,45,0.0,14.0,0.4,14.5,14.0,11.51,4.23
2016,10,28,8,0,0.0,18.0,0.4,15.0,18.0,14.81,7.11
2016,10,28,8,15,0.0,21.5,0.5,15.0,21.5,17.71,9.62
2016,10,28,8,30,0.0,25.0,0.6,15.0,25.0,20.61,12.11
2016,10,28,8,45,82.5,99.0,0.7,15.5,132.5,161.06,132.21
2016,10,28,9,0,165.0,173.0,0.8,16.0,240.0,311.83,254.05
2016,10,28,9,15,82.5,135.0,1.0,16.0,168.5,208.04,168.92
2016,10,28,9,30,0.0,97.0,1.2,16.0,97.0,81.76,63.07
2016,10,28,9,45,0.0,78.5,1.4,16.5,78.5,65.17,49.22
2016,10,28,10,0,0.0,60.0,1.6,17.0,60.0,49.74,36.17
2016,10,28,10,15,2.0,119.0,1.75,17.0,120.5,103.27,80.56
2016,10,28,10,30,4.0,178.0,1.9,17.0,181.0,162.21,128.51
2016,10,28,10,45,4.5,183.5,2.1,17.0,187.0,167.82,132.82
2016,10,28,11,0,5.0,189.0,2.3,17.0,193.0,173.54,137.36
2016,10,28,11,15,2.5,134.0,2.4,17.0,136.0,117.37,91.62
2016,10,28,11,30,0.0,79.0,2.5,17.0,79.0,65.67,49.06
2016,10,28,11,45,0.0,80.0,2.7,17.5,80.0,66.51,49.68
2016,10,28,12,0,0.0,81.0,2.9,18.0,81.0,67.35,50.27
2016,10,28,12,15,0.0,104.5,2.95,18.0,104.5,87.7,67.01
2016,10,28,12,30,0.0,128.0,3.0,18.0,128.0,109.25,84.67
2016,10,28,12,45,0.0,144.5,3.05,18.0,144.5,124.9,97.47
2016,10,28,13,0,0.0,161.0,3.1,18.0,161.0,141.04,110.68
2016,10,28,13,15,0.0,155.5,3.1,17.5,155.5,135.99,106.88
2016,10,28,13,30,0.0,150.0,3.1,17.0,150.0,131.01,103.18
2016,10,28,13,45,0.0,153.5,3.15,17.0,153.5,134.97,106.62
2016,10,28,14,0,0.0,157.0,3.2,17.0,157.0,139.22,110.3
2016,10,28,14,15,0.0,87.0,3.15,17.0,87.0,72.52,55.3
2016,10,28,14,30,0.0,17.0,3.1,17.0,17.0,14.02,6.23
2016,10,28,14,45,0.0,31.5,3.05,17.0,31.5,26.01,16.44
2016,10,28,15,0,0.0,46.0,3.0,17.0,46.0,38.03,26.68
2016,10,28,15,15,0.0,40.5,2.8,16.5,40.5,33.46,22.89
2016,10,28,15,30,0.0,35.0,2.6,16.0,35.0,28.89,19.06
2016,10,28,15,45,0.0,29.0,2.4,16.0,29.0,23.91,14.79
2016,10,28,16,0,0.0,23.0,2.2,16.0,23.0,18.94,10.47
2016,10,28,16,15,0.0,17.5,1.85,15.0,17.5,14.4,6.53
2016,10,28,16,30,0.0,12.0,1.5,14.0,12.0,9.86,2.53
2016,10,28,16,45,0.0,7.0,1.2,13.5,7.0,5.74,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.71,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,6.5,0.9,13.5,6.5,5.55,0.0
2016,10,29,7,0,0.0,13.0,1.0,14.0,13.0,10.7,0.0
2016,10,29,7,15,0.0,27.0,1.2,14.0,27.0,22.31,12.53
2016,10,29,7,30,0.0,41.0,1.4,14.0,41.0,34.74,23.64
2016,10,29,7,45,0.0,57.0,1.6,14.5,57.0,49.36,36.37
2016,10,29,8,0,0.0,73.0,1.8,15.0,73.0,63.96,48.92
2016,10,29,8,15,0.0,89.0,1.9,15.0,89.0,78.6,61.43
2016,10,29,8,30,0.0,105.0,2.0,15.0,105.0,93.32,73.83
2016,10,29,8,45,4.0,124.0,2.1,15.5,125.5,114.06,91.06
2016,10,29,9,0,8.0,143.0,2.2,16.0,146.0,135.32,108.49
2016,10,29,9,15,4.0,81.0,2.3,16.0,82.5,70.51,54.15
2016,10,29,9,30,0.0,19.0,2.4,16.0,19.0,15.68,7.68
2016,10,29,9,45,22.5,117.0,2.55,16.5,129.0,128.26,102.69
2016,10,29,10,0,45.0,215.0,2.7,17.0,239.0,257.98,207.97
2016,10,29,10,15,97.0,236.5,2.85,17.0,290.5,331.34,267.44
2016,10,29,10,30,149.0,258.0,3.0,17.0,342.0,427.35,343.39
2016,10,29,10,45,158.0,266.5,3.2,17.5,358.0,448.97,359.18
2016,10,29,11,0,167.0,275.0,3.4,18.0,374.0,470.47,375.13
2016,10,29,11,15,83.5,179.0,3.45,18.0,228.5,275.38,221.28
2016,10,29,11,30,0.0,83.0,3.5,18.0,83.0,69.01,51.53
2016,10,29,11,45,19.0,167.5,3.55,18.0,179.5,166.12,131.86
2016,10,29,12,0,38.0,252.0,3.6,18.0,276.0,294.62,234.87
2016,10,29,12,15,38.0,250.0,3.55,18.0,273.5,292.27,232.67
