Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,38.0,248.0,3.5,18.0,271.0,289.94,230.92
2016,10,29,12,45,37.5,243.0,3.45,18.0,265.5,283.59,226.02
2016,10,29,13,0,37.0,238.0,3.4,18.0,260.0,277.3,221.21
2016,10,29,13,15,263.0,215.0,3.35,18.0,360.5,505.07,406.6
2016,10,29,13,30,489.0,192.0,3.3,18.0,461.0,701.31,558.28
2016,10,29,13,45,493.5,179.0,3.25,18.0,439.0,675.58,538.69
2016,10,29,14,0,498.0,166.0,3.2,18.0,417.0,647.62,518.79
2016,10,29,14,15,368.5,176.0,3.1,18.0,355.0,514.37,415.93
2016,10,29,14,30,239.0,186.0,3.0,18.0,293.0,409.83,332.6
2016,10,29,14,45,183.5,172.0,2.9,18.0,250.0,326.77,266.57
2016,10,29,15,0,128.0,158.0,2.8,18.0,207.0,264.38,215.61
2016,10,29,15,15,121.0,140.0,2.6,17.5,181.5,233.98,191.24
2016,10,29,15,30,114.0,122.0,2.4,17.0,156.0,204.19,166.75
2016,10,29,15,45,103.0,103.0,2.2,17.0,130.0,171.6,139.08
2016,10,29,16,0,92.0,84.0,2.0,17.0,104.0,140.17,111.88
2016,10,29,16,15,75.5,64.5,1.7,16.0,78.0,106.8,83.04
2016,10,29,16,30,59.0,45.0,1.4,15.0,52.0,75.07,55.07
2016,10,29,16,45,29.5,27.5,1.15,14.5,31.0,42.24,22.38
2016,10,29,17,0,0.0,10.0,0.9,14.0,10.0,8.54,0.0
2016,10,29,17,15,0.0,5.0,0.85,14.0,5.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,2.6,14.0,11.0,9.39,0.0
2016,10,30,7,0,0.0,22.0,2.8,14.0,22.0,19.54,2.42
2016,10,30,7,15,35.5,41.0,2.85,14.0,46.5,56.06,39.1
2016,10,30,7,30,71.0,60.0,2.9,14.0,71.0,99.62,77.28
2016,10,30,7,45,92.0,80.0,3.0,14.0,99.5,135.3,108.88
2016,10,30,8,0,113.0,100.0,3.1,14.0,128.0,173.21,142.12
2016,10,30,8,15,128.5,119.0,3.2,14.0,156.5,208.8,172.92
2016,10,30,8,30,144.0,138.0,3.3,14.0,185.0,245.94,204.48
2016,10,30,8,45,159.5,153.0,3.45,14.5,211.5,279.5,232.22
2016,10,30,9,0,175.0,168.0,3.6,15.0,238.0,314.4,260.54
2016,10,30,9,15,87.5,98.5,3.7,15.0,133.5,171.13,141.24
2016,10,30,9,30,0.0,29.0,3.8,15.0,29.0,23.95,14.74
2016,10,30,9,45,28.0,123.5,3.95,15.5,138.0,139.95,113.12
2016,10,30,10,0,56.0,218.0,4.1,16.0,247.0,272.04,221.16
2016,10,30,10,15,28.0,150.0,4.25,16.0,164.5,169.03,136.15
2016,10,30,10,30,0.0,82.0,4.4,16.0,82.0,68.13,51.52
2016,10,30,10,45,0.5,126.5,4.55,16.0,127.0,108.71,85.23
2016,10,30,11,0,1.0,171.0,4.7,16.0,172.0,152.01,120.77
2016,10,30,11,15,394.0,148.0,4.8,16.0,387.0,591.46,484.13
2016,10,30,11,30,787.0,125.0,4.9,16.0,602.0,974.07,769.21
2016,10,30,11,45,533.5,198.5,5.0,16.5,523.0,798.54,637.1
2016,10,30,12,0,280.0,272.0,5.1,17.0,444.0,607.54,486.64
2016,10,30,12,15,534.5,197.5,5.05,17.0,520.5,796.6,636.87
2016,10,30,12,30,789.0,123.0,5.0,17.0,597.0,968.56,761.91
2016,10,30,12,45,501.5,193.5,5.0,17.0,492.5,747.89,598.49
2016,10,30,13,0,214.0,264.0,5.0,17.0,388.0,501.57,404.5
2016,10,30,13,15,148.0,252.0,4.9,17.0,336.5,420.54,340.28
2016,10,30,13,30,82.0,240.0,4.8,17.0,285.0,322.81,261.27
2016,10,30,13,45,231.5,215.5,4.75,17.0,333.0,463.91,378.28
2016,10,30,14,0,381.0,191.0,4.7,17.0,381.0,556.43,454.36
2016,10,30,14,15,358.5,185.5,4.55,16.5,354.5,517.83,424.32
2016,10,30,14,30,336.0,180.0,4.4,16.0,328.0,479.83,394.91
2016,10,30,14,45,495.0,136.0,4.25,16.0,332.5,549.21,452.59
2016,10,30,15,0,654.0,92.0,4.1,16.0,337.0,594.33,489.4
2016,10,30,15,15,614.5,86.5,3.85,15.5,294.5,528.81,436.78
2016,10,30,15,30,575.0,81.0,3.6,15.0,252.0,465.35,384.86
2016,10,30,15,45,539.0,71.0,3.4,15.0,210.0,401.71,330.71
2016,10,30,16,0,503.0,61.0,3.2,15.0,168.0,340.8,277.15
2016,10,30,16,15,413.5,51.5,3.0,14.5,125.0,259.9,206.73
2016,10,30,16,30,324.0,42.0,2.8,14.0,82.0,188.53,142.79
2016,10,30,16,45,191.5,28.0,2.6,14.0,49.0,107.29,58.95
2016,10,30,17,0,59.0,14.0,2.4,14.0,16.0,27.29,0.0
2016,10,30,17,15,29.5,7.0,2.35,14.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,7.5,1.05,12.0,7.5,6.4,0.0
2016,10,31,7,0,0.0,15.0,1.1,12.0,15.0,12.37,0.0
2016,10,31,7,15,0.0,31.5,1.2,12.5,31.5,27.6,16.65
2016,10,31,7,30,0.0,48.0,1.3,13.0,48.0,42.98,30.57
2016,10,31,7,45,3.5,67.0,1.45,13.5,68.0,62.66,47.71
2016,10,31,8,0,7.0,86.0,1.6,14.0,88.0,82.61,64.94
2016,10,31,8,15,13.0,103.0,1.7,14.0,107.0,102.17,81.8
2016,10,31,8,30,19.0,120.0,1.8,14.0,126.0,122.44,99.06
2016,10,31,8,45,24.0,136.0,1.9,14.0,144.5,141.6,115.18
2016,10,31,9,0,29.0,152.0,2.0,14.0,163.0,173.83,141.95
2016,10,31,9,15,17.0,154.0,2.05,14.0,161.0,153.21,124.2
2016,10,31,9,30,5.0,156.0,2.1,14.0,159.0,144.52,116.38
2016,10,31,9,45,18.0,179.0,2.15,14.5,188.5,178.64,144.55
2016,10,31,10,0,31.0,202.0,2.2,15.0,218.0,231.23,187.15
2016,10,31,10,15,43.0,218.5,2.25,15.0,242.0,261.35,211.38
2016,10,31,10,30,55.0,235.0,2.3,15.0,266.0,292.27,236.13
2016,10,31,10,45,68.5,248.0,2.4,15.0,287.5,321.05,259.14
2016,10,31,11,0,82.0,261.0,2.5,15.0,309.0,350.37,282.46
2016,10,31,11,15,61.0,254.5,2.55,15.0,291.0,321.9,259.04
2016,10,31,11,30,40.0,248.0,2.6,15.0,273.0,293.12,235.48
2016,10,31,11,45,40.0,249.5,2.7,15.5,274.0,294.89,236.56
2016,10,31,12,0,40.0,251.0,2.8,16.0,275.0,296.69,237.6
2016,10,31,12,15,31.5,239.5,2.85,16.0,258.5,274.46,219.75
2016,10,31,12,30,23.0,228.0,2.9,16.0,242.0,232.48,186.12
2016,10,31,12,45,23.0,223.5,2.95,16.0,237.0,227.9,182.71
2016,10,31,13,0,23.0,219.0,3.0,16.0,232.0,223.39,179.28
2016,10,31,13,15,11.5,114.5,3.05,16.0,121.0,108.1,85.12
2016,10,31,13,30,0.0,10.0,3.1,16.0,10.0,8.26,1.32
2016,10,31,13,45,11.5,98.5,3.15,16.0,104.5,93.06,73.12
2016,10,31,14,0,23.0,187.0,3.2,16.0,199.0,191.34,154.61
2016,10,31,14,15,11.5,97.0,3.2,15.5,103.0,91.4,71.93
2016,10,31,14,30,0.0,7.0,3.2,15.0,7.0,5.77,0.0
2016,10,31,14,45,0.0,20.0,3.2,15.0,20.0,16.49,8.48
2016,10,31,15,0,0.0,33.0,3.2,15.0,33.0,27.24,17.71
2016,10,31,15,15,0.0,29.0,3.1,15.0,29.0,23.92,14.89
2016,10,31,15,30,0.0,25.0,3.0,15.0,25.0,20.6,12.05
2016,10,31,15,45,0.0,20.5,2.9,15.0,20.5,16.88,8.82
2016,10,31,16,0,0.0,16.0,2.8,15.0,16.0,13.16,5.56
2016,10,31,16,15,0.0,11.5,2.7,14.5,11.5,9.45,2.31
2016,10,31,16,30,0.0,7.0,2.6,14.0,7.0,5.74,0.0
2016,10,31,16,45,0.0,4.0,2.55,14.0,4.0,3.28,0.0
2016,10,31,17,0,0.0,1.0,2.5,14.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,2.55,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,6,45,93.0,11.0,0.9,11.0,16.5,32.19,0.0
2016,11,1,7,0,186.0,22.0,0.9,11.0,33.0,91.92,7.34
2016,11,1,7,15,312.0,33.5,1.0,11.5,71.5,170.74,124.77
2016,11,1,7,30,438.0,45.0,1.1,12.0,110.0,256.73,202.31
2016,11,1,7,45,516.0,52.0,1.25,12.5,155.0,329.45,266.47
2016,11,1,8,0,594.0,59.0,1.4,13.0,200.0,409.85,335.15
2016,11,1,8,15,642.0,64.0,1.45,13.0,244.5,477.42,391.99
2016,11,1,8,30,690.0,69.0,1.5,13.0,289.0,548.39,449.56
2016,11,1,8,45,724.0,72.5,1.55,13.5,331.0,607.06,495.06
2016,11,1,9,0,758.0,76.0,1.6,14.0,373.0,670.65,541.3
2016,11,1,9,15,780.5,78.5,1.55,14.5,410.0,724.69,577.94
2016,11,1,9,30,803.0,81.0,1.5,15.0,447.0,777.92,612.99
2016,11,1,9,45,819.0,83.5,1.45,15.5,478.5,824.48,642.38
2016,11,1,10,0,835.0,86.0,1.4,16.0,510.0,869.14,669.81
2016,11,1,10,15,845.5,87.5,1.3,16.0,535.0,905.37,691.47
2016,11,1,10,30,856.0,89.0,1.2,16.0,560.0,938.85,710.95
2016,11,1,10,45,863.5,90.0,1.1,16.5,578.0,965.88,724.45
2016,11,1,11,0,871.0,91.0,1.0,17.0,596.0,989.64,735.62
2016,11,1,11,15,874.5,91.5,0.9,17.0,606.0,1005.4,742.84
2016,11,1,11,30,878.0,92.0,0.8,17.0,616.0,1017.53,747.8
2016,11,1,11,45,878.0,92.0,0.75,17.0,618.0,1021.81,748.98
2016,11,1,12,0,878.0,92.0,0.7,17.0,620.0,1022.32,748.05
2016,11,1,12,15,601.0,172.5,0.65,17.0,532.5,842.79,630.64
2016,11,1,12,30,324.0,253.0,0.6,17.0,445.0,625.87,478.31
2016,11,1,12,45,321.5,249.0,0.55,17.0,435.5,614.59,472.68
2016,11,1,13,0,319.0,245.0,0.5,17.0,426.0,602.05,463.69
2016,11,1,13,15,585.0,165.0,0.45,17.0,484.0,773.81,588.85
2016,11,1,13,30,851.0,85.0,0.4,17.0,542.0,913.56,679.04
2016,11,1,13,45,836.5,84.0,0.4,17.0,514.0,875.06,652.58
2016,11,1,14,0,822.0,83.0,0.4,17.0,486.0,834.21,627.26
2016,11,1,14,15,803.5,80.5,0.4,17.0,452.0,786.14,596.73
2016,11,1,14,30,785.0,78.0,0.4,17.0,418.0,736.59,564.68
2016,11,1,14,45,757.0,75.5,0.4,17.0,379.0,678.74,526.08
2016,11,1,15,0,729.0,73.0,0.4,17.0,340.0,620.81,486.48
2016,11,1,15,15,692.0,69.0,0.4,16.5,297.0,559.38,442.02
2016,11,1,15,30,655.0,65.0,0.4,16.0,254.0,496.02,394.23
2016,11,1,15,45,602.0,58.5,0.4,16.0,209.5,423.03,336.33
2016,11,1,16,0,549.0,52.0,0.4,16.0,165.0,354.44,279.6
2016,11,1,16,15,459.5,44.0,0.5,15.5,122.0,273.02,211.87
2016,11,1,16,30,370.0,36.0,0.6,15.0,79.0,201.2,148.55
2016,11,1,16,45,223.5,23.5,0.7,14.5,45.5,112.09,48.71
2016,11,1,17,0,77.0,11.0,0.8,14.0,12.0,29.49,0.0
2016,11,1,17,15,38.5,5.5,0.8,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,0.7,9.5,15.5,35.7,0.0
2016,11,2,7,0,221.0,20.0,0.7,10.0,31.0,100.29,0.0
2016,11,2,7,15,345.5,30.5,0.85,10.5,70.0,180.44,130.67
2016,11,2,7,30,470.0,41.0,1.0,11.0,109.0,266.51,210.03
2016,11,2,7,45,542.0,48.0,1.2,11.5,154.0,337.76,273.63
2016,11,2,8,0,614.0,55.0,1.4,12.0,199.0,416.14,341.24
2016,11,2,8,15,660.5,60.0,1.4,12.5,243.0,483.65,397.4
2016,11,2,8,30,707.0,65.0,1.4,13.0,287.0,550.91,451.19
2016,11,2,8,45,739.0,68.5,1.4,13.5,329.0,612.79,498.61
2016,11,2,9,0,771.0,72.0,1.4,14.0,371.0,675.42,543.27
2016,11,2,9,15,792.5,74.5,1.4,14.5,408.0,729.06,579.8
2016,11,2,9,30,814.0,77.0,1.4,15.0,445.0,781.82,614.81
2016,11,2,9,45,837.0,76.5,1.45,15.5,477.5,830.9,647.02
2016,11,2,10,0,860.0,76.0,1.5,16.0,510.0,878.42,677.62
2016,11,2,10,15,870.0,77.5,1.5,16.0,535.0,905.02,694.17
2016,11,2,10,30,880.0,79.0,1.5,16.0,560.0,938.06,715.28
2016,11,2,10,45,885.5,80.5,1.5,16.5,577.5,963.81,729.94
2016,11,2,11,0,891.0,82.0,1.5,17.0,595.0,986.23,742.42
2016,11,2,11,15,894.5,82.5,1.45,17.0,605.0,1001.94,751.15
2016,11,2,11,30,898.0,83.0,1.4,17.0,615.0,1014.04,757.66
2016,11,2,11,45,897.0,83.5,1.4,17.5,617.0,1017.93,758.42
2016,11,2,12,0,896.0,84.0,1.4,18.0,619.0,1018.06,757.0
2016,11,2,12,15,894.0,83.5,1.3,18.0,613.5,1012.19,751.6
2016,11,2,12,30,892.0,83.0,1.2,18.0,608.0,1002.61,743.99
2016,11,2,12,45,888.5,82.0,1.2,18.5,595.0,987.28,733.27
2016,11,2,13,0,885.0,81.0,1.2,19.0,582.0,968.42,720.48
2016,11,2,13,15,877.0,80.0,1.1,19.0,561.5,941.88,702.42
2016,11,2,13,30,869.0,79.0,1.0,19.0,541.0,912.24,682.47
2016,11,2,13,45,856.5,77.5,0.95,19.0,513.5,884.41,664.61
2016,11,2,14,0,844.0,76.0,0.9,19.0,486.0,844.19,638.36
2016,11,2,14,15,827.0,73.5,0.8,18.5,452.5,796.73,607.45
2016,11,2,14,30,810.0,71.0,0.7,18.0,419.0,747.63,575.0
2016,11,2,14,45,784.5,68.5,0.65,18.0,380.0,690.84,536.23
2016,11,2,15,0,759.0,66.0,0.6,18.0,341.0,633.72,496.44
2016,11,2,15,15,724.0,62.0,0.55,17.5,298.0,568.67,449.19
2016,11,2,15,30,689.0,58.0,0.5,17.0,255.0,505.0,400.63
2016,11,2,15,45,634.5,53.0,0.5,17.0,210.0,434.56,344.48
2016,11,2,16,0,580.0,48.0,0.5,17.0,165.0,365.48,287.23
2016,11,2,16,15,494.0,40.0,0.6,16.0,121.5,284.08,219.78
2016,11,2,16,30,408.0,32.0,0.7,15.0,78.0,212.07,155.58
2016,11,2,16,45,204.0,16.0,0.8,14.5,39.0,97.07,33.93
2016,11,2,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.5,1.15,9.5,14.5,12.38,0.0
2016,11,3,7,0,0.0,29.0,1.2,10.0,29.0,31.23,0.0
2016,11,3,7,15,235.5,34.0,1.4,10.5,67.5,143.36,102.62
2016,11,3,7,30,471.0,39.0,1.6,11.0,106.0,265.01,209.32
2016,11,3,7,45,543.0,46.0,1.8,12.0,150.5,336.12,272.78
2016,11,3,8,0,615.0,53.0,2.0,13.0,195.0,414.42,340.17
2016,11,3,8,15,661.5,58.0,2.05,13.5,239.0,481.84,396.98
2016,11,3,8,30,708.0,63.0,2.1,14.0,283.0,549.2,451.69
2016,11,3,8,45,740.0,66.5,2.15,14.5,324.5,611.0,500.01
2016,11,3,9,0,772.0,70.0,2.2,15.0,366.0,673.57,545.62
2016,11,3,9,15,794.0,72.5,2.2,15.5,403.0,727.55,583.17
2016,11,3,9,30,816.0,75.0,2.2,16.0,440.0,780.68,619.2
2016,11,3,9,45,833.5,76.5,2.2,16.5,472.0,827.55,649.95
2016,11,3,10,0,851.0,78.0,2.2,17.0,504.0,872.59,678.88
2016,11,3,10,15,861.5,79.5,2.1,17.5,528.5,909.1,700.42
2016,11,3,10,30,872.0,81.0,2.0,18.0,553.0,932.59,712.73
2016,11,3,10,45,761.5,113.5,1.95,18.5,535.5,901.58,688.6
2016,11,3,11,0,651.0,146.0,1.9,19.0,518.0,846.17,648.42
2016,11,3,11,15,680.0,140.0,1.8,19.0,534.5,877.2,668.82
2016,11,3,11,30,709.0,134.0,1.7,19.0,551.0,905.58,686.28
2016,11,3,11,45,706.0,136.5,1.65,19.5,553.0,909.16,686.26
2016,11,3,12,0,703.0,139.0,1.6,20.0,555.0,909.56,684.53
2016,11,3,12,15,797.0,111.0,1.55,20.0,579.0,960.03,717.56
2016,11,3,12,30,891.0,83.0,1.5,20.0,603.0,1001.09,743.4
2016,11,3,12,45,885.0,82.5,1.45,20.0,589.5,983.97,731.41
2016,11,3,13,0,879.0,82.0,1.4,20.0,576.0,963.42,718.04
2016,11,3,13,15,871.0,81.0,1.3,20.0,555.5,937.03,700.18
2016,11,3,13,30,863.0,80.0,1.2,20.0,535.0,917.49,686.96
2016,11,3,13,45,849.5,79.0,1.2,20.5,507.5,879.71,661.84
2016,11,3,14,0,836.0,78.0,1.2,21.0,480.0,839.5,635.15
2016,11,3,14,15,809.0,72.0,1.1,20.5,439.5,779.7,595.78
2016,11,3,14,30,782.0,66.0,1.0,20.0,399.0,719.07,555.27
2016,11,3,14,45,648.0,83.5,0.95,20.0,342.0,610.69,479.03
2016,11,3,15,0,514.0,101.0,0.9,20.0,285.0,498.91,395.93
2016,11,3,15,15,480.5,94.0,0.8,19.5,248.5,443.46,354.1
2016,11,3,15,30,447.0,87.0,0.7,19.0,212.0,390.13,312.03
2016,11,3,15,45,407.0,75.5,0.65,19.0,174.0,330.39,263.34
2016,11,3,16,0,367.0,64.0,0.6,19.0,136.0,274.33,216.1
2016,11,3,16,15,310.0,50.0,0.6,18.5,99.5,211.85,163.09
2016,11,3,16,30,253.0,36.0,0.6,18.0,63.0,155.92,112.44
2016,11,3,16,45,126.5,18.0,0.65,17.5,31.5,71.49,16.54
2016,11,3,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.0,1.15,11.0,13.5,31.26,0.0
2016,11,4,7,0,191.0,18.0,1.2,11.0,27.0,88.01,0.0
2016,11,4,7,15,321.0,29.0,1.4,11.5,65.0,170.44,119.33
2016,11,4,7,30,451.0,40.0,1.6,12.0,103.0,257.67,202.24
2016,11,4,7,45,527.0,47.5,1.85,13.0,147.0,330.22,266.89
2016,11,4,8,0,603.0,55.0,2.1,14.0,191.0,410.38,335.72
2016,11,4,8,15,651.0,60.0,2.05,14.5,235.5,478.1,392.41
2016,11,4,8,30,699.0,65.0,2.0,15.0,280.0,549.24,449.43
2016,11,4,8,45,731.0,69.0,2.0,15.5,321.5,607.42,494.58
2016,11,4,9,0,763.0,73.0,2.0,16.0,363.0,670.18,540.01
2016,11,4,9,15,786.0,76.0,1.9,16.5,400.0,725.19,577.33
2016,11,4,9,30,809.0,79.0,1.8,17.0,437.0,779.46,612.92
2016,11,4,9,45,825.0,81.0,1.7,17.5,468.5,825.46,641.59
2016,11,4,10,0,841.0,83.0,1.6,18.0,500.0,869.54,668.18
2016,11,4,10,15,852.0,84.5,1.5,18.0,525.5,906.25,690.36
2016,11,4,10,30,863.0,86.0,1.4,18.0,551.0,940.24,710.36
2016,11,4,10,45,870.0,87.5,1.3,18.5,568.5,967.46,724.18
2016,11,4,11,0,877.0,89.0,1.2,19.0,586.0,991.4,735.66
2016,11,4,11,15,881.0,89.5,1.1,19.5,596.5,1007.68,742.03
2016,11,4,11,30,885.0,90.0,1.0,20.0,607.0,1020.34,746.1
2016,11,4,11,45,886.0,90.0,0.9,20.5,609.5,1013.92,738.16
2016,11,4,12,0,887.0,90.0,0.8,21.0,612.0,1015.44,735.62
2016,11,4,12,15,885.0,89.5,0.7,21.0,606.5,1009.63,729.85
2016,11,4,12,30,883.0,89.0,0.6,21.0,601.0,1011.64,729.19
2016,11,4,12,45,880.5,87.5,0.55,21.0,588.5,996.55,719.05
2016,11,4,13,0,878.0,86.0,0.5,21.0,576.0,977.87,707.07
2016,11,4,13,15,869.5,84.5,0.4,21.0,555.0,950.03,688.37
2016,11,4,13,30,861.0,83.0,0.3,21.0,534.0,919.07,667.98
2016,11,4,13,45,849.0,81.5,0.25,21.0,506.5,882.07,644.86
2016,11,4,14,0,837.0,80.0,0.2,21.0,479.0,842.55,620.09
2016,11,4,14,15,819.0,77.5,0.15,21.0,445.5,794.57,589.58
2016,11,4,14,30,801.0,75.0,0.1,21.0,412.0,745.03,557.73
2016,11,4,14,45,776.0,71.5,0.1,21.0,373.0,687.81,520.59
2016,11,4,15,0,751.0,68.0,0.1,21.0,334.0,630.27,482.28
2016,11,4,15,15,714.0,64.0,0.1,20.5,291.0,564.33,436.03
2016,11,4,15,30,677.0,60.0,0.1,20.0,248.0,503.65,391.16
2016,11,4,15,45,621.5,54.5,0.15,20.0,203.5,429.61,333.93
2016,11,4,16,0,566.0,49.0,0.2,20.0,159.0,360.14,277.79
2016,11,4,16,15,475.0,40.5,0.25,19.5,115.5,276.8,209.49
2016,11,4,16,30,384.0,32.0,0.3,19.0,72.0,203.43,144.06
2016,11,4,16,45,192.0,16.0,0.35,18.5,36.0,92.43,11.4
2016,11,4,17,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,6,45,91.5,8.5,0.7,12.0,12.0,29.89,0.0
2016,11,5,7,0,183.0,17.0,0.7,12.0,24.0,70.17,0.0
2016,11,5,7,15,309.0,28.0,0.75,12.5,61.0,165.27,112.46
2016,11,5,7,30,435.0,39.0,0.8,13.0,98.0,249.95,194.03
2016,11,5,7,45,505.5,47.0,0.9,13.5,140.5,319.39,255.68
2016,11,5,8,0,576.0,55.0,1.0,14.0,183.0,395.91,320.97
2016,11,5,8,15,501.5,76.5,0.95,14.0,205.5,408.06,333.13
2016,11,5,8,30,427.0,98.0,0.9,14.0,228.0,407.44,333.76
2016,11,5,8,45,456.5,106.0,0.85,14.5,262.0,458.6,373.98
2016,11,5,9,0,486.0,114.0,0.8,15.0,296.0,511.35,413.47
2016,11,5,9,15,588.0,102.5,0.75,15.5,345.0,606.96,484.35
2016,11,5,9,30,690.0,91.0,0.7,16.0,394.0,701.01,548.65
2016,11,5,9,45,647.0,111.0,0.7,16.5,411.5,714.57,554.92
2016,11,5,10,0,604.0,131.0,0.7,17.0,429.0,721.84,557.82
2016,11,5,10,15,567.5,150.5,0.75,17.0,441.5,720.75,556.76
2016,11,5,10,30,531.0,170.0,0.8,17.0,454.0,724.76,559.22
2016,11,5,10,45,691.5,128.0,0.85,17.5,510.0,851.38,645.28
2016,11,5,11,0,852.0,86.0,0.9,18.0,566.0,962.6,715.99
2016,11,5,11,15,855.0,86.5,1.0,18.0,575.5,977.54,725.45
2016,11,5,11,30,858.0,87.0,1.1,18.0,585.0,988.95,734.18
2016,11,5,11,45,858.5,87.0,1.2,18.5,587.0,993.62,737.32
2016,11,5,12,0,859.0,87.0,1.3,19.0,589.0,983.03,730.7
2016,11,5,12,15,722.0,128.0,1.4,19.0,547.5,911.88,685.62
2016,11,5,12,30,585.0,169.0,1.5,19.0,506.0,807.93,617.48
2016,11,5,12,45,712.5,127.5,1.6,19.0,528.5,886.98,674.38
2016,11,5,13,0,840.0,86.0,1.7,19.0,551.0,940.77,711.61
2016,11,5,13,15,625.0,141.0,1.75,18.5,480.0,792.7,612.03
2016,11,5,13,30,410.0,196.0,1.8,18.0,409.0,633.22,498.15
2016,11,5,13,45,544.5,150.0,1.85,18.0,417.5,687.6,543.52
2016,11,5,14,0,679.0,104.0,1.9,18.0,426.0,740.41,582.62
2016,11,5,14,15,537.5,126.0,1.9,18.0,369.5,615.15,491.3
2016,11,5,14,30,396.0,148.0,1.9,18.0,313.0,507.79,408.98
2016,11,5,14,45,350.0,139.0,1.95,18.0,275.0,429.26,349.19
2016,11,5,15,0,304.0,130.0,2.0,18.0,237.0,371.23,303.34
2016,11,5,15,15,286.0,115.5,1.85,17.5,206.0,328.28,269.03
2016,11,5,15,30,268.0,101.0,1.7,17.0,175.0,286.58,234.7
2016,11,5,15,45,242.5,85.0,1.6,16.5,142.5,240.27,195.69
2016,11,5,16,0,217.0,69.0,1.5,16.0,110.0,196.4,157.67
2016,11,5,16,15,177.0,52.0,1.35,15.5,79.5,147.42,114.68
2016,11,5,16,30,137.0,35.0,1.2,15.0,49.0,102.75,72.94
2016,11,5,16,45,68.5,17.5,1.1,15.0,24.5,46.01,0.0
2016,11,5,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.6,13.0,5.5,4.69,0.0
2016,11,6,7,0,0.0,11.0,0.6,13.0,11.0,9.39,0.0
2016,11,6,7,15,3.0,27.5,0.75,13.0,28.0,26.06,13.37
2016,11,6,7,30,6.0,44.0,0.9,13.0,45.0,43.3,30.33
2016,11,6,7,45,16.5,62.0,1.05,13.5,65.5,71.45,54.83
2016,11,6,8,0,27.0,80.0,1.2,14.0,86.0,96.32,76.46
2016,11,6,8,15,34.0,98.0,1.25,14.0,107.0,120.25,97.18
2016,11,6,8,30,41.0,116.0,1.3,14.0,128.0,144.97,118.27
2016,11,6,8,45,46.0,132.5,1.4,14.5,148.0,167.2,136.7
2016,11,6,9,0,51.0,149.0,1.5,15.0,168.0,190.03,155.3
2016,11,6,9,15,56.0,164.5,1.55,15.0,187.5,212.16,173.33
2016,11,6,9,30,61.0,180.0,1.6,15.0,207.0,234.82,191.57
2016,11,6,9,45,101.5,198.0,1.7,15.0,246.0,291.27,238.0
2016,11,6,10,0,142.0,216.0,1.8,15.0,285.0,368.41,299.67
2016,11,6,10,15,275.5,208.5,1.85,15.0,351.0,503.16,407.07
2016,11,6,10,30,409.0,201.0,1.9,15.0,417.0,645.94,515.96
2016,11,6,10,45,391.5,212.5,1.95,15.5,425.0,631.74,502.98
2016,11,6,11,0,374.0,224.0,2.0,16.0,433.0,635.5,504.19
2016,11,6,11,15,361.0,231.5,2.05,16.0,436.5,636.78,504.63
2016,11,6,11,30,348.0,239.0,2.1,16.0,440.0,636.29,503.84
2016,11,6,11,45,401.0,227.0,2.2,16.5,459.5,676.33,534.23
2016,11,6,12,0,454.0,215.0,2.3,17.0,479.0,737.45,578.65
2016,11,6,12,15,402.5,225.5,2.3,17.0,458.0,674.8,531.99
2016,11,6,12,30,351.0,236.0,2.3,17.0,437.0,633.53,500.94
2016,11,6,12,45,374.5,225.0,2.35,17.5,435.0,638.85,505.54
2016,11,6,13,0,398.0,214.0,2.4,18.0,433.0,642.01,508.24
2016,11,6,13,15,388.0,207.5,2.35,17.5,414.0,616.69,490.55
2016,11,6,13,30,378.0,201.0,2.3,17.0,395.0,590.34,472.14
2016,11,6,13,45,296.5,201.5,2.25,17.0,349.0,508.0,408.53
2016,11,6,14,0,215.0,202.0,2.2,17.0,303.0,411.62,333.3
2016,11,6,14,15,255.0,182.0,2.05,17.0,293.5,430.86,349.78
2016,11,6,14,30,295.0,162.0,1.9,17.0,284.0,428.53,348.89
2016,11,6,14,45,284.0,148.5,1.75,17.0,257.0,392.22,320.15
2016,11,6,15,0,273.0,135.0,1.6,17.0,230.0,356.2,291.34
2016,11,6,15,15,261.0,118.5,1.35,16.5,199.5,316.22,259.11
2016,11,6,15,30,249.0,102.0,1.1,16.0,169.0,276.93,226.61
2016,11,6,15,45,229.0,85.0,0.9,15.5,138.0,233.41,189.81
2016,11,6,16,0,209.0,68.0,0.7,15.0,107.0,191.72,153.58
2016,11,6,16,15,171.0,51.0,0.65,14.5,77.0,144.06,111.85
2016,11,6,16,30,133.0,34.0,0.6,14.0,47.0,100.48,70.55
2016,11,6,16,45,66.5,17.0,0.6,14.0,23.5,44.69,0.0
2016,11,6,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.0,0.7,12.5,7.0,0.0,0.0
2016,11,7,7,0,0.0,14.0,0.7,13.0,14.0,11.95,0.0
2016,11,7,7,15,63.0,29.5,0.8,13.5,37.5,60.22,35.88
2016,11,7,7,30,126.0,45.0,0.9,14.0,61.0,115.5,88.22
2016,11,7,7,45,152.0,62.5,1.0,14.5,90.0,154.98,123.6
2016,11,7,8,0,178.0,80.0,1.1,15.0,119.0,197.14,160.4
2016,11,7,8,15,194.0,97.5,1.05,15.5,148.0,236.01,193.44
2016,11,7,8,30,210.0,115.0,1.0,16.0,177.0,276.27,226.56
2016,11,7,8,45,220.0,131.0,1.0,16.5,204.5,311.74,254.9
2016,11,7,9,0,230.0,147.0,1.0,17.0,232.0,347.75,282.87
2016,11,7,9,15,295.0,154.0,1.0,17.5,274.5,415.56,335.92
2016,11,7,9,30,360.0,161.0,1.0,18.0,317.0,488.01,390.73
2016,11,7,9,45,324.0,180.5,1.0,18.5,328.5,493.92,392.35
2016,11,7,10,0,288.0,200.0,1.0,19.0,340.0,496.35,391.81
2016,11,7,10,15,358.5,197.0,1.0,19.0,380.0,564.92,443.45
2016,11,7,10,30,429.0,194.0,1.0,19.0,420.0,656.72,509.37
2016,11,7,10,45,503.5,179.0,1.0,19.5,452.0,720.76,553.68
2016,11,7,11,0,578.0,164.0,1.0,20.0,484.0,784.71,596.24
2016,11,7,11,15,682.5,135.0,1.0,20.0,520.0,872.21,653.97
2016,11,7,11,30,787.0,106.0,1.0,20.0,556.0,940.57,697.43
2016,11,7,11,45,659.0,147.0,1.0,20.5,525.0,872.74,650.5
2016,11,7,12,0,531.0,188.0,1.0,21.0,494.0,783.22,589.81
2016,11,7,12,15,456.0,207.5,1.0,21.0,468.5,729.01,552.13
2016,11,7,12,30,381.0,227.0,1.0,21.0,443.0,652.42,498.27
2016,11,7,12,45,455.5,201.5,1.05,21.0,454.0,711.71,542.9
2016,11,7,13,0,530.0,176.0,1.1,21.0,465.0,745.8,568.76
2016,11,7,13,15,506.5,175.5,1.1,21.0,443.0,711.73,544.83
2016,11,7,13,30,483.0,175.0,1.1,21.0,421.0,676.52,520.65
2016,11,7,13,45,364.5,186.0,1.15,21.0,366.0,549.89,429.27
2016,11,7,14,0,246.0,197.0,1.2,21.0,311.0,450.5,354.79
2016,11,7,14,15,301.0,174.0,1.15,20.5,304.0,459.37,364.64
2016,11,7,14,30,356.0,151.0,1.1,20.0,297.0,463.32,369.69
2016,11,7,14,45,343.0,138.5,1.05,20.0,268.0,424.21,339.74
2016,11,7,15,0,330.0,126.0,1.0,20.0,239.0,385.36,309.7
2016,11,7,15,15,313.0,111.0,0.9,19.5,207.0,341.23,275.17
2016,11,7,15,30,296.0,96.0,0.8,19.0,175.0,298.14,240.45
2016,11,7,15,45,267.5,80.5,0.7,18.5,142.0,249.31,200.01
2016,11,7,16,0,239.0,65.0,0.6,18.0,109.0,213.74,168.96
2016,11,7,16,15,191.0,49.0,0.65,17.5,78.0,160.35,123.04
2016,11,7,16,30,143.0,33.0,0.7,17.0,47.0,112.57,77.58
2016,11,7,16,45,71.5,16.5,0.75,17.0,23.5,45.64,0.0
2016,11,7,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,8.5,0.8,12.5,8.5,0.0,0.0
2016,11,8,7,0,0.0,17.0,0.8,13.0,17.0,14.51,0.0
2016,11,8,7,15,185.0,28.0,0.9,13.5,50.5,116.82,69.9
2016,11,8,7,30,370.0,39.0,1.0,14.0,84.0,222.31,170.83
2016,11,8,7,45,450.0,47.0,1.15,14.5,125.5,292.65,233.55
2016,11,8,8,0,530.0,55.0,1.3,15.0,167.0,371.06,300.79
2016,11,8,8,15,582.0,61.0,1.3,15.5,209.5,438.31,356.82
2016,11,8,8,30,634.0,67.0,1.3,16.0,252.0,509.52,413.75
2016,11,8,8,45,668.5,71.5,1.3,16.5,292.0,570.38,460.55
2016,11,8,9,0,703.0,76.0,1.3,17.0,332.0,632.55,505.9
2016,11,8,9,15,637.5,96.5,1.2,17.5,346.5,637.63,506.43
2016,11,8,9,30,572.0,117.0,1.1,18.0,361.0,634.17,501.11
2016,11,8,9,45,550.0,133.0,1.05,18.5,382.0,647.97,508.82
2016,11,8,10,0,528.0,149.0,1.0,19.0,403.0,666.43,519.36
2016,11,8,10,15,684.5,115.5,0.95,19.5,461.5,795.04,606.78
2016,11,8,10,30,841.0,82.0,0.9,20.0,520.0,912.22,680.73
2016,11,8,10,45,838.5,86.5,0.85,20.5,535.5,933.63,689.97
2016,11,8,11,0,836.0,91.0,0.8,21.0,551.0,951.53,698.23
2016,11,8,11,15,840.5,91.5,0.8,21.0,561.0,967.76,707.84
2016,11,8,11,30,845.0,92.0,0.8,21.0,571.0,980.57,715.39
2016,11,8,11,45,837.0,95.5,0.8,21.5,572.0,981.13,714.0
2016,11,8,12,0,829.0,99.0,0.8,22.0,573.0,978.01,710.63
2016,11,8,12,15,827.5,99.0,0.8,22.0,568.0,973.52,707.97
2016,11,8,12,30,826.0,99.0,0.8,22.0,563.0,965.52,703.26
2016,11,8,12,45,839.0,91.5,0.85,22.0,554.0,958.98,700.69
2016,11,8,13,0,852.0,84.0,0.9,22.0,545.0,948.4,695.61
2016,11,8,13,15,844.0,83.0,0.9,22.0,525.5,922.38,679.73
2016,11,8,13,30,836.0,82.0,0.9,22.0,506.0,893.34,662.06
2016,11,8,13,45,813.0,83.0,0.95,22.0,477.5,850.57,636.04
2016,11,8,14,0,790.0,84.0,1.0,22.0,449.0,805.93,608.44
2016,11,8,14,15,771.5,81.5,0.9,22.0,416.5,759.34,576.91
2016,11,8,14,30,753.0,79.0,0.8,22.0,384.0,711.35,544.04
2016,11,8,14,45,721.0,76.5,0.75,22.0,345.5,656.57,506.49
2016,11,8,15,0,689.0,74.0,0.7,22.0,307.0,598.0,465.07
2016,11,8,15,15,649.5,69.0,0.5,21.5,265.5,532.35,415.35
2016,11,8,15,30,610.0,64.0,0.3,21.0,224.0,468.74,365.67
2016,11,8,15,45,550.0,57.0,0.15,20.5,181.5,394.03,306.52
