Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,490.0,50.0,0.0,20.0,139.0,324.47,249.69
2016,11,8,16,15,397.0,40.0,0.2,19.0,98.5,243.01,183.33
2016,11,8,16,30,304.0,30.0,0.4,18.0,58.0,172.03,116.51
2016,11,8,16,45,152.0,15.0,0.65,17.5,29.0,76.84,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,60.0,6.0,1.1,12.5,8.0,0.0,0.0
2016,11,9,7,0,120.0,12.0,1.1,13.0,16.0,46.75,0.0
2016,11,9,7,15,250.0,24.5,1.3,13.5,49.5,136.68,76.74
2016,11,9,7,30,380.0,37.0,1.5,14.0,83.0,224.61,172.16
2016,11,9,7,45,459.0,46.0,1.75,14.5,124.5,295.81,236.59
2016,11,9,8,0,538.0,55.0,2.0,15.0,166.0,375.17,305.35
2016,11,9,8,15,590.0,61.0,2.0,15.5,208.5,442.81,362.47
2016,11,9,8,30,642.0,67.0,2.0,16.0,251.0,514.37,420.51
2016,11,9,8,45,675.5,71.5,2.05,16.5,291.0,574.88,468.06
2016,11,9,9,0,709.0,76.0,2.1,17.0,331.0,636.59,514.18
2016,11,9,9,15,712.5,78.0,2.15,17.5,357.0,672.72,539.17
2016,11,9,9,30,716.0,80.0,2.2,18.0,383.0,702.62,559.27
2016,11,9,9,45,662.0,102.5,2.25,18.5,398.5,715.81,566.91
2016,11,9,10,0,608.0,125.0,2.3,19.0,414.0,717.2,566.08
2016,11,9,10,15,722.0,105.0,2.25,19.0,466.0,815.82,635.56
2016,11,9,10,30,836.0,85.0,2.2,19.0,518.0,910.7,699.45
2016,11,9,10,45,842.5,86.5,2.2,19.5,535.0,936.8,714.13
2016,11,9,11,0,849.0,88.0,2.2,20.0,552.0,959.73,727.33
2016,11,9,11,15,853.0,89.0,2.15,20.0,562.0,976.26,737.11
2016,11,9,11,30,857.0,90.0,2.1,20.0,572.0,989.32,744.7
2016,11,9,11,45,857.0,90.0,2.1,20.5,574.5,993.55,745.75
2016,11,9,12,0,857.0,90.0,2.1,21.0,577.0,994.15,744.64
2016,11,9,12,15,855.0,90.0,2.05,21.0,571.5,989.12,740.85
2016,11,9,12,30,853.0,90.0,2.0,21.0,566.0,980.49,734.89
2016,11,9,12,45,853.0,87.0,1.95,21.5,554.0,966.47,724.16
2016,11,9,13,0,853.0,84.0,1.9,22.0,542.0,948.91,711.29
2016,11,9,13,15,844.0,83.0,1.85,22.0,522.0,921.98,693.68
2016,11,9,13,30,835.0,82.0,1.8,22.0,502.0,892.07,674.18
2016,11,9,13,45,821.0,80.5,1.8,22.0,475.0,854.3,649.82
2016,11,9,14,0,807.0,79.0,1.8,22.0,448.0,814.24,623.7
2016,11,9,14,15,788.0,76.5,1.7,22.0,415.5,766.8,591.17
2016,11,9,14,30,769.0,74.0,1.6,22.0,383.0,717.97,557.29
2016,11,9,14,45,742.0,70.5,1.5,22.0,345.0,660.91,516.93
2016,11,9,15,0,715.0,67.0,1.4,22.0,307.0,603.77,475.73
2016,11,9,15,15,676.5,62.5,1.25,21.5,265.5,542.16,428.94
2016,11,9,15,30,638.0,58.0,1.1,21.0,224.0,478.72,379.07
2016,11,9,15,45,579.5,52.0,0.95,20.5,181.0,404.8,319.37
2016,11,9,16,0,521.0,46.0,0.8,20.0,138.0,335.84,261.56
2016,11,9,16,15,425.5,37.0,0.8,19.5,97.5,252.8,191.51
2016,11,9,16,30,330.0,28.0,0.8,19.0,57.0,180.51,119.92
2016,11,9,16,45,165.0,14.0,0.85,18.5,28.5,65.28,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.0,1.1,13.5,7.0,0.0,0.0
2016,11,10,7,0,0.0,14.0,1.1,14.0,14.0,11.95,0.0
2016,11,10,7,15,186.0,25.0,1.25,14.0,46.5,111.86,56.48
2016,11,10,7,30,372.0,36.0,1.4,14.0,79.0,220.18,167.94
2016,11,10,7,45,454.0,44.5,1.55,14.5,120.5,291.72,232.75
2016,11,10,8,0,536.0,53.0,1.7,15.0,162.0,371.71,301.8
2016,11,10,8,15,588.0,58.5,1.7,15.5,204.0,438.5,358.13
2016,11,10,8,30,640.0,64.0,1.7,16.0,246.0,509.2,415.37
2016,11,10,8,45,645.5,70.0,1.75,16.5,277.0,552.17,449.2
2016,11,10,9,0,651.0,76.0,1.8,17.0,308.0,593.88,480.61
2016,11,10,9,15,432.5,126.0,1.75,17.5,286.5,505.54,409.06
2016,11,10,9,30,214.0,176.0,1.7,18.0,265.0,372.36,301.34
2016,11,10,9,45,272.0,182.0,1.65,18.5,304.0,452.51,364.07
2016,11,10,10,0,330.0,188.0,1.6,19.0,343.0,519.26,413.94
2016,11,10,10,15,582.5,135.0,1.55,19.5,426.5,723.76,565.48
2016,11,10,10,30,835.0,82.0,1.5,20.0,510.0,905.3,686.56
2016,11,10,10,45,841.5,83.0,1.45,20.5,527.0,930.7,698.51
2016,11,10,11,0,848.0,84.0,1.4,21.0,544.0,952.96,710.14
2016,11,10,11,15,851.5,85.0,1.3,21.0,554.0,968.98,718.24
2016,11,10,11,30,855.0,86.0,1.2,21.0,564.0,981.54,724.12
2016,11,10,11,45,854.5,86.5,1.1,21.5,566.0,985.92,723.39
2016,11,10,12,0,854.0,87.0,1.0,22.0,568.0,986.69,720.51
2016,11,10,12,15,851.5,86.5,0.85,22.0,562.5,980.57,713.75
2016,11,10,12,30,849.0,86.0,0.7,22.0,557.0,970.89,704.85
2016,11,10,12,45,844.0,85.0,0.6,22.5,544.5,954.63,691.68
2016,11,10,13,0,839.0,84.0,0.5,23.0,532.0,935.02,676.66
2016,11,10,13,15,830.0,83.0,0.45,23.0,512.0,908.43,659.77
2016,11,10,13,30,821.0,82.0,0.4,23.0,492.0,878.91,641.14
2016,11,10,13,45,807.5,80.0,0.4,23.0,465.5,841.4,618.29
2016,11,10,14,0,794.0,78.0,0.4,23.0,439.0,801.64,593.8
2016,11,10,14,15,774.5,75.5,0.4,23.0,406.5,754.32,563.9
2016,11,10,14,30,755.0,73.0,0.4,23.0,374.0,705.69,532.59
2016,11,10,14,45,728.5,69.5,0.4,23.0,336.5,649.67,495.4
2016,11,10,15,0,702.0,66.0,0.4,23.0,299.0,593.57,457.16
2016,11,10,15,15,663.0,61.5,0.4,22.5,258.5,532.3,413.04
2016,11,10,15,30,624.0,57.0,0.4,22.0,218.0,469.32,365.67
2016,11,10,15,45,564.5,51.0,0.45,21.5,175.5,395.65,308.44
2016,11,10,16,0,505.0,45.0,0.5,21.0,133.0,327.1,252.59
2016,11,10,16,15,409.5,36.0,0.55,20.5,93.5,245.03,184.01
2016,11,10,16,30,314.0,27.0,0.6,20.0,54.0,173.12,111.74
2016,11,10,16,45,157.0,13.5,0.65,19.5,27.0,62.37,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,0.7,13.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,0.7,13.0,10.0,8.54,0.0
2016,11,11,7,15,113.5,24.5,0.8,13.5,37.5,84.3,36.22
2016,11,11,7,30,227.0,39.0,0.9,14.0,65.0,161.45,122.01
2016,11,11,7,45,281.5,53.0,1.05,14.5,99.5,216.5,172.33
2016,11,11,8,0,336.0,67.0,1.2,15.0,134.0,277.61,225.52
2016,11,11,8,15,372.5,79.5,1.1,15.5,170.5,331.84,271.31
2016,11,11,8,30,409.0,92.0,1.0,16.0,207.0,389.21,317.8
2016,11,11,8,45,446.5,98.5,0.95,16.5,241.5,442.8,359.91
2016,11,11,9,0,484.0,105.0,0.9,17.0,276.0,498.74,402.28
2016,11,11,9,15,408.5,131.5,0.8,17.0,286.5,493.39,395.63
2016,11,11,9,30,333.0,158.0,0.7,17.0,297.0,463.13,370.64
2016,11,11,9,45,346.5,169.0,0.65,17.5,323.0,499.55,396.9
2016,11,11,10,0,360.0,180.0,0.6,18.0,349.0,535.82,421.71
2016,11,11,10,15,348.5,193.0,0.65,18.0,363.5,551.57,432.32
2016,11,11,10,30,337.0,206.0,0.7,18.0,378.0,565.48,441.77
2016,11,11,10,45,350.5,211.0,0.8,18.5,395.5,591.51,460.32
2016,11,11,11,0,364.0,216.0,0.9,19.0,413.0,616.73,478.02
2016,11,11,11,15,277.5,234.5,0.95,19.0,386.0,559.47,434.35
2016,11,11,11,30,191.0,253.0,1.0,19.0,359.0,477.7,372.97
2016,11,11,11,45,130.0,249.0,1.1,19.5,321.5,412.58,323.14
2016,11,11,12,0,69.0,245.0,1.2,20.0,284.0,325.39,255.37
2016,11,11,12,15,35.0,206.5,1.25,20.0,226.5,244.24,192.17
2016,11,11,12,30,1.0,168.0,1.3,20.0,169.0,151.07,117.55
2016,11,11,12,45,0.5,163.5,1.4,20.0,164.0,146.28,114.06
2016,11,11,13,0,0.0,159.0,1.5,20.0,159.0,141.61,110.44
2016,11,11,13,15,37.5,186.5,1.55,19.5,205.5,223.35,177.83
2016,11,11,13,30,75.0,214.0,1.6,19.0,252.0,292.14,233.68
2016,11,11,13,45,78.5,203.5,1.65,19.0,241.0,282.03,225.96
2016,11,11,14,0,82.0,193.0,1.7,19.0,230.0,271.76,218.42
2016,11,11,14,15,47.5,168.5,1.65,19.0,189.5,212.25,170.22
2016,11,11,14,30,13.0,144.0,1.6,19.0,149.0,142.9,113.35
2016,11,11,14,45,10.0,130.5,1.55,19.0,134.5,127.52,100.96
2016,11,11,15,0,7.0,117.0,1.5,19.0,120.0,112.56,88.66
2016,11,11,15,15,3.5,101.5,1.3,18.5,103.0,95.43,74.55
2016,11,11,15,30,0.0,86.0,1.1,18.0,86.0,78.74,60.61
2016,11,11,15,45,0.0,69.5,0.95,17.5,69.5,63.27,47.55
2016,11,11,16,0,0.0,53.0,0.8,17.0,53.0,47.76,34.26
2016,11,11,16,15,0.0,37.0,0.75,16.5,37.0,32.66,21.11
2016,11,11,16,30,0.0,21.0,0.7,16.0,21.0,17.35,6.61
2016,11,11,16,45,0.0,10.5,0.7,16.0,10.5,8.96,0.0
2016,11,11,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,5.5,0.7,13.5,5.5,0.0,0.0
2016,11,12,7,0,0.0,11.0,0.7,14.0,11.0,9.39,0.0
2016,11,12,7,15,192.0,21.5,0.75,14.0,42.5,109.69,39.11
2016,11,12,7,30,384.0,32.0,0.8,14.0,74.0,221.15,165.97
2016,11,12,7,45,470.0,39.5,0.9,14.5,115.0,293.59,232.27
2016,11,12,8,0,556.0,47.0,1.0,15.0,156.0,375.02,302.02
2016,11,12,8,15,608.5,52.0,0.95,15.5,197.5,442.06,357.75
2016,11,12,8,30,661.0,57.0,0.9,16.0,239.0,509.45,411.43
2016,11,12,8,45,699.0,60.0,0.85,16.5,279.5,571.89,458.87
2016,11,12,9,0,737.0,63.0,0.8,17.0,320.0,635.74,503.82
2016,11,12,9,15,674.0,82.5,0.7,17.0,336.5,647.4,509.68
2016,11,12,9,30,611.0,102.0,0.6,17.0,353.0,647.42,507.48
2016,11,12,9,45,715.5,87.0,0.55,17.5,402.5,740.33,570.42
2016,11,12,10,0,820.0,72.0,0.5,18.0,452.0,832.33,628.83
2016,11,12,10,15,831.5,73.5,0.5,18.5,476.5,868.56,649.3
2016,11,12,10,30,843.0,75.0,0.5,19.0,501.0,902.25,668.65
2016,11,12,10,45,851.5,75.5,0.5,19.5,518.5,918.58,676.63
2016,11,12,11,0,860.0,76.0,0.5,20.0,536.0,941.94,689.42
2016,11,12,11,15,864.0,76.5,0.55,20.0,546.0,957.72,699.69
2016,11,12,11,30,868.0,77.0,0.6,20.0,556.0,970.08,708.05
2016,11,12,11,45,868.5,77.5,0.7,20.0,558.5,975.47,713.3
2016,11,12,12,0,869.0,78.0,0.8,20.0,561.0,977.3,716.5
2016,11,12,12,15,867.0,78.0,0.85,20.0,556.0,972.42,714.53
2016,11,12,12,30,865.0,78.0,0.9,20.0,551.0,964.02,710.51
2016,11,12,12,45,852.5,80.0,1.0,20.0,537.0,955.43,707.46
2016,11,12,13,0,840.0,82.0,1.1,20.0,523.0,932.55,695.05
2016,11,12,13,15,831.0,80.5,1.1,20.0,503.5,905.42,678.22
2016,11,12,13,30,822.0,79.0,1.1,20.0,484.0,875.4,659.46
2016,11,12,13,45,808.0,77.5,1.1,20.0,457.5,838.22,635.76
2016,11,12,14,0,794.0,76.0,1.1,20.0,431.0,798.81,610.35
2016,11,12,14,15,774.5,73.5,1.05,19.5,399.0,751.66,579.67
2016,11,12,14,30,755.0,71.0,1.0,19.0,367.0,703.21,547.52
2016,11,12,14,45,727.0,68.0,1.0,19.0,330.0,646.84,508.46
2016,11,12,15,0,699.0,65.0,1.0,19.0,293.0,590.49,468.4
2016,11,12,15,15,658.5,60.5,0.95,18.5,252.0,528.61,421.62
2016,11,12,15,30,618.0,56.0,0.9,18.0,211.0,465.09,371.71
2016,11,12,15,45,555.0,50.0,0.85,18.0,169.0,389.92,310.2
2016,11,12,16,0,492.0,44.0,0.8,18.0,127.0,320.24,251.03
2016,11,12,16,15,391.0,35.0,0.8,17.5,88.0,236.54,179.46
2016,11,12,16,30,290.0,26.0,0.8,17.0,49.0,161.8,99.71
2016,11,12,16,45,145.0,13.0,0.85,16.5,24.5,58.28,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,16.5,0.95,13.0,35.0,98.27,24.23
2016,11,13,7,30,356.0,33.0,1.1,13.0,70.0,210.21,157.4
2016,11,13,7,45,442.5,41.0,1.3,13.5,110.5,281.99,224.39
2016,11,13,8,0,529.0,49.0,1.5,14.0,151.0,362.77,294.63
2016,11,13,8,15,583.0,55.0,1.4,14.5,192.5,430.56,351.79
2016,11,13,8,30,637.0,61.0,1.3,15.0,234.0,502.58,409.76
2016,11,13,8,45,673.0,65.0,1.2,15.5,273.5,563.52,456.64
2016,11,13,9,0,709.0,69.0,1.1,16.0,313.0,621.84,498.57
2016,11,13,9,15,734.5,72.0,1.0,16.0,348.5,676.06,536.06
2016,11,13,9,30,760.0,75.0,0.9,16.0,384.0,729.9,571.99
2016,11,13,9,45,471.0,137.5,0.85,16.5,334.0,585.52,463.55
2016,11,13,10,0,182.0,200.0,0.8,17.0,284.0,387.07,308.49
2016,11,13,10,15,502.5,141.0,0.75,17.0,389.5,648.47,510.95
2016,11,13,10,30,823.0,82.0,0.7,17.0,495.0,891.98,674.55
2016,11,13,10,45,834.0,82.5,0.7,17.5,513.0,920.77,687.71
2016,11,13,11,0,845.0,83.0,0.7,18.0,531.0,946.62,702.15
2016,11,13,11,15,850.0,83.5,0.6,18.0,541.5,963.46,709.91
2016,11,13,11,30,855.0,84.0,0.5,18.0,552.0,976.9,715.58
2016,11,13,11,45,859.5,83.0,0.45,18.5,555.5,984.37,717.38
2016,11,13,12,0,864.0,82.0,0.4,19.0,559.0,976.88,709.99
2016,11,13,12,15,862.5,82.0,0.35,19.0,554.0,972.56,706.38
2016,11,13,12,30,861.0,82.0,0.3,19.0,549.0,975.9,707.72
2016,11,13,12,45,860.0,80.0,0.25,19.5,537.5,962.25,697.12
2016,11,13,13,0,859.0,78.0,0.2,20.0,526.0,945.1,684.83
2016,11,13,13,15,850.0,76.5,0.25,20.0,506.5,917.69,669.46
2016,11,13,13,30,841.0,75.0,0.3,20.0,487.0,887.32,652.28
2016,11,13,13,45,830.0,73.0,0.35,20.5,460.5,851.75,630.36
2016,11,13,14,0,819.0,71.0,0.4,21.0,434.0,813.74,606.65
2016,11,13,14,15,800.0,68.5,0.45,20.5,402.0,766.28,578.42
2016,11,13,14,30,781.0,66.0,0.5,20.0,370.0,717.44,548.49
2016,11,13,14,45,755.5,63.0,0.55,20.0,332.5,662.06,511.92
2016,11,13,15,0,730.0,60.0,0.6,20.0,295.0,606.45,473.99
2016,11,13,15,15,691.0,56.0,0.6,19.5,254.5,540.97,426.34
2016,11,13,15,30,652.0,52.0,0.6,19.0,214.0,477.26,377.42
2016,11,13,15,45,593.0,46.5,0.6,19.0,171.5,403.03,317.6
2016,11,13,16,0,534.0,41.0,0.6,19.0,129.0,338.1,262.58
2016,11,13,16,15,433.5,32.5,0.65,18.0,89.5,252.99,190.51
2016,11,13,16,30,333.0,24.0,0.7,17.0,50.0,175.95,104.4
2016,11,13,16,45,166.5,12.0,0.8,16.5,25.0,64.57,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.05,12.5,35.5,103.35,11.64
2016,11,14,7,30,399.0,30.0,1.1,13.0,71.0,225.17,166.86
2016,11,14,7,45,486.5,37.5,1.15,13.5,112.5,298.79,236.73
2016,11,14,8,0,574.0,45.0,1.2,14.0,154.0,381.62,308.32
2016,11,14,8,15,627.5,50.5,1.15,14.5,196.0,446.58,363.24
2016,11,14,8,30,681.0,56.0,1.1,15.0,238.0,519.89,422.06
2016,11,14,8,45,378.0,97.0,1.1,15.5,201.0,394.05,322.19
2016,11,14,9,0,75.0,138.0,1.1,16.0,164.0,198.47,161.28
2016,11,14,9,15,182.0,148.5,1.0,16.5,220.0,308.2,252.48
2016,11,14,9,30,289.0,159.0,0.9,17.0,276.0,429.38,347.21
2016,11,14,9,45,187.0,177.5,0.85,17.5,255.0,358.82,288.55
2016,11,14,10,0,85.0,196.0,0.8,18.0,234.0,279.94,223.76
2016,11,14,10,15,185.0,202.5,0.75,18.5,292.5,397.09,316.51
2016,11,14,10,30,285.0,209.0,0.7,19.0,351.0,521.47,408.91
2016,11,14,10,45,575.0,144.5,0.65,19.5,443.5,754.73,576.34
2016,11,14,11,0,865.0,80.0,0.6,20.0,536.0,961.28,707.01
2016,11,14,11,15,869.0,81.0,0.65,20.0,546.0,978.07,714.94
2016,11,14,11,30,873.0,82.0,0.7,20.0,556.0,980.11,716.71
2016,11,14,11,45,873.0,82.5,0.75,20.0,558.5,985.09,720.75
2016,11,14,12,0,873.0,83.0,0.8,20.0,561.0,997.88,729.86
2016,11,14,12,15,871.0,82.5,0.85,20.0,556.0,992.36,727.35
2016,11,14,12,30,869.0,82.0,0.9,20.0,551.0,983.23,722.94
2016,11,14,12,45,863.5,81.5,0.95,20.5,538.5,967.13,712.82
2016,11,14,13,0,858.0,81.0,1.0,21.0,526.0,947.64,700.66
2016,11,14,13,15,849.0,79.5,1.05,20.5,506.0,920.31,686.04
2016,11,14,13,30,840.0,78.0,1.1,20.0,486.0,890.01,669.34
2016,11,14,13,45,825.0,76.5,1.2,20.0,459.0,851.61,646.39
2016,11,14,14,0,810.0,75.0,1.3,20.0,432.0,810.98,621.43
2016,11,14,14,15,790.0,72.5,1.3,19.5,399.5,763.03,590.71
2016,11,14,14,30,770.0,70.0,1.3,19.0,367.0,713.77,558.37
2016,11,14,14,45,741.5,67.0,1.35,19.0,329.5,656.57,518.82
2016,11,14,15,0,713.0,64.0,1.4,19.0,292.0,599.4,478.08
2016,11,14,15,15,672.0,59.5,1.25,18.5,251.0,532.73,426.85
2016,11,14,15,30,631.0,55.0,1.1,18.0,210.0,472.4,378.3
2016,11,14,15,45,569.5,49.0,1.0,17.5,168.0,397.51,316.97
2016,11,14,16,0,508.0,43.0,0.9,17.0,126.0,327.89,257.69
2016,11,14,16,15,405.0,34.0,0.9,16.5,86.5,242.48,183.77
2016,11,14,16,30,302.0,25.0,0.9,16.0,47.0,164.5,93.79
2016,11,14,16,45,151.0,12.5,0.95,15.5,23.5,60.07,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,7,15,182.5,14.5,1.3,14.0,32.5,95.86,0.0
2016,11,15,7,30,365.0,29.0,1.5,14.0,65.0,209.8,153.3
2016,11,15,7,45,449.5,36.5,1.75,14.5,104.0,279.87,221.52
2016,11,15,8,0,534.0,44.0,2.0,15.0,143.0,358.94,290.96
2016,11,15,8,15,588.0,49.0,2.1,15.0,183.5,425.34,348.84
2016,11,15,8,30,642.0,54.0,2.2,15.0,224.0,492.41,405.6
2016,11,15,8,45,677.5,57.5,2.35,15.5,262.5,552.57,454.43
2016,11,15,9,0,713.0,61.0,2.5,16.0,301.0,614.01,501.38
2016,11,15,9,15,358.5,100.0,2.55,16.0,220.5,416.44,344.12
2016,11,15,9,30,4.0,139.0,2.6,16.0,140.0,130.45,103.92
2016,11,15,9,45,2.0,124.5,2.7,16.5,125.0,111.95,88.62
2016,11,15,10,0,0.0,110.0,2.8,17.0,110.0,94.86,74.06
2016,11,15,10,15,11.5,149.5,2.85,17.0,155.0,144.66,115.6
2016,11,15,10,30,23.0,189.0,2.9,17.0,200.0,197.18,158.68
2016,11,15,10,45,11.5,145.0,2.95,17.0,150.5,139.15,110.66
2016,11,15,11,0,0.0,101.0,3.0,17.0,101.0,85.15,65.6
2016,11,15,11,15,7.0,148.0,3.05,17.0,151.5,137.41,109.02
2016,11,15,11,30,14.0,195.0,3.1,17.0,202.0,193.23,154.62
2016,11,15,11,45,20.5,203.5,3.15,17.0,214.5,208.76,167.32
2016,11,15,12,0,27.0,212.0,3.2,17.0,227.0,224.55,180.3
2016,11,15,12,15,83.5,228.0,3.25,17.0,273.0,320.66,259.35
2016,11,15,12,30,140.0,244.0,3.3,17.0,319.0,417.43,336.92
2016,11,15,12,45,81.0,220.0,3.35,17.0,263.5,307.91,248.86
2016,11,15,13,0,22.0,196.0,3.4,17.0,208.0,203.08,162.96
2016,11,15,13,15,113.5,203.5,3.35,16.5,259.0,336.65,274.55
2016,11,15,13,30,205.0,211.0,3.3,16.0,310.0,428.29,350.17
2016,11,15,13,45,151.5,199.5,3.3,16.0,270.5,362.06,296.24
2016,11,15,14,0,98.0,188.0,3.3,16.0,231.0,281.5,230.66
2016,11,15,14,15,49.0,114.0,3.15,15.5,135.5,149.93,122.35
2016,11,15,14,30,0.0,40.0,3.0,15.0,40.0,33.05,22.61
2016,11,15,14,45,0.0,36.0,2.95,15.0,36.0,29.72,19.85
2016,11,15,15,0,0.0,32.0,2.9,15.0,32.0,26.4,17.02
2016,11,15,15,15,0.0,27.5,2.7,14.5,27.5,22.67,13.85
2016,11,15,15,30,0.0,23.0,2.5,14.0,23.0,18.94,10.64
2016,11,15,15,45,0.0,18.0,2.35,14.0,18.0,14.81,7.01
2016,11,15,16,0,0.0,13.0,2.2,14.0,13.0,10.68,3.37
2016,11,15,16,15,0.0,9.0,2.05,13.5,9.0,7.39,0.4
2016,11,15,16,30,0.0,5.0,1.9,13.0,5.0,4.1,0.0
2016,11,15,16,45,0.0,2.5,1.8,13.0,2.5,2.13,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,7,15,185.5,15.5,1.4,9.5,33.0,97.5,0.0
2016,11,16,7,30,371.0,31.0,1.6,10.0,66.0,213.96,156.48
2016,11,16,7,45,466.0,39.0,1.8,10.5,107.5,290.21,232.49
2016,11,16,8,0,561.0,47.0,2.0,11.0,149.0,376.38,308.78
2016,11,16,8,15,617.0,52.5,2.1,11.5,191.5,446.13,369.58
2016,11,16,8,30,673.0,58.0,2.2,12.0,234.0,520.2,431.65
2016,11,16,8,45,711.0,62.0,2.35,12.5,274.5,579.8,480.52
2016,11,16,9,0,749.0,66.0,2.5,13.0,315.0,645.29,530.92
2016,11,16,9,15,773.5,69.0,2.55,13.0,351.5,700.24,571.98
2016,11,16,9,30,798.0,72.0,2.6,13.0,388.0,754.63,611.81
2016,11,16,9,45,814.5,74.5,2.65,13.0,418.5,800.8,644.85
2016,11,16,10,0,831.0,77.0,2.7,13.0,449.0,845.2,676.21
2016,11,16,10,15,842.5,78.5,2.65,13.0,473.5,881.78,700.82
2016,11,16,10,30,854.0,80.0,2.6,13.0,498.0,915.78,723.38
2016,11,16,10,45,847.0,85.5,2.6,13.5,513.0,934.55,734.13
2016,11,16,11,0,840.0,91.0,2.6,14.0,528.0,949.6,742.44
2016,11,16,11,15,844.5,92.0,2.55,14.0,538.0,966.64,753.14
2016,11,16,11,30,849.0,93.0,2.5,14.0,548.0,980.28,761.53
2016,11,16,11,45,833.5,98.5,2.5,14.0,547.5,976.11,758.29
2016,11,16,12,0,818.0,104.0,2.5,14.0,547.0,968.14,752.77
2016,11,16,12,15,816.0,104.0,2.45,14.0,542.0,963.5,749.26
2016,11,16,12,30,814.0,104.0,2.4,14.0,537.0,955.4,743.47
2016,11,16,12,45,823.0,98.0,2.35,14.0,527.5,947.5,738.02
2016,11,16,13,0,832.0,92.0,2.3,14.0,518.0,935.84,730.09
2016,11,16,13,15,822.5,90.5,2.3,14.0,498.0,908.61,711.91
2016,11,16,13,30,813.0,89.0,2.3,14.0,478.0,878.49,691.8
2016,11,16,13,45,782.5,91.0,2.3,14.0,449.0,831.15,659.23
2016,11,16,14,0,752.0,93.0,2.3,14.0,420.0,788.52,629.81
2016,11,16,14,15,730.0,90.0,2.25,14.0,387.5,740.13,595.31
2016,11,16,14,30,708.0,87.0,2.2,14.0,355.0,690.76,559.55
2016,11,16,14,45,670.0,84.0,2.15,14.0,317.0,628.78,513.52
2016,11,16,15,0,632.0,81.0,2.1,14.0,279.0,567.75,466.23
2016,11,16,15,15,587.0,74.5,1.9,13.5,238.5,499.62,411.65
2016,11,16,15,30,542.0,68.0,1.7,13.0,198.0,434.1,357.43
2016,11,16,15,45,479.0,59.0,1.5,12.5,157.0,359.15,293.9
2016,11,16,16,0,416.0,50.0,1.3,12.0,116.0,289.68,233.09
2016,11,16,16,15,313.0,38.0,1.25,11.5,78.5,206.06,158.77
2016,11,16,16,30,210.0,26.0,1.2,11.0,41.0,128.68,66.23
2016,11,16,16,45,105.0,13.0,1.15,10.5,20.5,45.65,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,7,15,206.0,13.5,1.3,6.5,32.5,101.65,0.0
2016,11,17,7,30,412.0,27.0,1.5,7.0,65.0,227.03,164.79
2016,11,17,7,45,502.0,34.5,1.7,8.0,106.0,297.02,239.29
2016,11,17,8,0,592.0,42.0,1.9,9.0,147.0,381.94,315.08
2016,11,17,8,15,647.0,46.5,1.95,9.5,189.5,451.79,376.42
2016,11,17,8,30,702.0,51.0,2.0,10.0,232.0,525.5,438.52
2016,11,17,8,45,738.0,54.5,2.05,10.5,272.5,588.62,489.9
2016,11,17,9,0,774.0,58.0,2.1,11.0,313.0,652.96,538.6
2016,11,17,9,15,798.5,60.5,2.05,11.5,349.5,708.04,577.99
2016,11,17,9,30,823.0,63.0,2.0,12.0,386.0,762.56,615.77
2016,11,17,9,45,841.0,65.0,1.95,12.5,417.5,810.04,647.36
2016,11,17,10,0,859.0,67.0,1.9,13.0,449.0,846.87,670.6
2016,11,17,10,15,870.5,68.5,1.8,13.5,473.5,883.62,692.85
2016,11,17,10,30,882.0,70.0,1.7,14.0,498.0,917.79,712.78
2016,11,17,10,45,889.0,71.0,1.65,14.5,515.5,944.23,727.7
2016,11,17,11,0,896.0,72.0,1.6,15.0,533.0,967.49,740.4
2016,11,17,11,15,900.0,72.5,1.55,15.0,543.5,983.84,749.81
2016,11,17,11,30,904.0,73.0,1.5,15.0,554.0,996.68,757.0
2016,11,17,11,45,902.5,74.0,1.45,15.0,556.5,1001.13,758.76
2016,11,17,12,0,901.0,75.0,1.4,15.0,559.0,1001.89,758.33
2016,11,17,12,15,899.0,74.5,1.35,15.0,554.0,996.51,754.02
2016,11,17,12,30,897.0,74.0,1.3,15.0,549.0,987.5,747.56
2016,11,17,12,45,889.0,74.0,1.3,15.5,536.0,969.76,734.97
2016,11,17,13,0,881.0,74.0,1.3,16.0,523.0,948.68,720.41
2016,11,17,13,15,872.0,73.0,1.25,16.0,503.0,922.18,702.84
2016,11,17,13,30,863.0,72.0,1.2,16.0,483.0,892.71,683.33
2016,11,17,13,45,846.0,71.5,1.15,16.0,455.5,863.26,663.81
2016,11,17,14,0,829.0,71.0,1.1,16.0,428.0,821.89,635.95
2016,11,17,14,15,809.0,68.5,1.0,15.5,395.5,773.6,603.47
2016,11,17,14,30,789.0,66.0,0.9,15.0,363.0,723.94,569.5
2016,11,17,14,45,759.0,63.5,0.8,15.0,325.0,665.79,527.65
2016,11,17,15,0,729.0,61.0,0.7,15.0,287.0,607.71,484.99
2016,11,17,15,15,687.5,56.5,0.6,14.5,246.0,540.25,433.63
2016,11,17,15,30,646.0,52.0,0.5,14.0,205.0,474.78,381.41
2016,11,17,15,45,582.0,46.0,0.4,14.0,162.5,402.13,320.87
2016,11,17,16,0,518.0,40.0,0.3,14.0,120.0,330.86,259.58
2016,11,17,16,15,412.5,31.0,0.25,13.5,81.5,243.95,183.52
2016,11,17,16,30,307.0,22.0,0.2,13.0,43.0,162.61,76.99
2016,11,17,16,45,153.5,11.0,0.2,13.0,21.5,60.06,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,7,15,177.0,14.0,1.4,6.5,29.5,91.16,0.0
2016,11,18,7,30,354.0,28.0,1.6,7.0,59.0,203.7,144.61
2016,11,18,7,45,446.5,37.0,1.85,7.5,99.5,278.21,224.28
2016,11,18,8,0,539.0,46.0,2.1,8.0,140.0,362.78,300.62
2016,11,18,8,15,598.0,52.0,2.05,8.5,182.5,433.54,362.86
2016,11,18,8,30,657.0,58.0,2.0,9.0,225.0,508.99,426.43
2016,11,18,8,45,696.0,62.5,1.95,9.5,265.5,568.66,475.11
2016,11,18,9,0,735.0,67.0,1.9,10.0,306.0,634.71,525.54
2016,11,18,9,15,761.0,70.0,1.9,10.5,342.0,690.22,565.83
2016,11,18,9,30,787.0,73.0,1.9,11.0,378.0,745.31,604.72
2016,11,18,9,45,810.0,74.0,1.9,12.0,410.0,794.68,637.24
2016,11,18,10,0,833.0,75.0,1.9,13.0,442.0,842.68,667.93
2016,11,18,10,15,844.5,76.5,1.95,13.5,466.5,879.29,691.68
2016,11,18,10,30,856.0,78.0,2.0,14.0,491.0,913.33,713.48
2016,11,18,10,45,862.5,79.5,2.15,14.5,508.0,939.86,731.04
2016,11,18,11,0,869.0,81.0,2.3,15.0,525.0,963.21,746.46
2016,11,18,11,15,872.5,81.5,2.4,15.0,535.0,979.03,757.62
2016,11,18,11,30,876.0,82.0,2.5,15.0,545.0,991.35,766.59
2016,11,18,11,45,876.0,82.0,2.65,15.5,547.5,995.97,769.51
2016,11,18,12,0,876.0,82.0,2.8,16.0,550.0,996.95,770.11
2016,11,18,12,15,873.5,82.0,2.85,16.0,545.0,991.81,767.15
2016,11,18,12,30,871.0,82.0,2.9,16.0,540.0,983.07,761.91
2016,11,18,12,45,868.0,80.5,3.0,16.0,528.0,968.33,753.09
2016,11,18,13,0,865.0,79.0,3.1,16.0,516.0,950.14,741.95
2016,11,18,13,15,856.0,78.0,3.1,16.0,496.5,923.64,724.2
2016,11,18,13,30,847.0,77.0,3.1,16.0,477.0,894.14,704.36
2016,11,18,13,45,834.0,75.0,3.15,16.0,451.0,857.02,679.28
2016,11,18,14,0,821.0,73.0,3.2,16.0,425.0,817.55,652.24
2016,11,18,14,15,801.0,70.5,3.1,16.0,392.5,769.58,617.72
2016,11,18,14,30,781.0,68.0,3.0,16.0,360.0,720.25,581.75
2016,11,18,14,45,754.5,64.5,2.95,16.0,323.0,663.84,539.99
2016,11,18,15,0,728.0,61.0,2.9,16.0,286.0,607.26,497.13
2016,11,18,15,15,686.0,57.0,2.55,15.5,245.0,540.13,443.34
2016,11,18,15,30,644.0,53.0,2.2,15.0,204.0,479.48,392.31
2016,11,18,15,45,580.0,46.5,1.9,14.5,161.5,402.15,326.6
2016,11,18,16,0,516.0,40.0,1.6,14.0,119.0,330.38,263.42
2016,11,18,16,15,405.0,31.5,1.5,13.5,80.5,241.67,183.69
2016,11,18,16,30,294.0,23.0,1.4,13.0,42.0,158.19,69.15
2016,11,18,16,45,147.0,11.5,1.3,12.5,21.0,58.5,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
