Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.05,13.0,1.0,0.82,0.0
2016,11,19,8,0,0.0,2.0,3.1,13.0,2.0,1.64,0.0
2016,11,19,8,15,0.0,2.5,3.15,13.0,2.5,2.05,0.0
2016,11,19,8,30,0.0,3.0,3.2,13.0,3.0,2.46,0.0
2016,11,19,8,45,0.0,3.5,3.3,13.0,3.5,2.87,0.0
2016,11,19,9,0,0.0,4.0,3.4,13.0,4.0,3.29,0.0
2016,11,19,9,15,0.0,4.5,3.4,13.0,4.5,3.7,0.0
2016,11,19,9,30,0.0,5.0,3.4,13.0,5.0,4.11,0.0
2016,11,19,9,45,0.0,6.5,3.45,13.5,6.5,5.35,0.0
2016,11,19,10,0,0.0,8.0,3.5,14.0,8.0,6.59,0.0
2016,11,19,10,15,0.0,14.0,3.5,14.0,14.0,11.55,4.24
2016,11,19,10,30,0.0,20.0,3.5,14.0,20.0,16.51,8.48
2016,11,19,10,45,0.0,55.0,3.55,14.5,55.0,45.56,33.12
2016,11,19,11,0,0.0,90.0,3.6,15.0,90.0,75.11,57.87
2016,11,19,11,15,0.0,87.5,3.7,15.0,87.5,72.76,55.83
2016,11,19,11,30,0.0,85.0,3.8,15.0,85.0,70.62,54.01
2016,11,19,11,45,0.0,98.5,3.9,15.0,98.5,82.8,64.19
2016,11,19,12,0,0.0,112.0,4.0,15.0,112.0,95.46,74.76
2016,11,19,12,15,0.0,99.0,4.0,15.0,99.0,83.27,64.58
2016,11,19,12,30,0.0,86.0,4.0,15.0,86.0,71.46,54.72
2016,11,19,12,45,0.0,101.5,4.0,15.5,101.5,85.74,66.6
2016,11,19,13,0,0.0,117.0,4.0,16.0,117.0,100.71,79.0
2016,11,19,13,15,10.5,147.0,3.9,16.0,152.0,141.12,113.08
2016,11,19,13,30,21.0,177.0,3.8,16.0,187.0,183.81,148.74
2016,11,19,13,45,10.5,157.5,3.75,16.0,162.5,153.82,123.72
2016,11,19,14,0,0.0,138.0,3.7,16.0,138.0,124.78,99.42
2016,11,19,14,15,0.0,100.5,3.55,15.5,100.5,86.91,68.09
2016,11,19,14,30,0.0,63.0,3.4,15.0,63.0,52.19,38.96
2016,11,19,14,45,0.0,56.5,3.25,15.0,56.5,46.77,34.41
2016,11,19,15,0,0.0,50.0,3.1,15.0,50.0,41.36,29.8
2016,11,19,15,15,0.0,42.5,2.8,14.5,42.5,35.12,24.5
2016,11,19,15,30,0.0,35.0,2.5,14.0,35.0,28.89,19.14
2016,11,19,15,45,0.0,27.5,2.2,14.0,27.5,22.67,13.68
2016,11,19,16,0,0.0,20.0,1.9,14.0,20.0,16.47,8.19
2016,11,19,16,15,0.0,13.5,1.75,13.5,13.5,11.1,3.32
2016,11,19,16,30,0.0,7.0,1.6,13.0,7.0,5.74,0.0
2016,11,19,16,45,0.0,3.5,1.5,13.0,3.5,2.99,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,7,15,50.5,14.5,0.8,12.0,18.5,30.31,0.0
2016,11,20,7,30,101.0,29.0,0.8,12.0,37.0,87.62,55.19
2016,11,20,7,45,144.5,45.5,0.85,12.5,65.0,134.4,104.55
2016,11,20,8,0,188.0,62.0,0.9,13.0,93.0,183.87,148.67
2016,11,20,8,15,215.0,78.0,0.95,13.0,123.5,227.51,187.2
2016,11,20,8,30,242.0,94.0,1.0,13.0,154.0,273.65,226.94
2016,11,20,8,45,257.5,109.0,1.1,13.0,182.5,312.97,260.2
2016,11,20,9,0,273.0,124.0,1.2,13.0,211.0,353.26,293.49
2016,11,20,9,15,291.5,135.0,1.2,13.0,237.5,391.4,324.19
2016,11,20,9,30,310.0,146.0,1.2,13.0,264.0,430.41,354.91
2016,11,20,9,45,155.5,146.0,1.3,13.5,205.0,294.2,242.96
2016,11,20,10,0,1.0,146.0,1.4,14.0,146.0,133.92,107.12
2016,11,20,10,15,157.0,170.0,1.45,14.0,244.0,332.61,274.56
2016,11,20,10,30,313.0,194.0,1.5,14.0,342.0,529.27,429.69
2016,11,20,10,45,207.5,209.0,1.6,14.0,309.0,435.01,353.23
2016,11,20,11,0,102.0,224.0,1.7,14.0,276.0,335.85,272.87
2016,11,20,11,15,54.0,200.0,1.65,14.0,228.0,258.96,210.29
2016,11,20,11,30,6.0,176.0,1.6,14.0,180.0,166.27,133.35
2016,11,20,11,45,14.0,188.5,1.6,14.0,196.0,187.47,151.25
2016,11,20,12,0,22.0,201.0,1.6,14.0,212.0,209.09,169.09
2016,11,20,12,15,17.0,193.5,1.5,14.0,202.0,195.96,158.1
2016,11,20,12,30,12.0,186.0,1.4,14.0,192.0,183.08,147.45
2016,11,20,12,45,30.5,197.0,1.35,14.0,212.0,232.56,188.43
2016,11,20,13,0,49.0,208.0,1.3,14.0,232.0,264.62,214.75
2016,11,20,13,15,62.0,204.0,1.25,14.0,233.5,272.2,221.32
2016,11,20,13,30,75.0,200.0,1.2,14.0,235.0,279.4,227.68
2016,11,20,13,45,132.0,190.5,1.2,14.5,248.0,335.72,274.05
2016,11,20,14,0,189.0,181.0,1.2,15.0,261.0,369.97,302.11
2016,11,20,14,15,182.0,168.5,1.15,15.0,240.5,343.76,281.28
2016,11,20,14,30,175.0,156.0,1.1,15.0,220.0,317.75,260.73
2016,11,20,14,45,438.5,109.0,1.05,15.0,247.5,480.34,393.13
2016,11,20,15,0,702.0,62.0,1.0,15.0,275.0,590.78,477.49
2016,11,20,15,15,658.5,57.5,0.9,14.5,234.5,527.72,426.7
2016,11,20,15,30,615.0,53.0,0.8,14.0,194.0,462.91,374.31
2016,11,20,15,45,548.0,46.5,0.7,14.0,153.0,385.46,309.54
2016,11,20,16,0,481.0,40.0,0.6,14.0,112.0,313.89,247.47
2016,11,20,16,15,366.5,31.0,0.65,13.5,74.5,224.96,168.6
2016,11,20,16,30,252.0,22.0,0.7,13.0,37.0,140.49,47.83
2016,11,20,16,45,126.0,11.0,0.75,12.5,18.5,51.4,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,7,15,183.0,12.0,1.35,9.5,26.5,75.06,0.0
2016,11,21,7,30,366.0,24.0,1.4,10.0,53.0,200.53,125.79
2016,11,21,7,45,465.0,31.5,1.5,10.5,92.5,274.56,216.28
2016,11,21,8,0,564.0,39.0,1.6,11.0,132.0,361.55,294.37
2016,11,21,8,15,622.0,44.0,1.6,11.0,173.5,431.8,356.36
2016,11,21,8,30,680.0,49.0,1.6,11.0,215.0,506.33,419.56
2016,11,21,8,45,717.5,52.5,1.65,11.5,254.5,569.17,470.71
2016,11,21,9,0,755.0,56.0,1.7,12.0,294.0,633.42,519.52
2016,11,21,9,15,781.0,59.0,1.65,12.0,330.0,689.31,560.41
2016,11,21,9,30,807.0,62.0,1.6,12.0,366.0,744.85,599.89
2016,11,21,9,45,807.0,68.5,1.6,12.5,394.5,782.54,624.76
2016,11,21,10,0,807.0,75.0,1.6,13.0,423.0,817.38,647.27
2016,11,21,10,15,820.5,77.0,1.55,13.5,447.5,855.71,671.29
2016,11,21,10,30,834.0,79.0,1.5,14.0,472.0,891.67,693.13
2016,11,21,10,45,846.0,79.0,1.5,14.5,490.5,921.05,710.81
2016,11,21,11,0,858.0,79.0,1.5,15.0,509.0,947.53,726.45
2016,11,21,11,15,863.0,79.5,1.45,15.0,519.5,964.77,736.44
2016,11,21,11,30,868.0,80.0,1.4,15.0,530.0,978.6,744.3
2016,11,21,11,45,871.5,79.5,1.4,15.5,534.0,986.13,747.53
2016,11,21,12,0,875.0,79.0,1.4,16.0,538.0,978.87,741.16
2016,11,21,12,15,873.5,79.0,1.4,16.0,533.5,974.98,738.78
2016,11,21,12,30,872.0,79.0,1.4,16.0,529.0,978.59,741.52
2016,11,21,12,45,866.5,78.0,1.4,16.0,516.5,962.31,731.05
2016,11,21,13,0,861.0,77.0,1.4,16.0,504.0,942.67,718.68
2016,11,21,13,15,851.5,76.0,1.35,16.0,485.0,916.04,700.91
2016,11,21,13,30,842.0,75.0,1.3,16.0,466.0,886.48,681.22
2016,11,21,13,45,828.0,73.5,1.3,16.0,440.0,849.53,657.1
2016,11,21,14,0,814.0,72.0,1.3,16.0,414.0,810.29,631.18
2016,11,21,14,15,793.5,69.5,1.25,15.5,382.0,762.42,599.27
2016,11,21,14,30,773.0,67.0,1.2,15.0,350.0,713.25,565.82
2016,11,21,14,45,743.5,64.0,1.15,15.0,313.0,655.77,524.45
2016,11,21,15,0,714.0,61.0,1.1,15.0,276.0,598.36,482.12
2016,11,21,15,15,670.5,56.5,1.0,14.5,235.5,530.49,429.67
2016,11,21,15,30,627.0,52.0,0.9,14.0,195.0,469.45,379.96
2016,11,21,15,45,557.0,46.0,0.8,14.0,153.5,390.39,313.72
2016,11,21,16,0,487.0,40.0,0.7,14.0,112.0,317.44,250.35
2016,11,21,16,15,370.5,31.0,0.75,13.5,74.5,227.25,169.81
2016,11,21,16,30,254.0,22.0,0.8,13.0,37.0,141.06,40.85
2016,11,21,16,45,127.0,11.0,0.85,12.5,18.5,51.89,0.0
2016,11,21,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,22,7,15,80.0,13.5,0.2,9.0,19.5,39.79,0.0
2016,11,22,7,30,160.0,27.0,0.2,9.0,39.0,116.82,67.85
2016,11,22,7,45,223.0,41.0,0.2,9.5,70.0,175.67,137.17
2016,11,22,8,0,286.0,55.0,0.2,10.0,101.0,236.98,191.95
2016,11,22,8,15,323.5,68.5,0.25,10.0,135.0,289.63,238.12
2016,11,22,8,30,361.0,82.0,0.3,10.0,169.0,345.67,285.75
2016,11,22,8,45,383.0,94.5,0.4,10.5,201.0,393.05,324.78
2016,11,22,9,0,405.0,107.0,0.5,11.0,233.0,441.59,363.56
2016,11,22,9,15,434.5,112.5,0.65,11.0,262.5,488.23,401.24
2016,11,22,9,30,464.0,118.0,0.8,11.0,292.0,535.98,439.08
2016,11,22,9,45,444.5,133.5,0.95,11.5,311.0,555.84,453.31
2016,11,22,10,0,425.0,149.0,1.1,12.0,330.0,572.72,465.22
2016,11,22,10,15,432.0,157.5,1.15,12.0,350.5,602.2,487.14
2016,11,22,10,30,439.0,166.0,1.2,12.0,371.0,630.4,507.76
2016,11,22,10,45,502.0,157.0,1.3,12.5,400.0,688.95,551.55
2016,11,22,11,0,565.0,148.0,1.4,13.0,429.0,747.46,593.11
2016,11,22,11,15,503.5,168.0,1.4,13.0,422.5,720.26,571.97
2016,11,22,11,30,442.0,188.0,1.4,13.0,416.0,688.89,547.52
2016,11,22,11,45,433.0,191.5,1.45,13.0,416.0,686.78,546.36
2016,11,22,12,0,424.0,195.0,1.5,13.0,416.0,682.63,543.47
2016,11,22,12,15,452.0,186.5,1.5,13.0,420.0,699.0,556.33
2016,11,22,12,30,480.0,178.0,1.5,13.0,424.0,712.98,567.27
2016,11,22,12,45,378.0,193.5,1.55,13.0,385.0,605.97,487.04
2016,11,22,13,0,276.0,209.0,1.6,13.0,346.0,523.29,423.34
2016,11,22,13,15,286.0,199.0,1.6,13.0,335.5,515.02,418.48
2016,11,22,13,30,296.0,189.0,1.6,13.0,325.0,505.34,411.91
2016,11,22,13,45,233.5,184.0,1.6,13.0,288.0,436.53,357.52
2016,11,22,14,0,171.0,179.0,1.6,13.0,251.0,352.95,290.93
2016,11,22,14,15,210.5,161.5,1.55,13.0,243.0,358.89,297.55
2016,11,22,14,30,250.0,144.0,1.5,13.0,235.0,377.6,313.28
2016,11,22,14,45,232.0,132.0,1.45,13.0,209.5,340.19,282.68
2016,11,22,15,0,214.0,120.0,1.4,13.0,184.0,303.86,252.73
2016,11,22,15,15,198.0,104.0,1.25,12.5,156.5,264.78,220.24
2016,11,22,15,30,182.0,88.0,1.1,12.0,129.0,226.92,187.95
2016,11,22,15,45,159.0,70.5,0.95,12.0,101.0,184.4,150.67
2016,11,22,16,0,136.0,53.0,0.8,12.0,73.0,143.92,114.48
2016,11,22,16,15,86.5,37.0,0.8,11.5,48.0,96.01,70.64
2016,11,22,16,30,37.0,21.0,0.8,11.0,23.0,40.63,5.98
2016,11,22,16,45,18.5,10.5,0.85,11.0,11.5,15.18,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,7,15,75.5,15.0,1.0,9.5,20.5,39.4,0.0
2016,11,23,7,30,151.0,30.0,1.0,10.0,41.0,116.51,62.12
2016,11,23,7,45,266.5,42.5,1.0,10.5,78.0,198.15,154.47
2016,11,23,8,0,382.0,55.0,1.0,11.0,115.0,286.81,232.69
2016,11,23,8,15,452.5,63.5,1.15,11.0,155.0,358.66,295.62
2016,11,23,8,30,523.0,72.0,1.3,11.0,195.0,437.17,362.43
2016,11,23,8,45,572.0,77.5,1.45,11.5,234.5,503.62,417.17
2016,11,23,9,0,621.0,83.0,1.6,12.0,274.0,572.69,472.29
2016,11,23,9,15,653.0,87.0,1.65,12.0,309.5,629.47,515.96
2016,11,23,9,30,685.0,91.0,1.7,12.0,345.0,686.62,558.35
2016,11,23,9,45,715.0,92.5,1.8,12.5,377.0,739.12,595.74
2016,11,23,10,0,745.0,94.0,1.9,13.0,409.0,791.0,632.0
2016,11,23,10,15,760.0,96.0,1.9,13.0,433.5,829.18,658.09
2016,11,23,10,30,775.0,98.0,1.9,13.0,458.0,865.28,682.54
2016,11,23,10,45,789.0,98.5,1.95,13.0,477.0,889.53,699.02
2016,11,23,11,0,803.0,99.0,2.0,13.0,496.0,917.92,718.55
2016,11,23,11,15,808.5,99.5,1.95,13.0,506.5,935.19,729.15
2016,11,23,11,30,814.0,100.0,1.9,13.0,517.0,949.21,737.66
2016,11,23,11,45,818.0,99.5,1.9,13.5,520.5,957.23,741.42
2016,11,23,12,0,822.0,99.0,1.9,14.0,524.0,961.81,743.04
2016,11,23,12,15,819.5,98.5,1.9,14.0,519.5,956.53,739.47
2016,11,23,12,30,817.0,98.0,1.9,14.0,515.0,947.82,733.83
2016,11,23,12,45,813.0,96.5,1.95,14.0,503.5,933.1,724.81
2016,11,23,13,0,809.0,95.0,2.0,14.0,492.0,915.12,713.65
2016,11,23,13,15,799.0,93.5,2.0,14.0,473.0,888.39,695.85
2016,11,23,13,30,789.0,92.0,2.0,14.0,454.0,858.86,676.11
2016,11,23,13,45,518.5,131.5,2.05,14.0,364.0,643.33,520.13
2016,11,23,14,0,248.0,171.0,2.1,14.0,274.0,426.43,349.95
2016,11,23,14,15,174.5,160.5,2.0,13.5,230.5,328.5,272.27
2016,11,23,14,30,101.0,150.0,1.9,13.0,187.0,253.26,209.98
2016,11,23,14,45,92.5,136.0,1.8,13.0,167.0,213.31,177.2
2016,11,23,15,0,84.0,122.0,1.7,13.0,147.0,189.25,156.9
2016,11,23,15,15,325.5,91.5,1.5,12.5,167.0,346.36,289.48
2016,11,23,15,30,567.0,61.0,1.3,12.0,187.0,444.62,366.43
2016,11,23,15,45,497.5,53.0,1.1,11.5,146.5,366.18,298.57
2016,11,23,16,0,428.0,45.0,0.9,11.0,106.0,293.75,234.93
2016,11,23,16,15,308.0,34.0,0.9,10.5,69.5,202.79,152.26
2016,11,23,16,30,188.0,23.0,0.9,10.0,33.0,115.8,20.41
2016,11,23,16,45,94.0,11.5,0.95,9.5,16.5,41.51,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,7,15,98.5,14.0,0.85,5.5,20.5,46.56,0.0
2016,11,24,7,30,197.0,28.0,0.9,6.0,41.0,131.72,64.23
2016,11,24,7,45,310.0,39.5,1.0,6.5,78.5,213.44,167.93
2016,11,24,8,0,423.0,51.0,1.1,7.0,116.0,303.33,249.27
2016,11,24,8,15,492.5,59.0,1.05,7.5,157.0,376.66,313.4
2016,11,24,8,30,562.0,67.0,1.0,8.0,198.0,455.66,379.67
2016,11,24,8,45,615.0,71.5,0.95,8.5,238.5,525.11,435.74
2016,11,24,9,0,668.0,76.0,0.9,9.0,279.0,597.47,491.64
2016,11,24,9,15,699.0,80.0,0.85,9.5,315.5,655.14,532.75
2016,11,24,9,30,730.0,84.0,0.8,10.0,352.0,713.06,572.52
2016,11,24,9,45,751.5,87.0,0.8,10.5,383.0,761.73,605.03
2016,11,24,10,0,773.0,90.0,0.8,11.0,414.0,809.22,636.0
2016,11,24,10,15,788.0,92.0,0.75,11.5,439.0,841.83,655.1
2016,11,24,10,30,803.0,94.0,0.7,12.0,464.0,878.62,676.84
2016,11,24,10,45,682.0,120.5,0.7,12.5,443.0,822.28,635.71
2016,11,24,11,0,561.0,147.0,0.7,13.0,422.0,741.55,578.54
2016,11,24,11,15,700.0,121.5,0.65,13.0,472.5,863.64,662.92
2016,11,24,11,30,839.0,96.0,0.6,13.0,523.0,968.16,729.27
2016,11,24,11,45,846.5,94.0,0.55,13.5,527.5,977.96,731.17
2016,11,24,12,0,854.0,92.0,0.5,14.0,532.0,984.22,732.46
2016,11,24,12,15,852.5,92.0,0.5,14.0,527.5,980.53,730.07
2016,11,24,12,30,851.0,92.0,0.5,14.0,523.0,973.29,725.72
2016,11,24,12,45,845.0,91.0,0.55,14.0,511.5,956.98,716.81
2016,11,24,13,0,839.0,90.0,0.6,14.0,500.0,937.36,705.9
2016,11,24,13,15,726.0,104.0,0.65,14.0,449.0,839.76,642.55
2016,11,24,13,30,613.0,118.0,0.7,14.0,398.0,736.7,574.18
2016,11,24,13,45,545.0,125.5,0.8,14.0,364.0,659.43,522.37
2016,11,24,14,0,477.0,133.0,0.9,14.0,330.0,593.88,476.28
2016,11,24,14,15,514.5,115.0,0.9,13.5,312.5,586.06,473.34
2016,11,24,14,30,552.0,97.0,0.9,13.0,295.0,581.6,471.58
2016,11,24,14,45,506.5,96.0,0.95,13.0,263.0,516.34,421.89
2016,11,24,15,0,461.0,95.0,1.0,13.0,231.0,461.3,378.85
2016,11,24,15,15,425.5,85.0,0.9,12.5,196.0,404.46,333.1
2016,11,24,15,30,390.0,75.0,0.8,12.0,161.0,350.04,287.83
2016,11,24,15,45,338.5,62.5,0.75,11.5,125.5,286.43,233.84
2016,11,24,16,0,287.0,50.0,0.7,11.0,90.0,227.82,182.31
2016,11,24,16,15,202.0,35.5,0.75,10.5,59.0,157.08,117.1
2016,11,24,16,30,117.0,21.0,0.8,10.0,28.0,85.01,8.61
2016,11,24,16,45,58.5,10.5,0.85,10.0,14.0,28.76,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,16.0,12.0,0.8,8.0,13.0,15.85,0.0
2016,11,25,7,30,32.0,24.0,0.8,8.0,26.0,44.03,14.76
2016,11,25,7,45,76.5,40.5,0.8,8.5,50.5,89.15,67.24
2016,11,25,8,0,121.0,57.0,0.8,9.0,75.0,143.97,116.55
2016,11,25,8,15,145.0,74.5,0.8,9.0,103.0,184.36,152.73
2016,11,25,8,30,169.0,92.0,0.8,9.0,131.0,226.94,190.08
2016,11,25,8,45,184.0,108.0,0.85,9.5,157.5,263.56,221.27
2016,11,25,9,0,199.0,124.0,0.9,10.0,184.0,301.33,252.57
2016,11,25,9,15,219.0,135.0,0.95,10.0,208.5,337.19,282.28
2016,11,25,9,30,239.0,146.0,1.0,10.0,233.0,374.34,312.48
2016,11,25,9,45,270.5,155.5,1.05,10.5,262.0,420.04,348.59
2016,11,25,10,0,302.0,165.0,1.1,11.0,291.0,467.19,385.04
2016,11,25,10,15,166.0,172.5,1.15,11.0,242.5,345.04,285.21
2016,11,25,10,30,30.0,180.0,1.2,11.0,194.0,214.66,175.74
2016,11,25,10,45,243.0,176.0,1.3,11.5,294.5,447.3,369.14
2016,11,25,11,0,456.0,172.0,1.4,12.0,395.0,671.35,541.16
2016,11,25,11,15,393.0,190.0,1.4,12.0,385.0,617.32,497.23
2016,11,25,11,30,330.0,208.0,1.4,12.0,375.0,582.49,469.59
2016,11,25,11,45,329.0,209.5,1.45,12.0,377.0,585.22,472.14
2016,11,25,12,0,328.0,211.0,1.5,12.0,379.0,586.67,473.43
2016,11,25,12,15,211.0,217.5,1.5,12.0,325.0,457.95,372.54
2016,11,25,12,30,94.0,224.0,1.5,12.0,271.0,330.85,270.1
2016,11,25,12,45,55.5,202.0,1.5,12.5,230.0,265.07,216.51
2016,11,25,13,0,17.0,180.0,1.5,13.0,189.0,183.55,148.82
2016,11,25,13,15,8.5,140.0,1.5,13.0,144.5,132.89,107.05
2016,11,25,13,30,0.0,100.0,1.5,13.0,100.0,85.21,66.97
2016,11,25,13,45,37.0,136.0,1.5,13.0,151.5,167.64,137.72
2016,11,25,14,0,74.0,172.0,1.5,13.0,203.0,245.29,202.61
2016,11,25,14,15,121.0,160.0,1.45,12.5,205.5,284.84,236.45
2016,11,25,14,30,168.0,148.0,1.4,12.0,208.0,304.06,253.68
2016,11,25,14,45,157.0,134.5,1.4,12.0,186.0,274.3,229.04
2016,11,25,15,0,146.0,121.0,1.4,12.0,164.0,245.32,204.85
2016,11,25,15,15,133.0,104.0,1.25,12.0,139.0,211.03,175.62
2016,11,25,15,30,120.0,87.0,1.1,12.0,114.0,177.82,146.77
2016,11,25,15,45,103.0,69.5,0.95,12.0,89.0,142.77,115.85
2016,11,25,16,0,86.0,52.0,0.8,12.0,64.0,109.17,85.72
2016,11,25,16,15,43.0,35.5,0.8,11.5,41.5,66.75,46.99
2016,11,25,16,30,0.0,19.0,0.8,11.0,19.0,16.83,0.0
2016,11,25,16,45,0.0,9.5,0.8,11.0,9.5,8.11,0.0
2016,11,25,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,10.0,6.0,5.12,0.0
2016,11,26,7,30,0.0,12.0,1.6,10.0,12.0,9.88,0.0
2016,11,26,7,45,0.0,24.0,1.65,10.0,24.0,19.82,10.44
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,30.24,20.06
2016,11,26,8,15,0.0,50.5,1.75,10.0,50.5,43.97,32.25
2016,11,26,8,30,0.0,65.0,1.8,10.0,65.0,57.64,44.34
2016,11,26,8,45,0.0,78.5,1.9,10.5,78.5,70.21,55.25
2016,11,26,9,0,0.0,92.0,2.0,11.0,92.0,82.86,66.06
2016,11,26,9,15,0.0,104.5,2.05,11.0,104.5,94.5,76.01
2016,11,26,9,30,0.0,117.0,2.1,11.0,117.0,106.29,85.96
2016,11,26,9,45,30.5,144.0,2.2,11.0,157.0,173.62,143.88
2016,11,26,10,0,61.0,171.0,2.3,11.0,197.0,233.06,194.13
2016,11,26,10,15,81.5,185.0,2.4,11.0,221.0,268.74,223.89
2016,11,26,10,30,102.0,199.0,2.5,11.0,245.0,305.6,254.42
2016,11,26,10,45,70.5,198.0,2.6,11.0,230.5,275.06,228.06
2016,11,26,11,0,39.0,197.0,2.7,11.0,216.0,243.58,200.96
2016,11,26,11,15,154.0,207.0,2.75,11.0,284.5,387.2,321.87
2016,11,26,11,30,269.0,217.0,2.8,11.0,353.0,534.6,440.72
2016,11,26,11,45,197.5,223.5,2.85,11.0,323.5,452.95,373.89
2016,11,26,12,0,126.0,230.0,2.9,11.0,294.0,391.47,322.94
2016,11,26,12,15,434.0,172.5,2.95,11.0,391.0,664.26,546.0
2016,11,26,12,30,742.0,115.0,3.0,11.0,488.0,901.71,723.15
2016,11,26,12,45,383.5,150.5,3.05,11.5,343.5,580.96,477.95
2016,11,26,13,0,25.0,186.0,3.1,12.0,199.0,198.16,161.83
2016,11,26,13,15,361.5,148.5,2.95,12.0,312.5,544.61,452.92
2016,11,26,13,30,698.0,111.0,2.8,12.0,426.0,805.81,652.53
2016,11,26,13,45,349.0,94.0,2.7,12.0,251.5,445.83,372.71
2016,11,26,14,0,0.0,77.0,2.6,12.0,77.0,64.0,49.16
2016,11,26,14,15,123.0,109.0,2.5,11.5,152.5,221.58,187.46
2016,11,26,14,30,246.0,141.0,2.4,11.0,228.0,372.3,313.97
2016,11,26,14,45,213.5,132.0,2.3,11.0,202.0,328.29,276.31
2016,11,26,15,0,181.0,123.0,2.2,11.0,176.0,273.2,230.04
2016,11,26,15,15,161.5,106.5,2.15,11.0,148.5,233.83,196.36
2016,11,26,15,30,142.0,90.0,2.1,11.0,121.0,196.13,163.39
2016,11,26,15,45,110.0,72.0,2.05,11.0,93.0,150.98,123.51
2016,11,26,16,0,78.0,54.0,2.0,11.0,65.0,108.84,85.84
2016,11,26,16,15,39.0,36.5,2.05,10.5,42.0,67.18,47.34
2016,11,26,16,30,0.0,19.0,2.1,10.0,19.0,16.94,0.0
2016,11,26,16,45,0.0,9.5,2.15,10.0,9.5,8.11,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,7,15,102.5,12.0,1.35,8.0,18.0,45.93,0.0
2016,11,27,7,30,205.0,24.0,1.5,8.0,36.0,125.73,26.67
2016,11,27,7,45,333.5,33.5,1.65,8.5,73.0,218.02,166.92
2016,11,27,8,0,462.0,43.0,1.8,9.0,110.0,314.18,256.02
2016,11,27,8,15,532.5,49.5,1.9,9.5,150.5,387.4,321.34
2016,11,27,8,30,603.0,56.0,2.0,10.0,191.0,466.51,389.27
2016,11,27,8,45,654.0,59.5,2.1,10.5,231.0,534.4,446.06
2016,11,27,9,0,705.0,63.0,2.2,11.0,271.0,600.26,498.85
2016,11,27,9,15,643.0,77.0,2.2,11.0,285.0,606.8,503.43
2016,11,27,9,30,581.0,91.0,2.2,11.0,299.0,601.02,498.49
2016,11,27,9,45,593.0,98.0,2.2,11.5,326.0,641.44,528.19
2016,11,27,10,0,605.0,105.0,2.2,12.0,353.0,680.59,555.93
2016,11,27,10,15,722.0,90.5,2.1,12.0,404.5,785.05,631.89
2016,11,27,10,30,839.0,76.0,2.0,12.0,456.0,886.8,702.5
2016,11,27,10,45,848.0,77.0,1.95,12.5,474.0,914.96,718.56
2016,11,27,11,0,857.0,78.0,1.9,13.0,492.0,940.14,733.18
2016,11,27,11,15,861.5,79.0,1.75,13.0,502.5,957.86,742.62
2016,11,27,11,30,866.0,80.0,1.6,13.0,513.0,972.2,749.66
2016,11,27,11,45,864.5,81.0,1.5,13.5,516.0,977.19,749.71
2016,11,27,12,0,863.0,82.0,1.4,14.0,519.0,978.61,747.54
2016,11,27,12,15,860.0,81.5,1.3,14.0,514.0,973.04,742.2
2016,11,27,12,30,857.0,81.0,1.2,14.0,509.0,963.97,734.71
2016,11,27,12,45,620.5,132.5,1.2,14.0,438.5,796.89,620.65
2016,11,27,13,0,384.0,184.0,1.2,14.0,368.0,595.09,474.75
2016,11,27,13,15,319.0,186.5,1.15,14.0,335.5,531.17,427.44
2016,11,27,13,30,254.0,189.0,1.1,14.0,303.0,468.82,379.07
2016,11,27,13,45,270.5,175.5,1.05,14.0,291.0,460.1,373.63
2016,11,27,14,0,287.0,162.0,1.0,14.0,279.0,449.62,366.28
2016,11,27,14,15,263.0,151.5,1.0,13.5,252.0,407.93,334.49
2016,11,27,14,30,239.0,141.0,1.0,13.0,225.0,367.23,303.03
2016,11,27,14,45,220.0,129.0,1.0,13.0,200.0,329.6,272.9
2016,11,27,15,0,201.0,117.0,1.0,13.0,175.0,293.15,243.05
2016,11,27,15,15,185.0,101.0,0.95,12.5,148.5,254.66,211.24
2016,11,27,15,30,169.0,85.0,0.9,12.0,122.0,217.38,179.58
2016,11,27,15,45,144.0,68.0,0.85,11.5,94.5,174.98,142.76
2016,11,27,16,0,119.0,51.0,0.8,11.0,67.0,134.86,107.05
2016,11,27,16,15,59.5,35.5,0.8,10.5,43.5,75.12,53.21
2016,11,27,16,30,0.0,20.0,0.8,10.0,20.0,18.43,0.0
2016,11,27,16,45,0.0,10.0,0.85,10.0,10.0,8.54,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,7,15,77.0,12.0,1.5,10.0,16.5,36.96,0.0
2016,11,28,7,30,154.0,24.0,1.7,10.0,33.0,105.42,6.96
2016,11,28,7,45,273.5,36.0,1.95,10.5,68.0,193.05,145.18
2016,11,28,8,0,393.0,48.0,2.2,11.0,103.0,282.26,228.51
2016,11,28,8,15,468.5,55.5,2.3,11.0,143.0,356.59,295.04
2016,11,28,8,30,544.0,63.0,2.4,11.0,183.0,437.1,364.87
2016,11,28,8,45,603.0,66.5,2.5,11.0,223.5,508.13,425.31
2016,11,28,9,0,662.0,70.0,2.6,11.0,264.0,582.55,486.71
2016,11,28,9,15,694.0,74.0,2.6,11.0,299.5,640.43,531.57
2016,11,28,9,30,726.0,78.0,2.6,11.0,335.0,698.73,575.57
2016,11,28,9,45,562.5,111.5,2.65,11.5,321.5,630.31,521.12
2016,11,28,10,0,399.0,145.0,2.7,12.0,308.0,543.47,450.3
2016,11,28,10,15,535.0,135.5,2.7,12.0,368.0,664.67,546.56
2016,11,28,10,30,671.0,126.0,2.7,12.0,428.0,799.4,646.21
2016,11,28,10,45,674.5,117.5,2.75,12.5,431.0,808.84,650.37
2016,11,28,11,0,678.0,109.0,2.8,13.0,434.0,814.68,653.08
2016,11,28,11,15,574.0,141.5,2.75,13.0,421.0,762.27,613.63
2016,11,28,11,30,470.0,174.0,2.7,13.0,408.0,698.19,564.57
2016,11,28,11,45,397.5,191.0,2.65,13.5,389.5,628.8,510.08
2016,11,28,12,0,325.0,208.0,2.6,14.0,371.0,580.2,470.36
2016,11,28,12,15,540.0,162.0,2.55,14.0,431.0,755.12,606.36
2016,11,28,12,30,755.0,116.0,2.5,14.0,491.0,914.98,720.08
2016,11,28,12,45,691.5,119.0,2.45,14.0,457.0,849.37,671.73
2016,11,28,13,0,628.0,122.0,2.4,14.0,423.0,782.21,623.89
2016,11,28,13,15,671.0,116.5,2.35,14.0,426.5,803.54,640.28
2016,11,28,13,30,714.0,111.0,2.3,14.0,430.0,820.41,652.66
2016,11,28,13,45,710.0,104.5,2.25,14.0,406.5,789.76,630.67
2016,11,28,14,0,706.0,98.0,2.2,14.0,383.0,756.64,607.19
2016,11,28,14,15,681.0,94.5,2.1,14.0,352.0,707.53,571.24
2016,11,28,14,30,656.0,91.0,2.0,14.0,321.0,657.7,534.33
2016,11,28,14,45,640.5,82.5,1.9,14.0,287.5,608.9,497.51
2016,11,28,15,0,625.0,74.0,1.8,14.0,254.0,559.41,458.73
2016,11,28,15,15,574.5,68.5,1.55,13.5,215.0,489.81,402.3
2016,11,28,15,30,524.0,63.0,1.3,13.0,176.0,423.11,346.61
2016,11,28,15,45,470.0,53.0,1.1,12.5,138.0,353.41,287.09
2016,11,28,16,0,416.0,43.0,0.9,12.0,100.0,288.35,229.23
2016,11,28,16,15,291.5,32.0,0.95,11.5,65.0,195.79,143.53
2016,11,28,16,30,167.0,21.0,1.0,11.0,30.0,105.27,0.0
2016,11,28,16,45,83.5,10.5,1.1,10.5,15.0,37.69,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
