Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,7,15,175.0,9.0,1.65,6.5,18.0,68.22,0.0
2016,11,29,7,30,350.0,18.0,1.8,7.0,36.0,172.89,0.0
2016,11,29,7,45,462.0,25.0,2.0,7.5,74.0,261.97,196.97
2016,11,29,8,0,574.0,32.0,2.2,8.0,112.0,353.18,287.65
2016,11,29,8,15,637.0,37.0,2.3,8.5,153.0,425.61,353.78
2016,11,29,8,30,700.0,42.0,2.4,9.0,194.0,503.0,421.18
2016,11,29,8,45,738.5,45.5,2.5,9.5,233.5,566.77,475.27
2016,11,29,9,0,777.0,49.0,2.6,10.0,273.0,632.11,527.03
2016,11,29,9,15,803.5,51.0,2.6,10.5,309.0,680.62,563.23
2016,11,29,9,30,830.0,53.0,2.6,11.0,345.0,735.14,602.96
2016,11,29,9,45,846.0,55.5,2.6,11.5,376.0,781.14,635.19
2016,11,29,10,0,862.0,58.0,2.6,12.0,407.0,825.47,665.5
2016,11,29,10,15,874.5,59.0,2.5,12.0,431.5,862.64,690.51
2016,11,29,10,30,887.0,60.0,2.4,12.0,456.0,897.38,713.39
2016,11,29,10,45,892.5,62.0,2.3,12.5,474.0,924.31,729.07
2016,11,29,11,0,898.0,64.0,2.2,13.0,492.0,948.09,742.36
2016,11,29,11,15,902.5,64.5,2.1,13.0,503.0,965.54,752.53
2016,11,29,11,30,907.0,65.0,2.0,13.0,514.0,979.57,760.36
2016,11,29,11,45,906.5,66.0,1.95,13.5,517.5,985.86,762.22
2016,11,29,12,0,906.0,67.0,1.9,14.0,521.0,988.53,761.81
2016,11,29,12,15,904.5,67.0,1.85,14.0,517.0,985.23,758.94
2016,11,29,12,30,903.0,67.0,1.8,14.0,513.0,978.33,753.86
2016,11,29,12,45,889.5,69.5,1.75,14.0,500.5,959.73,740.98
2016,11,29,13,0,876.0,72.0,1.7,14.0,488.0,937.94,726.16
2016,11,29,13,15,867.0,70.5,1.65,14.0,469.5,911.98,708.55
2016,11,29,13,30,858.0,69.0,1.6,14.0,451.0,892.74,695.66
2016,11,29,13,45,844.5,67.5,1.6,14.0,426.0,856.67,671.53
2016,11,29,14,0,831.0,66.0,1.6,14.0,401.0,818.23,645.64
2016,11,29,14,15,811.5,64.0,1.5,14.0,369.5,772.08,612.76
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,724.49,578.41
2016,11,29,14,45,762.5,59.0,1.3,14.0,302.0,667.02,536.12
2016,11,29,15,0,733.0,56.0,1.2,14.0,266.0,609.54,492.89
2016,11,29,15,15,690.0,52.0,1.05,13.5,226.0,542.32,440.56
2016,11,29,15,30,647.0,48.0,0.9,13.0,186.0,477.05,386.94
2016,11,29,15,45,578.0,42.0,0.8,12.5,145.5,397.43,320.38
2016,11,29,16,0,509.0,36.0,0.7,12.0,105.0,329.11,259.99
2016,11,29,16,15,389.0,27.0,0.65,11.5,68.0,235.97,171.76
2016,11,29,16,30,269.0,18.0,0.6,11.0,31.0,143.8,0.0
2016,11,29,16,45,134.5,9.0,0.6,11.0,15.5,54.14,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,7,15,90.5,10.0,0.65,9.0,14.5,39.73,0.0
2016,11,30,7,30,181.0,20.0,0.6,9.0,29.0,109.43,0.0
2016,11,30,7,45,301.5,30.5,0.6,9.5,63.5,199.25,145.7
2016,11,30,8,0,422.0,41.0,0.6,10.0,98.0,289.65,231.75
2016,11,30,8,15,496.0,48.0,0.7,10.0,137.5,362.94,296.69
2016,11,30,8,30,570.0,55.0,0.8,10.0,177.0,442.61,364.65
2016,11,30,8,45,291.5,80.0,0.95,10.5,143.0,312.3,260.58
2016,11,30,9,0,13.0,105.0,1.1,11.0,109.0,108.34,87.55
2016,11,30,9,15,18.0,118.5,1.15,11.0,124.5,125.25,102.61
2016,11,30,9,30,23.0,132.0,1.2,11.0,140.0,142.72,117.47
2016,11,30,9,45,154.5,146.0,1.3,11.0,207.5,295.53,248.14
2016,11,30,10,0,286.0,160.0,1.4,11.0,275.0,446.9,371.54
2016,11,30,10,15,541.5,122.5,1.4,11.0,357.0,653.15,533.19
2016,11,30,10,30,797.0,85.0,1.4,11.0,439.0,856.95,678.9
2016,11,30,10,45,536.5,142.5,1.4,11.5,384.5,700.04,561.34
2016,11,30,11,0,276.0,200.0,1.4,12.0,330.0,513.76,416.49
2016,11,30,11,15,557.0,143.5,1.4,12.0,415.0,738.94,591.63
2016,11,30,11,30,838.0,87.0,1.4,12.0,500.0,951.83,738.85
2016,11,30,11,45,842.5,86.5,1.45,12.5,504.0,960.86,741.27
2016,11,30,12,0,847.0,86.0,1.5,13.0,508.0,966.45,744.27
2016,11,30,12,15,845.5,85.5,1.55,13.0,504.5,962.66,742.46
2016,11,30,12,30,844.0,85.0,1.6,13.0,501.0,955.4,738.54
2016,11,30,12,45,837.5,84.5,1.65,13.0,489.5,939.9,729.11
2016,11,30,13,0,831.0,84.0,1.7,13.0,478.0,921.15,717.57
2016,11,30,13,15,821.5,83.0,1.7,13.0,459.5,895.85,700.86
2016,11,30,13,30,812.0,82.0,1.7,13.0,441.0,867.69,682.17
2016,11,30,13,45,799.0,79.5,1.75,13.0,416.5,831.92,658.52
2016,11,30,14,0,786.0,77.0,1.8,13.0,392.0,793.87,632.93
2016,11,30,14,15,764.5,74.5,1.75,12.5,361.0,746.78,600.46
2016,11,30,14,30,743.0,72.0,1.7,12.0,330.0,698.45,566.44
2016,11,30,14,45,710.5,68.5,1.7,12.0,294.0,645.08,527.14
2016,11,30,15,0,678.0,65.0,1.7,12.0,258.0,587.05,483.15
2016,11,30,15,15,630.5,60.0,1.5,11.5,219.0,518.08,427.46
2016,11,30,15,30,583.0,55.0,1.3,11.0,180.0,451.77,371.94
2016,11,30,15,45,507.5,48.0,1.1,11.0,139.5,370.53,302.13
2016,11,30,16,0,432.0,41.0,0.9,11.0,99.0,295.8,235.68
2016,11,30,16,15,216.0,35.0,0.85,10.5,64.0,166.12,120.93
2016,11,30,16,30,0.0,29.0,0.8,10.0,29.0,33.74,0.0
2016,11,30,16,45,0.0,14.5,0.8,10.0,14.5,12.38,0.0
2016,11,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,153.5,8.5,1.5,5.5,15.5,60.0,0.0
2016,12,1,7,30,307.0,17.0,1.7,6.0,31.0,152.33,0.0
2016,12,1,7,45,430.5,25.0,1.9,7.0,68.5,246.01,179.65
2016,12,1,8,0,554.0,33.0,2.1,8.0,106.0,342.05,277.31
2016,12,1,8,15,621.5,38.5,2.35,8.5,147.5,416.63,345.82
2016,12,1,8,30,689.0,44.0,2.6,9.0,189.0,496.55,415.94
2016,12,1,8,45,731.5,47.5,2.9,9.5,229.5,562.52,472.79
2016,12,1,9,0,774.0,51.0,3.2,10.0,270.0,630.37,527.96
2016,12,1,9,15,802.0,53.5,3.3,10.0,306.5,687.59,572.87
2016,12,1,9,30,830.0,56.0,3.4,10.0,343.0,744.62,616.6
2016,12,1,9,45,842.5,60.0,3.55,10.5,373.5,790.4,649.98
2016,12,1,10,0,855.0,64.0,3.7,11.0,404.0,834.22,681.36
2016,12,1,10,15,868.5,65.5,3.7,11.5,429.5,864.25,701.22
2016,12,1,10,30,882.0,67.0,3.7,12.0,455.0,900.49,725.49
2016,12,1,10,45,890.5,68.0,3.75,12.5,473.5,928.82,743.99
2016,12,1,11,0,899.0,69.0,3.8,13.0,492.0,954.14,760.28
2016,12,1,11,15,904.0,69.5,3.8,13.0,503.5,972.23,772.48
2016,12,1,11,30,909.0,70.0,3.8,13.0,515.0,986.9,782.39
2016,12,1,11,45,910.5,70.0,3.8,13.5,519.0,993.97,785.58
2016,12,1,12,0,912.0,70.0,3.8,14.0,523.0,997.42,786.41
2016,12,1,12,15,910.0,70.0,3.8,14.0,519.0,993.81,783.9
2016,12,1,12,30,908.0,70.0,3.8,14.0,515.0,986.59,779.06
2016,12,1,12,45,898.5,70.5,3.8,14.0,503.0,969.27,767.19
2016,12,1,13,0,889.0,71.0,3.8,14.0,491.0,948.66,753.14
2016,12,1,13,15,879.5,70.0,3.75,14.0,472.0,922.89,735.13
2016,12,1,13,30,870.0,69.0,3.7,14.0,453.0,903.8,722.01
2016,12,1,13,45,853.0,68.0,3.7,14.0,427.0,865.2,694.86
2016,12,1,14,0,836.0,67.0,3.7,14.0,401.0,824.37,665.92
2016,12,1,14,15,815.5,65.0,3.55,13.5,369.5,777.41,632.45
2016,12,1,14,30,795.0,63.0,3.4,13.0,338.0,729.03,597.33
2016,12,1,14,45,763.5,60.0,3.25,13.0,301.5,670.08,552.24
2016,12,1,15,0,732.0,57.0,3.1,13.0,265.0,611.23,506.28
2016,12,1,15,15,687.5,53.0,2.85,12.5,225.0,543.1,451.4
2016,12,1,15,30,643.0,49.0,2.6,12.0,185.0,476.99,395.32
2016,12,1,15,45,569.0,43.0,2.35,11.5,144.0,400.06,328.46
2016,12,1,16,0,495.0,37.0,2.1,11.0,103.0,324.55,260.56
2016,12,1,16,15,247.5,33.5,2.05,10.5,66.5,178.88,130.76
2016,12,1,16,30,0.0,30.0,2.0,10.0,30.0,35.86,0.0
2016,12,1,16,45,0.0,15.0,2.0,9.5,15.0,12.8,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,7,15,147.0,8.0,2.4,6.5,14.5,57.15,0.0
2016,12,2,7,30,294.0,16.0,2.6,7.0,29.0,145.33,0.0
2016,12,2,7,45,415.0,24.5,2.85,7.5,65.5,237.81,170.37
2016,12,2,8,0,536.0,33.0,3.1,8.0,102.0,331.94,269.63
2016,12,2,8,15,604.0,38.0,3.2,8.5,143.0,405.32,337.72
2016,12,2,8,30,672.0,43.0,3.3,9.0,184.0,483.99,407.18
2016,12,2,8,45,714.0,47.0,3.45,9.5,223.5,549.34,463.61
2016,12,2,9,0,756.0,51.0,3.6,10.0,263.0,616.63,518.42
2016,12,2,9,15,646.5,72.5,3.7,10.5,270.5,599.49,504.07
2016,12,2,9,30,537.0,94.0,3.8,11.0,278.0,565.87,476.5
2016,12,2,9,45,687.0,79.0,3.9,11.5,336.5,691.25,574.37
2016,12,2,10,0,837.0,64.0,4.0,12.0,395.0,817.83,668.85
2016,12,2,10,15,850.5,65.5,3.95,12.0,420.5,856.5,695.74
2016,12,2,10,30,864.0,67.0,3.9,12.0,446.0,883.23,714.12
2016,12,2,10,45,873.0,68.0,3.9,12.5,464.5,911.69,732.67
2016,12,2,11,0,882.0,69.0,3.9,13.0,483.0,937.22,748.94
2016,12,2,11,15,887.0,69.5,3.85,13.0,494.0,955.14,760.79
2016,12,2,11,30,892.0,70.0,3.8,13.0,505.0,969.72,770.37
2016,12,2,11,45,893.5,70.0,3.8,13.5,509.0,976.77,773.59
2016,12,2,12,0,895.0,70.0,3.8,14.0,513.0,980.27,774.49
2016,12,2,12,15,893.0,70.0,3.8,14.0,509.0,976.79,772.06
2016,12,2,12,30,891.0,70.0,3.8,14.0,505.0,969.77,767.32
2016,12,2,12,45,878.5,71.5,3.8,14.0,492.5,951.2,754.49
2016,12,2,13,0,866.0,73.0,3.8,14.0,480.0,939.84,747.04
2016,12,2,13,15,856.0,72.0,3.75,14.0,461.5,913.77,728.68
2016,12,2,13,30,846.0,71.0,3.7,14.0,443.0,884.78,708.3
2016,12,2,13,45,465.0,119.5,3.65,14.0,322.0,582.88,480.92
2016,12,2,14,0,84.0,168.0,3.6,14.0,201.0,251.24,207.47
2016,12,2,14,15,80.5,155.5,3.4,13.5,185.5,232.22,193.0
2016,12,2,14,30,77.0,143.0,3.2,13.0,170.0,213.56,177.82
2016,12,2,14,45,394.0,100.0,3.0,13.0,214.0,440.93,371.16
2016,12,2,15,0,711.0,57.0,2.8,13.0,258.0,597.04,495.67
2016,12,2,15,15,666.0,53.0,2.4,12.5,219.0,529.56,439.25
2016,12,2,15,30,621.0,49.0,2.0,12.0,180.0,464.18,383.43
2016,12,2,15,45,549.5,43.0,1.7,11.5,140.0,389.81,318.8
2016,12,2,16,0,478.0,37.0,1.4,11.0,100.0,316.56,253.02
2016,12,2,16,15,355.5,27.5,1.35,10.5,64.5,223.08,162.68
2016,12,2,16,30,233.0,18.0,1.3,10.0,29.0,130.1,0.0
2016,12,2,16,45,116.5,9.0,1.3,9.5,14.5,48.45,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,112.0,8.0,1.0,7.5,12.5,45.03,0.0
2016,12,3,7,30,224.0,16.0,1.0,8.0,25.0,101.91,0.0
2016,12,3,7,45,349.5,25.0,1.0,8.5,59.5,213.17,147.68
2016,12,3,8,0,475.0,34.0,1.0,9.0,94.0,307.05,245.38
2016,12,3,8,15,546.0,40.0,1.15,9.5,133.5,374.05,306.85
2016,12,3,8,30,617.0,46.0,1.3,10.0,173.0,452.88,374.89
2016,12,3,8,45,666.5,49.5,1.5,10.5,212.0,520.17,431.83
2016,12,3,9,0,716.0,53.0,1.7,11.0,251.0,590.04,488.17
2016,12,3,9,15,657.0,67.5,1.75,11.5,268.5,600.04,495.01
2016,12,3,9,30,598.0,82.0,1.8,12.0,286.0,598.9,493.25
2016,12,3,9,45,699.5,74.5,1.9,12.5,334.0,694.66,565.15
2016,12,3,10,0,801.0,67.0,2.0,13.0,382.0,790.13,633.77
2016,12,3,10,15,815.5,68.5,2.0,13.5,407.0,828.72,658.71
2016,12,3,10,30,830.0,70.0,2.0,14.0,432.0,865.12,682.23
2016,12,3,10,45,836.5,72.0,2.0,14.5,449.5,892.35,699.01
2016,12,3,11,0,843.0,74.0,2.0,15.0,467.0,916.62,713.68
2016,12,3,11,15,848.5,74.5,2.0,15.0,478.5,934.83,725.49
2016,12,3,11,30,854.0,75.0,2.0,15.0,490.0,949.79,735.19
2016,12,3,11,45,851.5,77.0,2.0,15.5,493.5,955.59,737.37
2016,12,3,12,0,849.0,79.0,2.0,16.0,497.0,957.88,737.4
2016,12,3,12,15,847.5,78.5,2.0,16.0,493.5,954.37,735.03
2016,12,3,12,30,846.0,78.0,2.0,16.0,490.0,947.4,730.53
2016,12,3,12,45,843.0,77.0,2.0,16.0,480.0,934.92,722.41
2016,12,3,13,0,840.0,76.0,2.0,16.0,470.0,919.13,712.17
2016,12,3,13,15,831.0,75.0,1.95,16.0,452.0,894.53,695.36
2016,12,3,13,30,822.0,74.0,1.9,16.0,434.0,867.04,676.63
2016,12,3,13,45,802.5,73.5,1.85,16.0,409.0,828.19,649.82
2016,12,3,14,0,783.0,73.0,1.8,16.0,384.0,787.34,621.45
2016,12,3,14,15,762.0,70.5,1.65,16.0,353.5,741.11,587.91
2016,12,3,14,30,741.0,68.0,1.5,16.0,323.0,693.63,553.05
2016,12,3,14,45,705.0,65.5,1.35,16.0,287.0,633.93,508.52
2016,12,3,15,0,669.0,63.0,1.2,16.0,251.0,580.1,467.52
2016,12,3,15,15,622.5,58.0,1.1,15.0,212.5,512.37,415.35
2016,12,3,15,30,576.0,53.0,1.0,14.0,174.0,447.23,362.89
2016,12,3,15,45,501.0,46.5,0.9,13.5,135.0,367.23,296.02
2016,12,3,16,0,426.0,40.0,0.8,13.0,96.0,293.65,231.87
2016,12,3,16,15,306.5,29.5,0.85,12.5,61.5,203.06,146.13
2016,12,3,16,30,187.0,19.0,0.9,12.0,27.0,112.56,0.0
2016,12,3,16,45,93.5,9.5,1.0,12.0,13.5,40.97,0.0
2016,12,3,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.0,0.75,8.0,12.0,10.24,0.0
2016,12,4,7,30,0.0,24.0,0.7,8.0,24.0,20.49,0.0
2016,12,4,7,45,229.5,29.5,0.7,8.5,58.0,161.96,108.69
2016,12,4,8,0,459.0,35.0,0.7,9.0,92.0,299.41,238.27
2016,12,4,8,15,533.0,41.5,0.7,9.5,131.5,372.99,303.78
2016,12,4,8,30,607.0,48.0,0.7,10.0,171.0,453.16,371.41
2016,12,4,8,45,650.0,53.0,0.7,10.5,209.5,512.24,420.1
2016,12,4,9,0,693.0,58.0,0.7,11.0,248.0,578.74,471.87
2016,12,4,9,15,724.0,61.0,0.65,11.0,283.5,635.76,513.52
2016,12,4,9,30,755.0,64.0,0.6,11.0,319.0,692.95,553.87
2016,12,4,9,45,565.5,102.5,0.55,11.5,304.0,618.26,496.28
2016,12,4,10,0,376.0,141.0,0.5,12.0,289.0,516.81,417.07
2016,12,4,10,15,422.0,142.5,0.45,12.0,318.0,570.83,458.73
2016,12,4,10,30,468.0,144.0,0.4,12.0,347.0,625.76,498.16
2016,12,4,10,45,471.5,150.5,0.35,12.5,362.5,647.87,511.31
2016,12,4,11,0,475.0,157.0,0.3,13.0,378.0,668.25,523.44
2016,12,4,11,15,656.0,119.5,0.25,13.0,432.0,812.86,623.34
2016,12,4,11,30,837.0,82.0,0.2,13.0,486.0,941.9,705.51
2016,12,4,11,45,723.0,107.5,0.2,13.0,459.0,875.27,659.11
2016,12,4,12,0,609.0,133.0,0.2,13.0,432.0,796.45,607.19
2016,12,4,12,15,548.5,148.5,0.35,13.0,416.0,745.84,576.22
2016,12,4,12,30,488.0,164.0,0.5,13.0,400.0,703.06,549.09
2016,12,4,12,45,482.0,161.0,0.7,13.5,390.5,688.71,541.59
2016,12,4,13,0,476.0,158.0,0.9,14.0,381.0,672.47,531.91
2016,12,4,13,15,427.0,160.5,1.0,14.0,355.0,621.09,495.12
2016,12,4,13,30,378.0,163.0,1.1,14.0,329.0,549.8,443.37
2016,12,4,13,45,304.0,163.0,1.2,14.0,292.0,475.69,387.07
2016,12,4,14,0,230.0,163.0,1.3,14.0,255.0,404.71,331.49
2016,12,4,14,15,214.5,154.0,1.2,13.5,234.0,374.01,307.95
2016,12,4,14,30,199.0,145.0,1.1,13.0,213.0,328.15,271.84
2016,12,4,14,45,406.5,108.0,1.05,13.0,228.5,461.08,380.8
2016,12,4,15,0,614.0,71.0,1.0,13.0,244.0,551.66,450.95
2016,12,4,15,15,565.0,65.5,0.95,12.5,206.0,483.83,395.88
2016,12,4,15,30,516.0,60.0,0.9,12.0,168.0,418.79,342.63
2016,12,4,15,45,457.0,50.5,0.85,12.0,131.0,347.25,281.76
2016,12,4,16,0,398.0,41.0,0.8,12.0,94.0,280.82,222.79
2016,12,4,16,15,199.0,34.0,0.85,11.5,60.5,158.86,114.12
2016,12,4,16,30,0.0,27.0,0.9,11.0,27.0,30.57,0.0
2016,12,4,16,45,0.0,13.5,1.0,11.0,13.5,11.52,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,5.97,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,11.95,0.0
2016,12,5,7,45,57.0,29.0,1.65,7.5,36.0,65.28,39.76
2016,12,5,8,0,114.0,44.0,1.7,8.0,58.0,124.46,98.49
2016,12,5,8,15,136.5,61.0,1.75,8.0,84.0,163.0,134.41
2016,12,5,8,30,159.0,78.0,1.8,8.0,110.0,203.47,171.0
2016,12,5,8,45,175.5,94.0,1.85,8.5,136.0,240.53,203.61
2016,12,5,9,0,192.0,110.0,1.9,9.0,162.0,278.87,236.48
2016,12,5,9,15,209.0,121.5,1.9,9.0,185.5,312.57,265.24
2016,12,5,9,30,226.0,133.0,1.9,9.0,209.0,347.39,294.34
2016,12,5,9,45,253.0,143.5,1.9,9.0,236.0,389.86,329.37
2016,12,5,10,0,280.0,154.0,1.9,9.0,263.0,433.6,364.77
2016,12,5,10,15,329.0,157.5,1.85,9.0,293.5,488.34,408.82
2016,12,5,10,30,378.0,161.0,1.8,9.0,324.0,544.86,453.31
2016,12,5,10,45,303.0,180.0,1.8,9.5,314.5,508.15,420.94
2016,12,5,11,0,228.0,199.0,1.8,10.0,305.0,447.22,370.39
2016,12,5,11,15,203.5,206.5,1.7,10.0,302.5,436.13,360.67
2016,12,5,11,30,179.0,214.0,1.6,10.0,300.0,423.9,349.72
2016,12,5,11,45,259.0,205.5,1.55,10.0,331.5,512.5,420.91
2016,12,5,12,0,339.0,197.0,1.5,10.0,363.0,580.2,474.01
2016,12,5,12,15,312.0,200.5,1.45,10.0,352.0,557.98,455.42
2016,12,5,12,30,285.0,204.0,1.4,10.0,341.0,534.78,436.9
2016,12,5,12,45,244.5,203.5,1.35,10.0,319.5,492.79,403.6
2016,12,5,13,0,204.0,203.0,1.3,10.0,298.0,430.65,354.73
2016,12,5,13,15,222.5,193.5,1.2,10.0,293.5,432.84,357.44
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,452.99,373.28
2016,12,5,13,45,235.0,173.5,1.0,10.0,271.0,428.77,353.97
2016,12,5,14,0,229.0,163.0,0.9,10.0,253.0,404.19,334.59
2016,12,5,14,15,216.5,153.0,0.8,10.0,233.0,374.68,310.94
2016,12,5,14,30,204.0,143.0,0.7,10.0,213.0,329.7,274.88
2016,12,5,14,45,199.5,128.0,0.65,10.0,190.0,316.22,263.82
2016,12,5,15,0,195.0,113.0,0.6,10.0,167.0,286.87,239.51
2016,12,5,15,15,179.5,97.5,0.6,9.5,141.5,249.58,208.55
2016,12,5,15,30,164.0,82.0,0.6,9.0,116.0,213.44,177.7
2016,12,5,15,45,146.5,65.0,0.65,9.0,90.5,175.24,144.02
2016,12,5,16,0,129.0,48.0,0.7,9.0,65.0,138.42,110.52
2016,12,5,16,15,64.5,33.0,0.75,8.5,41.5,75.44,52.68
2016,12,5,16,30,0.0,18.0,0.8,8.0,18.0,16.16,0.0
2016,12,5,16,45,0.0,9.0,0.85,8.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,1.05,4.5,9.5,8.11,0.0
2016,12,6,7,30,0.0,19.0,1.1,5.0,19.0,16.22,0.0
2016,12,6,7,45,163.5,29.0,1.2,6.0,48.0,129.87,80.96
2016,12,6,8,0,327.0,39.0,1.3,7.0,77.0,235.64,188.94
2016,12,6,8,15,383.5,49.5,1.4,7.5,112.0,297.25,246.32
2016,12,6,8,30,440.0,60.0,1.5,8.0,147.0,364.04,305.35
2016,12,6,8,45,478.0,68.5,1.65,8.5,181.0,421.42,355.06
2016,12,6,9,0,516.0,77.0,1.8,9.0,215.0,481.01,405.0
2016,12,6,9,15,556.5,78.5,1.9,9.0,247.0,536.57,451.1
2016,12,6,9,30,597.0,80.0,2.0,9.0,279.0,593.19,495.92
2016,12,6,9,45,701.5,75.5,2.1,9.5,330.5,694.89,573.12
2016,12,6,10,0,806.0,71.0,2.2,10.0,382.0,796.32,647.23
2016,12,6,10,15,821.0,72.5,2.2,10.0,407.5,835.73,674.36
2016,12,6,10,30,836.0,74.0,2.2,10.0,433.0,872.95,700.17
2016,12,6,10,45,844.0,76.0,2.2,10.5,451.5,901.92,718.51
2016,12,6,11,0,852.0,78.0,2.2,11.0,470.0,927.96,734.71
2016,12,6,11,15,857.5,78.5,2.2,11.0,481.5,946.59,746.99
2016,12,6,11,30,863.0,79.0,2.2,11.0,493.0,961.92,757.11
2016,12,6,11,45,861.5,80.5,2.2,11.0,497.0,968.35,761.16
2016,12,6,12,0,860.0,82.0,2.2,11.0,501.0,971.25,763.0
2016,12,6,12,15,502.0,148.5,2.2,11.0,393.0,700.29,567.05
2016,12,6,12,30,144.0,215.0,2.2,11.0,285.0,391.85,322.09
2016,12,6,12,45,313.0,185.5,2.25,11.0,332.5,535.34,442.31
2016,12,6,13,0,482.0,156.0,2.3,11.0,380.0,675.92,553.47
2016,12,6,13,15,345.0,171.0,2.3,11.0,328.5,537.44,443.73
2016,12,6,13,30,208.0,186.0,2.3,11.0,277.0,406.73,338.23
2016,12,6,13,45,104.0,109.5,2.35,11.0,155.0,212.98,178.96
2016,12,6,14,0,0.0,33.0,2.4,11.0,33.0,27.25,17.96
2016,12,6,14,15,0.0,30.5,2.3,11.0,30.5,25.17,16.26
2016,12,6,14,30,0.0,28.0,2.2,11.0,28.0,23.09,14.48
2016,12,6,14,45,360.5,43.0,2.15,11.0,144.0,349.37,299.73
2016,12,6,15,0,721.0,58.0,2.1,11.0,260.0,608.06,505.78
2016,12,6,15,15,676.0,53.5,1.85,10.5,220.5,539.68,448.18
2016,12,6,15,30,631.0,49.0,1.6,10.0,181.0,473.36,392.03
2016,12,6,15,45,561.0,43.0,1.35,9.5,141.0,399.49,327.74
2016,12,6,16,0,491.0,37.0,1.1,9.0,101.0,326.27,261.74
2016,12,6,16,15,365.0,28.0,1.05,8.5,65.5,230.53,168.28
2016,12,6,16,30,239.0,19.0,1.0,8.0,30.0,134.89,0.0
2016,12,6,16,45,119.5,9.5,1.0,8.0,15.0,50.69,0.0
2016,12,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,5.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,5.0,9.0,7.68,0.0
2016,12,7,7,45,0.0,23.5,1.45,5.0,23.5,21.17,8.05
2016,12,7,8,0,0.0,38.0,1.5,5.0,38.0,35.93,24.63
2016,12,7,8,15,8.0,54.0,1.6,5.0,56.0,56.09,43.09
2016,12,7,8,30,16.0,70.0,1.7,5.0,74.0,76.75,61.88
2016,12,7,8,45,22.0,85.5,1.8,5.5,91.0,105.23,87.16
2016,12,7,9,0,28.0,101.0,1.9,6.0,108.0,126.73,106.1
2016,12,7,9,15,31.0,115.0,1.85,6.5,124.0,144.63,121.54
2016,12,7,9,30,34.0,129.0,1.8,7.0,140.0,162.97,137.09
2016,12,7,9,45,36.5,140.5,1.8,7.5,154.0,177.98,149.56
2016,12,7,10,0,39.0,152.0,1.8,8.0,168.0,193.39,162.2
2016,12,7,10,15,103.5,168.5,1.7,8.0,212.5,287.4,242.47
2016,12,7,10,30,168.0,185.0,1.6,8.0,257.0,368.34,309.64
2016,12,7,10,45,99.5,183.0,1.5,8.5,226.0,285.89,239.16
2016,12,7,11,0,31.0,181.0,1.4,9.0,195.0,219.14,181.28
2016,12,7,11,15,40.0,190.0,1.4,9.0,208.5,238.67,197.87
2016,12,7,11,30,49.0,199.0,1.4,9.0,222.0,258.64,214.39
2016,12,7,11,45,24.5,144.0,1.45,9.0,155.5,166.47,137.32
2016,12,7,12,0,0.0,89.0,1.5,9.0,89.0,74.39,58.56
2016,12,7,12,15,0.0,70.0,1.55,9.0,70.0,58.06,44.68
2016,12,7,12,30,0.0,51.0,1.6,9.0,51.0,42.23,31.05
2016,12,7,12,45,0.0,35.0,1.7,9.0,35.0,28.93,19.56
2016,12,7,13,0,0.0,19.0,1.8,9.0,19.0,15.68,8.04
2016,12,7,13,15,64.5,104.0,1.85,8.5,132.0,173.65,146.73
2016,12,7,13,30,129.0,189.0,1.9,8.0,245.0,339.24,285.78
2016,12,7,13,45,64.5,144.0,1.95,8.0,172.0,204.0,171.59
2016,12,7,14,0,0.0,99.0,2.0,8.0,99.0,85.85,69.04
2016,12,7,14,15,0.0,91.5,2.0,8.0,91.5,79.03,63.4
2016,12,7,14,30,0.0,84.0,2.0,8.0,84.0,72.31,57.65
2016,12,7,14,45,0.0,74.5,2.0,8.0,74.5,63.63,50.14
2016,12,7,15,0,0.0,65.0,2.0,8.0,65.0,55.04,42.64
2016,12,7,15,15,0.0,55.0,1.9,7.5,55.0,46.0,34.74
2016,12,7,15,30,0.0,45.0,1.8,7.0,45.0,37.23,26.97
2016,12,7,15,45,0.0,34.5,1.75,7.0,34.5,28.5,19.11
2016,12,7,16,0,0.0,24.0,1.7,7.0,24.0,19.79,11.22
2016,12,7,16,15,0.0,15.5,1.7,6.5,15.5,12.76,4.35
2016,12,7,16,30,0.0,7.0,1.7,6.0,7.0,5.75,0.0
2016,12,7,16,45,0.0,3.5,1.7,6.0,3.5,2.99,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.27,0.0
2016,12,8,7,45,0.0,14.0,1.1,10.5,14.0,11.53,1.25
2016,12,8,8,0,0.0,23.0,1.1,11.0,23.0,18.98,9.98
2016,12,8,8,15,0.0,34.5,1.15,11.0,34.5,28.52,18.62
2016,12,8,8,30,0.0,46.0,1.2,11.0,46.0,38.78,27.75
2016,12,8,8,45,0.0,57.0,1.25,11.5,57.0,48.79,36.51
2016,12,8,9,0,0.0,68.0,1.3,12.0,68.0,58.83,45.2
2016,12,8,9,15,0.0,78.5,1.3,12.0,78.5,68.42,53.47
2016,12,8,9,30,0.0,89.0,1.3,12.0,89.0,78.1,61.73
2016,12,8,9,45,0.0,98.0,1.35,12.0,98.0,86.3,68.64
2016,12,8,10,0,0.0,107.0,1.4,12.0,107.0,94.62,75.61
2016,12,8,10,15,0.0,120.0,1.4,12.0,120.0,107.31,86.23
2016,12,8,10,30,0.0,133.0,1.4,12.0,133.0,120.21,96.94
2016,12,8,10,45,0.0,118.0,1.45,12.0,118.0,103.62,82.85
2016,12,8,11,0,0.0,103.0,1.5,12.0,103.0,88.18,69.78
2016,12,8,11,15,0.0,96.0,1.5,12.0,96.0,81.21,63.85
2016,12,8,11,30,0.0,89.0,1.5,12.0,89.0,74.48,58.12
2016,12,8,11,45,0.0,90.0,1.55,12.5,90.0,75.36,58.73
2016,12,8,12,0,0.0,91.0,1.6,13.0,91.0,76.27,59.38
2016,12,8,12,15,0.5,124.0,1.55,13.0,124.0,108.89,86.82
2016,12,8,12,30,1.0,157.0,1.5,13.0,157.0,144.09,116.1
2016,12,8,12,45,1.5,155.5,1.5,13.0,156.0,143.33,115.47
2016,12,8,13,0,2.0,154.0,1.5,13.0,155.0,142.75,115.09
2016,12,8,13,15,1.0,145.0,1.45,13.0,145.5,132.74,106.82
2016,12,8,13,30,0.0,136.0,1.4,13.0,136.0,122.97,98.76
2016,12,8,13,45,0.0,114.5,1.4,13.0,114.5,101.05,80.52
2016,12,8,14,0,0.0,93.0,1.4,13.0,93.0,79.83,62.73
2016,12,8,14,15,0.0,85.5,1.35,13.0,85.5,73.01,57.05
2016,12,8,14,30,0.0,78.0,1.3,13.0,78.0,66.27,51.38
2016,12,8,14,45,0.0,69.5,1.3,13.0,69.5,58.6,44.86
2016,12,8,15,0,0.0,61.0,1.3,13.0,61.0,51.01,38.35
2016,12,8,15,15,0.0,51.5,1.25,13.0,51.5,42.63,31.08
2016,12,8,15,30,0.0,42.0,1.2,13.0,42.0,34.73,24.16
2016,12,8,15,45,0.0,32.5,1.15,13.0,32.5,26.84,17.19
2016,12,8,16,0,0.0,23.0,1.1,13.0,23.0,18.96,10.19
2016,12,8,16,15,0.0,14.5,1.1,12.5,14.5,11.93,3.51
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,76.0,6.0,0.75,11.0,8.0,0.0,0.0
2016,12,9,7,30,152.0,12.0,0.8,11.0,16.0,68.71,0.0
2016,12,9,7,45,295.5,21.5,0.9,11.5,47.5,176.75,90.3
2016,12,9,8,0,439.0,31.0,1.0,12.0,79.0,281.42,218.05
2016,12,9,8,15,515.5,37.0,1.15,12.0,117.5,348.48,281.75
2016,12,9,8,30,592.0,43.0,1.3,12.0,156.0,428.42,351.46
