Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,45,641.5,47.0,1.5,12.5,194.0,494.7,407.86
2016,12,9,9,0,691.0,51.0,1.7,13.0,232.0,563.73,464.19
2016,12,9,9,15,445.0,91.5,1.8,13.0,214.5,461.89,383.37
2016,12,9,9,30,199.0,132.0,1.9,13.0,197.0,325.08,270.63
2016,12,9,9,45,198.5,145.0,2.05,13.5,215.0,331.12,276.13
2016,12,9,10,0,198.0,158.0,2.2,14.0,233.0,352.25,292.63
2016,12,9,10,15,114.0,162.0,2.25,14.0,206.0,288.17,238.24
2016,12,9,10,30,30.0,166.0,2.3,14.0,179.0,201.39,164.45
2016,12,9,10,45,15.0,151.5,2.4,14.0,158.0,153.35,124.32
2016,12,9,11,0,0.0,137.0,2.5,14.0,137.0,122.95,98.35
2016,12,9,11,15,40.0,171.5,2.5,14.0,190.5,215.38,176.5
2016,12,9,11,30,80.0,206.0,2.5,14.0,244.0,298.31,244.9
2016,12,9,11,45,42.0,184.5,2.55,14.0,205.0,233.28,190.51
2016,12,9,12,0,4.0,163.0,2.6,14.0,166.0,153.39,123.45
2016,12,9,12,15,412.5,119.0,2.55,14.0,316.5,575.06,474.11
2016,12,9,12,30,821.0,75.0,2.5,14.0,467.0,918.08,725.08
2016,12,9,12,45,549.5,133.5,2.5,14.0,394.0,719.45,578.06
2016,12,9,13,0,278.0,192.0,2.5,14.0,321.0,507.41,413.81
2016,12,9,13,15,218.5,190.0,2.4,14.0,288.5,425.45,349.78
2016,12,9,13,30,159.0,188.0,2.3,14.0,256.0,365.66,301.06
2016,12,9,13,45,266.0,165.0,2.25,14.0,272.0,446.16,368.43
2016,12,9,14,0,373.0,142.0,2.2,14.0,288.0,520.21,428.44
2016,12,9,14,15,363.0,132.5,2.0,14.0,265.0,488.06,402.31
2016,12,9,14,30,353.0,123.0,1.8,14.0,242.0,455.36,376.14
2016,12,9,14,45,345.0,110.0,1.65,14.0,216.0,419.59,347.39
2016,12,9,15,0,337.0,97.0,1.5,14.0,190.0,383.43,317.71
2016,12,9,15,15,314.5,84.5,1.35,13.5,161.0,337.99,280.15
2016,12,9,15,30,292.0,72.0,1.2,13.0,132.0,293.9,242.65
2016,12,9,15,45,259.5,58.0,1.05,13.0,102.5,243.78,198.72
2016,12,9,16,0,227.0,44.0,0.9,13.0,73.0,196.55,155.98
2016,12,9,16,15,113.5,32.5,0.85,12.5,47.0,107.31,75.87
2016,12,9,16,30,0.0,21.0,0.8,12.0,21.0,20.49,0.0
2016,12,9,16,45,0.0,10.5,0.8,12.0,10.5,8.96,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,3.0,13.0,0.5,0.0,0.0
2016,12,10,7,30,0.0,1.0,3.0,13.0,1.0,0.85,0.0
2016,12,10,7,45,0.0,4.5,3.05,13.0,4.5,3.69,0.0
2016,12,10,8,0,0.0,8.0,3.1,13.0,8.0,6.56,0.0
2016,12,10,8,15,0.0,12.0,3.05,13.0,12.0,9.86,2.65
2016,12,10,8,30,0.0,16.0,3.0,13.0,16.0,13.16,5.59
2016,12,10,8,45,0.0,20.5,3.0,13.5,20.5,16.87,8.85
2016,12,10,9,0,0.0,25.0,3.0,14.0,25.0,20.6,12.08
2016,12,10,9,15,0.0,29.0,2.95,14.0,29.0,23.91,14.96
2016,12,10,9,30,0.0,33.0,2.9,14.0,33.0,27.23,17.82
2016,12,10,9,45,0.0,36.5,2.9,14.0,36.5,30.14,20.3
2016,12,10,10,0,0.0,40.0,2.9,14.0,40.0,33.05,22.77
2016,12,10,10,15,0.0,31.0,2.95,14.0,31.0,25.59,16.34
2016,12,10,10,30,0.0,22.0,3.0,14.0,22.0,18.15,9.94
2016,12,10,10,45,0.0,22.0,3.05,14.0,22.0,18.15,9.92
2016,12,10,11,0,0.0,22.0,3.1,14.0,22.0,18.16,9.91
2016,12,10,11,15,0.0,27.0,3.05,14.0,27.0,22.3,13.44
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,26.45,16.97
2016,12,10,11,45,0.0,69.0,2.95,14.0,69.0,57.23,43.13
2016,12,10,12,0,0.0,106.0,2.9,14.0,106.0,90.63,71.28
2016,12,10,12,15,0.0,78.5,2.8,14.0,78.5,65.16,49.79
2016,12,10,12,30,0.0,51.0,2.7,14.0,51.0,42.22,30.39
2016,12,10,12,45,0.0,55.0,2.65,14.0,55.0,45.55,33.24
2016,12,10,13,0,0.0,59.0,2.6,14.0,59.0,48.88,36.1
2016,12,10,13,15,14.5,114.0,2.5,13.5,120.5,112.86,91.0
2016,12,10,13,30,29.0,169.0,2.4,13.0,182.0,203.85,167.5
2016,12,10,13,45,14.5,114.5,2.3,13.0,121.0,113.96,92.02
2016,12,10,14,0,0.0,60.0,2.2,13.0,60.0,49.69,37.08
2016,12,10,14,15,0.0,55.5,2.1,13.0,55.5,45.94,33.96
2016,12,10,14,30,0.0,51.0,2.0,13.0,51.0,42.19,30.78
2016,12,10,14,45,0.0,45.5,1.9,13.0,45.5,37.61,26.86
2016,12,10,15,0,0.0,40.0,1.8,13.0,40.0,33.04,22.91
2016,12,10,15,15,0.0,34.0,1.6,12.5,34.0,28.06,18.61
2016,12,10,15,30,0.0,28.0,1.4,12.0,28.0,23.08,14.27
2016,12,10,15,45,0.0,21.5,1.25,12.0,21.5,17.7,9.49
2016,12,10,16,0,0.0,15.0,1.1,12.0,15.0,12.33,4.7
2016,12,10,16,15,0.0,9.5,1.05,12.0,9.5,7.8,0.37
2016,12,10,16,30,0.0,4.0,1.0,12.0,4.0,3.28,0.0
2016,12,10,16,45,0.0,2.0,0.95,12.0,2.0,1.71,0.0
2016,12,10,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,0.95,5.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,0.9,5.0,10.0,8.54,0.0
2016,12,11,7,45,79.0,24.0,0.85,5.5,32.0,73.09,28.42
2016,12,11,8,0,158.0,38.0,0.8,6.0,54.0,149.26,116.57
2016,12,11,8,15,187.0,53.5,0.75,6.5,81.5,180.1,148.16
2016,12,11,8,30,216.0,69.0,0.7,7.0,109.0,224.76,188.31
2016,12,11,8,45,234.5,83.0,0.7,7.5,135.5,263.04,221.92
2016,12,11,9,0,253.0,97.0,0.7,8.0,162.0,302.74,255.65
2016,12,11,9,15,262.5,111.0,0.75,8.0,187.0,337.05,284.51
2016,12,11,9,30,272.0,125.0,0.8,8.0,212.0,371.6,312.89
2016,12,11,9,45,278.5,136.0,0.9,8.5,233.5,399.79,335.26
2016,12,11,10,0,285.0,147.0,1.0,9.0,255.0,427.76,357.06
2016,12,11,10,15,401.5,137.5,1.0,9.0,300.0,543.98,449.6
2016,12,11,10,30,518.0,128.0,1.0,9.0,345.0,647.6,528.34
2016,12,11,10,45,516.0,135.5,1.05,9.5,360.0,667.39,540.83
2016,12,11,11,0,514.0,143.0,1.1,10.0,375.0,685.1,552.73
2016,12,11,11,15,484.5,154.0,1.1,10.0,377.5,678.81,547.13
2016,12,11,11,30,455.0,165.0,1.1,10.0,380.0,669.6,539.31
2016,12,11,11,45,446.5,169.0,1.1,10.5,381.5,669.77,538.14
2016,12,11,12,0,438.0,173.0,1.1,11.0,383.0,667.91,535.43
2016,12,11,12,15,320.0,191.0,1.1,11.0,344.0,553.87,448.1
2016,12,11,12,30,202.0,209.0,1.1,11.0,305.0,440.98,359.74
2016,12,11,12,45,222.0,202.5,1.15,11.0,306.0,450.3,369.02
2016,12,11,13,0,242.0,196.0,1.2,11.0,307.0,478.93,391.85
2016,12,11,13,15,182.5,191.5,1.2,11.0,273.5,394.39,324.61
2016,12,11,13,30,123.0,187.0,1.2,11.0,240.0,331.99,274.02
2016,12,11,13,45,88.0,173.0,1.25,11.0,210.0,263.13,218.22
2016,12,11,14,0,53.0,159.0,1.3,11.0,180.0,214.65,177.83
2016,12,11,14,15,49.5,147.5,1.1,10.5,165.5,197.82,164.27
2016,12,11,14,30,46.0,136.0,0.9,10.0,151.0,181.42,150.78
2016,12,11,14,45,42.5,122.0,0.75,10.0,135.0,162.06,134.42
2016,12,11,15,0,39.0,108.0,0.6,10.0,119.0,143.16,118.26
2016,12,11,15,15,32.5,92.5,0.6,9.5,101.0,120.59,98.98
2016,12,11,15,30,26.0,77.0,0.6,9.0,83.0,98.7,79.94
2016,12,11,15,45,17.5,61.0,0.65,9.0,64.5,75.55,59.39
2016,12,11,16,0,9.0,45.0,0.7,9.0,46.0,47.67,34.71
2016,12,11,16,15,4.5,29.0,0.75,8.5,29.5,28.85,16.93
2016,12,11,16,30,0.0,13.0,0.8,8.0,13.0,10.72,0.0
2016,12,11,16,45,0.0,6.5,0.85,8.0,6.5,5.55,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.15,5.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.3,6.0,13.0,11.1,0.0
2016,12,12,7,45,207.0,22.0,1.45,6.5,43.5,134.83,48.4
2016,12,12,8,0,414.0,31.0,1.6,7.0,74.0,266.98,208.57
2016,12,12,8,15,496.5,37.5,1.65,7.0,112.5,341.61,281.27
2016,12,12,8,30,579.0,44.0,1.7,7.0,151.0,423.95,354.64
2016,12,12,8,45,626.5,49.5,1.8,7.5,189.0,484.64,407.84
2016,12,12,9,0,674.0,55.0,1.9,8.0,227.0,553.43,465.4
2016,12,12,9,15,707.5,58.5,1.85,8.0,263.0,611.99,511.43
2016,12,12,9,30,741.0,62.0,1.8,8.0,299.0,671.09,556.34
2016,12,12,9,45,756.5,66.5,1.8,8.5,329.0,717.11,589.37
2016,12,12,10,0,772.0,71.0,1.8,9.0,359.0,761.7,620.58
2016,12,12,10,15,788.5,73.0,1.75,9.0,384.5,802.39,648.89
2016,12,12,10,30,805.0,75.0,1.7,9.0,410.0,841.12,675.29
2016,12,12,10,45,705.5,97.5,1.65,9.5,401.0,803.34,644.97
2016,12,12,11,0,606.0,120.0,1.6,10.0,392.0,751.66,605.39
2016,12,12,11,15,608.0,123.0,1.6,10.0,402.5,767.13,616.82
2016,12,12,11,30,610.0,126.0,1.6,10.0,413.0,780.08,625.71
2016,12,12,11,45,551.0,143.0,1.6,10.0,404.5,738.93,595.2
2016,12,12,12,0,492.0,160.0,1.6,10.0,396.0,704.65,569.96
2016,12,12,12,15,524.0,151.5,1.55,10.0,401.5,725.01,585.2
2016,12,12,12,30,556.0,143.0,1.5,10.0,407.0,742.86,597.78
2016,12,12,12,45,517.5,148.5,1.5,10.0,390.0,707.89,572.07
2016,12,12,13,0,479.0,154.0,1.5,10.0,373.0,671.43,545.24
2016,12,12,13,15,455.5,152.0,1.45,10.0,354.5,638.82,520.72
2016,12,12,13,30,432.0,150.0,1.4,10.0,336.0,605.23,495.23
2016,12,12,13,45,394.5,147.0,1.35,10.0,309.5,557.35,458.35
2016,12,12,14,0,357.0,144.0,1.3,10.0,283.0,491.06,407.2
2016,12,12,14,15,340.5,136.5,1.15,10.0,261.0,457.54,380.62
2016,12,12,14,30,324.0,129.0,1.0,10.0,239.0,424.2,353.55
2016,12,12,14,45,314.0,116.0,0.9,10.0,213.5,388.79,324.92
2016,12,12,15,0,304.0,103.0,0.8,10.0,188.0,353.42,295.7
2016,12,12,15,15,444.5,77.5,0.75,9.5,181.0,417.9,348.13
2016,12,12,15,30,585.0,52.0,0.7,9.0,174.0,458.85,378.17
2016,12,12,15,45,517.5,45.0,0.65,9.0,135.5,381.9,311.75
2016,12,12,16,0,450.0,38.0,0.6,9.0,97.0,310.64,248.56
2016,12,12,16,15,330.0,28.5,0.65,8.5,62.5,218.42,160.67
2016,12,12,16,30,210.0,19.0,0.7,8.0,28.0,126.15,0.0
2016,12,12,16,45,105.0,9.5,0.75,8.0,14.0,46.56,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,7.5,1.05,7.5,7.5,6.16,0.0
2016,12,13,8,0,0.0,15.0,1.2,8.0,15.0,12.34,4.39
2016,12,13,8,15,0.0,24.0,1.2,8.0,24.0,19.79,11.29
2016,12,13,8,30,0.0,33.0,1.2,8.0,33.0,27.25,18.03
2016,12,13,8,45,0.0,41.5,1.3,8.5,41.5,34.3,24.33
2016,12,13,9,0,0.0,50.0,1.4,9.0,50.0,41.37,30.56
2016,12,13,9,15,0.0,58.5,1.35,9.0,58.5,48.46,36.79
2016,12,13,9,30,0.0,67.0,1.3,9.0,67.0,55.99,43.34
2016,12,13,9,45,0.0,74.0,1.3,9.5,74.0,62.2,48.59
2016,12,13,10,0,0.0,81.0,1.3,10.0,81.0,68.47,53.84
2016,12,13,10,15,44.5,129.5,1.25,10.0,148.0,169.28,141.23
2016,12,13,10,30,89.0,178.0,1.2,10.0,215.0,270.97,226.18
2016,12,13,10,45,44.5,140.5,1.2,10.5,159.0,182.21,150.72
2016,12,13,11,0,0.0,103.0,1.2,11.0,103.0,88.37,70.08
2016,12,13,11,15,62.5,155.5,1.15,11.0,185.0,217.34,180.62
2016,12,13,11,30,125.0,208.0,1.1,11.0,267.0,365.05,300.54
2016,12,13,11,45,187.5,207.0,1.1,11.0,296.0,424.68,348.27
2016,12,13,12,0,250.0,206.0,1.1,11.0,325.0,505.62,411.68
2016,12,13,12,15,351.5,186.5,1.05,11.0,353.5,578.73,469.01
2016,12,13,12,30,453.0,167.0,1.0,11.0,382.0,672.78,539.68
2016,12,13,12,45,226.5,92.0,1.0,11.0,199.5,354.73,293.81
2016,12,13,13,0,0.0,17.0,1.0,11.0,17.0,14.03,6.41
2016,12,13,13,15,6.0,87.0,1.0,11.0,89.5,78.54,62.35
2016,12,13,13,30,12.0,157.0,1.0,11.0,162.0,157.52,129.05
2016,12,13,13,45,6.0,141.0,1.0,11.0,143.5,135.23,110.04
2016,12,13,14,0,0.0,125.0,1.0,11.0,125.0,113.57,91.75
2016,12,13,14,15,0.0,115.0,1.0,11.0,115.0,104.08,83.89
2016,12,13,14,30,0.0,105.0,1.0,11.0,105.0,94.75,76.08
2016,12,13,14,45,0.0,93.5,1.0,11.0,93.5,83.91,66.89
2016,12,13,15,0,0.0,82.0,1.0,11.0,82.0,73.2,57.71
2016,12,13,15,15,0.0,69.5,0.9,10.5,69.5,61.48,47.65
2016,12,13,15,30,0.0,57.0,0.8,10.0,57.0,49.82,37.5
2016,12,13,15,45,0.0,44.0,0.7,10.0,44.0,37.61,26.69
2016,12,13,16,0,0.0,31.0,0.6,10.0,31.0,25.62,16.02
2016,12,13,16,15,0.0,20.0,0.6,10.0,20.0,16.5,7.29
2016,12,13,16,30,0.0,9.0,0.6,10.0,9.0,7.4,0.0
2016,12,13,16,45,0.0,4.5,0.65,10.0,4.5,3.84,0.0
2016,12,13,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,1.9,12.5,7.0,5.75,0.0
2016,12,14,8,0,0.0,14.0,2.0,13.0,14.0,11.52,3.49
2016,12,14,8,15,0.0,21.5,2.1,13.0,21.5,17.71,9.21
2016,12,14,8,30,0.0,29.0,2.2,13.0,29.0,23.92,14.75
2016,12,14,8,45,0.0,37.0,2.3,13.0,37.0,30.56,20.61
2016,12,14,9,0,0.0,45.0,2.4,13.0,45.0,37.2,26.44
2016,12,14,9,15,0.0,52.5,2.4,13.0,52.5,43.45,31.86
2016,12,14,9,30,0.0,60.0,2.4,13.0,60.0,49.7,37.24
2016,12,14,9,45,0.0,66.0,2.45,13.5,66.0,54.7,41.42
2016,12,14,10,0,0.0,72.0,2.5,14.0,72.0,59.8,45.63
2016,12,14,10,15,0.0,90.5,2.55,14.0,90.5,77.32,60.44
2016,12,14,10,30,0.0,109.0,2.6,14.0,109.0,95.39,75.6
2016,12,14,10,45,0.0,123.5,2.65,14.0,123.5,109.75,87.56
2016,12,14,11,0,0.0,138.0,2.7,14.0,138.0,124.44,99.73
2016,12,14,11,15,0.0,140.5,2.7,14.0,140.5,126.51,101.34
2016,12,14,11,30,0.0,143.0,2.7,14.0,143.0,128.73,103.12
2016,12,14,11,45,12.0,163.5,2.75,14.0,169.5,162.28,131.5
2016,12,14,12,0,24.0,184.0,2.8,14.0,196.0,196.9,160.47
2016,12,14,12,15,24.0,183.5,2.8,14.0,195.5,196.33,159.93
2016,12,14,12,30,24.0,183.0,2.8,14.0,195.0,195.94,159.65
2016,12,14,12,45,19.0,175.5,2.8,14.0,185.0,182.89,148.76
2016,12,14,13,0,14.0,168.0,2.8,14.0,175.0,170.15,138.14
2016,12,14,13,15,14.0,163.0,2.75,14.0,169.5,165.24,134.21
2016,12,14,13,30,14.0,158.0,2.7,14.0,164.0,160.52,130.43
2016,12,14,13,45,7.0,130.0,2.7,14.0,133.0,123.98,99.82
2016,12,14,14,0,0.0,102.0,2.7,14.0,102.0,89.05,70.31
2016,12,14,14,15,0.0,94.0,2.65,14.0,94.0,81.69,64.2
2016,12,14,14,30,0.0,86.0,2.6,14.0,86.0,74.43,58.11
2016,12,14,14,45,0.0,76.5,2.6,14.0,76.5,65.72,50.74
2016,12,14,15,0,0.0,67.0,2.6,14.0,67.0,57.09,43.36
2016,12,14,15,15,0.0,56.5,2.6,13.5,56.5,47.51,35.17
2016,12,14,15,30,0.0,46.0,2.6,13.0,46.0,38.07,26.99
2016,12,14,15,45,0.0,36.0,2.6,13.0,36.0,29.75,19.65
2016,12,14,16,0,0.0,26.0,2.6,13.0,26.0,21.45,12.27
2016,12,14,16,15,0.0,16.5,2.55,13.0,16.5,13.59,4.9
2016,12,14,16,30,0.0,7.0,2.5,13.0,7.0,5.75,0.0
2016,12,14,16,45,0.0,3.5,2.45,13.0,3.5,2.99,0.0
2016,12,14,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,3.3,13.0,2.0,1.64,0.0
2016,12,15,8,0,0.0,4.0,3.2,13.0,4.0,3.28,0.0
2016,12,15,8,15,0.0,7.0,3.1,13.0,7.0,5.74,0.0
2016,12,15,8,30,0.0,10.0,3.0,13.0,10.0,8.21,1.34
2016,12,15,8,45,0.0,12.5,2.9,13.0,12.5,10.27,3.18
2016,12,15,9,0,0.0,15.0,2.8,13.0,15.0,12.34,5.01
2016,12,15,9,15,0.0,17.5,2.8,13.0,17.5,14.4,6.82
2016,12,15,9,30,0.0,20.0,2.8,13.0,20.0,16.47,8.61
2016,12,15,9,45,0.0,22.5,2.85,13.5,22.5,18.54,10.37
2016,12,15,10,0,0.0,25.0,2.9,14.0,25.0,20.62,12.1
2016,12,15,10,15,0.0,20.5,2.85,14.0,20.5,16.9,8.89
2016,12,15,10,30,0.0,16.0,2.8,14.0,16.0,13.19,5.69
2016,12,15,10,45,0.0,43.0,2.75,14.0,43.0,35.56,24.83
2016,12,15,11,0,0.0,70.0,2.7,14.0,70.0,58.05,43.93
2016,12,15,11,15,0.0,60.0,2.65,14.0,60.0,49.71,36.8
2016,12,15,11,30,0.0,50.0,2.6,14.0,50.0,41.39,29.71
2016,12,15,11,45,0.0,50.5,2.6,14.0,50.5,41.81,30.05
2016,12,15,12,0,0.0,51.0,2.6,14.0,51.0,42.22,30.4
2016,12,15,12,15,0.0,42.5,2.55,14.0,42.5,35.16,24.39
2016,12,15,12,30,0.0,34.0,2.5,14.0,34.0,28.1,18.39
2016,12,15,12,45,0.0,39.0,2.45,14.0,39.0,32.25,21.94
2016,12,15,13,0,0.0,44.0,2.4,14.0,44.0,36.4,25.49
2016,12,15,13,15,0.0,58.5,2.35,14.0,58.5,48.46,35.79
2016,12,15,13,30,0.0,73.0,2.3,14.0,73.0,60.55,46.1
2016,12,15,13,45,0.0,66.5,2.3,14.0,66.5,55.12,41.53
2016,12,15,14,0,0.0,60.0,2.3,14.0,60.0,49.69,36.97
2016,12,15,14,15,0.0,55.5,2.2,13.5,55.5,45.94,33.88
2016,12,15,14,30,0.0,51.0,2.1,13.0,51.0,42.19,30.78
2016,12,15,14,45,0.0,45.5,2.05,13.0,45.5,37.61,26.86
2016,12,15,15,0,0.0,40.0,2.0,13.0,40.0,33.04,22.91
2016,12,15,15,15,0.0,34.0,1.9,13.0,34.0,28.06,18.57
2016,12,15,15,30,0.0,28.0,1.8,13.0,28.0,23.08,14.19
2016,12,15,15,45,0.0,21.5,1.7,13.0,21.5,17.7,9.44
2016,12,15,16,0,0.0,15.0,1.6,13.0,15.0,12.33,4.67
2016,12,15,16,15,0.0,9.5,1.5,12.5,9.5,7.8,0.44
2016,12,15,16,30,0.0,4.0,1.4,12.0,4.0,3.28,0.0
2016,12,15,16,45,0.0,2.0,1.35,12.0,2.0,1.71,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,7,45,217.5,15.0,2.35,6.5,35.5,127.63,5.85
2016,12,16,8,0,435.0,30.0,2.5,7.0,71.0,273.03,208.54
2016,12,16,8,15,523.0,36.5,2.55,7.0,111.0,344.83,283.71
2016,12,16,8,30,611.0,43.0,2.6,7.0,151.0,431.95,362.37
2016,12,16,8,45,664.0,48.0,2.7,7.5,191.0,502.44,424.33
2016,12,16,9,0,717.0,53.0,2.8,8.0,231.0,575.98,486.5
2016,12,16,9,15,751.5,56.5,2.8,8.0,268.0,637.08,535.47
2016,12,16,9,30,786.0,60.0,2.8,8.0,305.0,698.72,583.39
2016,12,16,9,45,812.0,61.5,2.85,8.5,338.0,751.22,622.19
2016,12,16,10,0,838.0,63.0,2.9,9.0,371.0,802.79,659.37
2016,12,16,10,15,853.5,65.0,2.9,9.0,398.0,844.71,689.51
2016,12,16,10,30,869.0,67.0,2.9,9.0,425.0,884.48,717.71
2016,12,16,10,45,879.5,68.5,2.9,9.5,445.0,916.61,738.69
2016,12,16,11,0,890.0,70.0,2.9,10.0,465.0,935.81,750.19
2016,12,16,11,15,896.5,70.5,2.9,10.0,478.5,956.54,764.29
2016,12,16,11,30,903.0,71.0,2.9,10.0,492.0,974.0,776.1
2016,12,16,11,45,906.0,71.5,2.9,10.5,497.5,984.69,781.77
2016,12,16,12,0,909.0,72.0,2.9,11.0,503.0,991.86,785.14
2016,12,16,12,15,908.5,71.5,2.9,11.0,501.0,990.68,784.23
2016,12,16,12,30,908.0,71.0,2.9,11.0,499.0,985.92,781.04
2016,12,16,12,45,902.5,71.0,2.9,11.0,489.5,973.48,772.6
2016,12,16,13,0,897.0,71.0,2.9,11.0,480.0,957.63,761.92
2016,12,16,13,15,888.5,70.0,2.85,10.5,463.0,934.33,746.94
2016,12,16,13,30,880.0,69.0,2.8,10.0,446.0,917.64,736.79
2016,12,16,13,45,867.0,67.0,2.8,10.0,422.0,882.6,712.26
2016,12,16,14,0,854.0,65.0,2.8,10.0,398.0,845.02,685.8
2016,12,16,14,15,834.5,63.0,2.65,10.0,368.0,799.74,652.22
2016,12,16,14,30,815.0,61.0,2.5,10.0,338.0,752.83,617.02
2016,12,16,14,45,787.5,58.0,2.45,10.0,302.5,697.24,575.2
2016,12,16,15,0,760.0,55.0,2.4,10.0,267.0,641.26,532.07
2016,12,16,15,15,717.5,51.0,2.15,9.5,228.0,573.88,478.64
2016,12,16,15,30,675.0,47.0,1.9,9.0,189.0,508.16,423.01
2016,12,16,15,45,609.5,41.0,1.65,8.5,148.5,428.97,354.57
2016,12,16,16,0,544.0,35.0,1.4,8.0,108.0,354.68,287.6
2016,12,16,16,15,272.0,34.5,1.4,7.5,71.0,198.0,149.16
2016,12,16,16,30,0.0,34.0,1.4,7.0,34.0,43.61,0.0
2016,12,16,16,45,0.0,17.0,1.4,7.0,17.0,14.51,0.0
2016,12,16,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,7,45,242.5,14.0,1.3,3.5,36.5,133.82,0.0
2016,12,17,8,0,485.0,28.0,1.4,4.0,73.0,287.09,219.04
2016,12,17,8,15,570.0,34.5,1.55,4.5,114.0,367.17,302.17
2016,12,17,8,30,655.0,41.0,1.7,5.0,155.0,454.52,380.6
2016,12,17,8,45,706.0,45.0,1.85,5.5,195.5,524.52,442.14
2016,12,17,9,0,757.0,49.0,2.0,6.0,236.0,597.26,503.36
2016,12,17,9,15,790.0,52.5,2.05,6.5,274.0,658.81,551.37
2016,12,17,9,30,823.0,56.0,2.1,7.0,312.0,720.75,598.09
2016,12,17,9,45,842.5,59.0,2.15,7.5,344.5,771.28,634.79
2016,12,17,10,0,862.0,62.0,2.2,8.0,377.0,820.45,669.65
2016,12,17,10,15,877.0,63.5,2.15,8.0,404.0,862.07,698.54
2016,12,17,10,30,892.0,65.0,2.1,8.0,431.0,892.18,718.65
2016,12,17,10,45,900.5,66.5,2.05,8.5,451.5,922.65,737.55
2016,12,17,11,0,909.0,68.0,2.0,9.0,472.0,950.17,754.06
2016,12,17,11,15,914.5,69.0,1.95,9.0,485.0,971.04,767.15
2016,12,17,11,30,920.0,70.0,1.9,9.0,498.0,988.56,777.97
2016,12,17,11,45,921.0,70.5,1.85,9.5,503.5,997.56,781.54
2016,12,17,12,0,922.0,71.0,1.8,10.0,509.0,1002.96,782.84
2016,12,17,12,15,921.0,71.0,1.75,10.0,507.0,1002.1,781.44
2016,12,17,12,30,920.0,71.0,1.7,10.0,505.0,997.61,777.77
2016,12,17,12,45,910.5,72.0,1.65,10.0,494.5,982.71,767.16
2016,12,17,13,0,901.0,73.0,1.6,10.0,484.0,974.79,761.62
2016,12,17,13,15,892.5,72.0,1.5,10.0,466.5,951.22,744.52
2016,12,17,13,30,884.0,71.0,1.4,10.0,449.0,924.49,725.47
2016,12,17,13,45,869.5,69.5,1.35,10.0,425.0,888.76,700.89
2016,12,17,14,0,855.0,68.0,1.3,10.0,401.0,850.54,674.45
2016,12,17,14,15,835.0,66.0,1.2,9.5,371.0,804.84,642.84
2016,12,17,14,30,815.0,64.0,1.1,9.0,341.0,757.51,609.53
2016,12,17,14,45,785.5,61.0,1.0,9.0,305.0,700.37,567.2
2016,12,17,15,0,756.0,58.0,0.9,9.0,269.0,642.95,523.76
2016,12,17,15,15,712.5,53.5,0.85,8.5,230.0,574.38,471.92
2016,12,17,15,30,669.0,49.0,0.8,8.0,191.0,507.55,417.64
2016,12,17,15,45,600.0,43.0,0.75,7.5,150.0,426.41,349.71
2016,12,17,16,0,531.0,37.0,0.7,7.0,109.0,350.34,282.99
2016,12,17,16,15,265.5,36.0,0.7,6.5,72.0,198.41,149.84
2016,12,17,16,30,0.0,35.0,0.7,6.0,35.0,45.45,0.43
2016,12,17,16,45,0.0,17.5,0.75,6.0,17.5,14.94,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,7,45,246.5,13.5,2.45,2.5,36.0,134.13,0.0
2016,12,18,8,0,493.0,27.0,2.6,3.0,72.0,289.3,220.9
2016,12,18,8,15,579.0,33.0,2.7,3.5,113.0,369.52,306.76
2016,12,18,8,30,665.0,39.0,2.8,4.0,154.0,457.11,386.75
2016,12,18,8,45,716.5,43.5,2.95,4.5,195.0,528.24,450.33
2016,12,18,9,0,768.0,48.0,3.1,5.0,236.0,602.3,513.68
2016,12,18,9,15,801.0,51.0,3.1,5.5,274.0,663.67,562.36
2016,12,18,9,30,834.0,54.0,3.1,6.0,312.0,725.4,609.67
2016,12,18,9,45,853.0,57.0,3.15,6.5,345.0,775.96,647.19
2016,12,18,10,0,872.0,60.0,3.2,7.0,378.0,816.95,676.58
2016,12,18,10,15,887.5,61.5,3.15,7.0,405.5,858.75,706.67
2016,12,18,10,30,903.0,63.0,3.1,7.0,433.0,898.39,734.65
2016,12,18,10,45,913.5,64.0,3.1,7.5,454.0,930.35,755.67
2016,12,18,11,0,924.0,65.0,3.1,8.0,475.0,959.41,774.41
2016,12,18,11,15,929.5,66.0,3.05,8.0,488.0,980.64,788.4
2016,12,18,11,30,935.0,67.0,3.0,8.0,501.0,998.45,800.03
2016,12,18,11,45,937.5,67.0,3.0,8.5,507.0,1008.46,805.19
2016,12,18,12,0,940.0,67.0,3.0,9.0,513.0,1014.82,807.96
2016,12,18,12,15,938.5,67.0,3.0,9.0,511.0,1013.6,807.02
2016,12,18,12,30,937.0,67.0,3.0,9.0,509.0,1008.68,803.7
2016,12,18,12,45,933.0,66.5,3.0,9.0,499.0,997.01,795.76
2016,12,18,13,0,929.0,66.0,3.0,9.0,489.0,981.78,785.48
2016,12,18,13,15,920.5,65.0,2.9,9.0,472.0,958.19,768.43
2016,12,18,13,30,912.0,64.0,2.8,9.0,455.0,931.43,749.21
2016,12,18,13,45,899.5,62.5,2.75,9.0,431.0,897.42,725.13
2016,12,18,14,0,887.0,61.0,2.7,9.0,407.0,860.81,699.03
2016,12,18,14,15,868.5,59.5,2.5,9.0,377.0,816.85,666.06
2016,12,18,14,30,850.0,58.0,2.3,9.0,347.0,778.77,637.16
2016,12,18,14,45,822.0,55.0,2.15,9.0,311.5,721.69,593.72
2016,12,18,15,0,794.0,52.0,2.0,9.0,276.0,664.18,549.17
2016,12,18,15,15,753.0,48.5,1.75,8.5,236.0,597.14,496.29
2016,12,18,15,30,712.0,45.0,1.5,8.0,196.0,531.55,441.3
2016,12,18,15,45,647.0,40.0,1.25,7.5,155.0,452.02,372.78
2016,12,18,16,0,582.0,35.0,1.0,7.0,114.0,377.1,305.44
2016,12,18,16,15,465.5,27.0,1.0,6.5,75.5,279.96,213.1
2016,12,18,16,30,349.0,19.0,1.0,6.0,37.0,185.96,29.35
2016,12,18,16,45,174.5,9.5,1.05,5.5,18.5,73.8,0.0
2016,12,18,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,7,45,211.0,14.0,1.1,3.5,33.0,121.16,0.0
2016,12,19,8,0,422.0,28.0,1.1,4.0,66.0,262.43,196.91
2016,12,19,8,15,509.0,34.5,1.2,4.5,104.5,332.71,273.03
2016,12,19,8,30,596.0,41.0,1.3,5.0,143.0,418.01,349.51
2016,12,19,8,45,647.5,46.0,1.4,5.5,182.5,486.59,409.54
2016,12,19,9,0,699.0,51.0,1.5,6.0,222.0,558.21,469.79
2016,12,19,9,15,733.0,54.5,1.5,6.5,258.5,618.13,516.46
2016,12,19,9,30,767.0,58.0,1.5,7.0,295.0,678.66,561.75
2016,12,19,9,45,778.5,63.0,1.5,7.5,325.0,723.44,593.69
2016,12,19,10,0,790.0,68.0,1.5,8.0,355.0,766.49,623.61
2016,12,19,10,15,806.5,70.0,1.5,8.5,381.5,808.14,651.79
2016,12,19,10,30,823.0,72.0,1.5,9.0,408.0,847.85,678.01
2016,12,19,10,45,833.5,73.5,1.5,9.5,428.0,879.24,697.89
2016,12,19,11,0,844.0,75.0,1.5,10.0,448.0,907.91,715.72
2016,12,19,11,15,850.5,76.0,1.45,10.0,461.0,929.26,728.92
2016,12,19,11,30,857.0,77.0,1.4,10.0,474.0,947.43,739.96
2016,12,19,11,45,858.5,77.5,1.4,10.5,479.5,956.81,744.49
2016,12,19,12,0,860.0,78.0,1.4,11.0,485.0,962.75,746.9
2016,12,19,12,15,734.5,102.0,1.3,11.0,449.0,878.32,686.93
2016,12,19,12,30,609.0,126.0,1.2,11.0,413.0,783.35,619.71
2016,12,19,12,45,729.0,101.0,1.2,11.0,438.0,863.2,677.71
2016,12,19,13,0,849.0,76.0,1.2,11.0,463.0,930.15,723.46
2016,12,19,13,15,840.0,75.0,1.15,11.0,446.5,907.12,706.38
2016,12,19,13,30,831.0,74.0,1.1,11.0,430.0,881.12,688.56
2016,12,19,13,45,817.0,72.0,1.1,11.0,407.0,846.58,665.55
2016,12,19,14,0,803.0,70.0,1.1,11.0,384.0,809.7,640.72
2016,12,19,14,15,782.5,67.5,1.0,11.0,354.5,764.65,608.3
2016,12,19,14,30,762.0,65.0,0.9,11.0,325.0,718.17,574.49
2016,12,19,14,45,733.0,62.0,0.8,11.0,291.0,663.44,534.01
2016,12,19,15,0,704.0,59.0,0.7,11.0,257.0,608.53,492.56
2016,12,19,15,15,660.5,55.0,0.7,10.5,219.5,542.73,443.33
2016,12,19,15,30,617.0,51.0,0.7,10.0,182.0,484.29,396.15
