Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,45,545.5,45.0,0.75,9.5,143.0,404.37,330.29
2016,12,19,16,0,474.0,39.0,0.8,9.0,104.0,330.27,266.22
2016,12,19,16,15,359.0,29.5,0.8,9.0,69.0,237.91,180.27
2016,12,19,16,30,244.0,20.0,0.8,9.0,34.0,147.13,29.95
2016,12,19,16,45,122.0,10.0,0.8,9.0,17.0,54.67,0.0
2016,12,19,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,13.5,1.05,6.5,30.0,110.26,0.0
2016,12,20,8,0,377.0,27.0,1.0,7.0,60.0,239.27,176.11
2016,12,20,8,15,465.0,34.0,1.1,7.5,97.5,313.97,254.65
2016,12,20,8,30,553.0,41.0,1.2,8.0,135.0,397.47,328.77
2016,12,20,8,45,609.5,45.5,1.3,9.0,173.0,461.18,383.8
2016,12,20,9,0,666.0,50.0,1.4,10.0,211.0,533.79,443.51
2016,12,20,9,15,701.0,53.0,1.35,10.5,247.0,592.36,488.49
2016,12,20,9,30,736.0,56.0,1.3,11.0,283.0,651.71,532.01
2016,12,20,9,45,765.0,57.5,1.3,11.5,315.0,704.75,569.73
2016,12,20,10,0,794.0,59.0,1.3,12.0,347.0,757.31,606.04
2016,12,20,10,15,810.5,60.5,1.3,12.0,373.5,798.31,634.28
2016,12,20,10,30,827.0,62.0,1.3,12.0,400.0,837.4,660.83
2016,12,20,10,45,837.5,63.5,1.35,12.5,420.0,859.2,674.39
2016,12,20,11,0,848.0,65.0,1.4,13.0,440.0,887.64,692.74
2016,12,20,11,15,855.0,65.5,1.4,13.0,453.0,908.58,706.29
2016,12,20,11,30,862.0,66.0,1.4,13.0,466.0,926.46,717.85
2016,12,20,11,45,864.0,67.0,1.4,13.5,472.0,936.99,723.17
2016,12,20,12,0,866.0,68.0,1.4,14.0,478.0,944.16,726.4
2016,12,20,12,15,865.5,68.0,1.4,14.0,476.5,944.12,726.25
2016,12,20,12,30,865.0,68.0,1.4,14.0,475.0,940.66,724.04
2016,12,20,12,45,721.0,99.0,1.4,14.0,434.5,853.16,664.08
2016,12,20,13,0,577.0,130.0,1.4,14.0,394.0,744.88,588.79
2016,12,20,13,15,559.5,129.0,1.4,14.0,377.5,709.27,564.67
2016,12,20,13,30,542.0,128.0,1.4,14.0,361.0,680.99,544.89
2016,12,20,13,45,528.5,124.5,1.4,14.0,341.5,651.77,524.19
2016,12,20,14,0,515.0,121.0,1.4,14.0,322.0,621.29,502.33
2016,12,20,14,15,635.5,92.0,1.25,13.5,321.5,678.65,545.61
2016,12,20,14,30,756.0,63.0,1.1,13.0,321.0,711.78,569.22
2016,12,20,14,45,727.0,60.0,0.95,13.0,287.5,657.38,527.54
2016,12,20,15,0,698.0,57.0,0.8,13.0,254.0,602.84,485.97
2016,12,20,15,15,655.5,53.0,0.75,12.5,217.0,538.1,437.31
2016,12,20,15,30,613.0,49.0,0.7,12.0,180.0,480.13,390.37
2016,12,20,15,45,548.0,43.0,0.7,11.5,142.0,404.25,327.84
2016,12,20,16,0,483.0,37.0,0.7,11.0,104.0,333.67,266.91
2016,12,20,16,15,371.5,28.5,0.75,10.5,69.0,243.55,184.28
2016,12,20,16,30,260.0,20.0,0.8,10.0,34.0,155.04,40.07
2016,12,20,16,45,130.0,10.0,0.85,10.0,17.0,57.91,0.0
2016,12,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,201.5,13.0,2.15,8.5,30.5,114.31,0.0
2016,12,21,8,0,403.0,26.0,2.3,9.0,61.0,243.02,176.98
2016,12,21,8,15,492.0,32.5,2.35,9.0,99.0,320.1,259.87
2016,12,21,8,30,581.0,39.0,2.4,9.0,137.0,405.25,336.82
2016,12,21,8,45,636.5,43.5,2.5,9.5,176.5,474.79,397.93
2016,12,21,9,0,692.0,48.0,2.6,10.0,216.0,547.83,459.68
2016,12,21,9,15,728.0,51.5,2.75,10.5,252.5,608.77,508.38
2016,12,21,9,30,764.0,55.0,2.9,11.0,289.0,670.59,556.1
2016,12,21,9,45,789.5,57.0,3.05,11.5,321.5,722.58,595.03
2016,12,21,10,0,815.0,59.0,3.2,12.0,354.0,773.81,632.57
2016,12,21,10,15,832.0,61.0,3.2,12.0,381.5,816.64,663.53
2016,12,21,10,30,849.0,63.0,3.2,12.0,409.0,848.33,685.86
2016,12,21,10,45,862.0,63.5,3.2,12.5,429.5,880.88,707.41
2016,12,21,11,0,875.0,64.0,3.2,13.0,450.0,910.85,726.83
2016,12,21,11,15,882.5,65.0,3.15,13.0,464.0,933.5,741.88
2016,12,21,11,30,890.0,66.0,3.1,13.0,478.0,953.0,754.72
2016,12,21,11,45,894.5,66.0,3.1,13.5,485.0,964.92,761.25
2016,12,21,12,0,899.0,66.0,3.1,14.0,492.0,973.39,765.51
2016,12,21,12,15,899.0,66.0,3.1,14.0,491.0,973.97,765.81
2016,12,21,12,30,899.0,66.0,3.1,14.0,490.0,971.0,763.85
2016,12,21,12,45,890.0,67.5,3.1,14.5,480.5,957.92,753.53
2016,12,21,13,0,881.0,69.0,3.1,15.0,471.0,941.53,741.1
2016,12,21,13,15,873.5,68.0,3.05,15.0,455.5,919.95,726.11
2016,12,21,13,30,866.0,67.0,3.0,15.0,440.0,895.33,709.01
2016,12,21,13,45,853.0,66.0,2.95,15.0,417.0,872.22,693.02
2016,12,21,14,0,840.0,65.0,2.9,15.0,394.0,836.83,668.03
2016,12,21,14,15,821.5,63.0,2.7,14.5,365.0,793.22,637.05
2016,12,21,14,30,803.0,61.0,2.5,14.0,336.0,747.92,604.38
2016,12,21,14,45,774.5,58.0,2.4,14.0,301.5,692.28,562.84
2016,12,21,15,0,746.0,55.0,2.3,14.0,267.0,636.34,520.19
2016,12,21,15,15,705.0,51.5,2.1,13.0,229.0,571.28,470.57
2016,12,21,15,30,664.0,48.0,1.9,12.0,191.0,507.67,418.73
2016,12,21,15,45,598.0,42.5,1.7,11.5,151.0,428.98,351.87
2016,12,21,16,0,532.0,37.0,1.5,11.0,111.0,355.04,286.53
2016,12,21,16,15,418.5,28.5,1.5,10.5,74.0,267.22,204.28
2016,12,21,16,30,305.0,20.0,1.5,10.0,37.0,175.68,55.37
2016,12,21,16,45,152.5,10.0,1.55,10.0,18.5,66.73,0.0
2016,12,21,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,7,45,199.5,13.5,1.0,7.5,31.0,113.54,0.0
2016,12,22,8,0,399.0,27.0,1.0,8.0,62.0,248.22,178.88
2016,12,22,8,15,491.5,34.5,1.1,8.5,100.5,326.8,263.12
2016,12,22,8,30,584.0,42.0,1.2,9.0,139.0,408.81,336.21
2016,12,22,8,45,638.0,47.0,1.3,9.5,179.0,478.5,396.39
2016,12,22,9,0,692.0,52.0,1.4,10.0,219.0,551.41,456.89
2016,12,22,9,15,729.0,55.5,1.35,10.5,256.0,613.33,504.32
2016,12,22,9,30,766.0,59.0,1.3,11.0,293.0,676.11,550.08
2016,12,22,9,45,791.0,61.5,1.3,11.5,326.0,728.63,587.06
2016,12,22,10,0,816.0,64.0,1.3,12.0,359.0,780.33,622.44
2016,12,22,10,15,833.5,66.0,1.25,12.0,386.5,823.8,651.56
2016,12,22,10,30,851.0,68.0,1.2,12.0,414.0,865.33,678.76
2016,12,22,10,45,863.0,69.0,1.2,12.5,435.0,898.32,699.08
2016,12,22,11,0,875.0,70.0,1.2,13.0,456.0,928.59,717.38
2016,12,22,11,15,882.0,71.0,1.2,13.0,470.0,940.9,724.71
2016,12,22,11,30,889.0,72.0,1.2,13.0,484.0,960.01,736.99
2016,12,22,11,45,892.0,72.5,1.2,13.5,490.5,971.28,742.59
2016,12,22,12,0,895.0,73.0,1.2,14.0,497.0,979.08,746.08
2016,12,22,12,15,894.0,73.0,1.2,14.0,495.5,978.8,745.75
2016,12,22,12,30,893.0,73.0,1.2,14.0,494.0,975.0,743.34
2016,12,22,12,45,889.5,72.0,1.2,14.0,485.0,963.93,736.27
2016,12,22,13,0,886.0,71.0,1.2,14.0,476.0,949.45,727.12
2016,12,22,13,15,877.0,70.0,1.1,14.0,459.5,936.62,717.48
2016,12,22,13,30,868.0,69.0,1.0,14.0,443.0,910.28,698.74
2016,12,22,13,45,853.5,67.5,0.95,14.0,419.5,875.43,675.24
2016,12,22,14,0,839.0,66.0,0.9,14.0,396.0,838.13,649.99
2016,12,22,14,15,819.0,64.0,0.8,13.5,366.5,793.35,619.59
2016,12,22,14,30,799.0,62.0,0.7,13.0,337.0,746.97,587.62
2016,12,22,14,45,768.0,59.5,0.65,13.0,302.0,690.21,547.2
2016,12,22,15,0,737.0,57.0,0.6,13.0,267.0,633.28,505.74
2016,12,22,15,15,694.5,53.0,0.65,12.0,228.5,566.91,458.71
2016,12,22,15,30,652.0,49.0,0.7,11.0,190.0,502.17,408.99
2016,12,22,15,45,587.0,43.0,0.8,10.5,150.5,424.03,345.5
2016,12,22,16,0,522.0,37.0,0.9,10.0,111.0,350.67,282.62
2016,12,22,16,15,410.5,29.0,0.9,9.5,74.5,264.61,202.96
2016,12,22,16,30,299.0,21.0,0.9,9.0,38.0,175.18,63.99
2016,12,22,16,45,149.5,10.5,0.95,9.0,19.0,66.27,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,45,144.0,15.0,2.4,8.0,27.0,91.75,0.0
2016,12,23,8,0,288.0,30.0,2.4,8.0,54.0,197.98,141.95
2016,12,23,8,15,382.5,38.5,2.35,8.0,90.0,273.36,222.38
2016,12,23,8,30,477.0,47.0,2.3,8.0,126.0,358.17,298.89
2016,12,23,8,45,536.0,53.0,2.25,8.0,164.0,426.62,359.63
2016,12,23,9,0,595.0,59.0,2.2,8.0,202.0,499.29,421.85
2016,12,23,9,15,297.5,46.5,2.2,8.0,118.0,296.86,254.99
2016,12,23,9,30,0.0,34.0,2.2,8.0,34.0,28.06,18.95
2016,12,23,9,45,0.0,38.0,2.25,8.5,38.0,31.38,21.93
2016,12,23,10,0,0.0,42.0,2.3,9.0,42.0,34.7,24.76
2016,12,23,10,15,0.0,59.0,2.15,9.0,59.0,48.86,37.04
2016,12,23,10,30,0.0,76.0,2.0,9.0,76.0,63.07,49.29
2016,12,23,10,45,0.0,96.5,1.95,9.5,96.5,82.48,65.81
2016,12,23,11,0,0.0,117.0,1.9,10.0,117.0,102.64,82.77
2016,12,23,11,15,0.0,117.5,1.9,10.0,117.5,102.73,82.73
2016,12,23,11,30,0.0,118.0,1.9,10.0,118.0,102.93,82.84
2016,12,23,11,45,0.0,69.0,1.95,10.0,69.0,57.22,43.8
2016,12,23,12,0,0.0,20.0,2.0,10.0,20.0,16.51,8.69
2016,12,23,12,15,40.5,113.0,2.2,10.0,132.0,147.27,122.52
2016,12,23,12,30,81.0,206.0,2.4,10.0,244.0,300.21,250.34
2016,12,23,12,45,62.0,196.5,2.6,10.0,225.5,269.35,224.02
2016,12,23,13,0,43.0,187.0,2.8,10.0,207.0,239.05,198.6
2016,12,23,13,15,137.0,185.5,2.9,10.0,245.0,345.01,289.58
2016,12,23,13,30,231.0,184.0,3.0,10.0,283.0,447.39,374.99
2016,12,23,13,45,495.0,133.0,3.2,10.0,332.0,633.86,529.65
2016,12,23,14,0,759.0,82.0,3.4,10.0,381.0,789.22,649.61
2016,12,23,14,15,738.0,79.5,3.35,9.5,352.5,751.22,621.11
2016,12,23,14,30,717.0,77.0,3.3,9.0,324.0,705.93,587.98
2016,12,23,14,45,682.0,74.0,3.25,9.0,290.5,648.24,543.4
2016,12,23,15,0,647.0,71.0,3.2,9.0,257.0,590.95,498.18
2016,12,23,15,15,601.0,66.0,3.0,8.5,219.5,524.5,443.85
2016,12,23,15,30,555.0,61.0,2.8,8.0,182.0,460.26,389.09
2016,12,23,15,45,486.0,53.5,2.6,8.0,144.0,382.29,320.72
2016,12,23,16,0,417.0,46.0,2.4,8.0,106.0,309.77,255.22
2016,12,23,16,15,302.5,35.5,2.25,7.5,71.0,218.4,170.95
2016,12,23,16,30,188.0,25.0,2.1,7.0,36.0,131.37,53.86
2016,12,23,16,45,94.0,12.5,2.0,7.0,18.0,46.87,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,12.5,1.25,4.5,30.0,112.93,0.0
2016,12,24,8,0,418.0,25.0,1.3,5.0,60.0,246.56,176.97
2016,12,24,8,15,509.5,32.0,1.4,5.5,99.0,325.96,265.48
2016,12,24,8,30,601.0,39.0,1.5,6.0,138.0,413.64,344.44
2016,12,24,8,45,657.0,43.0,1.6,6.5,177.5,483.86,406.18
2016,12,24,9,0,713.0,47.0,1.7,7.0,217.0,557.52,468.38
2016,12,24,9,15,748.0,50.5,1.8,7.0,254.5,618.7,517.88
2016,12,24,9,30,783.0,54.0,1.9,7.0,292.0,680.66,566.35
2016,12,24,9,45,806.5,56.0,2.0,7.5,324.5,731.94,604.41
2016,12,24,10,0,830.0,58.0,2.1,8.0,357.0,782.29,640.95
2016,12,24,10,15,846.5,60.0,2.15,8.0,384.5,816.7,665.73
2016,12,24,10,30,863.0,62.0,2.2,8.0,412.0,857.34,694.94
2016,12,24,10,45,874.0,63.0,2.25,8.5,433.0,889.4,716.27
2016,12,24,11,0,885.0,64.0,2.3,9.0,454.0,918.77,735.55
2016,12,24,11,15,892.0,64.5,2.3,9.0,468.0,940.76,750.31
2016,12,24,11,30,899.0,65.0,2.3,9.0,482.0,959.55,762.91
2016,12,24,11,45,903.0,65.0,2.35,9.0,488.5,971.41,771.28
2016,12,24,12,0,907.0,65.0,2.4,9.0,495.0,979.79,777.41
2016,12,24,12,15,907.0,65.0,2.4,9.0,494.5,980.74,777.94
2016,12,24,12,30,907.0,65.0,2.4,9.0,494.0,978.1,776.19
2016,12,24,12,45,896.5,67.0,2.4,9.5,484.5,964.55,765.52
2016,12,24,13,0,886.0,69.0,2.4,10.0,475.0,947.67,752.76
2016,12,24,13,15,878.5,68.5,2.35,10.0,459.5,927.02,738.3
2016,12,24,13,30,871.0,68.0,2.3,10.0,444.0,913.08,728.75
2016,12,24,13,45,861.5,66.0,2.3,10.0,422.0,882.16,707.42
2016,12,24,14,0,852.0,64.0,2.3,10.0,400.0,848.52,684.12
2016,12,24,14,15,834.0,62.0,2.15,9.5,371.0,805.22,653.33
2016,12,24,14,30,816.0,60.0,2.0,9.0,342.0,760.14,620.82
2016,12,24,14,45,792.5,57.0,1.85,9.0,308.5,708.04,581.29
2016,12,24,15,0,769.0,54.0,1.7,9.0,275.0,655.2,540.44
2016,12,24,15,15,729.0,50.5,1.5,8.5,236.5,589.94,489.47
2016,12,24,15,30,689.0,47.0,1.3,8.0,198.0,526.01,436.72
2016,12,24,15,45,629.5,41.5,1.15,7.5,158.0,449.97,372.06
2016,12,24,16,0,570.0,36.0,1.0,7.0,118.0,378.1,308.36
2016,12,24,16,15,460.5,28.5,1.05,6.5,80.0,284.41,222.59
2016,12,24,16,30,351.0,21.0,1.1,6.0,42.0,195.36,90.5
2016,12,24,16,45,175.5,10.5,1.15,6.0,21.0,76.85,0.0
2016,12,24,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.0,12.5,1.35,3.5,29.5,111.49,0.0
2016,12,25,8,0,414.0,25.0,1.5,4.0,59.0,243.52,174.16
2016,12,25,8,15,506.0,32.0,1.55,4.0,98.0,323.21,264.68
2016,12,25,8,30,598.0,39.0,1.6,4.0,137.0,410.91,344.83
2016,12,25,8,45,652.0,43.5,1.7,4.5,176.5,480.31,406.48
2016,12,25,9,0,706.0,48.0,1.8,5.0,216.0,553.04,468.54
2016,12,25,9,15,741.5,51.5,1.8,5.0,253.5,614.35,518.19
2016,12,25,9,30,777.0,55.0,1.8,5.0,291.0,676.49,566.5
2016,12,25,9,45,791.0,59.5,1.85,5.5,322.5,723.41,601.09
2016,12,25,10,0,805.0,64.0,1.9,6.0,354.0,768.81,633.79
2016,12,25,10,15,821.5,66.0,1.9,6.5,381.0,811.33,663.17
2016,12,25,10,30,838.0,68.0,1.9,7.0,408.0,851.92,690.55
2016,12,25,10,45,848.5,69.5,1.95,7.5,428.5,884.21,712.03
2016,12,25,11,0,859.0,71.0,2.0,8.0,449.0,913.79,731.45
2016,12,25,11,15,673.5,113.0,2.05,8.0,415.0,812.99,657.9
2016,12,25,11,30,488.0,155.0,2.1,8.0,381.0,686.55,564.11
2016,12,25,11,45,447.5,166.5,2.15,8.5,376.0,666.14,547.76
2016,12,25,12,0,407.0,178.0,2.2,9.0,371.0,643.02,528.35
2016,12,25,12,15,407.0,177.5,2.25,9.0,370.5,642.97,528.77
2016,12,25,12,30,407.0,177.0,2.3,9.0,370.0,641.11,527.68
2016,12,25,12,45,447.5,165.0,2.35,9.0,373.5,662.76,545.85
2016,12,25,13,0,488.0,153.0,2.4,9.0,377.0,681.58,561.65
2016,12,25,13,15,667.5,112.0,2.4,9.0,407.5,801.53,652.57
2016,12,25,13,30,847.0,71.0,2.4,9.0,438.0,895.78,721.16
2016,12,25,13,45,833.0,70.0,2.45,9.0,415.5,862.75,697.35
2016,12,25,14,0,819.0,69.0,2.5,9.0,393.0,827.28,672.78
2016,12,25,14,15,799.5,66.5,2.45,8.5,364.0,783.03,641.73
2016,12,25,14,30,780.0,64.0,2.4,8.0,335.0,737.2,608.94
2016,12,25,14,45,751.0,61.5,2.35,8.0,301.0,682.74,567.7
2016,12,25,15,0,722.0,59.0,2.3,8.0,267.0,627.96,525.3
2016,12,25,15,15,681.0,55.0,2.05,7.5,229.5,563.2,473.72
2016,12,25,15,30,640.0,51.0,1.8,7.0,192.0,499.91,420.32
2016,12,25,15,45,575.5,45.0,1.6,7.0,153.0,427.82,357.13
2016,12,25,16,0,511.0,39.0,1.4,7.0,114.0,355.66,292.17
2016,12,25,16,15,403.5,30.5,1.4,6.5,77.5,265.02,209.06
2016,12,25,16,30,296.0,22.0,1.4,6.0,41.0,178.49,89.76
2016,12,25,16,45,148.0,11.0,1.45,5.5,20.5,66.9,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,202.5,12.5,1.9,2.5,29.5,93.38,0.0
2016,12,26,8,0,405.0,25.0,2.1,3.0,59.0,238.22,170.06
2016,12,26,8,15,498.5,32.5,2.2,3.5,98.0,318.81,262.28
2016,12,26,8,30,592.0,40.0,2.3,4.0,137.0,407.45,343.53
2016,12,26,8,45,647.5,45.0,2.45,4.5,177.0,478.16,407.01
2016,12,26,9,0,703.0,50.0,2.6,5.0,217.0,552.36,471.12
2016,12,26,9,15,739.5,53.5,2.55,5.5,254.5,614.41,521.17
2016,12,26,9,30,776.0,57.0,2.5,6.0,292.0,677.33,569.5
2016,12,26,9,45,798.5,60.0,2.5,6.5,325.0,729.09,607.88
2016,12,26,10,0,821.0,63.0,2.5,7.0,358.0,779.89,644.53
2016,12,26,10,15,838.0,65.0,2.45,7.5,385.5,823.41,674.45
2016,12,26,10,30,855.0,67.0,2.4,8.0,413.0,864.99,702.3
2016,12,26,10,45,867.5,67.5,2.4,8.5,434.5,898.26,724.05
2016,12,26,11,0,880.0,68.0,2.4,9.0,456.0,918.85,736.5
2016,12,26,11,15,887.0,69.0,2.35,9.0,470.0,941.67,751.47
2016,12,26,11,30,894.0,70.0,2.3,9.0,484.0,961.31,764.12
2016,12,26,11,45,897.5,70.0,2.25,9.5,491.0,972.89,769.74
2016,12,26,12,0,901.0,70.0,2.2,10.0,498.0,981.0,773.09
2016,12,26,12,15,900.5,70.0,2.15,10.0,497.0,981.69,772.81
2016,12,26,12,30,900.0,70.0,2.1,10.0,496.0,978.81,770.3
2016,12,26,12,45,895.5,70.0,2.05,10.0,487.5,968.54,762.81
2016,12,26,13,0,891.0,70.0,2.0,10.0,479.0,954.85,753.15
2016,12,26,13,15,883.0,69.0,1.95,10.0,463.5,933.17,738.03
2016,12,26,13,30,875.0,68.0,1.9,10.0,448.0,908.41,720.86
2016,12,26,13,45,863.0,66.5,1.9,10.0,425.5,885.85,705.85
2016,12,26,14,0,851.0,65.0,1.9,10.0,403.0,850.83,681.76
2016,12,26,14,15,832.5,63.0,1.75,10.0,374.0,807.26,649.74
2016,12,26,14,30,814.0,61.0,1.6,10.0,345.0,761.93,616.13
2016,12,26,14,45,788.0,58.0,1.45,10.0,311.0,708.04,575.66
2016,12,26,15,0,762.0,55.0,1.3,10.0,277.0,653.6,534.02
2016,12,26,15,15,723.0,51.5,1.15,9.0,238.5,589.3,485.57
2016,12,26,15,30,684.0,48.0,1.0,8.0,200.0,526.24,435.14
2016,12,26,15,45,621.5,42.5,0.9,7.5,160.0,448.49,369.95
2016,12,26,16,0,559.0,37.0,0.8,7.0,120.0,375.19,305.91
2016,12,26,16,15,454.0,29.5,0.85,6.5,82.0,283.9,223.52
2016,12,26,16,30,349.0,22.0,0.9,6.0,44.0,197.81,106.64
2016,12,26,16,45,174.5,11.0,0.95,6.0,22.0,77.49,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,175.0,13.0,1.1,4.5,27.5,82.27,0.0
2016,12,27,8,0,350.0,26.0,1.1,5.0,55.0,219.38,153.71
2016,12,27,8,15,445.0,34.0,1.15,5.5,92.5,297.93,241.79
2016,12,27,8,30,540.0,42.0,1.2,6.0,130.0,384.88,319.79
2016,12,27,8,45,599.5,47.5,1.25,7.0,169.5,455.56,380.79
2016,12,27,9,0,659.0,53.0,1.3,8.0,209.0,525.54,438.91
2016,12,27,9,15,696.5,56.5,1.25,8.0,246.0,586.61,487.71
2016,12,27,9,30,734.0,60.0,1.2,8.0,283.0,648.68,534.65
2016,12,27,9,45,760.0,63.0,1.15,8.5,315.5,701.75,572.21
2016,12,27,10,0,786.0,66.0,1.1,9.0,348.0,754.21,608.09
2016,12,27,10,15,693.0,86.0,1.15,9.5,348.5,731.21,589.47
2016,12,27,10,30,600.0,106.0,1.2,10.0,349.0,694.23,561.34
2016,12,27,10,45,626.5,105.0,1.25,10.5,370.5,733.01,589.16
2016,12,27,11,0,653.0,104.0,1.3,11.0,392.0,770.33,614.67
2016,12,27,11,15,537.0,136.5,1.2,11.0,378.5,702.68,563.33
2016,12,27,11,30,421.0,169.0,1.1,11.0,365.0,639.1,513.99
2016,12,27,11,45,422.5,171.5,1.0,11.5,370.5,647.86,519.01
2016,12,27,12,0,424.0,174.0,0.9,12.0,376.0,654.81,521.81
2016,12,27,12,15,437.5,171.0,0.8,12.0,379.0,665.04,528.33
2016,12,27,12,30,451.0,168.0,0.7,12.0,382.0,673.33,533.33
2016,12,27,12,45,440.5,167.0,0.65,12.0,373.0,658.81,522.05
2016,12,27,13,0,430.0,166.0,0.6,12.0,364.0,642.59,509.88
2016,12,27,13,15,403.0,165.0,0.6,12.0,346.0,609.3,485.6
2016,12,27,13,30,376.0,164.0,0.6,12.0,328.0,555.0,446.19
2016,12,27,13,45,458.0,140.0,0.65,12.0,329.5,611.08,490.95
2016,12,27,14,0,540.0,116.0,0.7,12.0,331.0,640.39,513.69
2016,12,27,14,15,510.0,115.0,0.65,12.0,306.5,597.68,481.7
2016,12,27,14,30,480.0,114.0,0.6,12.0,282.0,555.02,449.65
2016,12,27,14,45,461.5,104.5,0.6,12.0,253.5,511.16,416.7
2016,12,27,15,0,443.0,95.0,0.6,12.0,225.0,467.33,382.86
2016,12,27,15,15,509.0,77.0,0.6,11.5,206.5,476.63,390.75
2016,12,27,15,30,575.0,59.0,0.6,11.0,188.0,474.8,388.14
2016,12,27,15,45,514.0,51.5,0.65,10.5,150.0,400.54,327.08
2016,12,27,16,0,453.0,44.0,0.7,10.0,112.0,331.05,267.91
2016,12,27,16,15,346.5,34.5,0.7,9.5,76.5,242.21,189.36
2016,12,27,16,30,240.0,25.0,0.7,9.0,41.0,158.79,89.17
2016,12,27,16,45,120.0,12.5,0.75,9.0,20.5,57.7,0.0
2016,12,27,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,28,7,45,209.5,11.5,1.85,5.0,28.5,94.67,0.0
2016,12,28,8,0,419.0,23.0,2.0,6.0,57.0,241.4,168.01
2016,12,28,8,15,509.5,30.0,2.1,6.5,95.5,320.45,260.2
2016,12,28,8,30,600.0,37.0,2.2,7.0,134.0,407.0,339.08
2016,12,28,8,45,655.5,41.0,2.35,7.5,173.5,476.56,401.06
2016,12,28,9,0,711.0,45.0,2.5,8.0,213.0,549.68,463.69
2016,12,28,9,15,746.0,48.0,2.55,8.5,250.0,610.18,512.27
2016,12,28,9,30,781.0,51.0,2.6,9.0,287.0,671.51,559.44
2016,12,28,9,45,807.0,52.5,2.7,9.5,320.0,716.57,593.0
2016,12,28,10,0,833.0,54.0,2.8,10.0,353.0,767.92,630.62
2016,12,28,10,15,849.0,55.5,2.75,10.5,380.5,809.8,659.36
2016,12,28,10,30,865.0,57.0,2.7,11.0,408.0,849.77,686.12
2016,12,28,10,45,876.0,58.0,2.7,11.5,429.5,882.31,707.39
2016,12,28,11,0,887.0,59.0,2.7,12.0,451.0,912.16,726.54
2016,12,28,11,15,893.5,60.0,2.6,12.0,465.0,934.88,740.92
2016,12,28,11,30,900.0,61.0,2.5,12.0,479.0,954.38,753.01
2016,12,28,11,45,903.5,61.0,2.45,12.5,486.0,966.24,758.86
2016,12,28,12,0,907.0,61.0,2.4,13.0,493.0,974.62,762.42
2016,12,28,12,15,907.0,61.0,2.35,13.0,492.5,976.03,762.71
2016,12,28,12,30,907.0,61.0,2.3,13.0,492.0,973.86,760.73
2016,12,28,12,45,900.0,62.5,2.25,13.5,484.0,963.46,751.84
2016,12,28,13,0,893.0,64.0,2.2,14.0,476.0,949.64,740.83
2016,12,28,13,15,886.0,63.0,2.15,14.0,461.0,929.06,726.63
2016,12,28,13,30,879.0,62.0,2.1,14.0,446.0,905.34,710.36
2016,12,28,13,45,867.5,61.0,2.1,14.0,424.0,874.58,689.64
2016,12,28,14,0,856.0,60.0,2.1,14.0,402.0,841.22,666.97
2016,12,28,14,15,839.5,58.0,1.9,13.5,374.0,799.87,637.63
2016,12,28,14,30,823.0,56.0,1.7,13.0,346.0,764.72,612.46
2016,12,28,14,45,798.0,53.5,1.55,13.0,312.5,712.12,573.29
2016,12,28,15,0,773.0,51.0,1.4,13.0,279.0,658.85,533.02
2016,12,28,15,15,735.5,48.0,1.25,12.5,241.0,595.92,485.35
2016,12,28,15,30,698.0,45.0,1.1,12.0,203.0,534.11,436.14
2016,12,28,15,45,640.5,40.0,1.0,11.5,163.5,459.35,374.26
2016,12,28,16,0,583.0,35.0,0.9,11.0,124.0,388.59,313.17
2016,12,28,16,15,483.5,28.0,0.95,10.5,86.0,299.26,233.97
2016,12,28,16,30,384.0,21.0,1.0,10.0,48.0,215.86,128.11
2016,12,28,16,45,192.0,10.5,1.05,9.5,24.0,84.54,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,13.0,2.55,5.5,28.0,85.51,0.0
2016,12,29,8,0,369.0,26.0,2.7,6.0,56.0,226.27,156.75
2016,12,29,8,15,466.0,34.0,2.75,6.5,94.5,307.1,249.84
2016,12,29,8,30,563.0,42.0,2.8,7.0,133.0,396.06,330.89
2016,12,29,8,45,622.0,47.0,2.85,7.5,173.0,461.64,389.87
2016,12,29,9,0,681.0,52.0,2.9,8.0,213.0,537.12,454.53
2016,12,29,9,15,719.0,55.5,2.9,8.5,250.5,599.51,505.28
2016,12,29,9,30,757.0,59.0,2.9,9.0,288.0,662.92,554.24
2016,12,29,9,45,774.5,63.5,2.9,9.5,320.5,712.16,590.73
2016,12,29,10,0,792.0,68.0,2.9,10.0,353.0,760.19,625.39
2016,12,29,10,15,810.0,70.5,2.85,10.5,381.0,804.66,656.24
2016,12,29,10,30,828.0,73.0,2.8,11.0,409.0,847.33,685.09
2016,12,29,10,45,842.0,74.0,2.8,11.5,431.0,882.4,708.24
2016,12,29,11,0,856.0,75.0,2.8,12.0,453.0,914.91,729.32
2016,12,29,11,15,863.5,76.0,2.75,12.0,467.5,938.51,744.8
2016,12,29,11,30,871.0,77.0,2.7,12.0,482.0,958.94,758.08
2016,12,29,11,45,876.0,77.0,2.7,12.5,489.5,972.34,765.52
2016,12,29,12,0,881.0,77.0,2.7,13.0,497.0,982.27,770.7
2016,12,29,12,15,881.0,77.0,2.65,13.0,497.0,983.8,771.1
2016,12,29,12,30,881.0,77.0,2.6,13.0,497.0,981.74,769.25
2016,12,29,12,45,883.5,74.5,2.6,13.0,490.0,975.2,764.96
2016,12,29,13,0,886.0,72.0,2.6,13.0,483.0,954.54,750.93
2016,12,29,13,15,879.0,71.0,2.5,13.0,468.0,944.4,743.6
2016,12,29,13,30,872.0,70.0,2.4,13.0,453.0,920.55,726.56
2016,12,29,13,45,860.5,68.5,2.35,13.0,430.5,888.92,704.61
2016,12,29,14,0,849.0,67.0,2.3,13.0,408.0,854.61,680.69
2016,12,29,14,15,831.5,65.0,2.15,13.0,379.5,812.11,649.75
2016,12,29,14,30,814.0,63.0,2.0,13.0,351.0,767.75,617.19
2016,12,29,14,45,788.5,60.0,1.85,13.0,317.0,714.34,577.43
2016,12,29,15,0,763.0,57.0,1.7,13.0,283.0,660.27,536.48
2016,12,29,15,15,724.5,53.5,1.5,12.0,245.0,596.21,488.35
2016,12,29,15,30,686.0,50.0,1.3,11.0,207.0,533.29,438.41
2016,12,29,15,45,626.0,44.5,1.1,10.5,166.5,456.7,374.23
2016,12,29,16,0,566.0,39.0,0.9,10.0,126.0,384.21,311.19
2016,12,29,16,15,463.0,31.5,0.9,9.5,87.5,292.9,230.56
2016,12,29,16,30,360.0,24.0,0.9,9.0,49.0,214.64,133.45
2016,12,29,16,45,180.0,12.0,0.95,8.5,24.5,81.41,0.0
2016,12,29,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,45,168.0,13.0,0.8,7.5,26.5,78.57,0.0
2016,12,30,8,0,336.0,26.0,0.7,8.0,53.0,210.3,142.82
2016,12,30,8,15,433.0,34.5,0.8,8.5,90.5,290.0,231.67
2016,12,30,8,30,530.0,43.0,0.9,9.0,128.0,377.78,309.32
2016,12,30,8,45,586.5,49.0,1.05,9.5,167.5,446.77,369.2
2016,12,30,9,0,643.0,55.0,1.2,10.0,207.0,519.86,430.33
2016,12,30,9,15,681.5,59.0,1.3,10.0,244.0,576.23,476.62
2016,12,30,9,30,720.0,63.0,1.4,10.0,281.0,639.26,525.51
2016,12,30,9,45,754.0,64.5,1.55,10.5,315.0,696.57,568.21
2016,12,30,10,0,788.0,66.0,1.7,11.0,349.0,753.76,609.88
2016,12,30,10,15,806.0,68.0,1.8,11.0,377.0,797.52,641.6
2016,12,30,10,30,824.0,70.0,1.9,11.0,405.0,839.5,671.79
2016,12,30,10,45,834.0,72.0,2.0,11.5,426.0,872.2,693.8
2016,12,30,11,0,844.0,74.0,2.1,12.0,447.0,902.23,713.83
2016,12,30,11,15,852.0,75.0,2.1,12.0,461.5,926.19,729.78
2016,12,30,11,30,860.0,76.0,2.1,12.0,476.0,947.06,743.61
2016,12,30,11,45,863.0,76.5,2.15,12.5,483.5,959.18,750.64
2016,12,30,12,0,866.0,77.0,2.2,13.0,491.0,967.88,755.5
2016,12,30,12,15,866.0,77.0,2.2,13.0,491.0,969.49,756.44
2016,12,30,12,30,866.0,77.0,2.2,13.0,491.0,967.58,755.19
2016,12,30,12,45,862.5,76.5,2.2,13.0,483.0,958.12,748.88
2016,12,30,13,0,859.0,76.0,2.2,13.0,475.0,945.23,740.4
2016,12,30,13,15,851.0,75.0,2.2,13.0,460.0,924.1,726.27
2016,12,30,13,30,843.0,74.0,2.2,13.0,445.0,899.88,710.07
2016,12,30,13,45,828.0,73.0,2.25,13.0,422.5,866.41,687.72
2016,12,30,14,0,813.0,72.0,2.3,13.0,400.0,830.51,663.42
2016,12,30,14,15,794.5,70.0,2.25,12.5,372.0,788.18,634.45
2016,12,30,14,30,776.0,68.0,2.2,12.0,344.0,744.14,603.72
2016,12,30,14,45,741.5,66.0,2.15,12.0,309.5,686.17,560.75
2016,12,30,15,0,707.0,64.0,2.1,12.0,275.0,628.19,516.89
2016,12,30,15,15,665.5,60.0,1.85,11.5,237.5,568.85,470.61
2016,12,30,15,30,624.0,56.0,1.6,11.0,200.0,506.11,418.72
2016,12,30,15,45,543.0,51.5,1.4,10.5,159.5,420.84,347.29
2016,12,30,16,0,462.0,47.0,1.2,10.0,119.0,341.73,278.93
2016,12,30,16,15,356.5,37.5,1.15,9.5,82.5,252.19,199.97
2016,12,30,16,30,251.0,28.0,1.1,9.0,46.0,170.3,109.7
2016,12,30,16,45,125.5,14.0,1.1,8.5,23.0,61.78,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
